Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.0,0.5,0.0,24.5,80.9,0.0
2016,1,1,8,0,357.0,24.0,0.5,0.0,49.0,197.12,123.44
2016,1,1,8,15,464.5,32.0,0.5,0.5,87.5,266.08,213.01
2016,1,1,8,30,572.0,40.0,0.5,1.0,126.0,329.16,270.92
2016,1,1,8,45,626.0,46.0,0.5,1.5,166.0,372.93,309.95
2016,1,1,9,0,680.0,52.0,0.5,2.0,206.0,416.47,347.07
2016,1,1,9,15,720.0,56.0,0.5,2.5,244.0,449.99,374.69
2016,1,1,9,30,760.0,60.0,0.5,3.0,282.0,481.99,399.96
2016,1,1,9,45,787.5,62.5,0.5,3.5,316.0,503.81,416.34
2016,1,1,10,0,815.0,65.0,0.5,4.0,350.0,523.28,430.32
2016,1,1,10,15,833.0,67.0,0.45,4.0,378.5,534.47,437.67
2016,1,1,10,30,851.0,69.0,0.4,4.0,407.0,542.85,442.58
2016,1,1,10,45,859.5,71.5,0.4,4.5,428.0,543.76,441.27
2016,1,1,11,0,868.0,74.0,0.4,5.0,449.0,541.7,437.56
2016,1,1,11,15,875.0,75.0,0.4,5.0,464.0,534.24,430.35
2016,1,1,11,30,882.0,76.0,0.4,5.0,479.0,523.8,420.67
2016,1,1,11,45,884.0,77.0,0.4,5.5,486.5,507.99,405.92
2016,1,1,12,0,886.0,78.0,0.4,6.0,494.0,489.41,388.78
2016,1,1,12,15,886.0,78.0,0.4,6.0,494.0,466.25,368.46
2016,1,1,12,30,886.0,78.0,0.4,6.0,494.0,440.6,345.73
2016,1,1,12,45,888.5,75.5,0.4,6.0,487.5,411.06,319.37
2016,1,1,13,0,891.0,73.0,0.4,6.0,481.0,379.15,290.46
2016,1,1,13,15,883.5,72.0,0.4,6.0,466.5,343.29,257.95
2016,1,1,13,30,876.0,71.0,0.4,6.0,452.0,305.97,223.71
2016,1,1,13,45,864.5,69.5,0.4,6.0,430.5,265.96,187.15
2016,1,1,14,0,853.0,68.0,0.4,6.0,409.0,225.2,150.24
2016,1,1,14,15,835.5,66.0,0.4,5.5,381.0,182.54,113.5
2016,1,1,14,30,818.0,64.0,0.4,5.0,353.0,140.08,79.83
2016,1,1,14,45,793.0,61.0,0.4,5.0,319.5,96.73,51.31
2016,1,1,15,0,768.0,58.0,0.4,5.0,286.0,54.78,34.43
2016,1,1,15,15,730.0,54.5,0.4,4.0,248.0,42.01,33.48
2016,1,1,15,30,692.0,51.0,0.4,3.0,210.0,40.37,32.01
2016,1,1,15,45,634.0,45.5,0.4,2.5,170.0,36.87,28.63
2016,1,1,16,0,576.0,40.0,0.4,2.0,130.0,33.39,25.11
2016,1,1,16,15,474.0,32.5,0.4,1.5,91.5,25.43,17.26
2016,1,1,16,30,372.0,25.0,0.4,1.0,53.0,20.23,9.79
2016,1,1,16,45,186.0,12.5,0.4,0.5,26.5,11.91,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,45,26.5,12.5,0.5,0.5,14.0,22.23,0.0
2016,1,2,8,0,53.0,25.0,0.5,1.0,28.0,56.18,31.92
2016,1,2,8,15,87.0,41.0,0.5,1.0,51.5,101.03,79.94
2016,1,2,8,30,121.0,57.0,0.5,1.0,75.0,135.86,112.41
2016,1,2,8,45,139.0,73.0,0.5,1.5,100.0,163.58,137.55
2016,1,2,9,0,157.0,89.0,0.5,2.0,125.0,191.19,161.92
2016,1,2,9,15,167.5,104.5,0.5,2.0,148.5,206.27,175.33
2016,1,2,9,30,178.0,120.0,0.5,2.0,172.0,228.63,194.47
2016,1,2,9,45,190.5,132.0,0.5,2.5,193.5,247.25,209.69
2016,1,2,10,0,203.0,144.0,0.5,3.0,215.0,265.37,224.13
2016,1,2,10,15,102.5,140.5,0.5,3.0,176.0,204.39,171.97
2016,1,2,10,30,2.0,137.0,0.5,3.0,137.0,132.64,110.11
2016,1,2,10,45,77.0,164.0,0.5,3.5,197.0,204.47,171.67
2016,1,2,11,0,152.0,191.0,0.5,4.0,257.0,275.17,229.45
2016,1,2,11,15,150.0,199.0,0.5,4.0,266.0,277.76,230.45
2016,1,2,11,30,148.0,207.0,0.5,4.0,275.0,279.76,231.52
2016,1,2,11,45,213.0,204.0,0.5,4.0,303.5,302.5,249.56
2016,1,2,12,0,278.0,201.0,0.5,4.0,332.0,325.78,267.27
2016,1,2,12,15,165.0,199.5,0.5,4.0,277.5,262.47,215.46
2016,1,2,12,30,52.0,198.0,0.5,4.0,223.0,205.99,169.73
2016,1,2,12,45,50.0,195.5,0.5,4.0,219.0,199.53,164.56
2016,1,2,13,0,48.0,193.0,0.5,4.0,215.0,193.06,159.07
2016,1,2,13,15,37.0,181.5,0.5,4.0,198.5,175.99,144.96
2016,1,2,13,30,26.0,170.0,0.5,4.0,182.0,161.27,132.93
2016,1,2,13,45,20.5,159.5,0.5,4.0,168.5,148.76,122.63
2016,1,2,14,0,15.0,149.0,0.5,4.0,155.0,136.73,112.75
2016,1,2,14,15,7.5,121.0,0.5,4.0,124.0,110.44,90.74
2016,1,2,14,30,0.0,93.0,0.5,4.0,93.0,84.94,69.24
2016,1,2,14,45,0.0,84.0,0.5,4.0,84.0,76.7,62.21
2016,1,2,15,0,0.0,75.0,0.5,4.0,75.0,68.49,55.08
2016,1,2,15,15,0.0,65.0,0.5,3.5,65.0,59.6,49.76
2016,1,2,15,30,0.0,55.0,0.5,3.0,55.0,50.71,41.54
2016,1,2,15,45,0.0,44.5,0.55,3.0,44.5,41.31,32.64
2016,1,2,16,0,0.0,34.0,0.6,3.0,34.0,31.58,23.35
2016,1,2,16,15,0.0,23.5,0.6,3.0,23.5,21.81,13.93
2016,1,2,16,30,0.0,13.0,0.6,3.0,13.0,12.05,3.73
2016,1,2,16,45,0.0,6.5,0.6,3.0,6.5,6.2,0.0
2016,1,2,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,0.5,3.0,5.5,5.24,0.0
2016,1,3,8,0,0.0,11.0,0.5,3.0,11.0,10.19,1.16
2016,1,3,8,15,0.0,20.5,0.5,3.0,20.5,19.01,10.57
2016,1,3,8,30,0.0,30.0,0.5,3.0,30.0,27.85,18.79
2016,1,3,8,45,0.0,40.0,0.5,3.5,40.0,37.16,27.26
2016,1,3,9,0,0.0,50.0,0.5,4.0,50.0,46.57,35.71
2016,1,3,9,15,0.0,60.0,0.5,4.0,60.0,56.3,44.4
2016,1,3,9,30,0.0,70.0,0.5,4.0,70.0,65.98,52.94
2016,1,3,9,45,0.0,78.5,0.5,4.5,78.5,74.08,59.88
2016,1,3,10,0,0.0,87.0,0.5,5.0,87.0,82.16,66.71
2016,1,3,10,15,0.0,48.5,0.5,5.0,48.5,45.06,34.22
2016,1,3,10,30,0.0,10.0,0.5,5.0,10.0,9.27,2.59
2016,1,3,10,45,0.0,38.5,0.5,5.5,38.5,35.76,26.0
2016,1,3,11,0,0.0,67.0,0.5,6.0,67.0,62.33,49.05
2016,1,3,11,15,7.5,118.5,0.5,6.0,122.0,115.2,94.41
2016,1,3,11,30,15.0,170.0,0.5,6.0,177.0,168.25,138.79
2016,1,3,11,45,7.5,90.0,0.5,6.5,93.5,87.49,70.12
2016,1,3,12,0,0.0,10.0,0.5,7.0,10.0,9.28,2.48
2016,1,3,12,15,0.0,24.5,0.5,7.0,24.5,22.75,14.33
2016,1,3,12,30,0.0,39.0,0.5,7.0,39.0,36.24,26.1
2016,1,3,12,45,0.0,66.0,0.5,7.5,66.0,61.41,47.83
2016,1,3,13,0,0.0,93.0,0.5,8.0,93.0,86.45,69.15
2016,1,3,13,15,0.0,79.0,0.5,8.0,79.0,73.55,58.1
2016,1,3,13,30,0.0,65.0,0.5,8.0,65.0,60.46,46.96
2016,1,3,13,45,19.0,113.5,0.5,8.5,121.0,107.86,86.75
2016,1,3,14,0,38.0,162.0,0.5,9.0,177.0,149.56,120.63
2016,1,3,14,15,19.0,128.0,0.45,8.5,135.5,118.16,95.15
2016,1,3,14,30,0.0,94.0,0.4,8.0,94.0,85.83,68.9
2016,1,3,14,45,0.0,85.0,0.4,8.0,85.0,77.58,62.0
2016,1,3,15,0,0.0,76.0,0.4,8.0,76.0,69.36,54.98
2016,1,3,15,15,0.0,66.0,0.4,7.5,66.0,60.47,49.78
2016,1,3,15,30,0.0,56.0,0.4,7.0,56.0,51.58,41.69
2016,1,3,15,45,0.0,45.5,0.4,7.0,45.5,42.19,32.94
2016,1,3,16,0,0.0,35.0,0.4,7.0,35.0,32.51,23.83
2016,1,3,16,15,0.0,24.5,0.4,6.5,24.5,22.74,14.58
2016,1,3,16,30,0.0,14.0,0.4,6.0,14.0,12.98,4.58
2016,1,3,16,45,0.0,7.0,0.4,6.0,7.0,6.67,0.0
2016,1,3,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,45,109.5,13.0,0.5,6.0,20.5,55.11,0.0
2016,1,4,8,0,219.0,26.0,0.5,6.0,41.0,141.64,85.33
2016,1,4,8,15,321.0,36.5,0.5,6.0,76.0,208.11,164.06
2016,1,4,8,30,423.0,47.0,0.5,6.0,111.0,273.56,222.64
2016,1,4,8,45,507.5,51.5,0.5,6.0,150.5,327.34,269.44
2016,1,4,9,0,592.0,56.0,0.5,6.0,190.0,382.28,315.77
2016,1,4,9,15,634.0,60.5,0.5,6.0,226.5,415.9,343.75
2016,1,4,9,30,676.0,65.0,0.5,6.0,263.0,448.48,370.07
2016,1,4,9,45,338.0,56.0,0.5,6.0,155.0,259.42,217.46
2016,1,4,10,0,0.0,47.0,0.5,6.0,47.0,43.66,32.62
2016,1,4,10,15,0.0,45.0,0.5,6.0,45.0,41.8,31.28
2016,1,4,10,30,0.0,43.0,0.5,6.0,43.0,39.94,29.61
2016,1,4,10,45,0.0,76.0,0.5,6.5,76.0,70.74,56.29
2016,1,4,11,0,0.0,109.0,0.5,7.0,109.0,102.43,83.18
2016,1,4,11,15,4.5,136.0,0.5,7.0,138.5,130.64,106.9
2016,1,4,11,30,9.0,163.0,0.5,7.0,168.0,158.47,130.01
2016,1,4,11,45,4.5,129.0,0.5,7.5,131.5,122.96,99.83
2016,1,4,12,0,0.0,95.0,0.5,8.0,95.0,88.53,70.66
2016,1,4,12,15,0.0,108.5,0.5,8.0,108.5,101.07,81.39
2016,1,4,12,30,0.0,122.0,0.5,8.0,122.0,113.43,91.79
2016,1,4,12,45,0.0,70.5,0.5,8.0,70.5,65.61,51.15
2016,1,4,13,0,0.0,19.0,0.5,8.0,19.0,17.63,9.77
2016,1,4,13,15,0.0,30.0,0.45,8.0,30.0,27.86,18.75
2016,1,4,13,30,0.0,41.0,0.4,8.0,41.0,38.09,27.68
2016,1,4,13,45,0.0,64.5,0.4,8.0,64.5,60.0,46.69
2016,1,4,14,0,0.0,88.0,0.4,8.0,88.0,81.44,65.15
2016,1,4,14,15,0.0,48.0,0.4,8.0,48.0,44.6,33.39
2016,1,4,14,30,0.0,8.0,0.4,8.0,8.0,7.41,0.89
2016,1,4,14,45,0.0,7.0,0.4,8.0,7.0,6.48,0.08
2016,1,4,15,0,0.0,6.0,0.4,8.0,6.0,5.56,0.0
2016,1,4,15,15,313.0,30.0,0.4,8.0,104.0,19.1,12.0
2016,1,4,15,30,626.0,54.0,0.4,8.0,202.0,38.88,30.07
2016,1,4,15,45,554.0,50.0,0.45,8.0,163.0,37.09,28.21
2016,1,4,16,0,482.0,46.0,0.5,8.0,124.0,35.43,26.37
2016,1,4,16,15,385.0,37.0,0.5,8.0,88.0,29.16,20.18
2016,1,4,16,30,288.0,28.0,0.5,8.0,52.0,22.71,12.45
2016,1,4,16,45,144.0,14.0,0.5,8.0,26.0,11.06,0.0
2016,1,4,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,0.3,8.0,1.0,0.92,0.0
2016,1,5,8,30,0.0,2.0,0.3,8.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,2.5,0.3,8.0,2.5,2.31,0.0
2016,1,5,9,0,0.0,3.0,0.3,8.0,3.0,2.78,0.0
2016,1,5,9,15,0.0,4.0,0.3,8.0,4.0,3.7,0.0
2016,1,5,9,30,0.0,5.0,0.3,8.0,5.0,4.63,0.0
2016,1,5,9,45,0.0,5.5,0.3,8.0,5.5,5.09,0.0
2016,1,5,10,0,0.0,6.0,0.3,8.0,6.0,5.56,0.0
2016,1,5,10,15,0.0,10.5,0.3,8.0,10.5,9.73,2.95
2016,1,5,10,30,0.0,15.0,0.3,8.0,15.0,13.91,6.62
2016,1,5,10,45,0.0,27.5,0.35,8.5,27.5,25.53,16.74
2016,1,5,11,0,0.0,40.0,0.4,9.0,40.0,37.16,26.77
2016,1,5,11,15,0.0,65.5,0.4,8.5,65.5,60.93,47.31
2016,1,5,11,30,0.0,91.0,0.4,8.0,91.0,84.87,67.79
2016,1,5,11,45,0.0,64.0,0.4,8.0,64.0,59.54,46.02
2016,1,5,12,0,0.0,37.0,0.4,8.0,37.0,34.38,24.33
2016,1,5,12,15,0.0,51.0,0.4,8.0,51.0,47.42,35.66
2016,1,5,12,30,0.0,65.0,0.4,8.0,65.0,60.47,46.89
2016,1,5,12,45,7.0,117.5,0.4,8.0,121.0,111.78,90.47
2016,1,5,13,0,14.0,170.0,0.4,8.0,177.0,161.22,131.46
2016,1,5,13,15,29.5,176.0,0.4,8.0,189.5,169.37,137.6
2016,1,5,13,30,45.0,182.0,0.4,8.0,202.0,175.87,142.42
2016,1,5,13,45,94.5,180.0,0.4,8.0,219.5,182.32,145.88
2016,1,5,14,0,144.0,178.0,0.4,8.0,237.0,182.37,143.55
2016,1,5,14,15,72.0,119.5,0.35,8.0,149.0,117.94,92.56
2016,1,5,14,30,0.0,61.0,0.3,8.0,61.0,56.72,43.85
2016,1,5,14,45,0.0,55.5,0.3,8.0,55.5,51.59,39.61
2016,1,5,15,0,0.0,50.0,0.3,8.0,50.0,46.46,35.18
2016,1,5,15,15,0.0,43.0,0.3,7.5,43.0,39.94,31.15
2016,1,5,15,30,0.0,36.0,0.3,7.0,36.0,33.42,25.17
2016,1,5,15,45,0.0,29.5,0.3,7.0,29.5,27.37,19.5
2016,1,5,16,0,0.0,23.0,0.3,7.0,23.0,21.33,13.78
2016,1,5,16,15,0.0,16.5,0.3,6.5,16.5,15.29,8.04
2016,1,5,16,30,0.0,10.0,0.3,6.0,10.0,9.26,1.93
2016,1,5,16,45,0.0,5.0,0.35,6.0,5.0,4.62,0.0
2016,1,5,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.5,0.4,6.0,6.5,6.2,0.0
2016,1,6,8,0,0.0,13.0,0.4,6.0,13.0,12.05,2.34
2016,1,6,8,15,0.0,24.5,0.4,6.0,24.5,22.74,13.56
2016,1,6,8,30,0.0,36.0,0.4,6.0,36.0,33.52,23.45
2016,1,6,8,45,0.0,48.5,0.4,6.5,48.5,46.06,34.66
2016,1,6,9,0,0.0,61.0,0.4,7.0,61.0,58.42,45.58
2016,1,6,9,15,0.0,73.5,0.4,7.0,73.5,70.66,56.32
2016,1,6,9,30,0.0,86.0,0.4,7.0,86.0,82.8,66.84
2016,1,6,9,45,0.0,100.0,0.4,7.5,100.0,96.45,78.36
2016,1,6,10,0,0.0,114.0,0.4,8.0,114.0,109.98,89.6
2016,1,6,10,15,0.0,71.5,0.4,8.0,71.5,66.53,52.3
2016,1,6,10,30,0.0,29.0,0.4,8.0,29.0,26.92,17.97
2016,1,6,10,45,0.0,33.0,0.4,8.0,33.0,30.64,21.23
2016,1,6,11,0,0.0,37.0,0.4,8.0,37.0,34.37,24.44
2016,1,6,11,15,0.0,56.0,0.4,8.0,56.0,52.07,39.76
2016,1,6,11,30,0.0,75.0,0.4,8.0,75.0,69.81,54.94
2016,1,6,11,45,0.0,110.0,0.4,8.0,110.0,102.77,82.9
2016,1,6,12,0,0.0,145.0,0.4,8.0,145.0,135.58,110.3
2016,1,6,12,15,0.0,126.0,0.4,7.5,126.0,117.41,95.09
2016,1,6,12,30,0.0,107.0,0.4,7.0,107.0,99.56,80.26
2016,1,6,12,45,69.5,159.0,0.4,7.0,191.5,174.75,142.7
2016,1,6,13,0,139.0,211.0,0.4,7.0,276.0,242.82,196.49
2016,1,6,13,15,69.5,150.0,0.4,7.0,182.5,159.74,128.82
2016,1,6,13,30,0.0,89.0,0.4,7.0,89.0,82.66,65.93
2016,1,6,13,45,47.0,133.0,0.4,7.0,152.5,131.83,106.42
2016,1,6,14,0,94.0,177.0,0.4,7.0,216.0,173.74,139.24
2016,1,6,14,15,47.0,109.0,0.4,7.0,128.5,105.48,83.52
2016,1,6,14,30,0.0,41.0,0.4,7.0,41.0,38.08,27.83
2016,1,6,14,45,0.0,36.5,0.4,7.0,36.5,33.88,24.29
2016,1,6,15,0,0.0,32.0,0.4,7.0,32.0,29.69,20.63
2016,1,6,15,15,0.0,28.0,0.35,7.0,28.0,25.97,18.39
2016,1,6,15,30,0.0,24.0,0.3,7.0,24.0,22.25,14.93
2016,1,6,15,45,0.0,19.0,0.3,7.0,19.0,17.61,10.57
2016,1,6,16,0,0.0,14.0,0.3,7.0,14.0,12.97,6.19
2016,1,6,16,15,0.0,10.0,0.3,7.0,10.0,9.26,2.65
2016,1,6,16,30,0.0,6.0,0.3,7.0,6.0,5.55,0.0
2016,1,6,16,45,0.0,3.0,0.3,7.0,3.0,2.77,0.0
2016,1,6,17,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,5.5,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,121.5,13.0,0.0,5.5,21.5,60.03,0.0
2016,1,7,8,0,243.0,26.0,0.0,6.0,43.0,152.56,92.86
2016,1,7,8,15,351.0,35.5,0.0,6.0,79.0,221.55,173.85
2016,1,7,8,30,459.0,45.0,0.0,6.0,115.0,289.84,234.1
2016,1,7,8,45,531.5,50.5,0.05,6.0,154.5,339.79,277.36
2016,1,7,9,0,604.0,56.0,0.1,6.0,194.0,390.68,320.1
2016,1,7,9,15,646.5,60.5,0.1,6.0,231.5,425.09,348.33
2016,1,7,9,30,689.0,65.0,0.1,6.0,269.0,458.46,374.85
2016,1,7,9,45,409.5,107.0,0.1,6.5,232.5,354.63,291.33
2016,1,7,10,0,130.0,149.0,0.1,7.0,196.0,232.95,191.62
2016,1,7,10,15,160.0,161.0,0.1,7.5,222.5,259.92,214.19
2016,1,7,10,30,190.0,173.0,0.1,8.0,249.0,286.23,234.52
2016,1,7,10,45,104.0,169.5,0.1,8.5,211.5,232.0,189.15
2016,1,7,11,0,18.0,166.0,0.1,9.0,174.0,168.38,136.34
2016,1,7,11,15,19.0,171.0,0.1,9.0,180.0,172.62,140.08
2016,1,7,11,30,20.0,176.0,0.1,9.0,186.0,176.8,143.31
2016,1,7,11,45,20.0,179.5,0.1,9.0,189.5,178.92,144.86
2016,1,7,12,0,20.0,183.0,0.1,9.0,193.0,180.97,146.39
2016,1,7,12,15,35.5,192.5,0.1,9.0,210.0,197.55,159.72
2016,1,7,12,30,51.0,202.0,0.1,9.0,227.0,210.22,169.59
2016,1,7,12,45,50.5,200.0,0.1,9.0,224.0,204.78,164.92
2016,1,7,13,0,50.0,198.0,0.1,9.0,221.0,199.23,160.3
2016,1,7,13,15,127.5,197.0,0.1,9.0,254.5,219.72,175.11
2016,1,7,13,30,205.0,196.0,0.1,9.0,288.0,233.64,183.42
2016,1,7,13,45,103.0,168.0,0.15,9.0,214.0,174.09,137.51
2016,1,7,14,0,1.0,140.0,0.2,9.0,140.0,126.83,102.5
2016,1,7,14,15,402.5,101.0,0.15,9.0,248.5,150.45,104.96
2016,1,7,14,30,804.0,62.0,0.1,9.0,357.0,149.72,86.23
2016,1,7,14,45,781.0,59.5,0.1,9.0,324.5,107.25,56.26
2016,1,7,15,0,758.0,57.0,0.1,9.0,292.0,65.95,35.76
2016,1,7,15,15,722.0,53.5,0.15,8.5,255.0,40.45,31.47
2016,1,7,15,30,686.0,50.0,0.2,8.0,218.0,38.74,29.96
2016,1,7,15,45,629.0,45.5,0.3,7.5,178.5,36.13,27.47
2016,1,7,16,0,572.0,41.0,0.4,7.0,139.0,33.56,24.9
2016,1,7,16,15,481.0,34.0,0.45,6.5,100.5,26.11,17.76
2016,1,7,16,30,390.0,27.0,0.5,6.0,62.0,21.42,12.32
2016,1,7,16,45,195.0,13.5,0.55,5.5,31.0,10.39,0.0
2016,1,7,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,45,16.0,12.0,0.25,5.5,13.5,17.73,0.0
2016,1,8,8,0,32.0,24.0,0.2,6.0,27.0,45.89,25.01
2016,1,8,8,15,57.0,40.5,0.2,6.0,48.0,79.5,60.95
2016,1,8,8,30,82.0,57.0,0.2,6.0,69.0,110.49,89.15
2016,1,8,8,45,94.0,73.5,0.2,6.5,91.5,135.31,111.17
2016,1,8,9,0,106.0,90.0,0.2,7.0,114.0,159.89,132.46
2016,1,8,9,15,112.5,106.0,0.2,7.0,135.5,180.69,150.25
2016,1,8,9,30,119.0,122.0,0.2,7.0,157.0,201.05,167.27
2016,1,8,9,45,121.5,136.0,0.2,7.5,175.5,216.31,179.39
2016,1,8,10,0,124.0,150.0,0.2,8.0,194.0,231.06,190.82
2016,1,8,10,15,66.0,147.0,0.2,8.0,170.5,185.76,152.7
2016,1,8,10,30,8.0,144.0,0.2,8.0,147.0,143.1,116.63
2016,1,8,10,45,4.0,123.5,0.2,8.5,125.0,119.26,96.55
2016,1,8,11,0,0.0,103.0,0.2,9.0,103.0,96.6,77.28
2016,1,8,11,15,0.0,103.0,0.2,9.0,103.0,96.41,77.14
2016,1,8,11,30,0.0,103.0,0.2,9.0,103.0,96.26,76.95
2016,1,8,11,45,31.5,155.0,0.25,9.5,170.0,163.97,133.27
2016,1,8,12,0,63.0,207.0,0.3,10.0,237.0,227.24,183.85
2016,1,8,12,15,41.5,195.0,0.3,10.0,215.0,202.76,163.45
2016,1,8,12,30,20.0,183.0,0.3,10.0,193.0,178.34,143.76
2016,1,8,12,45,102.5,197.0,0.3,10.0,246.0,222.78,179.05
2016,1,8,13,0,185.0,211.0,0.3,10.0,299.0,260.5,207.18
2016,1,8,13,15,119.0,199.5,0.3,9.5,255.5,219.56,174.93
2016,1,8,13,30,53.0,188.0,0.3,9.0,212.0,183.97,147.82
2016,1,8,13,45,136.0,182.5,0.3,9.0,240.0,194.75,153.96
2016,1,8,14,0,219.0,177.0,0.3,9.0,268.0,199.31,153.8
2016,1,8,14,15,109.5,137.5,0.3,8.5,183.0,137.32,106.83
2016,1,8,14,30,0.0,98.0,0.3,8.0,98.0,89.47,71.86
2016,1,8,14,45,0.0,88.5,0.3,8.0,88.5,80.78,64.69
2016,1,8,15,0,0.0,79.0,0.3,8.0,79.0,72.13,57.34
2016,1,8,15,15,0.0,69.0,0.3,7.5,69.0,63.18,52.25
2016,1,8,15,30,0.0,59.0,0.3,7.0,59.0,54.3,44.23
2016,1,8,15,45,0.0,48.0,0.35,7.0,48.0,44.51,35.15
2016,1,8,16,0,0.0,37.0,0.4,7.0,37.0,34.37,25.65
2016,1,8,16,15,0.0,27.0,0.4,6.5,27.0,25.06,16.87
2016,1,8,16,30,0.0,17.0,0.4,6.0,17.0,15.76,7.73
2016,1,8,16,45,0.0,8.5,0.45,6.0,8.5,7.87,0.0
2016,1,8,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,45,128.0,13.0,0.5,5.0,22.0,62.82,0.0
2016,1,9,8,0,256.0,26.0,0.5,5.0,44.0,159.01,99.29
2016,1,9,8,15,360.5,35.0,0.45,5.0,79.5,226.25,179.45
2016,1,9,8,30,465.0,44.0,0.4,5.0,115.0,292.89,239.02
2016,1,9,8,45,538.0,49.5,0.4,5.5,155.0,343.41,282.73
2016,1,9,9,0,611.0,55.0,0.4,6.0,195.0,394.96,325.65
2016,1,9,9,15,305.5,56.0,0.4,6.0,126.0,237.35,198.62
2016,1,9,9,30,0.0,57.0,0.4,6.0,57.0,53.0,40.79
2016,1,9,9,45,0.0,63.5,0.4,6.0,63.5,59.06,46.47
2016,1,9,10,0,0.0,70.0,0.4,6.0,70.0,65.16,51.72
2016,1,9,10,15,0.0,38.0,0.35,6.0,38.0,35.29,25.53
2016,1,9,10,30,0.0,6.0,0.3,6.0,6.0,5.56,0.0
2016,1,9,10,45,0.0,63.5,0.3,6.0,63.5,59.06,46.35
2016,1,9,11,0,0.0,121.0,0.3,6.0,121.0,114.11,93.41
2016,1,9,11,15,0.0,125.0,0.3,6.0,125.0,117.62,96.0
2016,1,9,11,30,0.0,129.0,0.3,6.0,129.0,121.12,98.86
2016,1,9,11,45,11.0,157.0,0.3,6.0,162.5,152.98,125.58
2016,1,9,12,0,22.0,185.0,0.3,6.0,196.0,183.96,151.02
2016,1,9,12,15,32.0,192.5,0.25,6.0,208.5,196.25,160.71
2016,1,9,12,30,42.0,200.0,0.2,6.0,221.0,204.93,167.43
2016,1,9,12,45,21.0,154.5,0.2,6.5,165.0,151.38,123.08
2016,1,9,13,0,0.0,109.0,0.2,7.0,109.0,101.15,81.37
2016,1,9,13,15,25.0,148.5,0.2,7.0,160.0,144.42,117.53
2016,1,9,13,30,50.0,188.0,0.2,7.0,211.0,183.36,148.8
2016,1,9,13,45,118.5,184.5,0.2,7.0,235.0,192.45,153.6
2016,1,9,14,0,187.0,181.0,0.2,7.0,259.0,196.37,153.6
2016,1,9,14,15,93.5,130.0,0.2,7.0,169.0,129.03,101.06
2016,1,9,14,30,0.0,79.0,0.2,7.0,79.0,73.13,58.1
2016,1,9,14,45,0.0,72.0,0.2,7.0,72.0,66.74,52.87
2016,1,9,15,0,0.0,65.0,0.2,7.0,65.0,60.37,47.42
2016,1,9,15,15,0.0,56.5,0.2,7.0,56.5,52.53,42.72
2016,1,9,15,30,0.0,48.0,0.2,7.0,48.0,44.61,35.44
2016,1,9,15,45,0.0,39.5,0.2,7.0,39.5,36.69,28.08
2016,1,9,16,0,0.0,31.0,0.2,7.0,31.0,28.77,20.63
2016,1,9,16,15,0.0,22.5,0.2,6.5,22.5,20.87,13.17
2016,1,9,16,30,0.0,14.0,0.2,6.0,14.0,12.97,5.49
2016,1,9,16,45,0.0,7.0,0.2,6.0,7.0,6.48,0.0
2016,1,9,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,157.5,12.5,0.5,5.0,24.0,74.13,0.0
2016,1,10,8,0,315.0,25.0,0.5,5.0,48.0,183.7,116.27
2016,1,10,8,15,420.5,34.0,0.5,5.0,85.5,252.67,200.39
2016,1,10,8,30,526.0,43.0,0.5,5.0,123.0,321.33,262.0
2016,1,10,8,45,591.0,48.5,0.5,5.5,164.0,369.26,303.72
2016,1,10,9,0,656.0,54.0,0.5,6.0,205.0,417.83,344.26
2016,1,10,9,15,696.5,58.0,0.5,6.0,243.5,448.8,370.12
2016,1,10,9,30,737.0,62.0,0.5,6.0,282.0,482.02,396.75
2016,1,10,9,45,765.5,64.5,0.5,6.5,316.5,505.28,414.03
2016,1,10,10,0,794.0,67.0,0.5,7.0,351.0,526.31,429.02
2016,1,10,10,15,812.5,69.0,0.45,7.0,380.0,538.73,437.22
2016,1,10,10,30,831.0,71.0,0.4,7.0,409.0,548.41,443.07
2016,1,10,10,45,744.0,88.5,0.4,7.5,403.5,515.34,415.67
2016,1,10,11,0,657.0,106.0,0.4,8.0,398.0,478.88,386.08
2016,1,10,11,15,665.0,108.5,0.4,8.5,413.0,475.89,382.34
2016,1,10,11,30,673.0,111.0,0.4,9.0,428.0,470.47,376.18
2016,1,10,11,45,783.0,91.5,0.4,9.5,466.5,490.97,389.64
2016,1,10,12,0,893.0,72.0,0.4,10.0,505.0,505.07,397.1
2016,1,10,12,15,892.5,72.0,0.4,10.0,506.0,482.63,377.46
2016,1,10,12,30,892.0,72.0,0.4,10.0,507.0,457.68,355.85
2016,1,10,12,45,892.0,70.5,0.4,10.0,500.5,429.04,330.88
2016,1,10,13,0,892.0,69.0,0.4,10.0,494.0,398.09,303.49
2016,1,10,13,15,884.5,68.0,0.4,10.0,480.0,362.92,272.27
2016,1,10,13,30,877.0,67.0,0.4,10.0,466.0,326.21,239.21
2016,1,10,13,45,864.0,66.5,0.4,10.0,444.5,287.14,203.98
2016,1,10,14,0,851.0,66.0,0.4,10.0,423.0,244.0,165.42
2016,1,10,14,15,543.0,110.0,0.4,9.5,333.0,187.14,128.99
2016,1,10,14,30,235.0,154.0,0.4,9.0,243.0,156.69,117.31
2016,1,10,14,45,226.0,141.5,0.4,9.0,221.0,131.92,98.3
2016,1,10,15,0,217.0,129.0,0.4,9.0,199.0,107.85,81.87
2016,1,10,15,15,455.5,90.0,0.4,8.5,213.0,64.91,53.51
2016,1,10,15,30,694.0,51.0,0.4,8.0,227.0,39.27,30.39
2016,1,10,15,45,641.0,46.5,0.4,7.5,187.5,36.68,28.0
2016,1,10,16,0,588.0,42.0,0.4,7.0,148.0,34.12,25.49
2016,1,10,16,15,503.5,35.5,0.4,6.5,109.0,29.6,21.02
2016,1,10,16,30,419.0,29.0,0.4,6.0,70.0,22.91,14.12
2016,1,10,16,45,209.5,14.5,0.45,5.5,35.0,11.07,0.0
2016,1,10,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,45,152.5,12.0,0.5,6.0,23.0,71.85,0.0
2016,1,11,8,0,305.0,24.0,0.5,6.0,46.0,179.22,114.36
2016,1,11,8,15,407.0,32.5,0.45,6.0,82.5,245.56,194.31
2016,1,11,8,30,509.0,41.0,0.4,6.0,119.0,311.82,253.42
2016,1,11,8,45,574.0,46.0,0.4,6.5,159.0,358.82,294.16
2016,1,11,9,0,639.0,51.0,0.4,7.0,199.0,403.47,331.5
2016,1,11,9,15,678.5,55.0,0.4,7.0,236.5,437.32,359.45
2016,1,11,9,30,718.0,59.0,0.4,7.0,274.0,469.89,385.42
2016,1,11,9,45,743.5,62.0,0.4,7.0,307.5,492.01,402.48
2016,1,11,10,0,769.0,65.0,0.4,7.0,341.0,511.95,417.38
2016,1,11,10,15,384.5,50.5,0.4,7.0,188.5,281.28,234.16
2016,1,11,10,30,0.0,36.0,0.4,7.0,36.0,33.43,23.45
2016,1,11,10,45,415.5,54.5,0.4,7.5,239.5,297.35,250.16
2016,1,11,11,0,831.0,73.0,0.4,8.0,443.0,538.83,435.47
2016,1,11,11,15,415.5,46.0,0.4,8.0,231.0,276.61,227.32
2016,1,11,11,30,0.0,19.0,0.4,8.0,19.0,17.64,9.62
2016,1,11,11,45,0.0,24.5,0.4,8.0,24.5,22.75,14.25
2016,1,11,12,0,0.0,30.0,0.4,8.0,30.0,27.86,18.7
2016,1,11,12,15,0.0,47.5,0.4,8.0,47.5,44.16,32.81
2016,1,11,12,30,0.0,65.0,0.4,8.0,65.0,60.48,46.85
2016,1,11,12,45,418.0,72.0,0.4,8.0,272.5,240.03,193.26
2016,1,11,13,0,836.0,79.0,0.4,8.0,480.0,388.09,301.01
2016,1,11,13,15,418.0,48.5,0.4,8.0,249.0,187.66,144.11
2016,1,11,13,30,0.0,18.0,0.4,8.0,18.0,16.7,8.89
2016,1,11,13,45,0.0,28.0,0.4,8.0,28.0,25.99,17.15
2016,1,11,14,0,0.0,38.0,0.4,8.0,38.0,35.29,25.29
2016,1,11,14,15,0.0,29.0,0.4,8.0,29.0,26.92,18.0
2016,1,11,14,30,0.0,20.0,0.4,8.0,20.0,18.55,10.7
2016,1,11,14,45,357.0,43.0,0.4,8.0,157.5,62.69,34.29
2016,1,11,15,0,714.0,66.0,0.4,8.0,295.0,80.91,45.62
2016,1,11,15,15,678.5,62.0,0.4,8.0,259.0,43.0,33.82
2016,1,11,15,30,643.0,58.0,0.4,8.0,223.0,41.29,32.28
2016,1,11,15,45,587.0,53.0,0.4,8.0,184.0,38.74,29.84
2016,1,11,16,0,531.0,48.0,0.4,8.0,145.0,36.22,27.3
2016,1,11,16,15,446.0,40.0,0.4,7.5,107.0,30.95,22.17
2016,1,11,16,30,361.0,32.0,0.4,7.0,69.0,25.55,16.46
2016,1,11,16,45,180.5,16.0,0.4,7.0,34.5,12.3,0.46
2016,1,11,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
