Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,12,30,0.0,159.0,0.3,10.0,159.0,147.97,118.92
2016,1,22,12,45,0.0,141.5,0.35,10.5,141.5,131.39,105.19
2016,1,22,13,0,0.0,124.0,0.4,11.0,124.0,115.05,91.65
2016,1,22,13,15,98.5,173.0,0.4,11.0,221.5,195.75,156.66
2016,1,22,13,30,197.0,222.0,0.4,11.0,319.0,265.03,209.16
2016,1,22,13,45,117.5,204.0,0.4,11.0,261.5,215.39,170.09
2016,1,22,14,0,38.0,186.0,0.4,11.0,204.0,174.07,138.96
2016,1,22,14,15,19.0,158.0,0.4,11.0,167.0,146.12,117.0
2016,1,22,14,30,0.0,130.0,0.4,11.0,130.0,117.46,94.29
2016,1,22,14,45,35.0,139.5,0.45,11.0,152.0,124.91,99.25
2016,1,22,15,0,70.0,149.0,0.5,11.0,174.0,129.76,102.33
2016,1,22,15,15,64.0,133.5,0.5,10.5,155.0,111.67,88.87
2016,1,22,15,30,58.0,118.0,0.5,10.0,136.0,96.7,81.55
2016,1,22,15,45,46.0,101.0,0.55,10.0,113.5,83.77,70.03
2016,1,22,16,0,34.0,84.0,0.6,10.0,91.0,70.54,58.03
2016,1,22,16,15,22.5,66.5,0.6,10.0,70.5,56.69,45.26
2016,1,22,16,30,11.0,49.0,0.6,10.0,50.0,43.51,32.9
2016,1,22,16,45,5.5,31.5,0.6,10.0,32.0,28.51,18.37
2016,1,22,17,0,0.0,14.0,0.6,10.0,14.0,12.99,0.0
2016,1,22,17,15,0.0,7.0,0.6,10.0,7.0,6.67,0.0
2016,1,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,0.5,8.0,11.0,10.2,0.0
2016,1,23,8,0,0.0,22.0,0.5,8.0,22.0,20.43,10.58
2016,1,23,8,15,0.0,38.5,0.5,8.0,38.5,37.78,26.56
2016,1,23,8,30,0.0,55.0,0.5,8.0,55.0,54.93,41.88
2016,1,23,8,45,1.5,72.5,0.55,8.5,73.0,73.6,58.27
2016,1,23,9,0,3.0,90.0,0.6,9.0,91.0,91.98,74.13
2016,1,23,9,15,8.5,105.0,0.6,9.0,108.0,109.48,89.19
2016,1,23,9,30,14.0,120.0,0.6,9.0,125.0,127.04,104.08
2016,1,23,9,45,20.0,134.5,0.6,9.0,142.0,144.33,118.56
2016,1,23,10,0,26.0,149.0,0.6,9.0,159.0,161.6,132.82
2016,1,23,10,15,108.0,170.0,0.6,9.0,216.5,245.57,202.93
2016,1,23,10,30,190.0,191.0,0.6,9.0,274.0,314.03,258.11
2016,1,23,10,45,286.0,188.5,0.65,9.0,321.0,370.98,303.42
2016,1,23,11,0,382.0,186.0,0.7,9.0,368.0,418.67,340.68
2016,1,23,11,15,191.0,123.0,0.7,9.0,214.0,237.48,194.98
2016,1,23,11,30,0.0,60.0,0.7,9.0,60.0,55.82,42.26
2016,1,23,11,45,134.0,145.0,0.7,9.0,215.5,215.23,177.32
2016,1,23,12,0,268.0,230.0,0.7,9.0,371.0,367.53,297.71
2016,1,23,12,15,152.5,222.5,0.7,9.0,303.0,289.81,234.13
2016,1,23,12,30,37.0,215.0,0.7,9.0,235.0,219.2,177.35
2016,1,23,12,45,441.0,152.5,0.7,9.0,381.0,342.69,275.26
2016,1,23,13,0,845.0,90.0,0.7,9.0,527.0,436.37,341.68
2016,1,23,13,15,509.5,157.5,0.7,8.5,419.5,337.8,265.11
2016,1,23,13,30,174.0,225.0,0.7,8.0,312.0,260.59,208.22
2016,1,23,13,45,200.0,213.5,0.7,8.0,309.5,248.76,197.64
2016,1,23,14,0,226.0,202.0,0.7,8.0,307.0,234.65,184.39
2016,1,23,14,15,130.5,184.5,0.65,8.0,244.5,186.81,147.71
2016,1,23,14,30,35.0,167.0,0.6,8.0,182.0,150.39,121.4
2016,1,23,14,45,32.0,155.0,0.6,8.0,167.5,136.45,110.16
2016,1,23,15,0,29.0,143.0,0.6,8.0,153.0,122.77,99.14
2016,1,23,15,15,346.5,107.0,0.6,8.0,211.0,89.01,64.08
2016,1,23,15,30,664.0,71.0,0.6,8.0,269.0,49.82,40.0
2016,1,23,15,45,628.0,64.0,0.6,8.0,229.5,45.96,36.52
2016,1,23,16,0,592.0,57.0,0.6,8.0,190.0,42.01,32.8
2016,1,23,16,15,517.5,50.5,0.6,7.5,148.5,38.36,29.28
2016,1,23,16,30,443.0,44.0,0.6,7.0,107.0,34.72,25.56
2016,1,23,16,45,327.0,33.0,0.6,7.0,70.5,26.61,17.24
2016,1,23,17,0,211.0,22.0,0.6,7.0,34.0,18.17,1.18
2016,1,23,17,15,105.5,11.0,0.55,7.0,17.0,10.48,0.0
2016,1,23,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,24,7,45,90.0,16.0,0.3,6.5,24.5,69.88,0.0
2016,1,24,8,0,180.0,32.0,0.3,7.0,49.0,144.27,108.09
2016,1,24,8,15,236.5,47.0,0.3,7.0,81.0,191.78,154.89
2016,1,24,8,30,293.0,62.0,0.3,7.0,113.0,241.68,199.06
2016,1,24,8,45,340.5,73.5,0.3,7.5,148.5,284.16,235.49
2016,1,24,9,0,388.0,85.0,0.3,8.0,184.0,327.6,271.44
2016,1,24,9,15,408.0,97.5,0.25,8.5,216.5,357.15,294.64
2016,1,24,9,30,428.0,110.0,0.2,9.0,249.0,385.72,316.27
2016,1,24,9,45,454.0,117.0,0.2,9.5,279.5,410.34,334.6
2016,1,24,10,0,480.0,124.0,0.2,10.0,310.0,433.77,351.52
2016,1,24,10,15,450.5,141.5,0.2,10.0,327.0,434.24,350.54
2016,1,24,10,30,421.0,159.0,0.2,10.0,344.0,432.45,347.99
2016,1,24,10,45,537.0,139.0,0.2,10.5,388.0,475.11,380.23
2016,1,24,11,0,653.0,119.0,0.2,11.0,432.0,519.23,411.98
2016,1,24,11,15,552.0,153.0,0.2,11.0,424.0,483.32,382.55
2016,1,24,11,30,451.0,187.0,0.2,11.0,416.0,450.5,356.29
2016,1,24,11,45,345.5,211.5,0.2,11.5,389.0,401.26,317.17
2016,1,24,12,0,240.0,236.0,0.2,12.0,362.0,355.58,280.82
2016,1,24,12,15,569.5,154.0,0.2,12.0,454.5,440.46,346.09
2016,1,24,12,30,899.0,72.0,0.2,12.0,547.0,502.4,389.27
2016,1,24,12,45,891.0,73.5,0.25,12.0,541.0,473.24,364.3
2016,1,24,13,0,883.0,75.0,0.3,12.0,535.0,442.09,338.3
2016,1,24,13,15,668.0,128.5,0.3,11.5,471.5,375.26,287.16
2016,1,24,13,30,453.0,182.0,0.3,11.0,408.0,319.96,245.92
2016,1,24,13,45,295.5,195.5,0.3,11.0,340.5,262.71,202.79
2016,1,24,14,0,138.0,209.0,0.3,11.0,273.0,217.9,170.69
2016,1,24,14,15,122.0,196.0,0.3,10.5,250.5,194.54,152.45
2016,1,24,14,30,106.0,183.0,0.3,10.0,228.0,175.53,137.71
2016,1,24,14,45,165.5,167.0,0.3,10.0,230.5,159.81,122.32
2016,1,24,15,0,225.0,151.0,0.3,10.0,233.0,137.57,102.56
2016,1,24,15,15,216.0,136.0,0.3,9.5,208.5,111.31,84.91
2016,1,24,15,30,207.0,121.0,0.3,9.0,184.0,90.68,76.44
2016,1,24,15,45,195.0,104.5,0.3,9.0,157.0,79.54,66.53
2016,1,24,16,0,183.0,88.0,0.3,9.0,130.0,68.05,56.08
2016,1,24,16,15,162.5,70.5,0.3,8.5,102.0,55.46,44.54
2016,1,24,16,30,142.0,53.0,0.3,8.0,74.0,42.47,32.42
2016,1,24,16,45,95.0,37.0,0.3,8.0,49.0,30.17,20.41
2016,1,24,17,0,48.0,21.0,0.3,8.0,24.0,17.51,2.9
2016,1,24,17,15,24.0,10.5,0.3,8.0,12.0,10.01,0.0
2016,1,24,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,45,175.5,14.5,0.2,8.0,31.0,107.26,1.16
2016,1,25,8,0,351.0,29.0,0.2,8.0,62.0,219.57,165.71
2016,1,25,8,15,442.5,37.0,0.2,8.0,101.5,280.85,225.11
2016,1,25,8,30,534.0,45.0,0.2,8.0,141.0,346.14,281.51
2016,1,25,8,45,594.0,50.0,0.2,8.5,182.5,393.95,321.57
2016,1,25,9,0,654.0,55.0,0.2,9.0,224.0,439.33,358.19
2016,1,25,9,15,327.0,76.0,0.2,9.0,160.5,286.74,236.64
2016,1,25,9,30,0.0,97.0,0.2,9.0,97.0,93.55,74.52
2016,1,25,9,45,0.0,106.5,0.2,9.5,106.5,102.36,82.53
2016,1,25,10,0,0.0,116.0,0.2,10.0,116.0,111.19,89.62
2016,1,25,10,15,13.0,144.0,0.2,10.0,149.5,146.88,119.39
2016,1,25,10,30,26.0,172.0,0.2,10.0,183.0,182.35,148.29
2016,1,25,10,45,20.0,174.0,0.2,10.5,183.0,179.29,144.91
2016,1,25,11,0,14.0,176.0,0.2,11.0,183.0,176.47,142.03
2016,1,25,11,15,14.5,182.5,0.2,11.0,189.5,182.05,146.37
2016,1,25,11,30,15.0,189.0,0.2,11.0,196.0,187.56,150.6
2016,1,25,11,45,92.0,216.0,0.2,11.5,264.5,258.89,207.79
2016,1,25,12,0,169.0,243.0,0.2,12.0,333.0,325.92,259.02
2016,1,25,12,15,177.0,244.0,0.2,11.5,338.5,323.84,256.71
2016,1,25,12,30,185.0,245.0,0.2,11.0,344.0,320.82,254.27
2016,1,25,12,45,151.0,242.0,0.2,11.0,322.5,294.24,233.11
2016,1,25,13,0,117.0,239.0,0.2,11.0,301.0,269.32,213.52
2016,1,25,13,15,105.5,232.0,0.15,11.0,287.0,251.3,199.06
2016,1,25,13,30,94.0,225.0,0.1,11.0,273.0,234.86,185.83
2016,1,25,13,45,64.0,206.5,0.1,11.0,239.0,203.85,161.59
2016,1,25,14,0,34.0,188.0,0.1,11.0,205.0,175.53,139.71
2016,1,25,14,15,46.0,183.0,0.05,11.0,204.0,170.27,135.12
2016,1,25,14,30,58.0,178.0,0.0,11.0,203.0,163.66,129.22
2016,1,25,14,45,29.0,148.5,0.0,11.0,161.0,131.88,104.56
2016,1,25,15,0,0.0,119.0,0.0,11.0,119.0,106.35,85.01
2016,1,25,15,15,0.0,106.5,0.0,11.0,106.5,94.9,75.67
2016,1,25,15,30,0.0,94.0,0.0,11.0,94.0,83.67,69.6
2016,1,25,15,45,0.0,80.0,0.05,11.0,80.0,71.73,59.05
2016,1,25,16,0,0.0,66.0,0.1,11.0,66.0,59.64,48.2
2016,1,25,16,15,0.0,52.0,0.1,10.5,52.0,47.42,37.1
2016,1,25,16,30,0.0,38.0,0.1,10.0,38.0,35.06,25.69
2016,1,25,16,45,0.0,25.5,0.1,10.0,25.5,23.68,14.85
2016,1,25,17,0,0.0,13.0,0.1,10.0,13.0,12.05,1.25
2016,1,25,17,15,0.0,6.5,0.1,10.0,6.5,6.2,0.0
2016,1,25,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,45,73.0,16.5,0.4,8.5,23.5,64.58,6.07
2016,1,26,8,0,146.0,33.0,0.3,9.0,47.0,130.69,98.57
2016,1,26,8,15,181.5,49.0,0.25,9.5,76.0,159.27,127.68
2016,1,26,8,30,217.0,65.0,0.2,10.0,105.0,198.92,162.46
2016,1,26,8,45,237.5,81.0,0.15,11.0,134.5,231.29,189.64
2016,1,26,9,0,258.0,97.0,0.1,12.0,164.0,263.49,215.58
2016,1,26,9,15,268.5,113.0,0.1,12.5,192.5,289.63,236.2
2016,1,26,9,30,279.0,129.0,0.1,13.0,221.0,314.89,255.51
2016,1,26,9,45,284.5,143.0,0.1,13.5,246.0,333.83,269.33
2016,1,26,10,0,290.0,157.0,0.1,14.0,271.0,351.67,281.98
2016,1,26,10,15,156.0,163.5,0.1,14.0,225.5,267.92,214.67
2016,1,26,10,30,22.0,170.0,0.1,14.0,180.0,177.86,141.35
2016,1,26,10,45,66.0,194.0,0.1,14.0,225.5,234.14,187.21
2016,1,26,11,0,110.0,218.0,0.1,14.0,271.0,282.65,224.92
2016,1,26,11,15,117.5,226.5,0.1,14.0,285.5,298.11,236.03
2016,1,26,11,30,125.0,235.0,0.1,14.0,300.0,306.26,241.78
2016,1,26,11,45,152.0,240.0,0.1,14.0,320.0,320.83,252.68
2016,1,26,12,0,179.0,245.0,0.1,14.0,340.0,333.84,262.13
2016,1,26,12,15,180.5,246.0,0.1,14.0,342.5,328.25,257.18
2016,1,26,12,30,182.0,247.0,0.1,14.0,345.0,322.01,251.89
2016,1,26,12,45,147.0,244.0,0.1,14.0,322.5,294.91,230.65
2016,1,26,13,0,112.0,241.0,0.1,14.0,300.0,268.59,210.25
2016,1,26,13,15,95.5,232.5,0.1,14.0,282.0,248.37,194.53
2016,1,26,13,30,79.0,224.0,0.1,14.0,264.0,229.23,179.62
2016,1,26,13,45,109.0,218.5,0.1,14.0,271.5,228.3,178.07
2016,1,26,14,0,139.0,213.0,0.1,14.0,279.0,222.79,172.39
2016,1,26,14,15,154.0,200.5,0.1,14.0,269.5,206.73,158.57
2016,1,26,14,30,169.0,188.0,0.1,14.0,260.0,189.26,143.61
2016,1,26,14,45,153.5,173.5,0.1,14.0,235.5,164.58,124.4
2016,1,26,15,0,138.0,159.0,0.1,14.0,211.0,141.31,107.0
2016,1,26,15,15,130.0,144.0,0.1,13.5,188.5,119.49,91.74
2016,1,26,15,30,122.0,129.0,0.1,13.0,166.0,100.24,83.47
2016,1,26,15,45,110.0,111.5,0.1,12.5,141.5,87.88,72.86
2016,1,26,16,0,98.0,94.0,0.1,12.0,117.0,75.15,61.68
2016,1,26,16,15,82.5,75.5,0.15,11.5,92.5,61.4,49.33
2016,1,26,16,30,67.0,57.0,0.2,11.0,68.0,47.26,36.36
2016,1,26,16,45,34.0,40.0,0.3,11.0,45.5,34.93,24.53
2016,1,26,17,0,1.0,23.0,0.4,11.0,23.0,20.93,7.65
2016,1,26,17,15,0.5,11.5,0.35,11.0,11.5,10.96,0.0
2016,1,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,169.5,16.0,0.3,8.5,33.0,108.89,25.13
2016,1,27,8,0,339.0,32.0,0.3,9.0,66.0,219.27,167.68
2016,1,27,8,15,430.5,41.0,0.25,9.0,106.0,282.31,226.52
2016,1,27,8,30,522.0,50.0,0.2,9.0,146.0,349.23,283.56
2016,1,27,8,45,585.0,55.0,0.2,9.5,188.5,399.03,324.81
2016,1,27,9,0,648.0,60.0,0.2,10.0,231.0,449.51,364.95
2016,1,27,9,15,463.0,94.5,0.2,10.5,226.5,388.95,316.57
2016,1,27,9,30,278.0,129.0,0.2,11.0,222.0,315.15,257.13
2016,1,27,9,45,543.5,97.5,0.2,11.5,304.5,450.39,365.01
2016,1,27,10,0,809.0,66.0,0.2,12.0,387.0,573.56,456.53
2016,1,27,10,15,826.5,68.0,0.15,12.5,418.0,587.32,462.82
2016,1,27,10,30,844.0,70.0,0.1,13.0,449.0,598.3,468.39
2016,1,27,10,45,859.0,70.5,0.1,13.5,474.0,600.15,467.83
2016,1,27,11,0,874.0,71.0,0.1,14.0,499.0,602.31,467.37
2016,1,27,11,15,881.5,72.0,0.1,14.0,516.5,597.51,462.6
2016,1,27,11,30,889.0,73.0,0.1,14.0,534.0,589.65,455.57
2016,1,27,11,45,894.0,73.0,0.1,14.5,544.5,576.27,443.64
2016,1,27,12,0,899.0,73.0,0.1,15.0,555.0,559.92,429.43
2016,1,27,12,15,900.5,73.0,0.1,15.0,558.0,538.83,412.32
2016,1,27,12,30,902.0,73.0,0.1,15.0,561.0,515.02,392.87
2016,1,27,12,45,904.0,71.5,0.1,15.0,556.5,487.31,370.11
2016,1,27,13,0,906.0,70.0,0.1,15.0,552.0,457.06,344.88
2016,1,27,13,15,901.0,69.5,0.1,15.0,539.5,422.58,315.85
2016,1,27,13,30,896.0,69.0,0.1,15.0,527.0,386.24,284.68
2016,1,27,13,45,889.5,67.5,0.1,15.0,507.5,346.81,250.45
2016,1,27,14,0,883.0,66.0,0.1,15.0,488.0,306.0,214.52
2016,1,27,14,15,870.5,64.5,0.1,15.0,461.5,262.6,176.44
2016,1,27,14,30,858.0,63.0,0.1,15.0,435.0,218.71,138.38
2016,1,27,14,45,840.5,60.5,0.1,15.0,402.5,172.99,100.75
2016,1,27,15,0,823.0,58.0,0.1,15.0,370.0,127.69,67.34
2016,1,27,15,15,796.5,55.5,0.1,14.5,332.0,77.67,37.88
2016,1,27,15,30,770.0,53.0,0.1,14.0,294.0,38.82,29.26
2016,1,27,15,45,730.5,49.5,0.1,14.0,253.0,37.11,27.81
2016,1,27,16,0,691.0,46.0,0.1,14.0,212.0,35.43,26.24
2016,1,27,16,15,630.5,41.0,0.15,13.5,169.0,32.4,23.4
2016,1,27,16,30,570.0,36.0,0.2,13.0,126.0,29.36,20.43
2016,1,27,16,45,463.5,28.5,0.3,12.5,86.5,23.81,14.96
2016,1,27,17,0,357.0,21.0,0.4,12.0,47.0,18.11,6.76
2016,1,27,17,15,178.5,10.5,0.45,11.5,23.5,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,7,45,1.0,17.0,0.25,8.5,17.0,16.22,0.47
2016,1,28,8,0,2.0,34.0,0.2,9.0,34.0,36.29,24.14
2016,1,28,8,15,16.0,51.5,0.2,9.5,54.0,66.63,51.12
2016,1,28,8,30,30.0,69.0,0.2,10.0,74.0,92.82,74.08
2016,1,28,8,45,39.5,86.5,0.2,10.5,95.5,116.64,94.62
2016,1,28,9,0,49.0,104.0,0.2,11.0,117.0,140.4,114.66
2016,1,28,9,15,54.0,120.5,0.2,11.5,136.5,160.23,130.92
2016,1,28,9,30,59.0,137.0,0.2,12.0,156.0,179.89,146.68
2016,1,28,9,45,103.5,154.5,0.2,12.5,194.0,232.36,189.2
2016,1,28,10,0,148.0,172.0,0.2,13.0,232.0,276.57,223.86
2016,1,28,10,15,74.0,106.5,0.2,13.0,136.5,156.33,126.08
2016,1,28,10,30,0.0,41.0,0.2,13.0,41.0,38.09,26.84
2016,1,28,10,45,0.0,35.0,0.25,13.0,35.0,32.51,22.25
2016,1,28,11,0,0.0,29.0,0.3,13.0,29.0,26.94,17.46
2016,1,28,11,15,0.0,71.0,0.3,13.0,71.0,66.09,50.6
2016,1,28,11,30,0.0,113.0,0.3,13.0,113.0,105.71,83.41
2016,1,28,11,45,0.0,115.5,0.3,13.0,115.5,107.95,85.02
2016,1,28,12,0,0.0,118.0,0.3,13.0,118.0,110.18,86.79
2016,1,28,12,15,0.0,85.0,0.3,12.5,85.0,79.18,61.25
2016,1,28,12,30,0.0,52.0,0.3,12.0,52.0,48.37,35.59
2016,1,28,12,45,3.5,117.0,0.3,12.0,119.0,110.47,87.62
2016,1,28,13,0,7.0,182.0,0.3,12.0,186.0,171.09,136.88
2016,1,28,13,15,3.5,123.5,0.3,12.0,125.5,115.86,91.6
2016,1,28,13,30,0.0,65.0,0.3,12.0,65.0,60.49,45.82
2016,1,28,13,45,0.0,59.5,0.3,12.0,59.5,55.35,41.68
2016,1,28,14,0,0.0,54.0,0.3,12.0,54.0,50.21,37.4
2016,1,28,14,15,54.0,123.0,0.25,12.0,146.5,123.89,97.36
2016,1,28,14,30,108.0,192.0,0.2,12.0,239.0,185.27,144.77
2016,1,28,14,45,81.5,174.5,0.2,12.0,208.5,159.92,124.86
2016,1,28,15,0,55.0,157.0,0.2,12.0,178.0,137.23,107.91
2016,1,28,15,15,52.5,141.5,0.2,12.0,160.0,119.85,94.57
2016,1,28,15,30,50.0,126.0,0.2,12.0,142.0,103.01,86.28
2016,1,28,15,45,44.5,109.5,0.2,12.0,122.0,90.5,75.38
2016,1,28,16,0,39.0,93.0,0.2,12.0,102.0,77.7,64.0
2016,1,28,16,15,30.5,75.5,0.2,11.5,81.5,63.95,51.66
2016,1,28,16,30,22.0,58.0,0.2,11.0,61.0,49.91,38.82
2016,1,28,16,45,11.0,40.5,0.25,11.0,42.0,35.57,25.35
2016,1,28,17,0,0.0,23.0,0.3,11.0,23.0,21.11,9.72
2016,1,28,17,15,0.0,11.5,0.25,10.5,11.5,10.96,0.0
2016,1,28,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,17.0,0.4,12.0,17.0,15.78,1.42
2016,1,29,8,0,0.0,34.0,0.4,12.0,34.0,34.97,22.86
2016,1,29,8,15,10.5,51.5,0.4,12.0,53.5,58.71,44.0
2016,1,29,8,30,21.0,69.0,0.4,12.0,73.0,87.84,69.35
2016,1,29,8,45,28.5,86.0,0.4,12.0,93.0,109.77,88.36
2016,1,29,9,0,36.0,103.0,0.4,12.0,113.0,131.64,106.99
2016,1,29,9,15,41.0,119.5,0.4,12.0,132.5,151.37,123.45
2016,1,29,9,30,46.0,136.0,0.4,12.0,152.0,170.94,139.5
2016,1,29,9,45,23.0,107.0,0.4,12.0,115.0,121.4,97.88
2016,1,29,10,0,0.0,78.0,0.4,12.0,78.0,72.72,56.59
2016,1,29,10,15,0.0,76.0,0.4,12.0,76.0,70.74,54.94
2016,1,29,10,30,0.0,74.0,0.4,12.0,74.0,68.87,53.26
2016,1,29,10,45,0.0,68.0,0.4,12.0,68.0,63.27,48.45
2016,1,29,11,0,0.0,62.0,0.4,12.0,62.0,57.68,43.65
2016,1,29,11,15,0.0,49.5,0.4,12.0,49.5,46.03,33.73
2016,1,29,11,30,0.0,37.0,0.4,12.0,37.0,34.39,23.82
2016,1,29,11,45,0.0,32.5,0.4,12.0,32.5,30.2,20.24
2016,1,29,12,0,0.0,28.0,0.4,12.0,28.0,26.02,16.66
2016,1,29,12,15,0.0,19.0,0.4,11.5,19.0,17.65,9.53
2016,1,29,12,30,0.0,10.0,0.4,11.0,10.0,9.29,2.35
2016,1,29,12,45,0.0,14.0,0.4,11.0,14.0,13.0,5.56
2016,1,29,13,0,0.0,18.0,0.4,11.0,18.0,16.72,8.77
2016,1,29,13,15,0.0,15.5,0.4,11.0,15.5,14.39,6.77
2016,1,29,13,30,0.0,13.0,0.4,11.0,13.0,12.07,4.78
2016,1,29,13,45,0.0,48.5,0.4,11.0,48.5,45.09,33.19
2016,1,29,14,0,0.0,84.0,0.4,11.0,84.0,78.23,61.33
2016,1,29,14,15,0.0,71.5,0.4,10.5,71.5,66.54,51.54
2016,1,29,14,30,0.0,59.0,0.4,10.0,59.0,54.87,41.8
2016,1,29,14,45,0.0,55.5,0.4,10.0,55.5,51.6,39.1
2016,1,29,15,0,0.0,52.0,0.4,10.0,52.0,48.33,36.37
2016,1,29,15,15,0.0,47.0,0.4,10.0,47.0,43.66,32.41
2016,1,29,15,30,0.0,42.0,0.4,10.0,42.0,39.0,29.97
2016,1,29,15,45,0.0,36.0,0.4,10.0,36.0,33.41,24.9
2016,1,29,16,0,0.0,30.0,0.4,10.0,30.0,27.83,19.78
2016,1,29,16,15,0.0,24.0,0.4,9.5,24.0,22.25,14.64
2016,1,29,16,30,0.0,18.0,0.4,9.0,18.0,16.68,9.44
2016,1,29,16,45,0.0,12.5,0.4,9.0,12.5,11.57,4.59
2016,1,29,17,0,0.0,7.0,0.4,9.0,7.0,6.48,0.0
2016,1,29,17,15,0.0,3.5,0.4,8.5,3.5,3.34,0.0
2016,1,29,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,45,212.5,15.5,0.4,6.0,38.0,130.36,61.83
2016,1,30,8,0,425.0,31.0,0.4,6.0,76.0,261.79,206.1
2016,1,30,8,15,513.0,38.5,0.4,6.0,118.5,324.54,264.35
2016,1,30,8,30,601.0,46.0,0.4,6.0,161.0,386.57,318.38
2016,1,30,8,45,660.0,50.0,0.4,6.5,205.0,436.27,359.9
2016,1,30,9,0,719.0,54.0,0.4,7.0,249.0,486.08,399.7
2016,1,30,9,15,754.0,57.0,0.4,7.0,290.0,520.45,426.74
2016,1,30,9,30,789.0,60.0,0.4,7.0,331.0,553.31,451.8
2016,1,30,9,45,817.5,61.5,0.4,7.5,369.0,578.6,469.58
2016,1,30,10,0,846.0,63.0,0.4,8.0,407.0,601.6,485.14
2016,1,30,10,15,665.0,109.0,0.4,8.5,392.5,545.11,438.95
2016,1,30,10,30,484.0,155.0,0.4,9.0,378.0,476.61,384.21
2016,1,30,10,45,467.5,169.0,0.4,9.5,393.5,476.62,383.15
2016,1,30,11,0,451.0,183.0,0.4,10.0,409.0,474.73,379.81
2016,1,30,11,15,286.0,213.0,0.4,10.0,358.0,392.61,314.64
2016,1,30,11,30,121.0,243.0,0.4,10.0,307.0,313.95,251.7
2016,1,30,11,45,181.5,245.5,0.4,10.0,344.0,345.39,277.11
2016,1,30,12,0,242.0,248.0,0.4,10.0,381.0,374.06,298.86
2016,1,30,12,15,296.5,240.0,0.4,10.0,403.5,389.81,310.25
2016,1,30,12,30,351.0,232.0,0.4,10.0,426.0,397.94,315.54
2016,1,30,12,45,212.0,237.0,0.4,10.0,354.0,321.65,255.65
2016,1,30,13,0,73.0,242.0,0.4,10.0,282.0,254.52,203.3
2016,1,30,13,15,129.0,241.0,0.4,10.0,309.5,271.48,216.51
2016,1,30,13,30,185.0,240.0,0.4,10.0,337.0,283.0,224.1
2016,1,30,13,45,250.0,222.5,0.45,10.0,348.0,277.97,217.99
2016,1,30,14,0,315.0,205.0,0.5,10.0,359.0,267.94,207.1
2016,1,30,14,15,385.0,180.0,0.45,9.5,358.5,247.48,186.9
2016,1,30,14,30,455.0,155.0,0.4,9.0,358.0,217.78,158.5
2016,1,30,14,45,301.0,161.5,0.4,9.0,291.5,177.81,131.39
2016,1,30,15,0,147.0,168.0,0.4,9.0,225.0,151.77,117.31
2016,1,30,15,15,141.0,152.5,0.4,8.5,203.0,129.02,100.59
2016,1,30,15,30,135.0,137.0,0.4,8.0,181.0,106.84,91.08
2016,1,30,15,45,411.5,95.0,0.4,8.0,203.0,68.47,56.83
2016,1,30,16,0,688.0,53.0,0.4,8.0,225.0,41.17,32.11
2016,1,30,16,15,627.0,47.5,0.4,7.5,181.5,37.9,29.07
2016,1,30,16,30,566.0,42.0,0.4,7.0,138.0,31.65,23.15
2016,1,30,16,45,466.5,34.0,0.4,6.5,97.0,26.34,17.87
2016,1,30,17,0,367.0,26.0,0.4,6.0,56.0,20.87,11.03
2016,1,30,17,15,183.5,13.0,0.4,5.5,28.0,12.39,0.0
2016,1,30,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,15,112.0,5.0,0.65,2.5,7.0,0.0,0.0
2016,1,31,7,30,224.0,10.0,0.6,3.0,14.0,101.22,0.0
2016,1,31,7,45,386.0,18.5,0.55,3.5,50.5,208.87,113.44
2016,1,31,8,0,548.0,27.0,0.5,4.0,87.0,311.52,247.23
2016,1,31,8,15,628.0,32.5,0.5,4.5,132.0,372.39,304.47
2016,1,31,8,30,708.0,38.0,0.5,5.0,177.0,435.86,359.25
2016,1,31,8,45,757.0,41.5,0.5,5.5,222.0,477.59,394.59
2016,1,31,9,0,806.0,45.0,0.5,6.0,267.0,522.88,430.85
2016,1,31,9,15,837.0,48.0,0.5,6.0,309.5,556.41,457.22
2016,1,31,9,30,868.0,51.0,0.5,6.0,352.0,588.28,481.42
2016,1,31,9,45,885.0,54.0,0.55,6.5,389.5,609.57,496.59
2016,1,31,10,0,902.0,57.0,0.6,7.0,427.0,628.2,509.41
2016,1,31,10,15,916.5,59.0,0.6,7.0,459.0,641.22,518.04
2016,1,31,10,30,931.0,61.0,0.6,7.0,491.0,651.21,524.25
2016,1,31,10,45,939.5,62.5,0.65,7.5,516.5,653.73,524.55
2016,1,31,11,0,948.0,64.0,0.7,8.0,542.0,653.0,522.41
2016,1,31,11,15,954.0,64.5,0.7,8.0,560.0,646.36,516.15
2016,1,31,11,30,960.0,65.0,0.7,8.0,578.0,636.45,507.41
2016,1,31,11,45,961.5,66.5,0.7,8.5,588.5,621.77,494.06
2016,1,31,12,0,963.0,68.0,0.7,9.0,599.0,603.96,478.25
2016,1,31,12,15,963.5,68.5,0.7,9.0,601.5,581.53,459.61
2016,1,31,12,30,964.0,69.0,0.7,9.0,604.0,556.19,438.42
2016,1,31,12,45,951.5,72.5,0.75,9.0,597.0,524.85,412.64
2016,1,31,13,0,939.0,76.0,0.8,9.0,590.0,491.49,384.68
2016,1,31,13,15,934.0,75.5,0.8,8.5,577.0,455.65,354.31
2016,1,31,13,30,929.0,75.0,0.8,8.0,564.0,417.84,321.49
2016,1,31,13,45,919.0,74.0,0.85,8.0,543.0,376.12,284.44
2016,1,31,14,0,909.0,73.0,0.9,8.0,522.0,333.21,245.61
2016,1,31,14,15,896.0,71.5,0.9,8.0,494.5,288.14,204.48
2016,1,31,14,30,883.0,70.0,0.9,8.0,467.0,242.55,163.14
2016,1,31,14,45,866.0,67.5,0.9,8.0,433.5,190.8,118.21
2016,1,31,15,0,849.0,65.0,0.9,8.0,400.0,143.57,80.42
2016,1,31,15,15,822.5,62.5,0.9,7.5,361.0,96.4,50.01
2016,1,31,15,30,796.0,60.0,0.9,7.0,322.0,51.08,41.28
2016,1,31,15,45,758.0,56.0,0.9,6.5,279.0,42.09,33.21
2016,1,31,16,0,720.0,52.0,0.9,6.0,236.0,40.16,31.47
2016,1,31,16,15,661.0,47.0,0.9,5.5,191.0,37.31,28.76
2016,1,31,16,30,602.0,42.0,0.9,5.0,146.0,34.48,25.93
2016,1,31,16,45,504.5,34.0,0.9,5.0,103.5,28.63,20.08
2016,1,31,17,0,407.0,26.0,0.9,5.0,61.0,22.64,12.93
2016,1,31,17,15,203.5,13.0,0.9,5.0,30.5,10.16,0.0
2016,1,31,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,15,101.0,5.5,0.55,1.5,7.5,0.0,0.0
2016,2,1,7,30,202.0,11.0,0.5,2.0,15.0,93.77,0.0
2016,2,1,7,45,362.5,20.0,0.5,3.0,51.5,201.89,119.32
2016,2,1,8,0,523.0,29.0,0.5,4.0,88.0,303.54,242.31
2016,2,1,8,15,604.0,35.5,0.5,4.5,133.0,365.95,300.03
2016,2,1,8,30,685.0,42.0,0.5,5.0,178.0,430.97,355.87
2016,2,1,8,45,727.0,47.0,0.5,5.5,222.5,474.54,392.34
2016,2,1,9,0,769.0,52.0,0.5,6.0,267.0,517.55,426.66
2016,2,1,9,15,801.0,55.5,0.5,6.5,309.0,551.88,452.8
2016,2,1,9,30,833.0,59.0,0.5,7.0,351.0,584.51,476.62
2016,2,1,9,45,847.5,63.5,0.5,7.5,387.5,605.54,490.84
2016,2,1,10,0,862.0,68.0,0.5,8.0,424.0,623.86,502.67
2016,2,1,10,15,877.5,70.0,0.45,8.0,456.0,637.04,510.71
2016,2,1,10,30,893.0,72.0,0.4,8.0,488.0,643.8,513.93
2016,2,1,10,45,908.0,72.0,0.4,8.5,514.5,648.63,515.4
2016,2,1,11,0,923.0,72.0,0.4,9.0,541.0,650.31,514.46
2016,2,1,11,15,785.0,106.5,0.4,9.0,515.0,595.55,471.79
2016,2,1,11,30,647.0,141.0,0.4,9.0,489.0,537.7,427.18
2016,2,1,11,45,797.5,107.0,0.45,9.5,544.0,575.2,455.36
2016,2,1,12,0,948.0,73.0,0.5,10.0,599.0,604.69,475.44
2016,2,1,12,15,948.5,73.0,0.5,10.0,601.5,582.0,456.27
2016,2,1,12,30,949.0,73.0,0.5,10.0,604.0,556.46,435.25
2016,2,1,12,45,689.5,143.5,0.5,10.0,527.5,470.62,368.73
2016,2,1,13,0,430.0,214.0,0.5,10.0,451.0,392.71,308.77
2016,2,1,13,15,426.5,209.5,0.5,10.0,440.0,368.41,289.05
2016,2,1,13,30,423.0,205.0,0.5,10.0,429.0,343.39,267.9
2016,2,1,13,45,665.0,138.5,0.5,10.0,476.5,347.46,264.45
2016,2,1,14,0,907.0,72.0,0.5,10.0,524.0,335.22,244.69
2016,2,1,14,15,894.5,70.5,0.5,9.5,497.0,290.29,204.46
2016,2,1,14,30,882.0,69.0,0.5,9.0,470.0,244.82,163.98
2016,2,1,14,45,866.0,66.5,0.5,8.5,436.5,197.61,123.28
2016,2,1,15,0,850.0,64.0,0.5,8.0,403.0,145.92,81.83
2016,2,1,15,15,825.0,61.5,0.45,7.5,364.0,98.67,50.8
2016,2,1,15,30,800.0,59.0,0.4,7.0,325.0,53.1,33.27
2016,2,1,15,45,766.5,55.0,0.4,7.0,282.5,41.09,32.26
2016,2,1,16,0,733.0,51.0,0.4,7.0,240.0,39.13,30.45
2016,2,1,16,15,676.5,46.0,0.4,6.5,195.5,36.24,27.73
2016,2,1,16,30,620.0,41.0,0.4,6.0,151.0,33.35,24.87
2016,2,1,16,45,525.0,33.5,0.45,5.5,108.0,27.96,19.54
2016,2,1,17,0,430.0,26.0,0.5,5.0,65.0,22.46,13.15
2016,2,1,17,15,215.0,13.0,0.5,4.5,32.5,10.91,0.0
2016,2,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
