Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,2,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,0.45,5.5,7.5,0.0,0.0
2016,2,2,7,30,0.0,15.0,0.4,6.0,15.0,14.3,0.0
2016,2,2,7,45,220.0,24.5,0.35,6.5,50.0,149.86,92.84
2016,2,2,8,0,440.0,34.0,0.3,7.0,85.0,276.66,219.61
2016,2,2,8,15,526.5,41.5,0.3,7.0,128.5,340.3,276.81
2016,2,2,8,30,613.0,49.0,0.3,7.0,172.0,407.3,333.87
2016,2,2,8,45,677.0,52.0,0.3,7.5,218.0,455.24,373.34
2016,2,2,9,0,741.0,55.0,0.3,8.0,264.0,507.86,414.65
2016,2,2,9,15,370.5,70.5,0.3,8.0,175.0,314.45,261.1
2016,2,2,9,30,0.0,86.0,0.3,8.0,86.0,81.39,64.44
2016,2,2,9,45,433.0,75.0,0.3,8.5,256.0,368.9,308.96
2016,2,2,10,0,866.0,64.0,0.3,9.0,426.0,621.07,500.2
2016,2,2,10,15,552.5,134.0,0.3,9.0,371.5,505.34,405.94
2016,2,2,10,30,239.0,204.0,0.3,9.0,317.0,373.4,301.27
2016,2,2,10,45,165.5,216.5,0.3,9.5,296.5,328.85,265.7
2016,2,2,11,0,92.0,229.0,0.3,10.0,276.0,285.45,229.86
2016,2,2,11,15,262.5,218.0,0.3,10.0,359.0,386.97,311.33
2016,2,2,11,30,433.0,207.0,0.3,10.0,442.0,476.18,378.93
2016,2,2,11,45,690.5,138.0,0.3,10.0,520.5,548.64,433.29
2016,2,2,12,0,948.0,69.0,0.3,10.0,599.0,604.36,473.45
2016,2,2,12,15,948.5,69.0,0.3,10.0,601.5,581.73,454.08
2016,2,2,12,30,949.0,69.0,0.3,10.0,604.0,556.26,433.27
2016,2,2,12,45,946.0,69.0,0.3,10.5,599.0,526.34,407.97
2016,2,2,13,0,943.0,69.0,0.3,11.0,594.0,493.99,380.35
2016,2,2,13,15,937.5,68.5,0.25,11.0,580.5,457.83,349.49
2016,2,2,13,30,932.0,68.0,0.2,11.0,567.0,419.74,316.47
2016,2,2,13,45,921.5,68.0,0.2,11.0,546.5,378.64,280.76
2016,2,2,14,0,911.0,68.0,0.2,11.0,526.0,336.35,243.36
2016,2,2,14,15,898.5,66.5,0.2,10.5,498.5,291.24,203.65
2016,2,2,14,30,886.0,65.0,0.2,10.0,471.0,245.58,163.36
2016,2,2,14,45,867.5,63.5,0.2,10.0,437.0,198.6,122.93
2016,2,2,15,0,849.0,62.0,0.2,10.0,403.0,152.04,85.82
2016,2,2,15,15,823.5,59.5,0.15,9.5,364.0,99.86,50.42
2016,2,2,15,30,798.0,57.0,0.1,9.0,325.0,54.23,31.85
2016,2,2,15,45,758.0,54.0,0.1,8.5,282.5,40.06,31.16
2016,2,2,16,0,718.0,51.0,0.1,8.0,240.0,38.93,30.19
2016,2,2,16,15,661.5,46.0,0.15,7.5,195.5,36.04,27.48
2016,2,2,16,30,605.0,41.0,0.2,7.0,151.0,33.14,24.64
2016,2,2,16,45,507.0,34.0,0.25,6.5,108.0,28.25,19.79
2016,2,2,17,0,409.0,27.0,0.3,6.0,65.0,21.32,12.43
2016,2,2,17,15,204.5,13.5,0.25,5.5,32.5,10.42,0.0
2016,2,2,17,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,0.6,4.0,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,0.5,4.0,16.0,15.25,0.0
2016,2,3,7,45,207.0,25.5,0.45,4.5,50.0,146.98,96.66
2016,2,3,8,0,414.0,35.0,0.4,5.0,84.0,266.82,214.68
2016,2,3,8,15,496.5,43.0,0.35,5.0,126.5,328.69,270.4
2016,2,3,8,30,579.0,51.0,0.3,5.0,169.0,393.76,326.03
2016,2,3,8,45,627.5,57.0,0.3,5.5,212.0,439.66,363.99
2016,2,3,9,0,676.0,63.0,0.3,6.0,255.0,485.64,400.41
2016,2,3,9,15,396.5,107.0,0.3,6.0,224.0,375.73,311.7
2016,2,3,9,30,117.0,151.0,0.3,6.0,193.0,240.65,199.8
2016,2,3,9,45,97.0,165.0,0.35,6.5,202.5,233.37,194.04
2016,2,3,10,0,77.0,179.0,0.4,7.0,212.0,234.09,193.66
2016,2,3,10,15,164.5,192.0,0.4,7.0,268.0,309.17,255.49
2016,2,3,10,30,252.0,205.0,0.4,7.0,324.0,383.61,314.31
2016,2,3,10,45,311.0,206.5,0.4,7.5,361.5,417.79,339.68
2016,2,3,11,0,370.0,208.0,0.4,8.0,399.0,450.47,363.75
2016,2,3,11,15,257.5,230.5,0.4,8.0,365.5,397.92,320.68
2016,2,3,11,30,145.0,253.0,0.4,8.0,332.0,340.33,274.28
2016,2,3,11,45,150.0,258.0,0.45,8.0,341.5,342.42,276.27
2016,2,3,12,0,155.0,263.0,0.5,8.0,351.0,343.75,277.08
2016,2,3,12,15,100.5,252.0,0.5,8.0,309.0,293.4,236.67
2016,2,3,12,30,46.0,241.0,0.5,8.0,267.0,250.13,201.99
2016,2,3,12,45,32.0,225.0,0.5,8.0,243.5,225.13,182.07
2016,2,3,13,0,18.0,209.0,0.5,8.0,220.0,200.98,162.66
2016,2,3,13,15,61.0,227.5,0.45,7.5,261.5,233.34,188.96
2016,2,3,13,30,104.0,246.0,0.4,7.0,303.0,261.1,210.51
2016,2,3,13,45,52.0,131.0,0.4,7.0,159.5,137.93,110.57
2016,2,3,14,0,0.0,16.0,0.4,7.0,16.0,14.85,7.31
2016,2,3,14,15,0.0,34.0,0.4,7.0,34.0,31.59,22.04
2016,2,3,14,30,0.0,52.0,0.4,7.0,52.0,48.34,36.66
2016,2,3,14,45,0.0,29.5,0.4,7.0,29.5,27.39,18.43
2016,2,3,15,0,0.0,7.0,0.4,7.0,7.0,6.49,0.08
2016,2,3,15,15,0.0,6.5,0.4,6.5,6.5,6.02,0.0
2016,2,3,15,30,0.0,6.0,0.4,6.0,6.0,5.56,0.0
2016,2,3,15,45,0.0,5.0,0.4,6.0,5.0,4.63,0.0
2016,2,3,16,0,0.0,4.0,0.4,6.0,4.0,3.7,0.0
2016,2,3,16,15,0.0,3.0,0.4,5.5,3.0,2.78,0.0
2016,2,3,16,30,0.0,2.0,0.4,5.0,2.0,1.85,0.0
2016,2,3,16,45,0.0,1.5,0.4,5.0,1.5,1.39,0.0
2016,2,3,17,0,0.0,1.0,0.4,5.0,1.0,0.92,0.0
2016,2,3,17,15,0.0,0.5,0.4,5.0,0.5,0.46,0.0
2016,2,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,72.0,7.0,0.4,4.0,9.0,0.0,0.0
2016,2,4,7,30,144.0,14.0,0.4,4.0,18.0,74.06,0.0
2016,2,4,7,45,276.5,26.0,0.4,4.5,52.5,181.11,124.43
2016,2,4,8,0,409.0,38.0,0.4,5.0,87.0,269.14,217.04
2016,2,4,8,15,490.5,46.0,0.35,5.0,130.0,330.96,272.64
2016,2,4,8,30,572.0,54.0,0.3,5.0,173.0,395.74,327.9
2016,2,4,8,45,626.0,59.0,0.3,5.5,217.0,443.64,367.35
2016,2,4,9,0,680.0,64.0,0.3,6.0,261.0,491.8,405.36
2016,2,4,9,15,437.5,107.0,0.3,6.5,240.5,401.85,332.18
2016,2,4,9,30,195.0,150.0,0.3,7.0,220.0,287.5,238.17
2016,2,4,9,45,370.5,138.0,0.3,8.0,289.0,400.46,330.14
2016,2,4,10,0,546.0,126.0,0.3,9.0,358.0,497.55,403.81
2016,2,4,10,15,421.5,163.0,0.25,9.5,350.0,458.33,369.0
2016,2,4,10,30,297.0,200.0,0.2,10.0,342.0,407.67,327.17
2016,2,4,10,45,582.0,141.5,0.2,10.5,438.0,533.43,424.98
2016,2,4,11,0,867.0,83.0,0.2,11.0,534.0,641.48,503.24
2016,2,4,11,15,875.0,84.0,0.2,11.5,552.5,636.83,496.13
2016,2,4,11,30,883.0,85.0,0.2,12.0,571.0,629.04,488.37
2016,2,4,11,45,886.0,86.0,0.2,12.5,581.5,613.52,475.03
2016,2,4,12,0,889.0,87.0,0.2,13.0,592.0,597.17,460.97
2016,2,4,12,15,756.0,124.5,0.2,13.0,555.5,540.84,417.85
2016,2,4,12,30,623.0,162.0,0.2,13.0,519.0,485.52,375.68
2016,2,4,12,45,564.5,180.0,0.2,13.0,501.5,450.15,348.25
2016,2,4,13,0,506.0,198.0,0.2,13.0,484.0,418.38,323.07
2016,2,4,13,15,450.5,207.5,0.15,13.0,458.0,382.11,294.2
2016,2,4,13,30,395.0,217.0,0.1,13.0,432.0,348.3,267.27
2016,2,4,13,45,464.5,191.0,0.1,13.0,435.0,330.35,250.76
2016,2,4,14,0,534.0,165.0,0.1,13.0,438.0,306.48,228.33
2016,2,4,14,15,484.5,166.5,0.1,13.0,405.0,268.06,196.98
2016,2,4,14,30,435.0,168.0,0.1,13.0,372.0,233.0,168.82
2016,2,4,14,45,406.5,160.0,0.1,13.0,340.0,197.6,140.33
2016,2,4,15,0,378.0,152.0,0.1,13.0,308.0,164.45,114.93
2016,2,4,15,15,361.5,141.0,0.1,12.5,278.5,136.8,96.06
2016,2,4,15,30,345.0,130.0,0.1,12.0,249.0,106.44,79.15
2016,2,4,15,45,511.5,94.5,0.15,11.5,245.5,67.51,55.15
2016,2,4,16,0,678.0,59.0,0.2,11.0,242.0,45.58,35.73
2016,2,4,16,15,621.5,53.5,0.15,10.5,198.0,38.75,29.59
2016,2,4,16,30,565.0,48.0,0.1,10.0,154.0,35.97,26.93
2016,2,4,16,45,472.5,39.5,0.1,9.5,111.5,30.42,21.58
2016,2,4,17,0,380.0,31.0,0.1,9.0,69.0,24.7,15.54
2016,2,4,17,15,190.0,15.5,0.2,9.0,34.5,12.0,0.0
2016,2,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,7.0,0.75,4.5,10.0,0.0,0.0
2016,2,5,7,30,170.0,14.0,0.6,5.0,20.0,85.59,0.0
2016,2,5,7,45,308.0,25.5,0.45,6.0,56.5,197.38,139.52
2016,2,5,8,0,446.0,37.0,0.3,7.0,93.0,287.77,230.53
2016,2,5,8,15,527.5,45.0,0.25,7.5,137.5,350.81,285.77
2016,2,5,8,30,609.0,53.0,0.2,8.0,182.0,416.86,340.51
2016,2,5,8,45,429.5,84.0,0.2,9.0,185.0,360.95,296.11
2016,2,5,9,0,250.0,115.0,0.2,10.0,188.0,289.1,237.73
2016,2,5,9,15,267.5,129.0,0.2,10.5,217.5,317.02,260.51
2016,2,5,9,30,285.0,143.0,0.2,11.0,247.0,344.49,281.35
2016,2,5,9,45,438.0,129.5,0.2,11.5,308.5,434.82,351.98
2016,2,5,10,0,591.0,116.0,0.2,12.0,370.0,521.8,416.73
2016,2,5,10,15,596.0,124.5,0.2,12.0,396.5,533.96,423.69
2016,2,5,10,30,601.0,133.0,0.2,12.0,423.0,543.78,429.79
2016,2,5,10,45,506.5,167.5,0.2,12.5,421.0,511.5,402.82
2016,2,5,11,0,412.0,202.0,0.2,13.0,419.0,481.02,377.61
2016,2,5,11,15,396.0,214.0,0.15,13.0,428.0,468.77,367.5
2016,2,5,11,30,380.0,226.0,0.1,13.0,437.0,462.63,361.59
2016,2,5,11,45,624.0,164.0,0.1,13.0,517.5,543.89,422.85
2016,2,5,12,0,868.0,102.0,0.1,13.0,598.0,605.39,466.54
2016,2,5,12,15,869.0,102.0,0.1,13.0,600.5,583.77,448.34
2016,2,5,12,30,870.0,102.0,0.1,13.0,603.0,559.47,429.04
2016,2,5,12,45,888.5,94.0,0.1,13.0,602.5,533.41,408.12
2016,2,5,13,0,907.0,86.0,0.1,13.0,602.0,505.03,384.8
2016,2,5,13,15,716.5,135.0,0.05,13.0,537.0,433.53,329.8
2016,2,5,13,30,526.0,184.0,0.0,13.0,472.0,372.15,283.22
2016,2,5,13,45,579.0,160.5,0.0,13.5,467.0,346.06,260.06
2016,2,5,14,0,632.0,137.0,0.0,14.0,462.0,315.74,232.22
2016,2,5,14,15,748.5,107.0,0.0,13.5,473.0,290.19,205.9
2016,2,5,14,30,865.0,77.0,0.0,13.0,484.0,257.17,172.04
2016,2,5,14,45,798.5,77.5,0.05,13.0,433.0,203.6,128.62
2016,2,5,15,0,732.0,78.0,0.1,13.0,382.0,155.2,91.86
2016,2,5,15,15,687.5,81.5,0.1,12.5,346.0,112.11,62.88
2016,2,5,15,30,643.0,85.0,0.1,12.0,310.0,76.61,47.87
2016,2,5,15,45,602.0,80.0,0.1,12.0,269.5,56.08,44.98
2016,2,5,16,0,561.0,75.0,0.1,12.0,229.0,54.36,43.5
2016,2,5,16,15,506.5,67.0,0.2,11.5,187.5,49.98,39.54
2016,2,5,16,30,452.0,59.0,0.3,11.0,146.0,45.51,35.33
2016,2,5,16,45,386.5,46.5,0.45,10.5,107.0,36.6,26.95
2016,2,5,17,0,321.0,34.0,0.6,10.0,68.0,27.32,17.81
2016,2,5,17,15,160.5,17.0,0.65,9.5,34.0,13.23,0.39
2016,2,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.5,7.5,0.8,7.5,11.0,7.15,0.0
2016,2,6,7,30,205.0,15.0,0.6,8.0,22.0,102.1,0.0
2016,2,6,7,45,339.5,25.0,0.45,8.5,59.0,213.78,153.74
2016,2,6,8,0,474.0,35.0,0.3,9.0,96.0,300.93,239.83
2016,2,6,8,15,550.5,41.5,0.25,9.5,139.5,360.47,291.77
2016,2,6,8,30,627.0,48.0,0.2,10.0,183.0,419.02,340.3
2016,2,6,8,45,672.0,53.0,0.15,10.5,227.0,464.07,376.03
2016,2,6,9,0,717.0,58.0,0.1,11.0,271.0,508.78,409.83
2016,2,6,9,15,748.5,61.5,0.05,11.5,312.0,542.76,434.21
2016,2,6,9,30,780.0,65.0,0.0,12.0,353.0,575.13,456.68
2016,2,6,9,45,807.5,66.0,0.0,13.0,390.5,600.08,472.44
2016,2,6,10,0,835.0,67.0,0.0,14.0,428.0,622.74,486.07
2016,2,6,10,15,560.5,136.5,0.0,14.5,386.5,522.32,408.11
2016,2,6,10,30,286.0,206.0,0.0,15.0,345.0,409.52,320.59
2016,2,6,10,45,347.5,205.5,0.0,15.5,383.0,443.83,346.93
2016,2,6,11,0,409.0,205.0,0.0,16.0,421.0,483.97,375.12
2016,2,6,11,15,485.0,190.5,0.0,16.0,455.0,508.98,392.94
2016,2,6,11,30,561.0,176.0,0.0,16.0,489.0,530.74,408.21
2016,2,6,11,45,735.0,124.5,0.0,16.5,543.0,572.98,438.06
2016,2,6,12,0,909.0,73.0,0.0,17.0,597.0,601.66,457.01
2016,2,6,12,15,909.5,73.0,0.0,17.0,599.5,579.81,439.33
2016,2,6,12,30,910.0,73.0,0.0,17.0,602.0,555.21,420.02
2016,2,6,12,45,897.0,77.0,0.0,17.5,594.5,525.16,395.59
2016,2,6,13,0,884.0,81.0,0.0,18.0,587.0,493.24,369.43
2016,2,6,13,15,878.5,80.0,0.0,17.5,574.5,458.22,341.82
2016,2,6,13,30,873.0,79.0,0.0,17.0,562.0,421.42,312.03
2016,2,6,13,45,864.5,78.0,0.0,17.0,542.0,381.92,278.83
2016,2,6,14,0,856.0,77.0,0.0,17.0,522.0,341.21,243.93
2016,2,6,14,15,843.0,75.0,0.0,17.0,495.0,293.64,203.34
2016,2,6,14,30,830.0,73.0,0.0,17.0,468.0,249.02,164.74
2016,2,6,14,45,811.0,71.0,0.05,17.0,435.0,203.19,126.07
2016,2,6,15,0,792.0,69.0,0.1,17.0,402.0,158.04,90.04
2016,2,6,15,15,767.0,66.5,0.15,16.5,364.0,112.89,58.96
2016,2,6,15,30,742.0,64.0,0.2,16.0,326.0,69.49,37.88
2016,2,6,15,45,705.5,60.0,0.3,15.5,284.5,44.27,33.9
2016,2,6,16,0,669.0,56.0,0.4,15.0,243.0,42.47,32.41
2016,2,6,16,15,614.5,51.0,0.45,14.5,199.5,36.31,26.9
2016,2,6,16,30,560.0,46.0,0.5,14.0,156.0,33.85,24.58
2016,2,6,16,45,475.5,38.5,0.6,13.5,114.5,29.15,20.1
2016,2,6,17,0,391.0,31.0,0.7,13.0,73.0,24.32,15.15
2016,2,6,17,15,195.5,15.5,0.7,12.5,36.5,11.8,0.81
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,141.5,7.0,0.3,10.5,12.5,63.23,0.0
2016,2,7,7,30,283.0,14.0,0.3,11.0,25.0,150.38,0.0
2016,2,7,7,45,413.0,22.5,0.3,11.5,64.0,241.42,174.82
2016,2,7,8,0,543.0,31.0,0.3,12.0,103.0,327.44,258.3
2016,2,7,8,15,615.0,36.5,0.25,12.5,147.5,386.45,309.1
2016,2,7,8,30,687.0,42.0,0.2,13.0,192.0,447.59,358.73
2016,2,7,8,45,731.0,45.5,0.2,13.5,237.0,491.61,393.4
2016,2,7,9,0,775.0,49.0,0.2,14.0,282.0,535.23,426.2
2016,2,7,9,15,805.0,52.0,0.2,14.5,324.0,564.29,447.0
2016,2,7,9,30,835.0,55.0,0.2,15.0,366.0,596.18,469.03
2016,2,7,9,45,853.5,57.5,0.2,15.5,403.5,618.13,483.11
2016,2,7,10,0,872.0,60.0,0.2,16.0,441.0,637.55,495.07
2016,2,7,10,15,887.0,61.5,0.2,16.5,473.0,650.77,502.36
2016,2,7,10,30,902.0,63.0,0.2,17.0,505.0,661.03,507.47
2016,2,7,10,45,913.5,63.5,0.2,17.5,531.0,664.79,507.95
2016,2,7,11,0,925.0,64.0,0.2,18.0,557.0,665.36,506.21
2016,2,7,11,15,931.5,65.0,0.2,18.0,575.5,660.05,501.26
2016,2,7,11,30,938.0,66.0,0.2,18.0,594.0,651.49,494.02
2016,2,7,11,45,942.5,66.0,0.2,18.5,605.0,637.39,481.94
2016,2,7,12,0,947.0,66.0,0.2,19.0,616.0,620.14,467.57
2016,2,7,12,15,948.0,66.0,0.2,19.0,619.0,597.81,450.3
2016,2,7,12,30,949.0,66.0,0.2,19.0,622.0,572.58,430.66
2016,2,7,12,45,948.5,65.5,0.2,19.0,617.0,543.3,407.7
2016,2,7,13,0,948.0,65.0,0.2,19.0,612.0,511.43,382.3
2016,2,7,13,15,943.5,64.5,0.2,19.0,599.5,475.35,353.19
2016,2,7,13,30,939.0,64.0,0.2,19.0,587.0,437.23,321.79
2016,2,7,13,45,932.0,63.0,0.2,19.0,567.0,395.88,287.16
2016,2,7,14,0,925.0,62.0,0.2,19.0,547.0,353.06,250.55
2016,2,7,14,15,914.0,61.0,0.2,19.0,520.0,307.87,211.52
2016,2,7,14,30,903.0,60.0,0.2,19.0,493.0,261.96,171.65
2016,2,7,14,45,887.5,58.0,0.2,19.0,459.5,213.86,130.81
2016,2,7,15,0,872.0,56.0,0.2,19.0,426.0,165.92,92.23
2016,2,7,15,15,850.0,54.0,0.2,18.5,387.5,117.81,58.73
2016,2,7,15,30,828.0,52.0,0.2,18.0,349.0,70.91,35.45
2016,2,7,15,45,795.5,49.5,0.25,17.5,306.0,41.05,30.76
2016,2,7,16,0,763.0,47.0,0.3,17.0,263.0,34.89,25.44
2016,2,7,16,15,715.0,43.0,0.35,16.0,218.0,32.74,23.59
2016,2,7,16,30,667.0,39.0,0.4,15.0,173.0,30.59,21.62
2016,2,7,16,45,586.0,33.5,0.45,14.5,128.5,27.04,18.21
2016,2,7,17,0,505.0,28.0,0.5,14.0,84.0,23.47,14.47
2016,2,7,17,15,354.0,19.0,0.5,13.5,48.5,16.23,4.4
2016,2,7,17,30,203.0,10.0,0.5,13.0,13.0,9.53,0.0
2016,2,7,17,45,101.5,5.0,0.5,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,15,120.0,8.0,0.5,10.0,13.5,55.97,0.0
2016,2,8,7,30,240.0,16.0,0.5,10.0,27.0,138.85,0.0
2016,2,8,7,45,376.5,26.0,0.5,10.5,66.0,235.25,174.56
2016,2,8,8,0,513.0,36.0,0.5,11.0,105.0,319.58,254.81
2016,2,8,8,15,589.0,42.0,0.45,11.5,151.0,381.38,308.04
2016,2,8,8,30,665.0,48.0,0.4,12.0,197.0,445.23,360.09
2016,2,8,8,45,712.0,52.5,0.4,13.0,242.5,492.1,396.39
2016,2,8,9,0,759.0,57.0,0.4,14.0,288.0,538.62,430.69
2016,2,8,9,15,790.5,60.5,0.35,14.5,331.0,573.59,455.15
2016,2,8,9,30,822.0,64.0,0.3,15.0,374.0,606.85,477.43
2016,2,8,9,45,849.0,65.0,0.3,15.5,413.0,632.18,493.94
2016,2,8,10,0,876.0,66.0,0.3,16.0,452.0,650.92,505.51
2016,2,8,10,15,891.0,67.5,0.3,16.5,484.5,664.11,512.75
2016,2,8,10,30,906.0,69.0,0.3,17.0,517.0,674.33,517.78
2016,2,8,10,45,915.5,70.5,0.3,17.5,543.0,677.85,518.02
2016,2,8,11,0,925.0,72.0,0.3,18.0,569.0,678.16,516.04
2016,2,8,11,15,931.5,73.0,0.3,18.0,587.5,672.73,511.01
2016,2,8,11,30,938.0,74.0,0.3,18.0,606.0,664.03,503.69
2016,2,8,11,45,941.0,74.5,0.3,18.5,616.5,649.43,491.26
2016,2,8,12,0,944.0,75.0,0.3,19.0,627.0,631.7,476.56
2016,2,8,12,15,944.5,75.0,0.3,19.0,630.0,608.99,459.07
2016,2,8,12,30,945.0,75.0,0.3,19.0,633.0,583.41,439.23
2016,2,8,12,45,945.0,74.0,0.3,19.5,628.5,553.82,415.34
2016,2,8,13,0,945.0,73.0,0.3,20.0,624.0,521.63,389.09
2016,2,8,13,15,940.5,72.5,0.25,19.5,611.0,485.46,360.34
2016,2,8,13,30,936.0,72.0,0.2,19.0,598.0,447.26,329.29
2016,2,8,13,45,928.5,71.0,0.2,19.0,577.5,405.64,294.64
2016,2,8,14,0,921.0,70.0,0.2,19.0,557.0,362.59,258.04
2016,2,8,14,15,910.0,68.5,0.2,19.0,529.5,316.89,218.79
2016,2,8,14,30,899.0,67.0,0.2,19.0,502.0,270.49,178.65
2016,2,8,14,45,883.0,65.0,0.2,19.0,468.5,222.24,137.73
2016,2,8,15,0,867.0,63.0,0.2,19.0,435.0,174.19,98.94
2016,2,8,15,15,844.5,61.0,0.2,18.0,395.5,125.98,65.13
2016,2,8,15,30,822.0,59.0,0.2,17.0,356.0,73.73,36.61
2016,2,8,15,45,789.5,55.5,0.2,16.5,313.0,40.45,30.36
2016,2,8,16,0,757.0,52.0,0.2,16.0,270.0,38.91,29.14
2016,2,8,16,15,707.5,47.5,0.2,15.0,224.0,36.48,27.05
2016,2,8,16,30,658.0,43.0,0.2,14.0,178.0,34.05,24.84
2016,2,8,16,45,576.5,37.0,0.25,13.5,133.0,30.18,21.12
2016,2,8,17,0,495.0,31.0,0.3,13.0,88.0,26.29,17.09
2016,2,8,17,15,339.0,21.0,0.3,12.5,51.5,18.12,6.64
2016,2,8,17,30,183.0,11.0,0.3,12.0,15.0,10.48,0.0
2016,2,8,17,45,91.5,5.5,0.3,12.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,0.4,9.5,12.0,11.44,0.0
2016,2,9,7,30,0.0,24.0,0.4,10.0,24.0,28.05,0.0
2016,2,9,7,45,154.0,35.0,0.4,11.0,56.5,142.08,106.36
2016,2,9,8,0,308.0,46.0,0.4,12.0,89.0,234.05,187.43
2016,2,9,8,15,356.5,59.0,0.35,12.5,126.5,282.06,228.91
2016,2,9,8,30,405.0,72.0,0.3,13.0,164.0,331.82,270.14
2016,2,9,8,45,434.0,84.0,0.3,13.5,201.5,370.08,300.82
2016,2,9,9,0,463.0,96.0,0.3,14.0,239.0,408.12,330.14
2016,2,9,9,15,485.0,105.5,0.25,14.5,274.0,438.25,351.99
2016,2,9,9,30,507.0,115.0,0.2,15.0,309.0,467.34,372.32
2016,2,9,9,45,550.5,118.0,0.2,15.5,347.5,505.88,399.67
2016,2,9,10,0,594.0,121.0,0.2,16.0,386.0,539.37,422.6
2016,2,9,10,15,550.0,144.5,0.2,16.5,403.5,531.41,414.01
2016,2,9,10,30,506.0,168.0,0.2,17.0,421.0,525.19,407.09
2016,2,9,10,45,583.0,153.0,0.2,17.5,458.0,558.58,430.53
2016,2,9,11,0,660.0,138.0,0.2,18.0,495.0,586.23,448.93
2016,2,9,11,15,537.0,182.5,0.15,18.0,479.5,540.26,412.64
2016,2,9,11,30,414.0,227.0,0.1,18.0,464.0,491.25,375.08
2016,2,9,11,45,670.5,155.5,0.1,18.5,547.0,574.52,436.22
2016,2,9,12,0,927.0,84.0,0.1,19.0,630.0,634.92,477.41
2016,2,9,12,15,927.5,84.0,0.1,19.0,633.0,612.43,459.13
2016,2,9,12,30,928.0,84.0,0.1,19.0,636.0,587.11,439.69
2016,2,9,12,45,924.0,84.5,0.1,19.0,630.5,557.26,416.62
2016,2,9,13,0,920.0,85.0,0.1,19.0,625.0,525.04,391.34
2016,2,9,13,15,629.0,163.5,0.1,19.0,529.0,432.64,323.2
2016,2,9,13,30,338.0,242.0,0.1,19.0,433.0,355.12,266.94
2016,2,9,13,45,389.5,221.0,0.1,19.0,434.5,338.86,253.34
2016,2,9,14,0,441.0,200.0,0.1,19.0,436.0,316.62,233.78
2016,2,9,14,15,476.5,181.0,0.1,18.5,424.0,287.54,208.92
2016,2,9,14,30,512.0,162.0,0.1,18.0,412.0,254.93,180.63
2016,2,9,14,45,447.5,162.0,0.15,18.0,369.5,214.98,150.03
2016,2,9,15,0,383.0,162.0,0.2,18.0,327.0,180.43,125.01
2016,2,9,15,15,344.5,151.5,0.25,17.5,290.0,150.31,104.48
2016,2,9,15,30,306.0,141.0,0.3,17.0,253.0,119.67,86.29
2016,2,9,15,45,288.0,127.0,0.35,16.5,222.0,94.76,77.71
2016,2,9,16,0,270.0,113.0,0.4,16.0,191.0,85.48,69.94
2016,2,9,16,15,439.5,82.0,0.35,16.0,184.5,60.24,47.8
2016,2,9,16,30,609.0,51.0,0.3,16.0,178.0,37.66,27.77
2016,2,9,16,45,527.0,43.0,0.3,16.0,133.0,32.67,23.08
2016,2,9,17,0,445.0,35.0,0.3,16.0,88.0,27.54,17.99
2016,2,9,17,15,295.5,23.5,0.25,15.5,52.0,18.8,7.75
2016,2,9,17,30,146.0,12.0,0.2,15.0,16.0,11.44,0.0
2016,2,9,17,45,73.0,6.0,0.2,15.0,8.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,12.5,0.95,9.5,12.5,11.91,0.0
2016,2,10,7,30,0.0,25.0,0.8,10.0,25.0,29.22,0.0
2016,2,10,7,45,131.5,37.0,0.65,10.5,56.0,124.68,94.3
2016,2,10,8,0,263.0,49.0,0.5,11.0,87.0,216.33,174.58
2016,2,10,8,15,302.5,64.0,0.4,11.5,122.5,260.91,213.17
2016,2,10,8,30,342.0,79.0,0.3,12.0,158.0,306.71,251.19
2016,2,10,8,45,358.5,95.0,0.25,12.5,193.0,340.94,278.44
2016,2,10,9,0,375.0,111.0,0.2,13.0,228.0,374.41,303.98
2016,2,10,9,15,398.0,121.5,0.2,13.0,261.5,404.66,327.16
2016,2,10,9,30,421.0,132.0,0.2,13.0,295.0,434.13,349.16
2016,2,10,9,45,472.0,136.5,0.2,13.0,335.5,473.96,378.89
2016,2,10,10,0,523.0,141.0,0.2,13.0,376.0,513.01,407.27
2016,2,10,10,15,376.5,182.0,0.15,13.5,357.5,450.74,356.36
2016,2,10,10,30,230.0,223.0,0.1,14.0,339.0,387.16,305.14
2016,2,10,10,45,399.5,195.5,0.1,15.0,408.5,481.48,376.74
2016,2,10,11,0,569.0,168.0,0.1,16.0,478.0,557.09,430.3
2016,2,10,11,15,732.5,127.0,0.1,16.0,540.0,614.53,471.07
2016,2,10,11,30,896.0,86.0,0.1,16.0,602.0,658.34,501.61
2016,2,10,11,45,905.5,84.5,0.1,16.5,614.0,646.12,490.19
2016,2,10,12,0,915.0,83.0,0.1,17.0,626.0,630.71,477.2
2016,2,10,12,15,668.5,161.5,0.1,18.0,559.5,546.45,412.7
2016,2,10,12,30,422.0,240.0,0.1,19.0,493.0,463.37,349.74
2016,2,10,12,45,667.0,161.0,0.1,20.0,557.5,501.24,376.4
2016,2,10,13,0,912.0,82.0,0.1,21.0,622.0,522.09,387.38
2016,2,10,13,15,754.5,125.5,0.05,21.0,566.0,456.25,337.31
2016,2,10,13,30,597.0,169.0,0.0,21.0,510.0,400.24,295.44
2016,2,10,13,45,540.5,180.5,0.0,21.0,481.0,360.82,265.05
2016,2,10,14,0,484.0,192.0,0.0,21.0,452.0,325.79,237.67
2016,2,10,14,15,548.0,163.0,0.0,21.0,443.5,294.85,210.46
2016,2,10,14,30,612.0,134.0,0.0,21.0,435.0,258.3,177.8
2016,2,10,14,45,507.5,147.0,0.05,21.0,385.5,216.3,146.85
2016,2,10,15,0,403.0,160.0,0.1,21.0,336.0,183.25,124.69
2016,2,10,15,15,401.5,144.5,0.1,20.0,306.5,147.26,98.3
2016,2,10,15,30,400.0,129.0,0.1,19.0,277.0,111.36,75.69
2016,2,10,15,45,377.0,117.0,0.15,18.5,243.0,82.55,66.52
2016,2,10,16,0,354.0,105.0,0.2,18.0,209.0,75.53,60.76
2016,2,10,16,15,328.0,90.0,0.2,17.0,174.0,65.94,52.6
2016,2,10,16,30,302.0,75.0,0.2,16.0,139.0,55.99,43.9
2016,2,10,16,45,258.5,59.0,0.2,15.5,104.0,44.82,33.79
2016,2,10,17,0,215.0,43.0,0.2,15.0,69.0,33.22,23.05
2016,2,10,17,15,107.5,28.5,0.25,14.5,41.5,23.49,11.93
2016,2,10,17,30,0.0,14.0,0.3,14.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,0.4,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,15,126.5,10.0,0.5,10.5,17.0,61.77,0.0
2016,2,11,7,30,253.0,20.0,0.4,11.0,34.0,155.06,39.54
2016,2,11,7,45,378.5,30.0,0.35,11.5,74.0,245.09,187.57
2016,2,11,8,0,504.0,40.0,0.3,12.0,114.0,331.49,264.24
2016,2,11,8,15,575.5,46.5,0.25,13.0,160.0,391.07,313.86
2016,2,11,8,30,647.0,53.0,0.2,14.0,206.0,448.97,359.68
2016,2,11,8,45,696.0,57.5,0.15,15.0,251.5,497.39,395.85
2016,2,11,9,0,745.0,62.0,0.1,16.0,297.0,545.51,429.97
2016,2,11,9,15,607.0,94.0,0.1,17.0,303.0,510.26,400.57
2016,2,11,9,30,469.0,126.0,0.1,18.0,309.0,459.92,360.57
2016,2,11,9,45,542.5,122.0,0.15,19.0,353.5,505.53,393.89
2016,2,11,10,0,616.0,118.0,0.2,20.0,398.0,555.96,428.48
2016,2,11,10,15,526.5,153.0,0.2,20.0,404.0,529.91,406.93
2016,2,11,10,30,437.0,188.0,0.2,20.0,410.0,505.0,386.94
2016,2,11,10,45,515.5,174.5,0.2,20.5,449.0,538.03,410.4
2016,2,11,11,0,594.0,161.0,0.2,21.0,488.0,572.35,433.43
2016,2,11,11,15,489.5,200.0,0.2,21.0,475.5,532.17,402.19
2016,2,11,11,30,385.0,239.0,0.2,21.0,463.0,488.65,369.4
2016,2,11,11,45,384.0,244.5,0.2,21.0,471.5,483.39,365.29
2016,2,11,12,0,383.0,250.0,0.2,21.0,480.0,476.76,359.72
2016,2,11,12,15,426.0,239.5,0.2,21.0,496.5,482.51,363.38
2016,2,11,12,30,469.0,229.0,0.2,21.0,513.0,480.67,361.27
2016,2,11,12,45,462.0,229.0,0.2,21.0,507.0,459.07,344.59
2016,2,11,13,0,455.0,229.0,0.2,21.0,501.0,436.57,327.24
2016,2,11,13,15,496.0,210.0,0.2,20.5,500.5,418.05,313.04
2016,2,11,13,30,537.0,191.0,0.2,20.0,500.0,395.81,295.3
2016,2,11,13,45,687.0,144.5,0.2,20.0,526.0,387.31,284.84
2016,2,11,14,0,837.0,98.0,0.2,20.0,552.0,367.24,263.54
2016,2,11,14,15,823.5,96.0,0.2,19.5,524.5,322.88,226.34
2016,2,11,14,30,810.0,94.0,0.2,19.0,497.0,278.27,188.62
2016,2,11,14,45,624.0,128.5,0.2,18.5,427.0,226.53,152.1
2016,2,11,15,0,438.0,163.0,0.2,18.0,357.0,192.41,132.03
2016,2,11,15,15,445.5,142.5,0.15,17.0,324.5,151.65,101.01
2016,2,11,15,30,453.0,122.0,0.1,16.0,292.0,110.22,73.54
2016,2,11,15,45,417.5,114.5,0.1,15.5,256.5,80.6,65.61
2016,2,11,16,0,382.0,107.0,0.1,15.0,221.0,76.9,62.69
2016,2,11,16,15,349.5,92.5,0.15,14.5,184.0,67.73,54.73
2016,2,11,16,30,317.0,78.0,0.2,14.0,147.0,58.21,46.25
2016,2,11,16,45,270.0,62.0,0.3,13.5,110.5,47.1,36.12
2016,2,11,17,0,223.0,46.0,0.4,13.0,74.0,35.56,25.35
2016,2,11,17,15,111.5,30.5,0.4,12.5,44.5,25.06,13.86
2016,2,11,17,30,0.0,15.0,0.4,12.0,15.0,14.3,0.0
2016,2,11,17,45,0.0,7.5,0.45,12.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,7,15,55.0,10.5,0.5,10.5,13.5,32.91,0.0
2016,2,12,7,30,110.0,21.0,0.4,11.0,27.0,92.68,33.38
2016,2,12,7,45,182.0,36.5,0.3,11.5,58.5,158.13,121.84
2016,2,12,8,0,254.0,52.0,0.2,12.0,90.0,217.37,174.74
2016,2,12,8,15,290.5,67.5,0.15,12.5,125.5,261.03,212.16
2016,2,12,8,30,327.0,83.0,0.1,13.0,161.0,305.72,248.91
2016,2,12,8,45,349.0,98.5,0.1,14.0,197.0,342.37,277.45
2016,2,12,9,0,371.0,114.0,0.1,15.0,233.0,378.57,304.47
2016,2,12,9,15,389.5,126.0,0.1,15.0,266.0,407.83,326.44
2016,2,12,9,30,408.0,138.0,0.1,15.0,299.0,436.14,347.19
2016,2,12,9,45,451.5,144.5,0.15,15.5,338.5,473.55,374.33
2016,2,12,10,0,495.0,151.0,0.2,16.0,378.0,510.06,400.14
2016,2,12,10,15,533.5,152.0,0.2,16.0,412.0,535.81,418.06
2016,2,12,10,30,572.0,153.0,0.2,16.0,446.0,559.83,434.59
2016,2,12,10,45,568.0,163.0,0.2,16.5,466.0,563.06,434.64
2016,2,12,11,0,564.0,173.0,0.2,17.0,486.0,564.03,433.32
2016,2,12,11,15,507.0,199.0,0.2,17.0,487.0,544.7,417.54
2016,2,12,11,30,450.0,225.0,0.2,17.0,488.0,523.85,400.97
2016,2,12,11,45,658.5,161.5,0.2,17.0,554.5,581.78,444.32
2016,2,12,12,0,867.0,98.0,0.2,17.0,621.0,626.36,475.89
