Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,12,15,868.5,98.5,0.2,17.0,624.5,605.47,458.94
2016,2,12,12,30,870.0,99.0,0.2,17.0,628.0,581.83,440.64
2016,2,12,12,45,713.5,147.0,0.25,17.0,578.5,517.82,392.95
2016,2,12,13,0,557.0,195.0,0.3,17.0,529.0,457.58,348.08
2016,2,12,13,15,487.5,212.5,0.3,16.5,501.0,418.47,318.76
2016,2,12,13,30,418.0,230.0,0.3,16.0,473.0,382.43,291.36
2016,2,12,13,45,500.5,196.5,0.3,16.0,477.5,363.89,274.9
2016,2,12,14,0,583.0,163.0,0.3,16.0,482.0,338.37,251.61
2016,2,12,14,15,616.0,144.5,0.3,16.0,466.5,304.13,221.38
2016,2,12,14,30,649.0,126.0,0.3,16.0,451.0,265.14,186.68
2016,2,12,14,45,659.5,113.5,0.3,16.0,425.5,223.13,150.06
2016,2,12,15,0,670.0,101.0,0.3,16.0,400.0,179.52,113.04
2016,2,12,15,15,617.5,102.0,0.3,15.5,358.5,138.96,84.13
2016,2,12,15,30,565.0,103.0,0.3,15.0,317.0,103.22,64.22
2016,2,12,15,45,527.5,98.0,0.3,15.0,279.5,68.81,55.52
2016,2,12,16,0,490.0,93.0,0.3,15.0,242.0,66.56,53.69
2016,2,12,16,15,451.5,82.0,0.3,14.5,202.5,59.81,47.8
2016,2,12,16,30,413.0,71.0,0.3,14.0,163.0,52.81,41.53
2016,2,12,16,45,420.0,55.5,0.3,13.5,129.5,43.3,32.84
2016,2,12,17,0,427.0,40.0,0.3,13.0,96.0,31.58,21.99
2016,2,12,17,15,289.5,28.0,0.3,12.5,59.0,22.55,12.38
2016,2,12,17,30,152.0,16.0,0.3,12.0,22.0,15.25,0.0
2016,2,12,17,45,76.0,8.0,0.35,12.0,11.0,7.63,0.0
2016,2,12,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,7,15,198.0,9.5,0.75,7.5,21.5,92.25,0.0
2016,2,13,7,30,396.0,19.0,0.6,8.0,43.0,219.15,107.05
2016,2,13,7,45,511.5,26.5,0.45,9.0,87.0,303.75,237.63
2016,2,13,8,0,627.0,34.0,0.3,10.0,131.0,387.92,311.08
2016,2,13,8,15,689.5,39.0,0.25,10.5,179.0,445.46,359.53
2016,2,13,8,30,752.0,44.0,0.2,11.0,227.0,504.44,406.43
2016,2,13,8,45,793.0,47.0,0.2,12.0,273.5,544.18,436.33
2016,2,13,9,0,834.0,50.0,0.2,13.0,320.0,587.69,467.38
2016,2,13,9,15,518.5,109.0,0.15,13.5,284.5,471.87,376.26
2016,2,13,9,30,203.0,168.0,0.1,14.0,249.0,319.39,255.49
2016,2,13,9,45,564.0,112.0,0.1,14.5,366.5,518.27,411.94
2016,2,13,10,0,925.0,56.0,0.1,15.0,484.0,690.41,534.68
2016,2,13,10,15,936.5,57.0,0.1,15.5,516.0,701.43,537.51
2016,2,13,10,30,948.0,58.0,0.1,16.0,548.0,709.32,540.73
2016,2,13,10,45,955.5,59.5,0.15,16.5,573.5,711.81,540.98
2016,2,13,11,0,963.0,61.0,0.2,17.0,599.0,710.94,539.2
2016,2,13,11,15,967.5,61.5,0.2,17.0,617.5,703.58,533.19
2016,2,13,11,30,972.0,62.0,0.2,17.0,636.0,692.87,524.61
2016,2,13,11,45,972.0,64.5,0.2,17.5,646.5,678.16,512.15
2016,2,13,12,0,972.0,67.0,0.2,18.0,657.0,660.22,497.38
2016,2,13,12,15,971.5,67.0,0.2,18.0,659.5,636.3,479.27
2016,2,13,12,30,971.0,67.0,0.2,18.0,662.0,609.46,458.82
2016,2,13,12,45,952.0,74.0,0.25,18.0,654.0,576.99,434.38
2016,2,13,13,0,933.0,81.0,0.3,18.0,646.0,542.69,408.1
2016,2,13,13,15,927.0,80.5,0.35,17.5,632.0,505.82,380.03
2016,2,13,13,30,921.0,80.0,0.4,17.0,618.0,467.04,349.53
2016,2,13,13,45,910.0,79.5,0.45,17.0,596.5,424.61,314.68
2016,2,13,14,0,899.0,79.0,0.5,17.0,575.0,381.05,277.95
2016,2,13,14,15,659.5,135.0,0.5,16.5,489.0,311.08,226.0
2016,2,13,14,30,420.0,191.0,0.5,16.0,403.0,263.48,193.5
2016,2,13,14,45,418.5,177.0,0.5,15.5,377.0,228.04,164.15
2016,2,13,15,0,417.0,163.0,0.5,15.0,351.0,192.46,135.05
2016,2,13,15,15,441.5,143.0,0.5,14.5,326.5,154.97,104.85
2016,2,13,15,30,466.0,123.0,0.5,14.0,302.0,115.09,76.75
2016,2,13,15,45,440.0,113.0,0.5,13.5,266.5,79.94,65.66
2016,2,13,16,0,414.0,103.0,0.5,13.0,231.0,73.59,60.33
2016,2,13,16,15,384.5,89.5,0.5,12.5,193.5,65.16,52.95
2016,2,13,16,30,355.0,76.0,0.5,12.0,156.0,56.42,45.1
2016,2,13,16,45,308.5,61.0,0.55,11.5,119.0,46.11,35.63
2016,2,13,17,0,262.0,46.0,0.6,11.0,82.0,35.4,25.58
2016,2,13,17,15,131.0,33.0,0.6,11.0,51.0,27.04,16.48
2016,2,13,17,30,0.0,20.0,0.6,11.0,20.0,17.84,0.0
2016,2,13,17,45,0.0,10.0,0.6,11.0,10.0,9.53,0.0
2016,2,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,11.0,0.55,9.5,11.0,10.48,0.0
2016,2,14,7,30,0.0,22.0,0.5,10.0,22.0,22.0,7.53
2016,2,14,7,45,22.5,40.0,0.5,10.5,43.5,58.42,42.9
2016,2,14,8,0,45.0,58.0,0.5,11.0,65.0,90.49,71.49
2016,2,14,8,15,55.0,77.0,0.45,11.5,89.0,117.55,95.15
2016,2,14,8,30,65.0,96.0,0.4,12.0,113.0,144.45,118.1
2016,2,14,8,45,71.0,115.5,0.4,13.0,136.5,169.54,138.63
2016,2,14,9,0,77.0,135.0,0.4,14.0,160.0,194.36,158.31
2016,2,14,9,15,81.0,152.5,0.35,14.5,182.5,215.12,174.35
2016,2,14,9,30,85.0,170.0,0.3,15.0,205.0,235.61,189.78
2016,2,14,9,45,302.5,159.5,0.3,15.5,298.5,384.57,308.77
2016,2,14,10,0,520.0,149.0,0.3,16.0,392.0,529.05,416.46
2016,2,14,10,15,502.0,166.0,0.3,16.0,413.5,534.47,417.18
2016,2,14,10,30,484.0,183.0,0.3,16.0,435.0,537.47,417.89
2016,2,14,10,45,681.0,133.5,0.3,16.5,507.5,617.56,476.45
2016,2,14,11,0,878.0,84.0,0.3,17.0,580.0,683.75,522.51
2016,2,14,11,15,886.0,85.5,0.3,17.0,599.0,680.2,517.9
2016,2,14,11,30,894.0,87.0,0.3,17.0,618.0,673.46,512.0
2016,2,14,11,45,757.5,132.5,0.3,17.5,588.5,620.55,471.19
2016,2,14,12,0,621.0,178.0,0.3,18.0,559.0,564.1,428.4
2016,2,14,12,15,511.5,216.5,0.3,18.0,531.0,516.34,392.68
2016,2,14,12,30,402.0,255.0,0.3,18.0,503.0,470.44,358.02
2016,2,14,12,45,430.5,245.5,0.3,18.5,509.0,463.39,351.86
2016,2,14,13,0,459.0,236.0,0.3,19.0,515.0,450.64,340.84
2016,2,14,13,15,508.5,212.5,0.3,18.5,516.5,432.24,326.69
2016,2,14,13,30,558.0,189.0,0.3,18.0,518.0,409.57,308.59
2016,2,14,13,45,540.5,188.0,0.3,18.0,498.0,376.03,281.56
2016,2,14,14,0,523.0,187.0,0.3,18.0,478.0,342.73,254.37
2016,2,14,14,15,680.0,137.5,0.3,17.5,496.5,321.96,232.63
2016,2,14,14,30,837.0,88.0,0.3,17.0,515.0,288.99,198.94
2016,2,14,14,45,766.0,92.5,0.3,17.0,464.0,236.5,156.24
2016,2,14,15,0,695.0,97.0,0.3,17.0,413.0,185.11,116.05
2016,2,14,15,15,572.0,112.5,0.3,16.5,357.5,147.1,91.81
2016,2,14,15,30,449.0,128.0,0.3,16.0,302.0,119.56,79.7
2016,2,14,15,45,428.0,117.0,0.35,16.0,267.5,84.4,68.81
2016,2,14,16,0,407.0,106.0,0.4,16.0,233.0,75.6,61.35
2016,2,14,16,15,380.5,92.0,0.4,15.0,196.0,66.88,53.93
2016,2,14,16,30,354.0,78.0,0.4,14.0,159.0,57.81,45.98
2016,2,14,16,45,314.0,62.5,0.4,13.5,122.0,47.17,36.32
2016,2,14,17,0,274.0,47.0,0.4,13.0,85.0,36.11,26.07
2016,2,14,17,15,137.0,34.5,0.4,12.5,53.5,28.22,17.67
2016,2,14,17,30,0.0,22.0,0.4,12.0,22.0,19.48,0.0
2016,2,14,17,45,0.0,11.0,0.4,12.0,11.0,10.48,0.0
2016,2,14,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,181.0,11.0,0.3,11.5,23.5,87.88,0.0
2016,2,15,7,30,362.0,22.0,0.3,12.0,47.0,211.65,128.52
2016,2,15,7,45,472.0,30.0,0.3,13.0,90.0,292.1,227.64
2016,2,15,8,0,582.0,38.0,0.3,14.0,133.0,374.0,297.44
2016,2,15,8,15,645.5,43.5,0.25,14.5,180.0,432.22,345.35
2016,2,15,8,30,709.0,49.0,0.2,15.0,227.0,491.91,391.88
2016,2,15,8,45,750.0,52.5,0.2,16.0,273.5,536.37,424.49
2016,2,15,9,0,791.0,56.0,0.2,17.0,320.0,580.17,455.07
2016,2,15,9,15,818.5,58.5,0.2,17.0,363.0,612.94,478.17
2016,2,15,9,30,846.0,61.0,0.2,17.0,406.0,639.09,496.15
2016,2,15,9,45,866.0,63.0,0.2,17.5,444.5,662.24,510.18
2016,2,15,10,0,886.0,65.0,0.2,18.0,483.0,682.83,522.07
2016,2,15,10,15,899.0,66.5,0.2,18.5,515.5,695.24,528.24
2016,2,15,10,30,912.0,68.0,0.2,19.0,548.0,704.61,532.46
2016,2,15,10,45,921.0,69.0,0.2,19.5,573.5,707.52,532.38
2016,2,15,11,0,930.0,70.0,0.2,20.0,599.0,707.17,530.3
2016,2,15,11,15,935.5,71.0,0.2,20.0,617.5,701.19,525.34
2016,2,15,11,30,941.0,72.0,0.2,20.0,636.0,691.92,517.85
2016,2,15,11,45,943.5,72.5,0.2,20.0,646.5,676.93,506.41
2016,2,15,12,0,946.0,73.0,0.2,20.0,657.0,658.8,492.71
2016,2,15,12,15,946.5,73.0,0.2,20.0,659.5,635.88,475.52
2016,2,15,12,30,947.0,73.0,0.2,20.0,662.0,610.07,456.03
2016,2,15,12,45,935.0,77.0,0.2,20.5,655.0,578.71,431.35
2016,2,15,13,0,923.0,81.0,0.2,21.0,648.0,545.28,404.85
2016,2,15,13,15,918.5,80.5,0.2,21.0,635.0,509.32,376.77
2016,2,15,13,30,914.0,80.0,0.2,21.0,622.0,471.35,346.47
2016,2,15,13,45,905.5,79.5,0.2,21.0,601.5,430.0,312.9
2016,2,15,14,0,897.0,79.0,0.2,21.0,581.0,387.32,277.44
2016,2,15,14,15,885.5,77.5,0.2,21.0,553.5,341.72,239.05
2016,2,15,14,30,874.0,76.0,0.2,21.0,526.0,295.51,199.59
2016,2,15,14,45,858.0,74.0,0.2,21.0,492.0,242.84,155.31
2016,2,15,15,0,842.0,72.0,0.2,21.0,458.0,194.78,115.6
2016,2,15,15,15,820.5,69.5,0.2,20.0,419.0,146.24,79.09
2016,2,15,15,30,799.0,67.0,0.2,19.0,380.0,99.06,49.86
2016,2,15,15,45,770.5,63.0,0.25,18.5,337.0,52.17,40.24
2016,2,15,16,0,742.0,59.0,0.3,18.0,294.0,43.59,32.96
2016,2,15,16,15,696.5,54.5,0.4,17.5,248.0,41.39,31.1
2016,2,15,16,30,651.0,50.0,0.5,17.0,202.0,39.2,29.13
2016,2,15,16,45,584.0,43.5,0.65,16.5,156.5,35.11,25.34
2016,2,15,17,0,517.0,37.0,0.8,16.0,111.0,28.32,19.02
2016,2,15,17,15,258.5,33.5,0.85,16.0,70.5,26.18,15.95
2016,2,15,17,30,0.0,30.0,0.9,16.0,30.0,25.33,0.0
2016,2,15,17,45,0.0,15.0,0.95,16.0,15.0,14.3,0.0
2016,2,15,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,11.0,0.95,14.5,26.0,100.23,0.0
2016,2,16,7,30,416.0,22.0,0.8,15.0,52.0,240.04,154.91
2016,2,16,7,45,519.5,29.0,0.65,15.5,96.5,317.05,246.66
2016,2,16,8,0,623.0,36.0,0.5,16.0,141.0,396.19,313.78
2016,2,16,8,15,498.5,60.0,0.4,16.5,160.0,376.02,300.4
2016,2,16,8,30,374.0,84.0,0.3,17.0,179.0,339.79,272.76
2016,2,16,8,45,388.5,99.0,0.25,18.0,214.5,372.92,298.13
2016,2,16,9,0,403.0,114.0,0.2,19.0,250.0,405.14,320.94
2016,2,16,9,15,462.5,119.5,0.15,19.5,295.0,454.5,356.8
2016,2,16,9,30,522.0,125.0,0.1,20.0,340.0,504.15,391.5
2016,2,16,9,45,479.5,148.5,0.1,21.0,360.5,504.92,388.35
2016,2,16,10,0,437.0,172.0,0.1,22.0,381.0,502.31,383.3
2016,2,16,10,15,493.0,170.0,0.1,22.0,420.0,537.12,407.98
2016,2,16,10,30,549.0,168.0,0.1,22.0,459.0,570.41,430.7
2016,2,16,10,45,552.0,176.0,0.1,22.5,480.5,576.03,432.35
2016,2,16,11,0,555.0,184.0,0.1,23.0,502.0,579.43,432.78
2016,2,16,11,15,747.5,131.0,0.1,23.0,574.0,648.01,481.42
2016,2,16,11,30,940.0,78.0,0.1,23.0,646.0,701.72,517.94
2016,2,16,11,45,944.0,78.0,0.1,23.0,657.0,687.06,506.02
2016,2,16,12,0,948.0,78.0,0.1,23.0,668.0,669.21,492.78
2016,2,16,12,15,949.0,78.5,0.1,22.5,671.0,646.93,477.24
2016,2,16,12,30,950.0,79.0,0.1,22.0,674.0,621.7,459.34
2016,2,16,12,45,949.0,78.0,0.1,22.0,669.0,591.07,436.44
2016,2,16,13,0,948.0,77.0,0.1,22.0,664.0,557.86,411.22
2016,2,16,13,15,943.5,76.5,0.1,22.0,651.0,521.03,382.78
2016,2,16,13,30,939.0,76.0,0.1,22.0,638.0,482.14,352.08
2016,2,16,13,45,735.0,132.5,0.1,22.0,563.5,408.99,297.84
2016,2,16,14,0,531.0,189.0,0.1,22.0,489.0,351.38,255.82
2016,2,16,14,15,718.0,130.0,0.1,21.5,515.0,332.3,235.57
2016,2,16,14,30,905.0,71.0,0.1,21.0,541.0,302.68,204.16
2016,2,16,14,45,887.5,70.0,0.15,20.5,506.5,253.72,163.01
2016,2,16,15,0,870.0,69.0,0.2,20.0,472.0,205.07,123.04
2016,2,16,15,15,760.0,79.5,0.2,19.0,410.0,150.45,85.08
2016,2,16,15,30,650.0,90.0,0.2,18.0,348.0,106.03,60.03
2016,2,16,15,45,616.0,86.5,0.25,17.5,308.5,66.53,44.63
2016,2,16,16,0,582.0,83.0,0.3,17.0,269.0,58.03,45.77
2016,2,16,16,15,548.5,73.5,0.3,16.5,227.5,52.71,41.22
2016,2,16,16,30,515.0,64.0,0.3,16.0,186.0,47.18,36.32
2016,2,16,16,45,454.5,54.0,0.35,15.5,144.0,40.9,30.6
2016,2,16,17,0,394.0,44.0,0.4,15.0,102.0,34.37,24.45
2016,2,16,17,15,297.0,31.5,0.4,14.5,65.5,25.1,15.41
2016,2,16,17,30,200.0,19.0,0.4,14.0,29.0,15.35,0.0
2016,2,16,17,45,100.0,9.5,0.45,14.0,14.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.0,0.6,12.0,1.0,0.95,0.0
2016,2,17,7,30,0.0,2.0,0.6,12.0,2.0,1.85,0.0
2016,2,17,7,45,0.0,4.0,0.6,12.5,4.0,3.7,0.0
2016,2,17,8,0,0.0,6.0,0.6,13.0,6.0,5.55,0.0
2016,2,17,8,15,0.0,8.0,0.6,13.0,8.0,7.4,0.74
2016,2,17,8,30,0.0,10.0,0.6,13.0,10.0,9.26,2.38
2016,2,17,8,45,0.0,12.0,0.65,13.5,12.0,11.12,3.98
2016,2,17,9,0,0.0,14.0,0.7,14.0,14.0,12.98,5.55
2016,2,17,9,15,18.0,90.0,0.7,14.0,97.5,101.5,81.22
2016,2,17,9,30,36.0,166.0,0.7,14.0,181.0,198.12,160.56
2016,2,17,9,45,18.0,123.5,0.75,14.0,131.0,130.22,104.04
2016,2,17,10,0,0.0,81.0,0.8,14.0,81.0,75.42,58.1
2016,2,17,10,15,0.0,79.0,0.75,14.0,79.0,73.56,56.52
2016,2,17,10,30,0.0,77.0,0.7,14.0,77.0,71.7,54.85
2016,2,17,10,45,0.0,58.5,0.7,14.0,58.5,54.44,40.33
2016,2,17,11,0,0.0,40.0,0.7,14.0,40.0,37.2,25.83
2016,2,17,11,15,0.0,72.5,0.7,14.0,72.5,67.52,51.18
2016,2,17,11,30,0.0,105.0,0.7,14.0,105.0,98.04,76.3
2016,2,17,11,45,7.5,164.0,0.7,14.0,168.5,158.71,125.69
2016,2,17,12,0,15.0,223.0,0.7,14.0,232.0,218.82,173.39
2016,2,17,12,15,7.5,140.5,0.7,13.5,145.0,135.65,106.69
2016,2,17,12,30,0.0,58.0,0.7,13.0,58.0,54.0,39.79
2016,2,17,12,45,0.0,43.0,0.7,13.0,43.0,40.01,28.19
2016,2,17,13,0,0.0,28.0,0.7,13.0,28.0,26.04,16.44
2016,2,17,13,15,1.5,102.5,0.7,13.0,103.5,96.17,75.14
2016,2,17,13,30,3.0,177.0,0.7,13.0,179.0,164.35,130.7
2016,2,17,13,45,1.5,112.5,0.75,13.0,113.5,105.05,82.24
2016,2,17,14,0,0.0,48.0,0.8,13.0,48.0,44.65,32.19
2016,2,17,14,15,0.0,56.5,0.75,12.5,56.5,52.57,39.08
2016,2,17,14,30,0.0,65.0,0.7,12.0,65.0,60.49,45.94
2016,2,17,14,45,0.0,65.5,0.7,12.0,65.5,60.95,46.41
2016,2,17,15,0,0.0,66.0,0.7,12.0,66.0,61.4,46.92
2016,2,17,15,15,0.0,60.5,0.7,11.5,60.5,56.26,42.75
2016,2,17,15,30,0.0,55.0,0.7,11.0,55.0,51.13,38.56
2016,2,17,15,45,0.0,48.5,0.7,11.0,48.5,45.06,33.44
2016,2,17,16,0,0.0,42.0,0.7,11.0,42.0,39.0,29.81
2016,2,17,16,15,0.0,35.5,0.7,10.5,35.5,32.95,24.4
2016,2,17,16,30,0.0,29.0,0.7,10.0,29.0,26.9,18.9
2016,2,17,16,45,0.0,22.5,0.7,10.0,22.5,20.86,13.28
2016,2,17,17,0,0.0,16.0,0.7,10.0,16.0,14.82,7.62
2016,2,17,17,15,0.0,10.0,0.7,9.5,10.0,9.26,2.33
2016,2,17,17,30,0.0,4.0,0.7,9.0,4.0,3.7,0.0
2016,2,17,17,45,0.0,2.0,0.7,8.5,2.0,1.91,0.0
2016,2,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,3.5,0.7,8.0,3.5,3.34,0.0
2016,2,18,7,30,0.0,7.0,0.7,8.0,7.0,6.48,0.0
2016,2,18,7,45,0.0,14.0,0.7,8.0,14.0,12.97,5.41
2016,2,18,8,0,0.0,21.0,0.7,8.0,21.0,19.47,11.29
2016,2,18,8,15,0.0,29.0,0.7,8.0,29.0,26.9,17.96
2016,2,18,8,30,0.0,37.0,0.7,8.0,37.0,34.35,24.57
2016,2,18,8,45,0.0,45.5,0.7,8.5,45.5,42.26,31.45
2016,2,18,9,0,0.0,54.0,0.7,9.0,54.0,50.19,38.21
2016,2,18,9,15,14.0,108.5,0.7,9.0,114.5,113.59,92.82
2016,2,18,9,30,28.0,163.0,0.7,9.0,175.0,189.03,155.77
2016,2,18,9,45,14.0,124.5,0.7,9.5,130.5,128.5,104.25
2016,2,18,10,0,0.0,86.0,0.7,10.0,86.0,80.16,63.01
2016,2,18,10,15,0.0,114.5,0.7,10.0,114.5,107.82,86.25
2016,2,18,10,30,0.0,143.0,0.7,10.0,143.0,135.55,109.06
2016,2,18,10,45,0.0,146.5,0.7,10.0,146.5,138.52,111.2
2016,2,18,11,0,0.0,150.0,0.7,10.0,150.0,141.52,113.49
2016,2,18,11,15,26.5,208.5,0.7,10.0,225.0,221.61,179.12
2016,2,18,11,30,53.0,267.0,0.7,10.0,300.0,295.89,237.83
2016,2,18,11,45,50.5,273.5,0.7,10.0,305.5,297.28,238.03
2016,2,18,12,0,48.0,280.0,0.7,10.0,311.0,298.48,238.65
2016,2,18,12,15,31.5,254.0,0.7,10.0,274.5,260.01,208.02
2016,2,18,12,30,15.0,228.0,0.7,10.0,238.0,221.11,177.04
2016,2,18,12,45,8.0,198.0,0.7,10.0,203.5,188.31,150.83
2016,2,18,13,0,1.0,168.0,0.7,10.0,169.0,156.36,125.04
2016,2,18,13,15,115.0,226.0,0.65,10.0,296.0,263.1,211.39
2016,2,18,13,30,229.0,284.0,0.6,10.0,423.0,356.38,282.31
2016,2,18,13,45,233.5,273.5,0.6,10.0,411.5,336.26,264.94
2016,2,18,14,0,238.0,263.0,0.6,10.0,400.0,315.43,247.69
2016,2,18,14,15,128.5,230.0,0.55,9.5,304.0,239.87,189.7
2016,2,18,14,30,19.0,197.0,0.5,9.0,208.0,181.74,146.17
2016,2,18,14,45,78.0,203.5,0.5,9.0,241.5,192.52,153.23
2016,2,18,15,0,137.0,210.0,0.5,9.0,275.0,195.7,153.15
2016,2,18,15,15,68.5,164.5,0.5,9.0,197.0,148.14,117.22
2016,2,18,15,30,0.0,119.0,0.5,9.0,119.0,106.8,86.13
2016,2,18,15,45,0.0,106.0,0.5,9.0,106.0,94.97,76.45
2016,2,18,16,0,0.0,93.0,0.5,9.0,93.0,83.55,70.15
2016,2,18,16,15,0.0,78.5,0.5,8.5,78.5,71.02,59.09
2016,2,18,16,30,0.0,64.0,0.5,8.0,64.0,58.36,47.69
2016,2,18,16,45,0.0,50.0,0.5,8.0,50.0,45.98,36.23
2016,2,18,17,0,0.0,36.0,0.5,8.0,36.0,33.45,24.49
2016,2,18,17,15,0.0,23.5,0.5,8.0,23.5,21.81,13.36
2016,2,18,17,30,0.0,11.0,0.5,8.0,11.0,10.19,0.0
2016,2,18,17,45,0.0,5.5,0.5,8.0,5.5,5.24,0.0
2016,2,18,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,4.0,0.8,8.0,4.0,3.81,0.0
2016,2,19,7,30,0.0,8.0,0.8,8.0,8.0,7.4,0.16
2016,2,19,7,45,0.0,15.0,0.8,8.5,15.0,13.89,6.21
2016,2,19,8,0,0.0,22.0,0.8,9.0,22.0,20.39,12.05
2016,2,19,8,15,0.0,29.5,0.8,9.0,29.5,27.37,18.29
2016,2,19,8,30,0.0,37.0,0.8,9.0,37.0,34.35,24.46
2016,2,19,8,45,0.0,44.5,0.8,9.0,44.5,41.33,30.56
2016,2,19,9,0,0.0,52.0,0.8,9.0,52.0,48.33,36.58
2016,2,19,9,15,0.0,96.0,0.75,9.0,96.0,91.18,73.33
2016,2,19,9,30,0.0,140.0,0.7,9.0,140.0,136.24,111.08
2016,2,19,9,45,0.0,108.0,0.7,9.5,108.0,102.11,81.81
2016,2,19,10,0,0.0,76.0,0.7,10.0,76.0,70.75,55.07
2016,2,19,10,15,0.0,91.0,0.65,10.0,91.0,84.9,66.97
2016,2,19,10,30,0.0,106.0,0.6,10.0,106.0,99.29,78.87
2016,2,19,10,45,8.0,159.5,0.6,10.0,164.5,156.84,126.58
2016,2,19,11,0,16.0,213.0,0.6,10.0,223.0,214.55,173.09
2016,2,19,11,15,24.0,231.5,0.6,10.0,246.5,237.02,190.66
2016,2,19,11,30,32.0,250.0,0.6,10.0,270.0,264.89,212.52
2016,2,19,11,45,27.5,247.0,0.6,10.0,264.5,251.34,201.32
2016,2,19,12,0,23.0,244.0,0.6,10.0,259.0,243.95,195.3
2016,2,19,12,15,43.5,266.0,0.6,10.0,294.0,278.86,223.09
2016,2,19,12,30,64.0,288.0,0.6,10.0,329.0,307.91,245.62
2016,2,19,12,45,92.5,294.5,0.6,10.0,353.5,324.97,258.77
2016,2,19,13,0,121.0,301.0,0.6,10.0,378.0,340.71,270.7
2016,2,19,13,15,71.5,267.0,0.55,9.5,312.5,278.48,222.04
2016,2,19,13,30,22.0,233.0,0.5,9.0,247.0,222.87,178.6
2016,2,19,13,45,19.5,222.5,0.5,9.0,234.5,210.54,169.15
2016,2,19,14,0,17.0,212.0,0.5,9.0,222.0,198.45,159.62
2016,2,19,14,15,8.5,174.0,0.5,9.0,179.0,161.08,129.61
2016,2,19,14,30,0.0,136.0,0.5,9.0,136.0,124.63,100.12
2016,2,19,14,45,43.5,172.0,0.5,9.0,193.0,160.56,128.63
2016,2,19,15,0,87.0,208.0,0.5,9.0,250.0,190.6,151.29
2016,2,19,15,15,186.5,186.0,0.45,8.5,265.5,174.3,133.75
2016,2,19,15,30,286.0,164.0,0.4,8.0,281.0,147.16,109.2
2016,2,19,15,45,256.5,152.5,0.4,8.0,249.0,118.9,92.52
2016,2,19,16,0,227.0,141.0,0.4,8.0,217.0,103.84,88.43
2016,2,19,16,15,208.0,122.0,0.35,7.5,183.5,91.4,77.57
2016,2,19,16,30,189.0,103.0,0.3,7.0,150.0,78.5,66.04
2016,2,19,16,45,159.0,83.0,0.3,7.0,116.5,64.42,53.04
2016,2,19,17,0,129.0,63.0,0.3,7.0,83.0,49.83,39.34
2016,2,19,17,15,79.5,43.5,0.3,6.5,54.5,36.38,26.32
2016,2,19,17,30,30.0,24.0,0.3,6.0,26.0,20.71,6.79
2016,2,19,17,45,15.0,12.0,0.3,6.0,13.0,11.44,0.0
2016,2,19,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,16.0,0.45,3.5,20.5,48.78,0.0
2016,2,20,7,30,101.0,32.0,0.4,4.0,41.0,104.04,78.32
2016,2,20,7,45,127.5,51.5,0.4,4.5,70.5,144.17,118.17
2016,2,20,8,0,154.0,71.0,0.4,5.0,100.0,184.51,154.48
2016,2,20,8,15,174.5,90.5,0.35,5.5,132.0,221.93,186.99
2016,2,20,8,30,195.0,110.0,0.3,6.0,164.0,259.55,218.45
2016,2,20,8,45,212.5,127.0,0.3,7.0,195.0,292.11,244.4
2016,2,20,9,0,230.0,144.0,0.3,8.0,226.0,324.57,269.4
2016,2,20,9,15,260.0,159.5,0.3,8.5,263.0,363.25,299.24
2016,2,20,9,30,290.0,175.0,0.3,9.0,300.0,401.78,328.15
2016,2,20,9,45,446.0,155.5,0.3,9.5,367.0,498.15,402.72
2016,2,20,10,0,602.0,136.0,0.3,10.0,434.0,590.88,471.02
2016,2,20,10,15,735.0,115.0,0.25,10.0,503.0,661.34,520.97
2016,2,20,10,30,868.0,94.0,0.2,10.0,572.0,727.29,565.95
2016,2,20,10,45,870.0,99.0,0.2,10.5,596.0,729.17,564.2
2016,2,20,11,0,872.0,104.0,0.2,11.0,620.0,727.82,561.19
2016,2,20,11,15,730.0,148.5,0.15,11.0,590.0,667.5,514.98
2016,2,20,11,30,588.0,193.0,0.1,11.0,560.0,600.41,464.62
2016,2,20,11,45,462.5,238.5,0.1,11.5,530.0,549.55,425.17
2016,2,20,12,0,337.0,284.0,0.1,12.0,500.0,495.5,383.08
2016,2,20,12,15,369.5,277.0,0.05,12.0,515.0,496.37,383.79
2016,2,20,12,30,402.0,270.0,0.0,12.0,530.0,494.73,381.9
2016,2,20,12,45,394.0,270.0,0.0,12.0,523.0,474.28,365.94
2016,2,20,13,0,386.0,270.0,0.0,12.0,516.0,453.16,349.54
2016,2,20,13,15,368.0,268.5,0.0,12.0,499.0,425.28,327.95
2016,2,20,13,30,350.0,267.0,0.0,12.0,482.0,397.75,306.45
2016,2,20,13,45,330.5,261.0,0.05,12.0,459.5,366.29,281.94
2016,2,20,14,0,311.0,255.0,0.1,12.0,437.0,335.78,257.99
2016,2,20,14,15,397.5,223.0,0.1,12.0,444.5,319.66,242.5
2016,2,20,14,30,484.0,191.0,0.1,12.0,452.0,292.57,216.94
2016,2,20,14,45,654.5,138.5,0.15,12.0,467.0,262.49,184.93
2016,2,20,15,0,825.0,86.0,0.2,12.0,482.0,218.63,140.27
2016,2,20,15,15,803.0,83.0,0.2,11.5,442.5,169.69,100.86
2016,2,20,15,30,781.0,80.0,0.2,11.0,403.0,122.25,67.77
2016,2,20,15,45,759.0,74.0,0.25,11.0,359.5,74.0,43.82
2016,2,20,16,0,737.0,68.0,0.3,11.0,316.0,50.24,39.89
2016,2,20,16,15,693.0,63.0,0.4,10.5,269.0,47.89,37.94
2016,2,20,16,30,649.0,58.0,0.5,10.0,222.0,41.47,32.14
2016,2,20,16,45,587.0,50.5,0.6,9.5,175.0,37.2,28.16
2016,2,20,17,0,525.0,43.0,0.7,9.0,128.0,32.78,23.87
2016,2,20,17,15,408.0,33.0,0.75,8.5,85.5,25.84,17.02
2016,2,20,17,30,291.0,23.0,0.8,8.0,43.0,18.59,6.6
2016,2,20,17,45,145.5,11.5,0.85,8.0,21.5,10.96,0.0
2016,2,20,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,7,15,205.0,14.5,0.65,4.5,34.0,126.84,0.0
2016,2,21,7,30,410.0,29.0,0.5,5.0,68.0,263.69,204.65
2016,2,21,7,45,511.5,37.0,0.4,6.0,115.0,338.67,276.23
2016,2,21,8,0,613.0,45.0,0.3,7.0,162.0,414.87,340.57
2016,2,21,8,15,671.0,51.0,0.3,7.5,211.0,473.33,388.81
2016,2,21,8,30,729.0,57.0,0.3,8.0,260.0,532.79,435.48
2016,2,21,8,45,769.0,60.5,0.3,9.0,308.0,578.35,468.7
2016,2,21,9,0,809.0,64.0,0.3,10.0,356.0,623.04,499.83
2016,2,21,9,15,612.0,110.0,0.25,10.5,346.5,559.16,447.44
2016,2,21,9,30,415.0,156.0,0.2,11.0,337.0,477.58,382.38
2016,2,21,9,45,657.0,114.5,0.2,12.0,430.0,606.66,480.2
2016,2,21,10,0,899.0,73.0,0.2,13.0,523.0,725.04,561.21
2016,2,21,10,15,911.0,75.0,0.2,13.0,555.5,737.52,566.75
2016,2,21,10,30,923.0,77.0,0.2,13.0,588.0,746.86,571.88
2016,2,21,10,45,930.5,78.5,0.2,13.5,614.0,749.2,571.32
2016,2,21,11,0,938.0,80.0,0.2,14.0,640.0,748.21,568.73
2016,2,21,11,15,727.0,150.5,0.2,14.0,592.5,670.72,511.87
2016,2,21,11,30,516.0,221.0,0.2,14.0,545.0,582.5,446.53
2016,2,21,11,45,732.0,152.5,0.2,14.5,620.5,647.02,494.72
2016,2,21,12,0,948.0,84.0,0.2,15.0,696.0,695.44,528.07
2016,2,21,12,15,947.5,84.0,0.2,15.0,698.0,671.45,509.14
2016,2,21,12,30,947.0,84.0,0.2,15.0,700.0,644.58,488.95
2016,2,21,12,45,942.0,84.5,0.25,15.0,693.5,612.92,465.57
2016,2,21,13,0,937.0,85.0,0.3,15.0,687.0,578.88,439.92
2016,2,21,13,15,931.0,84.5,0.3,15.0,673.0,541.22,410.41
2016,2,21,13,30,925.0,84.0,0.3,15.0,659.0,501.63,378.69
2016,2,21,13,45,917.0,83.0,0.35,15.0,637.5,459.02,344.27
2016,2,21,14,0,909.0,82.0,0.4,15.0,616.0,415.04,307.69
2016,2,21,14,15,897.0,80.5,0.4,14.5,587.0,368.14,268.11
2016,2,21,14,30,885.0,79.0,0.4,14.0,558.0,320.65,227.11
2016,2,21,14,45,871.0,76.5,0.4,14.0,523.5,271.49,184.02
2016,2,21,15,0,857.0,74.0,0.4,14.0,489.0,217.28,137.44
2016,2,21,15,15,711.5,95.5,0.4,13.5,421.0,165.94,101.22
2016,2,21,15,30,566.0,117.0,0.4,13.0,353.0,132.36,83.59
2016,2,21,15,45,546.0,107.0,0.4,13.0,315.0,91.49,61.06
2016,2,21,16,0,526.0,97.0,0.4,13.0,277.0,68.07,55.36
2016,2,21,16,15,500.0,85.5,0.4,12.0,236.0,61.46,49.8
2016,2,21,16,30,474.0,74.0,0.4,11.0,195.0,54.56,43.77
2016,2,21,16,45,429.0,62.0,0.45,10.5,154.5,46.84,36.73
2016,2,21,17,0,384.0,50.0,0.5,10.0,114.0,38.76,29.15
2016,2,21,17,15,307.5,36.5,0.5,9.5,77.0,28.82,19.64
2016,2,21,17,30,231.0,23.0,0.5,9.0,40.0,18.37,7.33
2016,2,21,17,45,115.5,11.5,0.5,9.0,20.0,10.96,0.0
2016,2,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,14.5,0.4,6.5,38.0,141.1,21.94
2016,2,22,7,30,464.0,29.0,0.4,7.0,76.0,285.24,222.11
2016,2,22,7,45,556.5,37.0,0.4,8.0,123.5,359.36,291.29
2016,2,22,8,0,649.0,45.0,0.4,9.0,171.0,437.96,357.22
2016,2,22,8,15,705.0,50.0,0.35,9.5,221.0,495.36,403.64
2016,2,22,8,30,761.0,55.0,0.3,10.0,271.0,553.52,448.16
2016,2,22,8,45,797.0,59.0,0.25,11.0,319.5,597.99,479.34
2016,2,22,9,0,833.0,63.0,0.2,12.0,368.0,641.39,508.24
2016,2,22,9,15,858.0,66.0,0.15,12.5,412.5,674.66,529.2
2016,2,22,9,30,883.0,69.0,0.1,13.0,457.0,700.78,544.29
2016,2,22,9,45,899.0,71.5,0.1,13.5,496.5,722.59,556.76
2016,2,22,10,0,915.0,74.0,0.1,14.0,536.0,741.6,567.19
2016,2,22,10,15,926.5,75.5,0.1,14.5,569.0,753.22,572.57
2016,2,22,10,30,938.0,77.0,0.1,15.0,602.0,761.67,575.95
2016,2,22,10,45,945.0,78.5,0.1,15.5,627.5,763.6,575.08
2016,2,22,11,0,952.0,80.0,0.1,16.0,653.0,762.17,572.18
2016,2,22,11,15,957.0,81.0,0.1,16.0,672.0,755.4,566.95
2016,2,22,11,30,962.0,82.0,0.1,16.0,691.0,745.26,559.67
2016,2,22,11,45,964.0,82.5,0.1,16.5,701.5,729.23,546.96
2016,2,22,12,0,966.0,83.0,0.1,17.0,712.0,709.98,531.72
2016,2,22,12,15,966.5,83.5,0.1,17.0,715.0,686.65,514.51
2016,2,22,12,30,967.0,84.0,0.1,17.0,718.0,660.32,494.97
2016,2,22,12,45,962.0,85.0,0.1,17.0,712.0,628.48,471.21
2016,2,22,13,0,957.0,86.0,0.1,17.0,706.0,594.2,445.23
2016,2,22,13,15,953.0,85.5,0.1,17.0,692.5,556.73,416.36
2016,2,22,13,30,949.0,85.0,0.1,17.0,679.0,517.14,385.16
2016,2,22,13,45,938.5,85.5,0.1,17.0,657.0,473.77,350.35
2016,2,22,14,0,928.0,86.0,0.1,17.0,635.0,429.14,313.63
2016,2,22,14,15,918.0,84.5,0.1,17.0,607.0,381.9,273.98
2016,2,22,14,30,908.0,83.0,0.1,17.0,579.0,333.86,232.85
2016,2,22,14,45,891.0,81.5,0.15,17.0,543.5,278.87,186.36
2016,2,22,15,0,874.0,80.0,0.2,17.0,508.0,228.56,143.77
2016,2,22,15,15,853.5,77.5,0.2,16.5,467.0,177.56,102.89
2016,2,22,15,30,833.0,75.0,0.2,16.0,426.0,127.84,67.83
2016,2,22,15,45,802.0,71.5,0.2,15.5,380.5,78.43,42.94
2016,2,22,16,0,771.0,68.0,0.2,15.0,335.0,49.92,38.93
2016,2,22,16,15,727.5,63.5,0.35,14.0,286.0,48.01,37.49
2016,2,22,16,30,684.0,59.0,0.5,13.0,237.0,41.99,32.22
2016,2,22,16,45,615.0,52.5,0.65,12.5,188.0,38.58,29.07
2016,2,22,17,0,546.0,46.0,0.8,12.0,139.0,35.11,25.69
2016,2,22,17,15,430.0,36.0,0.85,11.5,94.5,28.28,19.06
2016,2,22,17,30,314.0,26.0,0.9,11.0,50.0,21.15,9.96
2016,2,22,17,45,157.0,13.0,1.0,11.0,25.0,12.39,0.0
2016,2,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
