Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,0.55,11.0,38.5,136.23,44.32
2016,2,23,7,30,424.0,32.0,0.5,11.0,77.0,277.58,215.49
2016,2,23,7,45,523.0,40.0,0.5,11.5,124.5,353.01,283.89
2016,2,23,8,0,622.0,48.0,0.5,12.0,172.0,428.98,347.7
2016,2,23,8,15,680.0,54.0,0.4,12.5,222.0,488.34,394.74
2016,2,23,8,30,738.0,60.0,0.3,13.0,272.0,548.62,439.78
2016,2,23,8,45,779.0,63.5,0.25,13.5,321.5,595.44,473.13
2016,2,23,9,0,820.0,67.0,0.2,14.0,371.0,641.38,504.45
2016,2,23,9,15,845.5,70.0,0.15,14.5,415.5,674.87,525.32
2016,2,23,9,30,871.0,73.0,0.1,15.0,460.0,706.22,543.9
2016,2,23,9,45,890.0,75.0,0.1,16.0,500.0,724.42,552.61
2016,2,23,10,0,909.0,77.0,0.1,17.0,540.0,744.91,562.93
2016,2,23,10,15,921.0,78.5,0.1,17.5,573.5,756.85,568.4
2016,2,23,10,30,933.0,80.0,0.1,18.0,607.0,765.63,571.93
2016,2,23,10,45,938.5,83.0,0.1,18.5,632.5,768.11,571.4
2016,2,23,11,0,944.0,86.0,0.1,19.0,658.0,767.2,568.85
2016,2,23,11,15,949.0,87.0,0.1,19.0,677.0,760.39,563.66
2016,2,23,11,30,954.0,88.0,0.1,19.0,696.0,750.23,556.46
2016,2,23,11,45,953.0,89.5,0.1,19.0,706.0,733.22,544.23
2016,2,23,12,0,952.0,91.0,0.1,19.0,716.0,713.11,529.57
2016,2,23,12,15,952.0,91.5,0.1,19.0,718.0,689.61,512.46
2016,2,23,12,30,952.0,92.0,0.1,19.0,720.0,663.18,493.07
2016,2,23,12,45,945.5,93.0,0.15,19.0,713.0,630.72,469.66
2016,2,23,13,0,939.0,94.0,0.2,19.0,706.0,595.95,444.14
2016,2,23,13,15,934.0,93.5,0.2,19.0,692.5,558.41,415.49
2016,2,23,13,30,929.0,93.0,0.2,19.0,679.0,518.87,384.62
2016,2,23,13,45,917.0,93.5,0.2,19.0,656.5,475.44,350.1
2016,2,23,14,0,905.0,94.0,0.2,19.0,634.0,430.91,313.83
2016,2,23,14,15,893.0,92.0,0.2,18.5,605.0,379.71,272.24
2016,2,23,14,30,881.0,90.0,0.2,18.0,576.0,331.15,231.52
2016,2,23,14,45,802.5,95.5,0.2,17.5,517.5,272.74,184.8
2016,2,23,15,0,724.0,101.0,0.2,17.0,459.0,216.28,140.36
2016,2,23,15,15,721.5,91.5,0.2,16.5,424.0,169.07,101.79
2016,2,23,15,30,719.0,82.0,0.2,16.0,389.0,126.22,70.56
2016,2,23,15,45,649.0,90.5,0.2,15.5,345.0,85.48,51.06
2016,2,23,16,0,579.0,99.0,0.2,15.0,301.0,69.25,55.92
2016,2,23,16,15,540.0,89.5,0.25,14.0,256.5,64.41,52.01
2016,2,23,16,30,501.0,80.0,0.3,13.0,212.0,59.4,47.74
2016,2,23,16,45,466.0,68.0,0.4,12.5,171.5,51.87,40.95
2016,2,23,17,0,431.0,56.0,0.5,12.0,131.0,44.0,33.62
2016,2,23,17,15,319.5,43.0,0.5,11.5,88.5,34.65,24.71
2016,2,23,17,30,208.0,30.0,0.5,11.0,46.0,23.64,12.49
2016,2,23,17,45,104.0,15.0,0.55,11.0,23.0,14.3,0.0
2016,2,23,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,166.0,18.0,0.65,10.5,36.0,119.85,53.84
2016,2,24,7,30,332.0,36.0,0.5,11.0,72.0,237.4,186.21
2016,2,24,7,45,429.0,45.5,0.35,11.5,117.0,311.34,251.45
2016,2,24,8,0,526.0,55.0,0.2,12.0,162.0,390.63,316.49
2016,2,24,8,15,585.5,62.0,0.15,12.5,210.0,448.9,362.76
2016,2,24,8,30,645.0,69.0,0.1,13.0,258.0,508.6,407.99
2016,2,24,8,45,690.5,72.5,0.1,14.0,305.0,555.78,441.55
2016,2,24,9,0,736.0,76.0,0.1,15.0,352.0,599.38,471.27
2016,2,24,9,15,763.0,79.5,0.1,15.5,395.5,633.19,493.6
2016,2,24,9,30,790.0,83.0,0.1,16.0,439.0,665.11,513.65
2016,2,24,9,45,814.0,84.5,0.1,17.0,478.0,690.4,527.57
2016,2,24,10,0,838.0,86.0,0.1,18.0,517.0,713.2,539.6
2016,2,24,10,15,851.0,87.5,0.1,18.0,549.0,725.29,546.31
2016,2,24,10,30,864.0,89.0,0.1,18.0,581.0,734.38,551.21
2016,2,24,10,45,877.0,89.0,0.1,18.5,607.5,734.61,549.26
2016,2,24,11,0,890.0,89.0,0.1,19.0,634.0,736.1,548.44
2016,2,24,11,15,895.5,90.0,0.1,19.0,652.0,730.13,543.75
2016,2,24,11,30,901.0,91.0,0.1,19.0,670.0,720.97,537.16
2016,2,24,11,45,906.0,90.5,0.1,19.0,681.0,706.74,526.75
2016,2,24,12,0,911.0,90.0,0.1,19.0,692.0,689.39,513.96
2016,2,24,12,15,911.5,90.5,0.1,19.0,694.5,667.14,497.61
2016,2,24,12,30,912.0,91.0,0.1,19.0,697.0,642.05,479.09
2016,2,24,12,45,903.5,93.5,0.1,19.0,690.0,611.01,456.03
2016,2,24,13,0,895.0,96.0,0.1,19.0,683.0,577.84,431.07
2016,2,24,13,15,890.0,95.0,0.1,18.5,670.0,541.29,403.94
2016,2,24,13,30,885.0,94.0,0.1,18.0,657.0,502.85,374.61
2016,2,24,13,45,875.5,93.5,0.1,18.0,635.5,461.24,341.4
2016,2,24,14,0,866.0,93.0,0.1,18.0,614.0,415.29,304.11
2016,2,24,14,15,855.0,91.5,0.1,17.5,586.5,369.65,266.58
2016,2,24,14,30,844.0,90.0,0.1,17.0,559.0,323.47,227.64
2016,2,24,14,45,825.5,88.5,0.1,17.0,524.0,275.15,186.31
2016,2,24,15,0,807.0,87.0,0.1,17.0,489.0,227.47,145.82
2016,2,24,15,15,785.0,84.0,0.1,16.5,449.5,178.92,106.72
2016,2,24,15,30,763.0,81.0,0.1,16.0,410.0,131.9,72.87
2016,2,24,15,45,735.0,76.5,0.1,16.0,366.0,85.12,47.4
2016,2,24,16,0,707.0,72.0,0.1,16.0,322.0,47.74,36.81
2016,2,24,16,15,663.5,67.0,0.2,15.0,275.5,45.83,35.41
2016,2,24,16,30,620.0,62.0,0.3,14.0,229.0,43.89,33.81
2016,2,24,16,45,557.0,54.5,0.4,13.5,182.0,39.77,30.06
2016,2,24,17,0,494.0,47.0,0.5,13.0,135.0,35.52,26.03
2016,2,24,17,15,387.0,37.0,0.55,12.5,92.5,28.76,19.55
2016,2,24,17,30,280.0,27.0,0.6,12.0,50.0,21.71,11.44
2016,2,24,17,45,140.0,13.5,0.65,12.0,25.0,12.87,0.0
2016,2,24,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,7,15,161.5,19.5,0.65,11.0,38.0,121.91,65.93
2016,2,25,7,30,323.0,39.0,0.5,11.0,76.0,237.32,187.42
2016,2,25,7,45,414.0,49.5,0.4,11.5,121.0,309.59,250.81
2016,2,25,8,0,505.0,60.0,0.3,12.0,166.0,386.72,314.39
2016,2,25,8,15,564.5,67.5,0.25,13.0,213.5,445.44,360.34
2016,2,25,8,30,624.0,75.0,0.2,14.0,261.0,505.52,404.99
2016,2,25,8,45,670.5,79.0,0.2,15.0,308.5,553.8,439.24
2016,2,25,9,0,717.0,83.0,0.2,16.0,356.0,601.76,471.9
2016,2,25,9,15,592.0,118.5,0.15,16.5,361.5,566.22,441.73
2016,2,25,9,30,467.0,154.0,0.1,17.0,367.0,519.59,404.43
2016,2,25,9,45,382.5,187.5,0.1,18.0,371.5,487.6,377.93
2016,2,25,10,0,298.0,221.0,0.1,19.0,376.0,463.45,356.64
2016,2,25,10,15,303.5,235.5,0.1,19.0,401.5,480.66,368.47
2016,2,25,10,30,309.0,250.0,0.1,19.0,427.0,496.48,378.71
2016,2,25,10,45,364.0,249.5,0.1,19.5,467.0,530.64,402.24
2016,2,25,11,0,419.0,249.0,0.1,20.0,507.0,563.1,423.87
2016,2,25,11,15,657.0,173.5,0.1,20.0,592.0,657.57,491.91
2016,2,25,11,30,895.0,98.0,0.1,20.0,677.0,727.93,540.72
2016,2,25,11,45,899.5,98.0,0.15,20.0,688.0,713.84,529.78
2016,2,25,12,0,904.0,98.0,0.2,20.0,699.0,696.66,517.81
2016,2,25,12,15,691.5,176.5,0.15,20.0,637.5,617.98,459.6
2016,2,25,12,30,479.0,255.0,0.1,20.0,576.0,538.8,401.44
2016,2,25,12,45,518.0,238.0,0.1,20.0,583.0,526.62,393.31
2016,2,25,13,0,557.0,221.0,0.1,20.0,590.0,510.94,381.46
2016,2,25,13,15,555.0,216.5,0.1,19.5,578.0,481.95,360.2
2016,2,25,13,30,553.0,212.0,0.1,19.0,566.0,451.83,337.71
2016,2,25,13,45,711.0,154.5,0.1,19.0,595.0,443.65,329.1
2016,2,25,14,0,869.0,97.0,0.1,19.0,624.0,423.24,309.19
2016,2,25,14,15,858.0,95.5,0.1,18.5,596.0,377.32,271.45
2016,2,25,14,30,847.0,94.0,0.1,18.0,568.0,330.87,232.54
2016,2,25,14,45,603.0,147.5,0.1,18.0,474.5,268.85,188.16
2016,2,25,15,0,359.0,201.0,0.1,18.0,381.0,233.46,167.42
2016,2,25,15,15,343.0,186.0,0.1,17.5,347.0,197.53,139.78
2016,2,25,15,30,327.0,171.0,0.1,17.0,313.0,163.12,114.87
2016,2,25,15,45,364.0,146.5,0.1,16.5,289.0,126.14,89.51
2016,2,25,16,0,401.0,122.0,0.1,16.0,265.0,85.01,69.17
2016,2,25,16,15,365.5,110.5,0.15,15.5,227.0,78.64,64.07
2016,2,25,16,30,330.0,99.0,0.2,15.0,189.0,72.02,58.42
2016,2,25,16,45,400.5,76.0,0.25,14.5,164.0,56.4,44.62
2016,2,25,17,0,471.0,53.0,0.3,14.0,139.0,40.7,30.52
2016,2,25,17,15,367.0,41.5,0.25,14.0,96.0,32.75,22.97
2016,2,25,17,30,263.0,30.0,0.2,14.0,53.0,24.43,13.9
2016,2,25,17,45,131.5,15.0,0.15,14.0,26.5,14.3,0.0
2016,2,25,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,0.65,9.5,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,0.6,10.0,8.0,7.63,0.0
2016,2,26,7,15,60.5,25.5,0.5,10.0,33.0,73.05,42.52
2016,2,26,7,30,121.0,43.0,0.4,10.0,58.0,130.44,102.98
2016,2,26,7,45,154.0,63.0,0.35,10.5,90.5,175.53,143.23
2016,2,26,8,0,187.0,83.0,0.3,11.0,123.0,221.56,182.7
2016,2,26,8,15,209.0,102.5,0.25,11.0,157.5,261.2,215.86
2016,2,26,8,30,231.0,122.0,0.2,11.0,192.0,301.08,248.07
2016,2,26,8,45,252.5,137.5,0.2,11.5,225.5,335.61,274.84
2016,2,26,9,0,274.0,153.0,0.2,12.0,259.0,370.21,300.88
2016,2,26,9,15,376.0,153.5,0.2,12.0,316.5,454.1,365.73
2016,2,26,9,30,478.0,154.0,0.2,12.0,374.0,529.54,421.81
2016,2,26,9,45,342.0,195.0,0.25,12.5,359.5,468.6,371.86
2016,2,26,10,0,206.0,236.0,0.3,13.0,345.0,404.37,320.28
2016,2,26,10,15,209.0,251.5,0.3,13.0,368.0,420.6,332.36
2016,2,26,10,30,212.0,267.0,0.3,13.0,391.0,435.82,342.75
2016,2,26,10,45,367.0,241.0,0.3,13.5,465.5,525.3,410.3
2016,2,26,11,0,522.0,215.0,0.3,14.0,540.0,612.46,472.68
2016,2,26,11,15,427.5,252.5,0.3,14.0,524.0,573.68,441.07
2016,2,26,11,30,333.0,290.0,0.3,14.0,508.0,528.6,406.62
2016,2,26,11,45,600.5,198.0,0.3,14.5,598.0,618.29,474.47
2016,2,26,12,0,868.0,106.0,0.3,15.0,688.0,686.63,523.12
2016,2,26,12,15,867.5,106.0,0.3,14.5,689.5,663.3,505.46
2016,2,26,12,30,867.0,106.0,0.3,14.0,691.0,637.31,486.92
2016,2,26,12,45,866.5,104.5,0.35,14.0,685.5,607.33,464.92
2016,2,26,13,0,866.0,103.0,0.4,14.0,680.0,574.97,440.65
2016,2,26,13,15,648.5,182.5,0.4,13.5,610.0,502.57,385.79
2016,2,26,13,30,431.0,262.0,0.4,13.0,540.0,439.89,338.52
2016,2,26,13,45,406.0,258.5,0.4,13.0,513.5,404.78,311.39
2016,2,26,14,0,381.0,255.0,0.4,13.0,487.0,370.58,284.32
2016,2,26,14,15,381.0,242.0,0.4,12.5,465.5,338.7,258.82
2016,2,26,14,30,381.0,229.0,0.4,12.0,444.0,306.42,232.4
2016,2,26,14,45,190.5,131.0,0.4,12.0,238.5,158.18,119.27
2016,2,26,15,0,0.0,33.0,0.4,12.0,33.0,30.66,20.54
2016,2,26,15,15,0.0,30.5,0.4,11.5,30.5,28.33,18.8
2016,2,26,15,30,0.0,28.0,0.4,11.0,28.0,25.99,16.9
2016,2,26,15,45,0.0,37.0,0.4,11.0,37.0,34.36,24.19
2016,2,26,16,0,0.0,46.0,0.4,11.0,46.0,42.73,33.17
2016,2,26,16,15,0.0,39.5,0.35,10.5,39.5,36.67,27.8
2016,2,26,16,30,0.0,33.0,0.3,10.0,33.0,30.62,22.37
2016,2,26,16,45,0.0,26.0,0.3,10.0,26.0,24.11,16.38
2016,2,26,17,0,0.0,19.0,0.3,10.0,19.0,17.61,10.33
2016,2,26,17,15,0.0,13.0,0.3,10.0,13.0,12.04,5.09
2016,2,26,17,30,0.0,7.0,0.3,10.0,7.0,6.48,0.0
2016,2,26,17,45,0.0,3.5,0.3,10.0,3.5,3.24,0.0
2016,2,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,6.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,7.0,15.0,14.3,0.0
2016,2,27,7,15,220.5,25.0,0.35,7.5,52.0,161.54,108.49
2016,2,27,7,30,441.0,35.0,0.3,8.0,89.0,297.49,238.81
2016,2,27,7,45,523.5,43.0,0.3,9.0,136.0,366.43,298.73
2016,2,27,8,0,606.0,51.0,0.3,10.0,183.0,439.71,358.89
2016,2,27,8,15,658.5,56.0,0.3,10.0,231.5,490.36,400.18
2016,2,27,8,30,711.0,61.0,0.3,10.0,280.0,546.39,443.7
2016,2,27,8,45,749.0,64.5,0.3,10.5,327.5,591.23,476.24
2016,2,27,9,0,787.0,68.0,0.3,11.0,375.0,635.19,506.71
2016,2,27,9,15,811.0,71.0,0.3,11.5,418.5,667.46,527.21
2016,2,27,9,30,835.0,74.0,0.3,12.0,462.0,697.64,545.9
2016,2,27,9,45,689.5,120.5,0.3,12.5,458.5,655.2,512.13
2016,2,27,10,0,544.0,167.0,0.3,13.0,455.0,597.03,466.52
2016,2,27,10,15,528.5,184.0,0.25,13.5,478.0,602.96,468.57
2016,2,27,10,30,513.0,201.0,0.2,14.0,501.0,606.36,467.95
2016,2,27,10,45,445.0,233.0,0.2,14.5,501.0,584.42,448.98
2016,2,27,11,0,377.0,265.0,0.2,15.0,501.0,552.92,423.79
2016,2,27,11,15,378.0,273.0,0.15,15.0,516.0,553.82,423.51
2016,2,27,11,30,379.0,281.0,0.1,15.0,531.0,553.16,421.76
2016,2,27,11,45,257.5,304.0,0.1,15.5,475.0,481.98,367.41
2016,2,27,12,0,136.0,327.0,0.1,16.0,419.0,408.7,311.8
2016,2,27,12,15,174.0,327.5,0.1,16.0,445.5,426.08,325.54
2016,2,27,12,30,212.0,328.0,0.1,16.0,472.0,440.97,336.24
2016,2,27,12,45,227.5,323.5,0.1,16.0,477.0,435.36,331.7
2016,2,27,13,0,243.0,319.0,0.1,16.0,482.0,428.23,326.15
2016,2,27,13,15,325.0,294.0,0.1,16.0,508.0,435.97,331.64
2016,2,27,13,30,407.0,269.0,0.1,16.0,534.0,436.45,330.87
2016,2,27,13,45,390.0,264.0,0.1,16.0,511.0,404.02,305.62
2016,2,27,14,0,373.0,259.0,0.1,16.0,488.0,372.21,280.83
2016,2,27,14,15,492.0,210.0,0.1,15.5,498.5,350.03,261.27
2016,2,27,14,30,611.0,161.0,0.1,15.0,509.0,319.15,232.86
2016,2,27,14,45,729.0,121.0,0.15,15.0,511.0,282.71,197.79
2016,2,27,15,0,847.0,81.0,0.2,15.0,513.0,238.94,155.35
2016,2,27,15,15,827.0,78.0,0.2,14.5,473.0,188.37,113.52
2016,2,27,15,30,807.0,75.0,0.2,14.0,433.0,139.06,76.42
2016,2,27,15,45,787.5,70.0,0.2,14.0,389.5,89.63,46.86
2016,2,27,16,0,768.0,65.0,0.2,14.0,346.0,46.47,35.96
2016,2,27,16,15,728.5,61.0,0.2,13.5,298.0,44.89,34.8
2016,2,27,16,30,689.0,57.0,0.2,13.0,250.0,43.32,33.48
2016,2,27,16,45,625.5,51.5,0.25,12.5,201.0,40.38,30.81
2016,2,27,17,0,562.0,46.0,0.3,12.0,152.0,34.19,25.07
2016,2,27,17,15,460.5,37.5,0.35,11.5,107.0,28.75,19.83
2016,2,27,17,30,359.0,29.0,0.4,11.0,62.0,23.13,13.64
2016,2,27,17,45,179.5,14.5,0.45,11.0,31.0,11.39,0.0
2016,2,27,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,0.55,6.5,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,0.5,7.0,6.0,5.72,0.0
2016,2,28,7,15,0.0,21.5,0.45,7.5,21.5,19.97,9.35
2016,2,28,7,30,0.0,37.0,0.4,8.0,37.0,36.43,25.35
2016,2,28,7,45,0.0,56.5,0.35,8.5,56.5,57.24,43.83
2016,2,28,8,0,0.0,76.0,0.3,9.0,76.0,77.3,61.37
2016,2,28,8,15,5.0,95.0,0.3,9.0,96.5,99.38,80.52
2016,2,28,8,30,10.0,114.0,0.3,9.0,117.0,121.47,99.31
2016,2,28,8,45,15.5,131.5,0.3,9.5,137.0,142.2,116.41
2016,2,28,9,0,21.0,149.0,0.3,10.0,157.0,163.05,133.25
2016,2,28,9,15,10.5,148.0,0.3,10.0,152.0,152.38,123.68
2016,2,28,9,30,0.0,147.0,0.3,10.0,147.0,142.21,114.68
2016,2,28,9,45,98.0,194.5,0.3,10.5,247.0,281.97,229.81
2016,2,28,10,0,196.0,242.0,0.3,11.0,347.0,405.17,324.86
2016,2,28,10,15,171.5,259.0,0.3,11.0,355.0,402.6,320.09
2016,2,28,10,30,147.0,276.0,0.3,11.0,363.0,399.0,315.98
2016,2,28,10,45,188.0,286.5,0.3,11.5,402.0,435.91,343.4
2016,2,28,11,0,229.0,297.0,0.3,12.0,441.0,471.58,368.91
2016,2,28,11,15,304.5,290.5,0.3,12.0,488.0,520.46,405.06
2016,2,28,11,30,380.0,284.0,0.3,12.0,535.0,558.46,432.58
2016,2,28,11,45,327.0,301.5,0.35,12.5,520.0,528.39,408.39
2016,2,28,12,0,274.0,319.0,0.4,13.0,505.0,498.59,385.23
2016,2,28,12,15,273.5,320.5,0.4,13.0,507.0,488.22,377.42
2016,2,28,12,30,273.0,322.0,0.4,13.0,509.0,476.95,368.7
2016,2,28,12,45,265.0,320.5,0.4,13.0,501.0,457.66,353.99
2016,2,28,13,0,257.0,319.0,0.4,13.0,493.0,438.13,339.09
2016,2,28,13,15,398.5,271.0,0.4,13.0,534.5,455.07,352.01
2016,2,28,13,30,540.0,223.0,0.4,13.0,576.0,461.57,355.46
2016,2,28,13,45,390.0,255.5,0.4,13.0,506.5,398.28,306.65
2016,2,28,14,0,240.0,288.0,0.4,13.0,437.0,346.88,267.97
2016,2,28,14,15,316.5,259.0,0.4,13.0,446.5,332.59,255.17
2016,2,28,14,30,393.0,230.0,0.4,13.0,456.0,313.78,237.24
2016,2,28,14,45,382.0,217.0,0.4,13.0,426.0,277.68,207.34
2016,2,28,15,0,371.0,204.0,0.4,13.0,396.0,242.34,178.19
2016,2,28,15,15,481.0,162.0,0.4,12.5,390.5,199.93,139.01
2016,2,28,15,30,591.0,120.0,0.4,12.0,385.0,150.51,95.47
2016,2,28,15,45,548.0,114.5,0.4,12.0,340.5,110.14,70.88
2016,2,28,16,0,505.0,109.0,0.4,12.0,296.0,75.36,61.91
2016,2,28,16,15,463.0,102.0,0.4,11.0,255.5,72.07,59.44
2016,2,28,16,30,421.0,95.0,0.4,10.0,215.0,68.67,56.67
2016,2,28,16,45,499.5,72.0,0.45,9.5,188.0,54.13,43.58
2016,2,28,17,0,578.0,49.0,0.5,9.0,161.0,36.64,27.61
2016,2,28,17,15,476.5,40.0,0.5,8.5,114.0,30.86,22.01
2016,2,28,17,30,375.0,31.0,0.5,8.0,67.0,24.87,15.54
2016,2,28,17,45,187.5,15.5,0.5,7.5,33.5,12.2,0.0
2016,2,28,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,45,77.5,7.5,1.15,8.5,10.0,7.15,0.0
2016,2,29,7,0,155.0,15.0,1.1,9.0,20.0,103.73,0.0
2016,2,29,7,15,298.0,26.5,0.9,10.0,58.5,208.34,156.09
2016,2,29,7,30,441.0,38.0,0.7,11.0,97.0,307.1,247.71
2016,2,29,7,45,530.0,45.5,0.5,12.0,145.5,380.4,309.3
2016,2,29,8,0,619.0,53.0,0.3,13.0,194.0,458.35,370.44
2016,2,29,8,15,669.5,58.5,0.25,14.0,243.0,509.58,408.99
2016,2,29,8,30,720.0,64.0,0.2,15.0,292.0,565.86,449.17
2016,2,29,8,45,749.5,69.0,0.15,16.0,339.0,607.44,476.57
2016,2,29,9,0,779.0,74.0,0.1,17.0,386.0,647.73,501.45
2016,2,29,9,15,802.5,77.5,0.05,17.5,429.5,680.35,520.95
2016,2,29,9,30,826.0,81.0,0.0,18.0,473.0,710.85,538.81
2016,2,29,9,45,840.0,84.0,0.0,19.0,510.5,731.35,548.84
2016,2,29,10,0,854.0,87.0,0.0,20.0,548.0,749.06,557.01
2016,2,29,10,15,865.5,89.0,0.0,20.0,580.0,760.79,563.34
2016,2,29,10,30,877.0,91.0,0.0,20.0,612.0,764.78,564.73
2016,2,29,10,45,893.5,88.5,0.05,20.5,639.0,769.36,565.98
2016,2,29,11,0,910.0,86.0,0.1,21.0,666.0,770.74,565.46
2016,2,29,11,15,914.5,87.0,0.1,21.0,683.5,763.77,560.2
2016,2,29,11,30,919.0,88.0,0.1,21.0,701.0,753.55,553.07
2016,2,29,11,45,926.5,86.0,0.1,21.0,712.0,739.08,543.3
2016,2,29,12,0,934.0,84.0,0.1,21.0,723.0,721.38,531.47
2016,2,29,12,15,934.0,84.0,0.1,21.0,725.5,697.55,514.47
2016,2,29,12,30,934.0,84.0,0.1,21.0,728.0,670.86,495.32
2016,2,29,12,45,647.5,191.5,0.1,21.0,636.5,572.56,423.7
2016,2,29,13,0,361.0,299.0,0.1,21.0,545.0,480.66,356.59
2016,2,29,13,15,429.5,270.0,0.1,20.5,557.0,474.03,353.16
2016,2,29,13,30,498.0,241.0,0.1,20.0,569.0,460.84,343.34
2016,2,29,13,45,663.0,178.0,0.1,20.0,600.0,456.08,337.79
2016,2,29,14,0,828.0,115.0,0.1,20.0,631.0,438.5,320.8
2016,2,29,14,15,654.5,162.0,0.1,19.5,559.0,373.77,272.38
2016,2,29,14,30,481.0,209.0,0.1,19.0,487.0,323.97,236.26
2016,2,29,14,45,520.0,183.5,0.15,18.5,467.5,286.44,204.95
2016,2,29,15,0,559.0,158.0,0.2,18.0,448.0,245.03,169.61
2016,2,29,15,15,587.5,136.5,0.2,17.5,420.5,200.81,132.28
2016,2,29,15,30,616.0,115.0,0.2,17.0,393.0,153.01,93.95
2016,2,29,15,45,397.5,135.5,0.2,16.5,308.0,120.53,81.61
2016,2,29,16,0,179.0,156.0,0.2,16.0,223.0,120.35,99.6
2016,2,29,16,15,158.0,138.5,0.3,15.5,191.5,107.18,88.73
2016,2,29,16,30,137.0,121.0,0.4,15.0,160.0,94.68,78.2
2016,2,29,16,45,121.0,99.5,0.5,14.5,129.5,79.24,64.78
2016,2,29,17,0,105.0,78.0,0.6,14.0,99.0,63.32,50.58
2016,2,29,17,15,75.5,57.0,0.55,14.0,70.0,47.25,35.86
2016,2,29,17,30,46.0,36.0,0.5,14.0,41.0,30.7,20.33
2016,2,29,17,45,23.0,18.0,0.5,14.0,20.5,15.9,0.0
2016,2,29,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,0.5,8.5,10.5,10.01,0.0
2016,3,1,7,0,0.0,21.0,0.4,9.0,21.0,23.28,0.0
2016,3,1,7,15,190.0,31.5,0.35,9.5,58.0,160.15,121.98
2016,3,1,7,30,380.0,42.0,0.3,10.0,95.0,281.14,227.81
2016,3,1,7,45,450.5,52.5,0.3,11.0,139.5,346.04,282.72
2016,3,1,8,0,521.0,63.0,0.3,12.0,184.0,414.47,338.06
2016,3,1,8,15,562.5,72.0,0.3,12.5,230.0,465.56,377.97
2016,3,1,8,30,604.0,81.0,0.3,13.0,276.0,517.09,416.55
2016,3,1,8,45,653.0,80.5,0.35,13.5,320.0,562.36,449.87
2016,3,1,9,0,702.0,80.0,0.4,14.0,364.0,607.35,482.03
2016,3,1,9,15,771.5,78.5,0.4,14.0,422.5,662.92,520.24
2016,3,1,9,30,841.0,77.0,0.4,14.0,481.0,720.9,559.02
2016,3,1,9,45,866.5,76.0,0.45,14.0,521.0,740.2,570.97
2016,3,1,10,0,892.0,75.0,0.5,14.0,561.0,762.41,585.53
2016,3,1,10,15,901.5,76.5,0.5,14.0,592.5,772.65,590.99
2016,3,1,10,30,911.0,78.0,0.5,14.0,624.0,779.74,594.58
2016,3,1,10,45,918.5,78.5,0.5,14.5,649.0,780.97,593.24
2016,3,1,11,0,926.0,79.0,0.5,15.0,674.0,778.92,589.92
2016,3,1,11,15,478.5,175.5,0.45,15.0,483.5,541.81,418.7
2016,3,1,11,30,31.0,272.0,0.4,15.0,293.0,286.88,221.73
2016,3,1,11,45,21.5,250.5,0.4,15.0,265.0,251.41,196.1
2016,3,1,12,0,12.0,229.0,0.4,15.0,237.0,223.11,174.12
2016,3,1,12,15,31.0,267.0,0.4,14.5,288.5,273.48,213.85
2016,3,1,12,30,50.0,305.0,0.4,14.0,340.0,318.05,248.03
2016,3,1,12,45,40.5,291.0,0.4,14.0,319.0,295.26,230.13
2016,3,1,13,0,31.0,277.0,0.4,14.0,298.0,273.36,213.41
2016,3,1,13,15,31.0,271.0,0.4,13.5,292.0,264.53,207.19
2016,3,1,13,30,31.0,265.0,0.4,13.0,286.0,255.7,200.84
2016,3,1,13,45,15.5,213.5,0.45,13.0,224.5,202.44,159.46
2016,3,1,14,0,0.0,162.0,0.5,13.0,163.0,149.05,117.44
2016,3,1,14,15,13.0,194.0,0.45,13.0,202.0,181.24,143.5
2016,3,1,14,30,26.0,226.0,0.4,13.0,241.0,210.69,166.55
2016,3,1,14,45,13.0,191.0,0.4,13.0,198.5,175.13,138.55
2016,3,1,15,0,0.0,156.0,0.4,13.0,156.0,141.06,111.91
2016,3,1,15,15,63.5,178.0,0.4,12.5,207.0,163.08,127.78
2016,3,1,15,30,127.0,200.0,0.4,12.0,258.0,173.54,133.98
2016,3,1,15,45,63.5,124.5,0.4,12.0,153.5,111.34,86.51
2016,3,1,16,0,0.0,49.0,0.4,12.0,49.0,45.53,35.36
2016,3,1,16,15,0.0,42.5,0.35,12.0,42.5,39.47,30.11
2016,3,1,16,30,0.0,36.0,0.3,12.0,36.0,33.42,24.7
2016,3,1,16,45,292.5,41.0,0.3,12.0,99.5,27.33,19.17
2016,3,1,17,0,585.0,46.0,0.3,12.0,163.0,33.56,24.63
2016,3,1,17,15,491.0,38.0,0.3,11.5,117.5,28.57,19.85
2016,3,1,17,30,397.0,30.0,0.3,11.0,72.0,23.4,14.55
2016,3,1,17,45,198.5,15.0,0.3,11.0,36.0,11.45,0.0
2016,3,1,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,45,115.0,8.0,0.1,10.5,13.5,56.52,0.0
2016,3,2,7,0,230.0,16.0,0.1,11.0,27.0,143.89,8.92
2016,3,2,7,15,364.5,26.0,0.1,11.5,67.5,243.29,185.97
2016,3,2,7,30,499.0,36.0,0.1,12.0,108.0,339.77,271.45
2016,3,2,7,45,577.0,42.0,0.15,12.5,156.0,403.59,325.71
2016,3,2,8,0,655.0,48.0,0.2,13.0,204.0,475.89,383.9
2016,3,2,8,15,342.0,86.5,0.2,13.0,169.5,340.67,277.4
2016,3,2,8,30,29.0,125.0,0.2,13.0,135.0,154.19,123.83
2016,3,2,8,45,32.5,143.5,0.2,13.5,156.0,175.71,142.06
2016,3,2,9,0,36.0,162.0,0.2,14.0,177.0,197.09,158.63
2016,3,2,9,15,39.5,180.0,0.2,14.0,198.0,217.71,174.57
2016,3,2,9,30,43.0,198.0,0.2,14.0,219.0,238.13,190.14
2016,3,2,9,45,46.5,215.5,0.25,14.5,240.0,257.72,204.66
2016,3,2,10,0,50.0,233.0,0.3,15.0,261.0,277.0,218.78
2016,3,2,10,15,119.0,258.5,0.3,15.0,329.0,364.39,286.5
2016,3,2,10,30,188.0,284.0,0.3,15.0,397.0,440.59,343.19
2016,3,2,10,45,278.5,281.0,0.3,15.5,457.0,510.16,393.55
2016,3,2,11,0,369.0,278.0,0.3,16.0,517.0,568.3,434.46
2016,3,2,11,15,210.5,288.0,0.3,16.0,425.5,445.89,342.36
2016,3,2,11,30,52.0,298.0,0.3,16.0,334.0,328.16,252.56
2016,3,2,11,45,29.5,250.0,0.3,16.0,270.5,261.44,202.56
2016,3,2,12,0,7.0,202.0,0.3,16.0,207.0,194.15,150.53
2016,3,2,12,15,49.5,267.0,0.3,15.5,301.5,285.79,222.71
2016,3,2,12,30,92.0,332.0,0.3,15.0,396.0,370.06,286.07
2016,3,2,12,45,64.0,309.5,0.35,15.0,354.5,326.58,252.53
2016,3,2,13,0,36.0,287.0,0.4,15.0,313.0,285.38,221.54
2016,3,2,13,15,34.5,282.5,0.4,14.5,307.0,276.75,215.66
2016,3,2,13,30,33.0,278.0,0.4,14.0,301.0,268.17,209.55
2016,3,2,13,45,118.5,289.0,0.4,14.0,365.0,310.66,242.14
2016,3,2,14,0,204.0,300.0,0.4,14.0,429.0,345.73,267.3
2016,3,2,14,15,138.5,280.5,0.4,14.0,366.5,292.43,226.45
2016,3,2,14,30,73.0,261.0,0.4,14.0,304.0,249.21,194.26
2016,3,2,14,45,82.5,248.0,0.4,14.0,294.0,234.56,182.68
2016,3,2,15,0,92.0,235.0,0.4,14.0,284.0,218.88,169.92
2016,3,2,15,15,233.5,205.0,0.4,13.5,315.5,201.78,150.7
2016,3,2,15,30,375.0,175.0,0.4,13.0,347.0,180.47,128.09
2016,3,2,15,45,200.5,160.5,0.4,13.0,251.5,140.95,105.67
2016,3,2,16,0,26.0,146.0,0.4,13.0,156.0,119.82,95.48
2016,3,2,16,15,20.0,127.5,0.4,12.5,134.5,110.18,92.42
2016,3,2,16,30,14.0,109.0,0.4,12.0,113.0,94.8,79.23
2016,3,2,16,45,9.0,90.5,0.4,12.0,93.0,79.26,65.46
2016,3,2,17,0,4.0,72.0,0.4,12.0,73.0,63.56,51.27
2016,3,2,17,15,2.0,52.0,0.4,11.5,52.5,46.56,35.76
2016,3,2,17,30,0.0,32.0,0.4,11.0,32.0,29.31,19.72
2016,3,2,17,45,0.0,16.0,0.4,11.0,16.0,14.85,2.6
2016,3,2,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.2,10.5,6.0,5.72,0.0
2016,3,3,7,0,0.0,12.0,0.2,11.0,12.0,11.12,0.0
2016,3,3,7,15,0.0,30.0,0.15,11.0,30.0,29.36,18.47
2016,3,3,7,30,0.0,48.0,0.1,11.0,48.0,48.58,35.76
2016,3,3,7,45,6.5,68.0,0.1,11.0,69.5,73.3,57.44
2016,3,3,8,0,13.0,88.0,0.1,11.0,91.0,97.81,78.62
2016,3,3,8,15,19.0,107.5,0.1,11.5,113.0,121.39,98.41
2016,3,3,8,30,25.0,127.0,0.1,12.0,135.0,153.69,124.91
2016,3,3,8,45,30.0,145.0,0.15,12.5,156.5,175.53,142.28
2016,3,3,9,0,35.0,163.0,0.2,13.0,178.0,197.34,159.35
2016,3,3,9,15,156.5,185.0,0.2,13.0,261.0,319.47,258.51
2016,3,3,9,30,278.0,207.0,0.2,13.0,344.0,444.91,354.55
2016,3,3,9,45,192.0,229.5,0.2,13.5,328.0,393.79,311.31
2016,3,3,10,0,106.0,252.0,0.2,14.0,312.0,340.83,268.28
2016,3,3,10,15,158.5,268.5,0.2,13.5,362.5,405.89,318.87
2016,3,3,10,30,211.0,285.0,0.2,13.0,413.0,459.85,359.14
2016,3,3,10,45,155.5,295.5,0.2,13.0,392.5,424.11,330.1
2016,3,3,11,0,100.0,306.0,0.2,13.0,372.0,379.94,295.74
2016,3,3,11,15,150.0,318.0,0.2,13.0,419.5,432.55,335.85
2016,3,3,11,30,200.0,330.0,0.2,13.0,467.0,474.75,366.61
2016,3,3,11,45,199.0,335.5,0.25,13.0,473.5,471.74,363.77
2016,3,3,12,0,198.0,341.0,0.3,13.0,480.0,467.97,360.95
2016,3,3,12,15,124.5,325.5,0.3,13.0,413.0,395.37,306.04
2016,3,3,12,30,51.0,310.0,0.3,13.0,346.0,323.73,251.58
2016,3,3,12,45,83.5,322.5,0.3,13.0,381.0,350.58,272.86
2016,3,3,13,0,116.0,335.0,0.3,13.0,416.0,374.6,290.76
2016,3,3,13,15,116.0,329.0,0.25,13.0,408.5,361.74,280.39
2016,3,3,13,30,116.0,323.0,0.2,13.0,401.0,348.65,270.15
2016,3,3,13,45,131.5,313.5,0.2,13.0,399.5,337.57,261.66
2016,3,3,14,0,147.0,304.0,0.2,13.0,398.0,326.09,252.56
2016,3,3,14,15,105.0,281.5,0.2,12.5,347.5,284.73,221.56
2016,3,3,14,30,63.0,259.0,0.2,12.0,297.0,244.83,191.87
2016,3,3,14,45,118.0,250.5,0.2,12.0,315.5,242.25,188.49
2016,3,3,15,0,173.0,242.0,0.2,12.0,334.0,237.88,182.65
2016,3,3,15,15,104.5,213.0,0.2,12.0,267.5,196.84,152.49
2016,3,3,15,30,36.0,184.0,0.2,12.0,201.0,158.32,124.96
2016,3,3,15,45,192.0,163.5,0.2,12.0,239.0,143.29,107.95
2016,3,3,16,0,348.0,143.0,0.2,12.0,277.0,110.78,84.62
2016,3,3,16,15,325.5,128.0,0.2,11.5,240.5,95.37,79.7
2016,3,3,16,30,303.0,113.0,0.2,11.0,204.0,85.51,71.3
2016,3,3,16,45,449.0,82.0,0.25,11.0,189.5,59.97,48.57
2016,3,3,17,0,595.0,51.0,0.3,11.0,175.0,37.47,28.25
2016,3,3,17,15,500.0,42.5,0.3,10.5,127.5,32.22,23.26
2016,3,3,17,30,405.0,34.0,0.3,10.0,80.0,26.78,17.75
2016,3,3,17,45,202.5,17.0,0.35,10.0,40.0,13.02,2.52
2016,3,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
