Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,0.4,8.0,5.5,5.24,0.0
2016,3,4,7,0,0.0,11.0,0.4,8.0,11.0,10.19,0.0
2016,3,4,7,15,0.0,25.5,0.35,8.0,25.5,23.68,14.16
2016,3,4,7,30,0.0,40.0,0.3,8.0,40.0,37.95,27.15
2016,3,4,7,45,0.0,56.5,0.3,8.5,56.5,54.82,42.09
2016,3,4,8,0,0.0,73.0,0.3,9.0,73.0,71.37,56.48
2016,3,4,8,15,0.0,90.0,0.3,9.0,90.0,88.26,70.99
2016,3,4,8,30,0.0,107.0,0.3,9.0,107.0,104.99,85.07
2016,3,4,8,45,19.0,137.0,0.35,9.5,145.0,149.34,122.45
2016,3,4,9,0,38.0,167.0,0.4,10.0,183.0,204.07,167.26
2016,3,4,9,15,21.0,165.0,0.4,10.0,174.5,177.45,144.24
2016,3,4,9,30,4.0,163.0,0.4,10.0,166.0,161.09,130.03
2016,3,4,9,45,19.5,194.5,0.4,10.5,206.0,204.38,165.17
2016,3,4,10,0,35.0,226.0,0.4,11.0,246.0,257.66,207.02
2016,3,4,10,15,17.5,185.5,0.4,11.0,195.5,191.12,152.85
2016,3,4,10,30,0.0,145.0,0.4,11.0,145.0,136.89,108.51
2016,3,4,10,45,15.5,205.0,0.45,11.5,215.0,207.23,165.58
2016,3,4,11,0,31.0,265.0,0.5,12.0,285.0,285.4,226.37
2016,3,4,11,15,20.5,243.0,0.5,12.0,257.0,246.23,194.77
2016,3,4,11,30,10.0,221.0,0.5,12.0,229.0,216.01,170.8
2016,3,4,11,45,5.0,163.5,0.5,12.0,167.5,156.83,123.66
2016,3,4,12,0,0.0,106.0,0.5,12.0,106.0,98.95,76.76
2016,3,4,12,15,0.0,125.0,0.5,12.0,125.0,116.69,91.44
2016,3,4,12,30,0.0,144.0,0.5,12.0,144.0,134.31,105.69
2016,3,4,12,45,8.0,195.0,0.5,12.5,200.5,186.22,147.23
2016,3,4,13,0,16.0,246.0,0.5,13.0,257.0,236.71,186.52
2016,3,4,13,15,15.5,241.0,0.5,13.0,252.0,230.38,181.3
2016,3,4,13,30,15.0,236.0,0.5,13.0,247.0,224.07,176.47
2016,3,4,13,45,7.5,195.0,0.5,13.0,200.5,182.6,143.88
2016,3,4,14,0,0.0,154.0,0.5,13.0,154.0,141.99,111.72
2016,3,4,14,15,10.0,188.0,0.5,12.5,194.0,175.22,138.97
2016,3,4,14,30,20.0,222.0,0.5,12.0,234.0,205.99,163.66
2016,3,4,14,45,18.0,209.0,0.5,12.0,219.0,191.97,152.52
2016,3,4,15,0,16.0,196.0,0.5,12.0,204.0,178.18,141.78
2016,3,4,15,15,9.0,174.0,0.5,12.0,179.0,156.46,124.8
2016,3,4,15,30,2.0,152.0,0.5,12.0,154.0,135.67,108.49
2016,3,4,15,45,1.0,123.5,0.5,12.0,124.5,111.03,88.51
2016,3,4,16,0,0.0,95.0,0.5,12.0,95.0,86.58,68.38
2016,3,4,16,15,0.0,82.0,0.5,11.5,82.0,75.11,61.96
2016,3,4,16,30,0.0,69.0,0.5,11.0,69.0,63.62,51.93
2016,3,4,16,45,0.0,56.5,0.5,11.0,56.5,52.45,41.89
2016,3,4,17,0,0.0,44.0,0.5,11.0,44.0,40.88,31.33
2016,3,4,17,15,0.0,31.5,0.5,11.0,31.5,29.24,20.56
2016,3,4,17,30,0.0,19.0,0.5,11.0,19.0,17.62,9.75
2016,3,4,17,45,0.0,9.5,0.5,11.0,9.5,8.8,0.31
2016,3,4,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,0.6,12.0,5.0,4.77,0.0
2016,3,5,7,0,0.0,10.0,0.6,12.0,10.0,9.26,0.0
2016,3,5,7,15,0.0,23.0,0.6,12.0,23.0,21.34,12.05
2016,3,5,7,30,0.0,36.0,0.6,12.0,36.0,33.44,22.88
2016,3,5,7,45,0.0,50.5,0.65,12.0,50.5,47.63,35.36
2016,3,5,8,0,0.0,65.0,0.7,12.0,65.0,62.04,47.88
2016,3,5,8,15,0.0,80.5,0.7,12.0,80.5,77.4,61.01
2016,3,5,8,30,0.0,96.0,0.7,12.0,96.0,92.64,73.81
2016,3,5,8,45,0.0,65.5,0.75,12.0,65.5,60.93,46.73
2016,3,5,9,0,0.0,35.0,0.8,12.0,35.0,32.5,22.37
2016,3,5,9,15,0.0,55.5,0.8,12.0,55.5,51.61,38.63
2016,3,5,9,30,0.0,76.0,0.8,12.0,76.0,70.76,54.68
2016,3,5,9,45,18.5,153.5,0.8,12.5,164.0,161.08,129.81
2016,3,5,10,0,37.0,231.0,0.8,13.0,252.0,264.65,212.2
2016,3,5,10,15,18.5,123.5,0.8,13.0,134.0,135.0,107.1
2016,3,5,10,30,0.0,16.0,0.8,13.0,16.0,14.87,6.94
2016,3,5,10,45,7.5,125.0,0.8,13.0,130.0,123.03,97.35
2016,3,5,11,0,15.0,234.0,0.8,13.0,244.0,234.49,186.44
2016,3,5,11,15,22.0,255.5,0.8,13.0,271.0,259.63,205.48
2016,3,5,11,30,29.0,277.0,0.8,13.0,298.0,290.57,229.29
2016,3,5,11,45,14.5,165.5,0.8,13.0,176.0,165.56,130.45
2016,3,5,12,0,0.0,54.0,0.8,13.0,54.0,50.32,36.44
2016,3,5,12,15,0.0,47.0,0.85,13.0,47.0,43.79,31.14
2016,3,5,12,30,0.0,40.0,0.9,13.0,40.0,37.26,25.69
2016,3,5,12,45,0.0,38.0,0.95,13.5,38.0,35.39,24.08
2016,3,5,13,0,0.0,36.0,1.0,14.0,36.0,33.52,22.48
2016,3,5,13,15,0.0,35.0,1.0,14.0,35.0,32.59,21.71
2016,3,5,13,30,0.0,34.0,1.0,14.0,34.0,31.65,20.95
2016,3,5,13,45,0.0,69.5,1.0,14.0,69.5,64.76,48.6
2016,3,5,14,0,0.0,105.0,1.0,14.0,105.0,97.71,75.83
2016,3,5,14,15,0.0,59.5,1.0,14.0,59.5,55.4,40.87
2016,3,5,14,30,0.0,14.0,1.0,14.0,14.0,13.01,5.36
2016,3,5,14,45,0.0,37.5,1.05,14.0,37.5,34.87,23.89
2016,3,5,15,0,0.0,61.0,1.1,14.0,61.0,56.76,42.38
2016,3,5,15,15,0.0,50.0,1.1,13.5,50.0,46.49,33.89
2016,3,5,15,30,0.0,39.0,1.1,13.0,39.0,36.24,25.36
2016,3,5,15,45,0.0,28.0,1.1,13.0,28.0,25.99,16.69
2016,3,5,16,0,0.0,17.0,1.1,13.0,17.0,15.77,7.95
2016,3,5,16,15,0.0,15.0,1.1,13.0,15.0,13.91,6.93
2016,3,5,16,30,0.0,13.0,1.1,13.0,13.0,12.05,5.26
2016,3,5,16,45,0.0,10.5,1.1,13.0,10.5,9.72,3.15
2016,3,5,17,0,0.0,8.0,1.1,13.0,8.0,7.4,1.02
2016,3,5,17,15,0.0,5.5,1.05,12.5,5.5,5.09,0.0
2016,3,5,17,30,0.0,3.0,1.0,12.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,1.0,12.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,45,58.0,14.0,0.5,7.0,17.5,39.0,0.0
2016,3,6,7,0,116.0,28.0,0.5,7.0,35.0,105.54,64.41
2016,3,6,7,15,237.0,43.0,0.5,7.0,76.0,203.38,164.33
2016,3,6,7,30,358.0,58.0,0.5,7.0,117.0,295.49,245.14
2016,3,6,7,45,427.0,70.5,0.5,7.5,164.0,361.6,301.5
2016,3,6,8,0,496.0,83.0,0.5,8.0,211.0,433.59,360.16
2016,3,6,8,15,551.0,90.5,0.5,8.0,260.0,492.54,406.91
2016,3,6,8,30,606.0,98.0,0.5,8.0,309.0,552.34,452.67
2016,3,6,8,45,627.0,109.0,0.5,8.5,354.5,592.48,480.9
2016,3,6,9,0,648.0,120.0,0.5,9.0,400.0,631.17,507.34
2016,3,6,9,15,325.0,140.0,0.5,9.0,281.0,417.51,340.32
2016,3,6,9,30,2.0,160.0,0.5,9.0,162.0,156.17,125.28
2016,3,6,9,45,117.0,209.5,0.55,9.5,277.0,315.36,257.75
2016,3,6,10,0,232.0,259.0,0.6,10.0,392.0,457.16,367.24
2016,3,6,10,15,164.5,274.5,0.6,10.0,371.0,418.58,333.93
2016,3,6,10,30,97.0,290.0,0.6,10.0,350.0,369.26,294.13
2016,3,6,10,45,137.5,306.0,0.6,10.0,395.5,422.86,335.75
2016,3,6,11,0,178.0,322.0,0.6,10.0,441.0,465.41,367.47
2016,3,6,11,15,116.5,316.0,0.6,10.0,395.0,406.78,321.08
2016,3,6,11,30,55.0,310.0,0.6,10.0,349.0,342.85,271.03
2016,3,6,11,45,38.0,289.0,0.65,10.0,316.5,306.09,242.82
2016,3,6,12,0,21.0,268.0,0.7,10.0,284.0,266.56,211.88
2016,3,6,12,15,13.0,229.0,0.7,10.0,239.0,222.95,177.51
2016,3,6,12,30,5.0,190.0,0.7,10.0,194.0,180.4,143.56
2016,3,6,12,45,9.0,213.5,0.75,10.5,220.5,204.01,162.55
2016,3,6,13,0,13.0,237.0,0.8,11.0,247.0,226.91,180.48
2016,3,6,13,15,12.5,233.0,0.8,10.5,242.0,221.69,176.6
2016,3,6,13,30,12.0,229.0,0.8,10.0,237.0,216.47,172.88
2016,3,6,13,45,6.0,172.0,0.8,10.0,176.0,161.42,128.71
2016,3,6,14,0,0.0,115.0,0.8,10.0,115.0,106.83,84.28
2016,3,6,14,15,0.5,140.5,0.8,9.5,141.0,129.81,103.77
2016,3,6,14,30,1.0,166.0,0.8,9.0,167.0,151.97,122.37
2016,3,6,14,45,0.5,90.5,0.85,9.0,91.0,84.48,66.37
2016,3,6,15,0,0.0,15.0,0.9,9.0,15.0,13.93,6.4
2016,3,6,15,15,0.0,22.5,0.85,8.5,22.5,20.9,12.53
2016,3,6,15,30,0.0,30.0,0.8,8.0,30.0,27.86,18.68
2016,3,6,15,45,0.0,18.5,0.8,8.0,18.5,17.17,9.39
2016,3,6,16,0,0.0,7.0,0.8,8.0,7.0,6.49,0.05
2016,3,6,16,15,0.0,6.0,0.8,8.0,6.0,5.56,0.0
2016,3,6,16,30,0.0,5.0,0.8,8.0,5.0,4.63,0.0
2016,3,6,16,45,0.0,4.0,0.8,8.0,4.0,3.7,0.0
2016,3,6,17,0,0.0,3.0,0.8,8.0,3.0,2.78,0.0
2016,3,6,17,15,0.0,2.0,0.8,8.0,2.0,1.85,0.0
2016,3,6,17,30,0.0,1.0,0.8,8.0,1.0,0.92,0.0
2016,3,6,17,45,0.0,0.5,0.8,8.0,0.5,0.46,0.0
2016,3,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,7.0,0.5,5.0,7.0,6.67,0.0
2016,3,7,7,0,0.0,14.0,0.5,5.0,14.0,12.98,3.76
2016,3,7,7,15,0.0,27.5,0.5,5.0,27.5,25.53,16.28
2016,3,7,7,30,0.0,41.0,0.5,5.0,41.0,38.34,27.98
2016,3,7,7,45,0.0,56.5,0.55,5.5,56.5,54.01,41.97
2016,3,7,8,0,0.0,72.0,0.6,6.0,72.0,69.44,55.52
2016,3,7,8,15,0.0,88.0,0.6,6.0,88.0,85.28,69.25
2016,3,7,8,30,0.0,104.0,0.6,6.0,104.0,100.98,82.64
2016,3,7,8,45,143.5,140.5,0.6,6.5,203.5,260.15,219.87
2016,3,7,9,0,287.0,177.0,0.6,7.0,303.0,419.79,348.29
2016,3,7,9,15,404.0,171.5,0.6,7.0,367.5,514.05,420.8
2016,3,7,9,30,521.0,166.0,0.6,7.0,432.0,599.47,485.06
2016,3,7,9,45,529.0,177.0,0.65,7.5,464.5,620.21,497.82
2016,3,7,10,0,537.0,188.0,0.7,8.0,497.0,638.9,509.77
2016,3,7,10,15,446.0,229.5,0.7,8.0,496.0,610.64,485.39
2016,3,7,10,30,355.0,271.0,0.7,8.0,495.0,569.99,452.62
2016,3,7,10,45,246.5,297.5,0.7,8.5,456.5,508.2,403.04
2016,3,7,11,0,138.0,324.0,0.7,9.0,418.0,437.34,346.4
2016,3,7,11,15,545.0,206.0,0.7,9.0,587.0,635.61,503.26
2016,3,7,11,30,952.0,88.0,0.7,9.0,756.0,804.34,623.73
2016,3,7,11,45,953.5,89.0,0.75,9.5,766.5,787.85,609.08
2016,3,7,12,0,955.0,90.0,0.8,10.0,777.0,768.16,595.04
2016,3,7,12,15,956.0,90.0,0.8,10.0,779.0,744.0,578.25
2016,3,7,12,30,957.0,90.0,0.8,10.0,781.0,716.85,557.89
2016,3,7,12,45,515.0,210.5,0.8,10.5,582.0,523.28,410.67
2016,3,7,13,0,73.0,331.0,0.8,11.0,383.0,347.53,272.76
2016,3,7,13,15,486.5,220.5,0.8,11.0,557.5,472.54,372.97
2016,3,7,13,30,900.0,110.0,0.8,11.0,732.0,567.24,441.6
2016,3,7,13,45,898.0,107.0,0.8,11.0,711.0,525.04,405.94
2016,3,7,14,0,896.0,104.0,0.8,11.0,690.0,481.09,369.41
2016,3,7,14,15,453.5,155.0,0.8,11.0,451.5,306.38,237.1
2016,3,7,14,30,11.0,206.0,0.8,11.0,213.0,189.89,151.19
2016,3,7,14,45,29.0,217.5,0.8,11.0,234.0,197.67,157.74
2016,3,7,15,0,47.0,229.0,0.8,11.0,255.0,206.32,164.18
2016,3,7,15,15,437.0,156.5,0.75,10.5,367.5,201.96,144.81
2016,3,7,15,30,827.0,84.0,0.7,10.0,480.0,175.17,105.14
2016,3,7,15,45,810.0,78.0,0.7,10.0,435.0,123.06,67.26
2016,3,7,16,0,793.0,72.0,0.7,10.0,390.0,72.43,41.64
2016,3,7,16,15,756.5,68.0,0.7,9.5,340.5,49.01,38.97
2016,3,7,16,30,720.0,64.0,0.7,9.0,291.0,47.66,37.94
2016,3,7,16,45,669.5,58.0,0.7,8.5,240.5,44.52,35.15
2016,3,7,17,0,619.0,52.0,0.7,8.0,190.0,37.67,28.86
2016,3,7,17,15,530.5,44.0,0.7,7.5,141.0,32.9,24.29
2016,3,7,17,30,442.0,36.0,0.7,7.0,92.0,27.96,19.31
2016,3,7,17,45,279.5,24.5,0.7,6.5,54.0,19.44,9.67
2016,3,7,18,0,117.0,13.0,0.7,6.0,16.0,12.39,0.0
2016,3,7,18,15,58.5,6.5,0.7,6.0,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,45,40.5,14.0,0.5,4.5,17.0,31.62,0.0
2016,3,8,7,0,81.0,28.0,0.5,5.0,34.0,89.79,62.62
2016,3,8,7,15,134.0,47.5,0.45,5.0,66.5,145.66,118.94
2016,3,8,7,30,187.0,67.0,0.4,5.0,99.0,202.66,170.12
2016,3,8,7,45,219.0,86.0,0.4,5.5,136.0,249.04,210.54
2016,3,8,8,0,251.0,105.0,0.4,6.0,173.0,296.65,250.53
2016,3,8,8,15,282.5,119.5,0.35,6.0,210.0,339.02,285.15
2016,3,8,8,30,314.0,134.0,0.3,6.0,247.0,382.36,319.41
2016,3,8,8,45,315.0,154.5,0.25,6.5,281.0,411.78,340.43
2016,3,8,9,0,316.0,175.0,0.2,7.0,315.0,439.75,359.78
2016,3,8,9,15,249.5,203.5,0.2,7.5,320.5,424.89,344.74
2016,3,8,9,30,183.0,232.0,0.2,8.0,326.0,394.94,318.74
2016,3,8,9,45,287.5,233.0,0.2,8.5,394.0,486.13,389.14
2016,3,8,10,0,392.0,234.0,0.2,9.0,462.0,566.94,448.08
2016,3,8,10,15,213.0,246.0,0.2,9.0,371.0,426.44,338.44
2016,3,8,10,30,34.0,258.0,0.2,9.0,280.0,285.81,226.69
2016,3,8,10,45,27.0,254.5,0.2,9.0,272.5,265.52,211.54
2016,3,8,11,0,20.0,251.0,0.2,9.0,265.0,255.12,203.05
2016,3,8,11,15,49.0,290.0,0.2,8.5,325.0,321.85,255.89
2016,3,8,11,30,78.0,329.0,0.2,8.0,385.0,379.33,299.88
2016,3,8,11,45,86.5,337.5,0.2,8.0,400.0,389.38,306.71
2016,3,8,12,0,95.0,346.0,0.2,8.0,415.0,398.61,313.41
2016,3,8,12,15,80.5,340.0,0.2,7.5,399.0,377.36,297.3
2016,3,8,12,30,66.0,334.0,0.2,7.0,383.0,356.85,282.02
2016,3,8,12,45,116.0,343.5,0.2,7.0,427.5,393.5,310.76
2016,3,8,13,0,166.0,353.0,0.2,7.0,472.0,423.29,333.13
2016,3,8,13,15,97.0,314.0,0.2,7.0,383.0,340.35,269.1
2016,3,8,13,30,28.0,275.0,0.2,7.0,294.0,264.0,210.1
2016,3,8,13,45,16.0,228.5,0.25,7.0,239.5,216.67,173.55
2016,3,8,14,0,4.0,182.0,0.3,7.0,185.0,168.81,135.6
2016,3,8,14,15,2.0,149.5,0.3,7.0,151.0,138.47,111.24
2016,3,8,14,30,0.0,117.0,0.3,7.0,117.0,108.37,86.62
2016,3,8,14,45,0.0,135.5,0.3,7.0,135.5,124.5,100.42
2016,3,8,15,0,0.0,154.0,0.3,7.0,154.0,139.88,113.38
2016,3,8,15,15,0.0,146.0,0.25,7.0,146.0,132.19,107.14
2016,3,8,15,30,0.0,138.0,0.2,7.0,138.0,124.46,100.97
2016,3,8,15,45,43.0,154.0,0.2,7.0,171.5,133.87,107.45
2016,3,8,16,0,86.0,170.0,0.2,7.0,205.0,139.7,112.53
2016,3,8,16,15,78.0,150.0,0.2,7.0,178.5,120.81,103.45
2016,3,8,16,30,70.0,130.0,0.2,7.0,152.0,105.92,90.51
2016,3,8,16,45,62.0,108.5,0.25,7.0,125.5,89.7,76.13
2016,3,8,17,0,54.0,87.0,0.3,7.0,99.0,73.11,61.06
2016,3,8,17,15,38.5,66.0,0.3,6.5,73.5,56.46,45.71
2016,3,8,17,30,23.0,45.0,0.3,6.0,48.0,39.44,29.72
2016,3,8,17,45,11.5,27.0,0.3,6.0,28.5,24.27,14.01
2016,3,8,18,0,0.0,9.0,0.3,6.0,9.0,8.58,0.0
2016,3,8,18,15,0.0,4.5,0.3,6.0,4.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,0.4,7.0,3.5,3.34,0.0
2016,3,9,7,0,0.0,7.0,0.4,7.0,7.0,6.48,0.0
2016,3,9,7,15,0.0,14.0,0.4,7.0,14.0,12.97,5.51
2016,3,9,7,30,0.0,21.0,0.4,7.0,21.0,19.47,11.42
2016,3,9,7,45,0.0,29.0,0.4,7.5,29.0,26.9,18.06
2016,3,9,8,0,0.0,37.0,0.4,8.0,37.0,34.35,24.62
2016,3,9,8,15,0.0,45.0,0.4,8.0,45.0,41.8,31.12
2016,3,9,8,30,0.0,53.0,0.4,8.0,53.0,49.26,37.54
2016,3,9,8,45,0.0,37.5,0.4,8.0,37.5,34.83,24.87
2016,3,9,9,0,0.0,22.0,0.4,8.0,22.0,20.42,12.25
2016,3,9,9,15,0.0,81.5,0.4,8.0,81.5,75.89,60.11
2016,3,9,9,30,0.0,141.0,0.4,8.0,141.0,134.73,109.3
2016,3,9,9,45,0.0,123.0,0.4,8.5,123.0,116.11,93.06
2016,3,9,10,0,0.0,105.0,0.4,9.0,105.0,98.29,77.89
2016,3,9,10,15,0.0,116.5,0.4,9.0,116.5,109.3,86.95
2016,3,9,10,30,0.0,128.0,0.4,9.0,128.0,120.27,95.82
2016,3,9,10,45,0.0,119.5,0.4,9.5,119.5,111.97,88.59
2016,3,9,11,0,0.0,111.0,0.4,10.0,111.0,103.8,81.6
2016,3,9,11,15,2.5,149.0,0.4,10.0,150.5,141.82,112.78
2016,3,9,11,30,5.0,187.0,0.4,10.0,190.0,179.69,143.14
2016,3,9,11,45,8.0,209.0,0.45,10.5,214.5,202.31,160.76
2016,3,9,12,0,11.0,231.0,0.5,11.0,239.0,224.54,177.97
2016,3,9,12,15,11.0,230.5,0.5,11.0,238.5,223.11,176.63
2016,3,9,12,30,11.0,230.0,0.5,11.0,238.0,221.65,175.46
2016,3,9,12,45,12.0,234.5,0.5,11.0,243.5,225.39,178.43
2016,3,9,13,0,13.0,239.0,0.5,11.0,249.0,228.93,181.24
2016,3,9,13,15,13.5,239.0,0.5,11.0,249.0,227.88,180.46
2016,3,9,13,30,14.0,239.0,0.5,11.0,249.0,226.69,179.63
2016,3,9,13,45,14.5,236.5,0.5,11.5,246.5,223.12,176.62
2016,3,9,14,0,15.0,234.0,0.5,12.0,244.0,219.4,173.52
2016,3,9,14,15,31.0,247.5,0.5,12.0,267.5,231.03,182.71
2016,3,9,14,30,47.0,261.0,0.5,12.0,291.0,243.13,191.96
2016,3,9,14,45,46.0,246.5,0.5,12.0,274.0,225.88,178.32
2016,3,9,15,0,45.0,232.0,0.5,12.0,257.0,208.79,164.93
2016,3,9,15,15,27.0,200.5,0.5,12.0,215.5,182.07,144.46
2016,3,9,15,30,9.0,169.0,0.5,12.0,174.0,150.96,120.43
2016,3,9,15,45,4.5,119.5,0.55,12.0,122.0,108.57,86.16
2016,3,9,16,0,0.0,70.0,0.6,12.0,70.0,65.13,50.19
2016,3,9,16,15,0.0,61.0,0.55,11.5,61.0,56.72,45.56
2016,3,9,16,30,0.0,52.0,0.5,11.0,52.0,48.33,38.21
2016,3,9,16,45,0.0,43.0,0.5,11.0,43.0,39.94,30.67
2016,3,9,17,0,0.0,34.0,0.5,11.0,34.0,31.56,23.01
2016,3,9,17,15,0.0,25.5,0.5,11.0,25.5,23.65,15.69
2016,3,9,17,30,0.0,17.0,0.5,11.0,17.0,15.75,8.31
2016,3,9,17,45,0.0,10.0,0.55,11.0,10.0,9.26,1.87
2016,3,9,18,0,0.0,3.0,0.6,11.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,0.6,10.5,1.5,1.43,0.0
2016,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,0.4,11.0,1.5,1.39,0.0
2016,3,10,7,0,0.0,3.0,0.4,11.0,3.0,2.77,0.0
2016,3,10,7,15,0.0,6.0,0.35,11.0,6.0,5.55,0.0
2016,3,10,7,30,0.0,9.0,0.3,11.0,9.0,8.33,1.57
2016,3,10,7,45,0.0,12.5,0.3,11.0,12.5,11.58,4.46
2016,3,10,8,0,0.0,16.0,0.3,11.0,16.0,14.83,7.33
2016,3,10,8,15,0.0,19.5,0.3,11.0,19.5,18.08,10.16
2016,3,10,8,30,0.0,23.0,0.3,11.0,23.0,21.34,12.96
2016,3,10,8,45,0.0,28.0,0.3,11.5,28.0,25.99,16.91
2016,3,10,9,0,0.0,33.0,0.3,12.0,33.0,30.65,20.8
2016,3,10,9,15,0.0,49.0,0.3,12.0,49.0,45.56,33.45
2016,3,10,9,30,0.0,65.0,0.3,12.0,65.0,60.49,45.95
2016,3,10,9,45,0.0,58.5,0.3,12.0,58.5,54.44,40.68
2016,3,10,10,0,0.0,52.0,0.3,12.0,52.0,48.39,35.5
2016,3,10,10,15,0.0,42.0,0.25,12.0,42.0,39.08,27.58
2016,3,10,10,30,0.0,32.0,0.2,12.0,32.0,29.77,19.68
2016,3,10,10,45,0.0,80.0,0.2,12.0,80.0,74.58,57.22
2016,3,10,11,0,0.0,128.0,0.2,12.0,128.0,119.99,94.23
2016,3,10,11,15,6.5,184.0,0.2,12.0,189.0,178.45,141.07
2016,3,10,11,30,13.0,240.0,0.2,12.0,250.0,236.63,186.43
2016,3,10,11,45,13.5,243.0,0.2,12.5,253.0,238.81,187.18
2016,3,10,12,0,14.0,246.0,0.2,13.0,256.0,240.92,188.35
2016,3,10,12,15,12.0,236.0,0.2,13.0,245.0,229.0,178.99
2016,3,10,12,30,10.0,226.0,0.2,13.0,234.0,217.31,169.93
2016,3,10,12,45,9.5,220.5,0.2,13.0,228.0,210.95,165.06
2016,3,10,13,0,9.0,215.0,0.2,13.0,222.0,204.65,160.22
2016,3,10,13,15,14.0,236.5,0.2,13.0,247.0,225.98,177.02
2016,3,10,13,30,19.0,258.0,0.2,13.0,272.0,246.34,192.75
2016,3,10,13,45,9.5,192.0,0.2,13.0,199.0,181.24,141.87
2016,3,10,14,0,0.0,126.0,0.2,13.0,126.0,116.86,90.93
2016,3,10,14,15,0.0,111.5,0.15,13.0,111.5,103.58,80.53
2016,3,10,14,30,0.0,97.0,0.1,13.0,97.0,90.34,69.87
2016,3,10,14,45,0.0,98.5,0.1,13.0,98.5,91.62,71.14
2016,3,10,15,0,0.0,100.0,0.1,13.0,100.0,92.84,72.32
2016,3,10,15,15,0.0,68.5,0.1,12.5,68.5,63.76,48.44
2016,3,10,15,30,0.0,37.0,0.1,12.0,37.0,34.38,23.88
2016,3,10,15,45,0.0,34.0,0.1,12.0,34.0,31.58,21.62
2016,3,10,16,0,0.0,31.0,0.1,12.0,31.0,28.78,19.29
2016,3,10,16,15,0.0,27.0,0.1,12.0,27.0,25.05,17.12
2016,3,10,16,30,0.0,23.0,0.1,12.0,23.0,21.33,13.79
2016,3,10,16,45,0.0,19.0,0.1,12.0,19.0,17.61,10.42
2016,3,10,17,0,0.0,15.0,0.1,12.0,15.0,13.9,7.0
2016,3,10,17,15,0.0,11.0,0.1,11.5,11.0,10.18,3.57
2016,3,10,17,30,0.0,7.0,0.1,11.0,7.0,6.48,0.12
2016,3,10,17,45,0.0,4.0,0.15,11.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,0.2,11.0,1.0,0.92,0.0
2016,3,10,18,15,0.0,0.5,0.25,11.0,0.5,0.48,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,0.8,10.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,0.8,10.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.5,0.8,9.5,2.5,2.31,0.0
2016,3,11,7,30,0.0,4.0,0.8,9.0,4.0,3.7,0.0
2016,3,11,7,45,0.0,5.5,0.85,9.0,5.5,5.09,0.0
2016,3,11,8,0,0.0,7.0,0.9,9.0,7.0,6.48,0.05
2016,3,11,8,15,0.0,8.0,0.8,8.5,8.0,7.41,0.88
2016,3,11,8,30,0.0,9.0,0.7,8.0,9.0,8.34,1.7
2016,3,11,8,45,0.0,21.5,0.65,8.0,21.5,19.95,11.87
2016,3,11,9,0,0.0,34.0,0.6,8.0,34.0,31.58,21.96
2016,3,11,9,15,0.0,50.5,0.6,8.0,50.5,46.96,35.17
2016,3,11,9,30,0.0,67.0,0.6,8.0,67.0,62.36,48.25
2016,3,11,9,45,0.0,49.0,0.6,8.0,49.0,45.58,33.73
2016,3,11,10,0,0.0,31.0,0.6,8.0,31.0,28.83,19.28
2016,3,11,10,15,5.5,123.5,0.55,8.0,127.0,120.45,97.05
2016,3,11,10,30,11.0,216.0,0.5,8.0,223.0,215.52,174.3
2016,3,11,10,45,16.5,239.0,0.5,8.0,250.0,241.73,194.51
2016,3,11,11,0,22.0,262.0,0.5,8.0,277.0,267.58,214.64
2016,3,11,11,15,49.0,299.5,0.5,8.0,334.5,331.73,264.97
2016,3,11,11,30,76.0,337.0,0.5,8.0,392.0,386.4,306.6
2016,3,11,11,45,38.0,179.5,0.5,8.0,207.0,199.89,160.13
2016,3,11,12,0,0.0,22.0,0.5,8.0,22.0,20.49,11.81
2016,3,11,12,15,0.5,86.0,0.45,8.0,86.5,80.6,62.89
2016,3,11,12,30,1.0,150.0,0.4,8.0,151.0,140.59,112.35
2016,3,11,12,45,193.0,236.0,0.4,8.0,377.0,346.66,279.46
2016,3,11,13,0,385.0,322.0,0.4,8.0,603.0,530.3,416.15
2016,3,11,13,15,328.0,329.0,0.35,8.0,565.5,485.18,378.68
2016,3,11,13,30,271.0,336.0,0.3,8.0,528.0,443.17,346.29
2016,3,11,13,45,187.5,327.5,0.3,8.0,458.5,380.82,298.92
2016,3,11,14,0,104.0,319.0,0.3,8.0,389.0,327.06,258.08
2016,3,11,14,15,82.5,297.0,0.3,8.0,351.0,292.24,231.56
2016,3,11,14,30,61.0,275.0,0.3,8.0,313.0,259.72,206.55
2016,3,11,14,45,180.5,260.0,0.3,8.5,364.0,272.8,213.72
2016,3,11,15,0,300.0,245.0,0.3,9.0,415.0,272.81,208.37
2016,3,11,15,15,166.0,220.0,0.3,8.5,313.0,213.23,165.08
2016,3,11,15,30,32.0,195.0,0.3,8.0,211.0,168.41,135.06
2016,3,11,15,45,392.5,138.5,0.35,8.0,303.5,136.81,94.66
2016,3,11,16,0,753.0,82.0,0.4,8.0,396.0,88.61,51.58
2016,3,11,16,15,717.0,77.5,0.35,8.0,346.5,50.64,40.64
2016,3,11,16,30,681.0,73.0,0.3,8.0,297.0,49.45,39.73
2016,3,11,16,45,628.5,66.0,0.3,8.0,246.5,46.17,36.78
2016,3,11,17,0,576.0,59.0,0.3,8.0,196.0,42.75,33.58
2016,3,11,17,15,492.0,50.5,0.3,7.5,147.5,37.83,28.9
2016,3,11,17,30,408.0,42.0,0.3,7.0,99.0,32.72,23.83
2016,3,11,17,45,204.0,31.5,0.3,7.0,60.0,24.56,15.16
2016,3,11,18,0,0.0,21.0,0.3,7.0,21.0,18.67,0.0
2016,3,11,18,15,0.0,10.5,0.3,7.0,10.5,10.01,0.0
2016,3,11,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.5,0.65,7.5,11.5,10.66,0.0
2016,3,12,7,0,0.0,23.0,0.7,8.0,23.0,21.35,11.93
2016,3,12,7,15,0.0,41.0,0.7,8.0,41.0,39.71,28.51
2016,3,12,7,30,0.0,59.0,0.7,8.0,59.0,58.36,45.13
2016,3,12,7,45,0.0,79.5,0.75,8.0,79.5,79.56,63.74
2016,3,12,8,0,0.0,100.0,0.8,8.0,100.0,100.34,81.67
2016,3,12,8,15,6.0,118.5,0.8,8.0,120.5,122.6,100.7
2016,3,12,8,30,12.0,137.0,0.8,8.0,141.0,145.04,119.55
2016,3,12,8,45,6.0,96.0,0.8,8.5,98.0,95.13,76.62
2016,3,12,9,0,0.0,55.0,0.8,9.0,55.0,51.14,38.62
2016,3,12,9,15,0.0,36.0,0.8,9.0,36.0,33.45,23.34
2016,3,12,9,30,0.0,17.0,0.8,9.0,17.0,15.79,8.03
2016,3,12,9,45,0.0,47.5,0.8,9.0,47.5,44.19,32.43
2016,3,12,10,0,0.0,78.0,0.8,9.0,78.0,72.67,56.51
2016,3,12,10,15,0.0,87.0,0.75,9.0,87.0,81.1,63.43
2016,3,12,10,30,0.0,96.0,0.7,9.0,96.0,89.57,70.38
2016,3,12,10,45,0.0,58.5,0.7,9.5,58.5,54.5,40.7
2016,3,12,11,0,0.0,21.0,0.7,10.0,21.0,19.54,11.02
2016,3,12,11,15,0.0,35.0,0.65,10.0,35.0,32.59,22.12
2016,3,12,11,30,0.0,49.0,0.6,10.0,49.0,45.66,33.13
2016,3,12,11,45,4.5,134.5,0.6,10.0,138.0,129.19,102.61
2016,3,12,12,0,9.0,220.0,0.6,10.0,227.0,212.78,169.72
2016,3,12,12,15,4.5,180.5,0.55,10.0,184.0,171.81,136.29
2016,3,12,12,30,0.0,141.0,0.5,10.0,141.0,131.54,103.75
2016,3,12,12,45,17.5,223.0,0.5,10.0,236.0,218.46,174.19
2016,3,12,13,0,35.0,305.0,0.5,10.0,331.0,302.48,239.52
2016,3,12,13,15,19.5,243.5,0.5,10.0,258.0,235.59,186.67
2016,3,12,13,30,4.0,182.0,0.5,10.0,185.0,170.33,135.12
2016,3,12,13,45,8.5,205.0,0.5,10.0,210.5,192.49,153.4
2016,3,12,14,0,13.0,228.0,0.5,10.0,236.0,213.6,170.26
2016,3,12,14,15,28.0,246.0,0.45,10.0,263.5,229.16,182.43
2016,3,12,14,30,43.0,264.0,0.4,10.0,291.0,244.98,194.56
2016,3,12,14,45,94.0,263.0,0.4,10.0,318.0,254.22,200.54
2016,3,12,15,0,145.0,262.0,0.4,10.0,345.0,252.27,196.98
2016,3,12,15,15,73.0,209.0,0.4,9.5,251.0,192.5,151.88
2016,3,12,15,30,1.0,156.0,0.4,9.0,157.0,139.76,112.63
2016,3,12,15,45,0.5,99.5,0.4,9.0,100.0,91.59,72.92
2016,3,12,16,0,0.0,43.0,0.4,9.0,43.0,39.95,29.11
2016,3,12,16,15,0.0,37.5,0.35,8.5,37.5,34.82,26.27
2016,3,12,16,30,0.0,32.0,0.3,8.0,32.0,29.7,21.72
2016,3,12,16,45,0.0,26.5,0.3,8.0,26.5,24.58,17.04
2016,3,12,17,0,0.0,21.0,0.3,8.0,21.0,19.46,12.3
2016,3,12,17,15,0.0,15.5,0.3,8.0,15.5,14.36,7.51
2016,3,12,17,30,0.0,10.0,0.3,8.0,10.0,9.26,2.7
2016,3,12,17,45,0.0,6.0,0.3,8.0,6.0,5.55,0.0
2016,3,12,18,0,0.0,2.0,0.3,8.0,2.0,1.85,0.0
2016,3,12,18,15,0.0,1.0,0.3,8.0,1.0,0.95,0.0
2016,3,12,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,0.7,9.0,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,0.7,9.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.5,0.7,9.0,5.5,5.09,0.0
2016,3,13,7,30,0.0,8.0,0.7,9.0,8.0,7.4,0.82
2016,3,13,7,45,0.0,11.0,0.7,9.0,11.0,10.19,3.3
2016,3,13,8,0,0.0,14.0,0.7,9.0,14.0,12.97,5.77
2016,3,13,8,15,0.0,16.5,0.7,9.0,16.5,15.3,7.79
2016,3,13,8,30,0.0,19.0,0.7,9.0,19.0,17.62,9.8
2016,3,13,8,45,0.0,37.0,0.7,9.5,37.0,34.36,24.28
2016,3,13,9,0,0.0,55.0,0.7,10.0,55.0,51.14,38.54
2016,3,13,9,15,0.0,74.5,0.7,10.0,74.5,69.36,53.9
2016,3,13,9,30,0.0,94.0,0.7,10.0,94.0,87.77,69.25
2016,3,13,9,45,0.0,76.0,0.75,10.0,76.0,70.79,54.73
2016,3,13,10,0,0.0,58.0,0.8,10.0,58.0,53.99,40.45
2016,3,13,10,15,0.0,67.5,0.75,10.0,67.5,62.88,47.88
2016,3,13,10,30,0.0,77.0,0.7,10.0,77.0,71.77,55.24
2016,3,13,10,45,0.0,98.0,0.7,10.5,98.0,91.48,71.44
2016,3,13,11,0,0.0,119.0,0.7,11.0,119.0,111.41,87.59
2016,3,13,11,15,0.5,137.5,0.7,11.0,138.0,129.31,102.1
2016,3,13,11,30,1.0,156.0,0.7,11.0,157.0,147.11,116.42
2016,3,13,11,45,0.5,149.0,0.7,11.0,149.5,139.89,110.41
2016,3,13,12,0,0.0,142.0,0.7,11.0,142.0,132.77,104.59
2016,3,13,12,15,0.0,140.5,0.65,11.0,140.5,131.22,103.31
2016,3,13,12,30,0.0,139.0,0.6,11.0,139.0,129.68,102.04
2016,3,13,12,45,1.0,148.5,0.6,11.0,149.5,139.0,109.66
2016,3,13,13,0,2.0,158.0,0.6,11.0,160.0,148.15,117.1
2016,3,13,13,15,1.0,138.5,0.6,11.0,139.5,129.36,101.87
2016,3,13,13,30,0.0,119.0,0.6,11.0,119.0,110.74,86.8
2016,3,13,13,45,1.5,146.5,0.6,11.0,148.0,136.44,107.98
2016,3,13,14,0,3.0,174.0,0.6,11.0,177.0,161.45,128.31
2016,3,13,14,15,5.0,185.0,0.6,11.0,189.0,171.29,136.31
2016,3,13,14,30,7.0,196.0,0.6,11.0,201.0,180.52,143.89
2016,3,13,14,45,12.5,202.5,0.6,11.0,210.5,186.28,148.59
2016,3,13,15,0,18.0,209.0,0.6,11.0,220.0,190.93,152.37
2016,3,13,15,15,9.0,138.5,0.6,11.0,144.0,128.02,101.68
2016,3,13,15,30,0.0,68.0,0.6,11.0,68.0,63.28,48.41
2016,3,13,15,45,0.0,75.0,0.6,11.0,75.0,69.81,54.24
2016,3,13,16,0,0.0,82.0,0.6,11.0,82.0,76.09,59.74
2016,3,13,16,15,0.0,71.5,0.6,10.5,71.5,66.53,54.46
2016,3,13,16,30,0.0,61.0,0.6,10.0,61.0,56.72,45.91
2016,3,13,16,45,0.0,51.0,0.6,10.0,51.0,47.39,37.54
2016,3,13,17,0,0.0,41.0,0.6,10.0,41.0,38.08,29.05
2016,3,13,17,15,0.0,31.0,0.6,9.5,31.0,28.77,20.49
2016,3,13,17,30,0.0,21.0,0.6,9.0,21.0,19.47,11.84
2016,3,13,17,45,0.0,13.0,0.6,9.0,13.0,12.04,4.67
2016,3,13,18,0,0.0,5.0,0.6,9.0,5.0,4.62,0.0
2016,3,13,18,15,0.0,2.5,0.6,9.0,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,6,45,115.5,20.0,0.5,6.0,32.0,98.81,46.22
2016,3,14,7,0,231.0,40.0,0.5,6.0,64.0,197.1,158.41
2016,3,14,7,15,312.5,54.5,0.5,6.0,107.0,266.81,221.99
2016,3,14,7,30,394.0,69.0,0.5,6.0,150.0,342.55,287.65
2016,3,14,7,45,452.0,80.0,0.5,6.5,197.5,403.83,338.59
2016,3,14,8,0,510.0,91.0,0.5,7.0,245.0,471.56,392.33
2016,3,14,8,15,576.0,89.0,0.45,7.0,291.5,529.37,436.96
2016,3,14,8,30,642.0,87.0,0.4,7.0,338.0,587.93,480.59
2016,3,14,8,45,503.5,134.0,0.4,7.5,346.0,547.56,445.03
2016,3,14,9,0,365.0,181.0,0.4,8.0,354.0,491.32,398.35
2016,3,14,9,15,310.5,211.0,0.4,8.5,367.5,486.41,392.02
2016,3,14,9,30,256.0,241.0,0.4,9.0,381.0,477.93,382.35
2016,3,14,9,45,337.5,241.5,0.4,9.5,439.5,542.21,430.49
2016,3,14,10,0,419.0,242.0,0.4,10.0,498.0,617.7,484.2
2016,3,14,10,15,359.5,272.0,0.4,10.0,499.5,588.68,459.79
2016,3,14,10,30,300.0,302.0,0.4,10.0,501.0,568.19,442.73
2016,3,14,10,45,191.5,316.0,0.4,10.5,445.0,480.1,374.78
2016,3,14,11,0,83.0,330.0,0.4,11.0,389.0,393.9,307.59
2016,3,14,11,15,217.5,330.5,0.4,11.0,489.5,503.71,392.8
2016,3,14,11,30,352.0,331.0,0.4,11.0,590.0,607.58,468.34
2016,3,14,11,45,632.5,223.5,0.4,11.5,695.5,710.42,543.79
2016,3,14,12,0,913.0,116.0,0.4,12.0,801.0,788.12,597.78
2016,3,14,12,15,652.0,224.5,0.4,12.0,715.0,686.55,522.12
2016,3,14,12,30,391.0,333.0,0.4,12.0,629.0,583.22,445.16
2016,3,14,12,45,254.5,348.5,0.45,12.0,540.5,491.8,378.65
2016,3,14,13,0,118.0,364.0,0.5,12.0,452.0,407.15,315.29
2016,3,14,13,15,484.0,250.5,0.5,12.0,600.5,509.41,395.89
2016,3,14,13,30,850.0,137.0,0.5,12.0,749.0,584.44,449.86
2016,3,14,13,45,691.5,186.5,0.5,12.0,675.5,509.04,390.92
2016,3,14,14,0,533.0,236.0,0.5,12.0,602.0,445.4,342.17
2016,3,14,14,15,579.5,209.0,0.5,12.0,591.0,413.24,315.82
2016,3,14,14,30,626.0,182.0,0.5,12.0,580.0,376.24,284.13
2016,3,14,14,45,699.5,154.0,0.5,12.0,576.0,341.46,252.06
2016,3,14,15,0,773.0,126.0,0.5,12.0,572.0,299.24,212.53
2016,3,14,15,15,679.5,133.5,0.5,11.5,505.0,243.14,167.64
2016,3,14,15,30,586.0,141.0,0.5,11.0,438.0,196.31,132.11
2016,3,14,15,45,603.5,122.5,0.5,11.0,403.5,149.25,94.38
2016,3,14,16,0,621.0,104.0,0.5,11.0,369.0,100.47,61.78
2016,3,14,16,15,552.5,108.5,0.5,10.5,323.5,73.68,60.76
2016,3,14,16,30,484.0,113.0,0.5,10.0,278.0,79.4,66.21
2016,3,14,16,45,488.0,95.0,0.5,9.5,238.5,68.25,56.39
2016,3,14,17,0,492.0,77.0,0.5,9.0,199.0,57.75,46.98
2016,3,14,17,15,407.5,65.5,0.5,8.5,151.0,49.11,39.0
