Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,17,30,323.0,54.0,0.5,8.0,103.0,41.39,31.58
2016,3,14,17,45,161.5,39.5,0.5,7.5,64.0,30.82,21.03
2016,3,14,18,0,0.0,25.0,0.5,7.0,25.0,22.05,0.91
2016,3,14,18,15,0.0,12.5,0.5,6.5,12.5,11.91,0.0
2016,3,14,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,6,45,183.0,17.5,0.45,5.5,38.0,132.89,77.08
2016,3,15,7,0,366.0,35.0,0.4,6.0,76.0,263.36,212.92
2016,3,15,7,15,462.5,44.0,0.35,6.5,123.5,341.97,282.63
2016,3,15,7,30,559.0,53.0,0.3,7.0,171.0,427.05,353.7
2016,3,15,7,45,622.0,59.0,0.3,8.0,222.5,492.47,405.59
2016,3,15,8,0,685.0,65.0,0.3,9.0,274.0,560.3,456.67
2016,3,15,8,15,724.0,69.5,0.3,9.5,325.0,607.81,490.62
2016,3,15,8,30,763.0,74.0,0.3,10.0,376.0,659.04,525.38
2016,3,15,8,45,792.5,77.0,0.3,10.5,424.5,700.71,552.08
2016,3,15,9,0,822.0,80.0,0.3,11.0,473.0,740.9,577.16
2016,3,15,9,15,841.0,82.5,0.3,11.5,516.5,770.47,594.35
2016,3,15,9,30,860.0,85.0,0.3,12.0,560.0,797.62,609.79
2016,3,15,9,45,874.5,87.0,0.3,12.5,598.5,812.03,616.49
2016,3,15,10,0,889.0,89.0,0.3,13.0,637.0,829.59,625.55
2016,3,15,10,15,899.0,90.5,0.3,13.0,669.0,839.88,630.88
2016,3,15,10,30,909.0,92.0,0.3,13.0,701.0,846.98,634.33
2016,3,15,10,45,915.0,93.5,0.3,13.5,725.5,847.54,632.48
2016,3,15,11,0,921.0,95.0,0.3,14.0,750.0,844.78,628.7
2016,3,15,11,15,925.5,96.0,0.3,14.0,767.5,836.96,622.94
2016,3,15,11,30,930.0,97.0,0.3,14.0,785.0,825.83,615.21
2016,3,15,11,45,931.5,98.0,0.3,14.5,794.5,809.14,602.84
2016,3,15,12,0,933.0,99.0,0.3,15.0,804.0,789.31,588.6
2016,3,15,12,15,933.0,99.0,0.3,15.0,805.5,764.39,572.13
2016,3,15,12,30,933.0,99.0,0.3,15.0,807.0,736.62,553.51
2016,3,15,12,45,928.5,100.0,0.35,15.0,799.5,704.13,531.01
2016,3,15,13,0,924.0,101.0,0.4,15.0,792.0,669.29,506.38
2016,3,15,13,15,920.0,100.5,0.4,15.0,777.5,631.2,478.17
2016,3,15,13,30,916.0,100.0,0.4,15.0,763.0,591.11,447.82
2016,3,15,13,45,909.5,98.5,0.4,15.0,741.0,547.06,413.8
2016,3,15,14,0,903.0,97.0,0.4,15.0,719.0,501.61,377.74
2016,3,15,14,15,894.0,95.5,0.4,15.0,689.5,453.93,338.93
2016,3,15,14,30,885.0,94.0,0.4,15.0,660.0,405.48,298.38
2016,3,15,14,45,872.5,92.0,0.4,15.0,624.5,354.94,255.26
2016,3,15,15,0,860.0,90.0,0.4,15.0,589.0,299.01,207.26
2016,3,15,15,15,843.0,87.5,0.4,14.5,547.5,247.0,162.62
2016,3,15,15,30,826.0,85.0,0.4,14.0,506.0,196.0,119.98
2016,3,15,15,45,801.5,82.0,0.4,14.0,460.0,145.04,81.2
2016,3,15,16,0,777.0,79.0,0.4,14.0,414.0,96.36,52.17
2016,3,15,16,15,743.5,74.5,0.4,13.5,364.5,52.83,41.61
2016,3,15,16,30,710.0,70.0,0.4,13.0,315.0,51.29,40.52
2016,3,15,16,45,659.0,65.0,0.4,12.5,264.0,44.73,34.79
2016,3,15,17,0,608.0,60.0,0.4,12.0,213.0,42.93,33.2
2016,3,15,17,15,530.0,52.0,0.45,11.0,163.5,38.48,29.13
2016,3,15,17,30,452.0,44.0,0.5,10.0,114.0,33.86,24.68
2016,3,15,17,45,320.0,32.0,0.55,9.5,72.0,25.22,16.18
2016,3,15,18,0,188.0,20.0,0.6,9.0,30.0,16.11,1.1
2016,3,15,18,15,94.0,10.0,0.55,9.0,15.0,9.53,0.0
2016,3,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,6,45,194.5,17.0,0.4,9.0,40.0,139.87,89.57
2016,3,16,7,0,389.0,34.0,0.3,10.0,80.0,276.05,220.82
2016,3,16,7,15,481.0,43.0,0.25,10.5,127.5,353.33,287.63
2016,3,16,7,30,573.0,52.0,0.2,11.0,175.0,436.79,355.86
2016,3,16,7,45,631.0,57.5,0.2,11.5,226.5,499.05,404.86
2016,3,16,8,0,689.0,63.0,0.2,12.0,278.0,559.83,450.59
2016,3,16,8,15,727.0,67.5,0.2,12.5,328.5,610.82,486.18
2016,3,16,8,30,765.0,72.0,0.2,13.0,379.0,661.5,519.88
2016,3,16,8,45,792.0,75.5,0.2,14.0,427.0,702.0,544.3
2016,3,16,9,0,819.0,79.0,0.2,15.0,475.0,740.94,567.02
2016,3,16,9,15,838.5,82.0,0.15,15.5,518.5,771.48,583.81
2016,3,16,9,30,858.0,85.0,0.1,16.0,562.0,799.63,598.87
2016,3,16,9,45,872.0,87.0,0.1,16.5,600.5,813.59,605.07
2016,3,16,10,0,886.0,89.0,0.1,17.0,639.0,830.74,613.63
2016,3,16,10,15,896.0,90.5,0.1,17.0,671.5,841.0,618.83
2016,3,16,10,30,906.0,92.0,0.1,17.0,704.0,848.09,622.19
2016,3,16,10,45,913.0,93.5,0.1,17.5,729.0,849.44,620.87
2016,3,16,11,0,920.0,95.0,0.1,18.0,754.0,847.46,617.64
2016,3,16,11,15,925.0,96.0,0.1,18.0,772.0,840.0,612.23
2016,3,16,11,30,930.0,97.0,0.1,18.0,790.0,829.22,604.9
2016,3,16,11,45,932.0,97.5,0.1,18.5,799.5,812.35,592.67
2016,3,16,12,0,934.0,98.0,0.1,19.0,809.0,792.34,578.6
2016,3,16,12,15,934.5,98.0,0.1,19.0,810.5,767.71,562.71
2016,3,16,12,30,935.0,98.0,0.1,19.0,812.0,740.2,544.89
2016,3,16,12,45,935.5,97.0,0.1,19.5,806.0,708.97,522.12
2016,3,16,13,0,936.0,96.0,0.1,20.0,800.0,675.12,497.23
2016,3,16,13,15,932.0,95.0,0.1,20.0,785.5,636.15,469.27
2016,3,16,13,30,928.0,94.0,0.1,20.0,771.0,595.16,439.24
2016,3,16,13,45,922.0,93.0,0.1,20.0,749.0,551.34,406.36
2016,3,16,14,0,916.0,92.0,0.1,20.0,727.0,506.04,371.42
2016,3,16,14,15,907.5,90.5,0.1,19.5,697.5,457.98,334.04
2016,3,16,14,30,899.0,89.0,0.1,19.0,668.0,409.09,294.74
2016,3,16,14,45,887.0,87.0,0.1,19.0,632.0,358.05,252.19
2016,3,16,15,0,875.0,85.0,0.1,19.0,596.0,306.94,208.79
2016,3,16,15,15,858.5,82.5,0.1,19.0,554.0,254.62,164.5
2016,3,16,15,30,842.0,80.0,0.1,19.0,512.0,196.98,117.29
2016,3,16,15,45,818.5,77.0,0.1,19.0,466.0,145.23,78.5
2016,3,16,16,0,795.0,74.0,0.1,19.0,420.0,95.63,48.97
2016,3,16,16,15,763.0,70.0,0.15,18.5,370.0,49.1,37.47
2016,3,16,16,30,731.0,66.0,0.2,18.0,320.0,47.81,36.64
2016,3,16,16,45,682.0,61.0,0.3,17.5,269.0,45.61,34.83
2016,3,16,17,0,633.0,56.0,0.4,17.0,218.0,39.54,29.51
2016,3,16,17,15,558.5,49.0,0.45,16.0,168.0,35.79,26.15
2016,3,16,17,30,484.0,42.0,0.5,15.0,118.0,31.92,22.47
2016,3,16,17,45,351.0,31.0,0.6,14.5,75.5,24.16,14.98
2016,3,16,18,0,218.0,20.0,0.7,14.0,33.0,15.99,2.41
2016,3,16,18,15,109.0,10.0,0.75,13.5,16.5,9.53,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,65.5,5.5,0.75,10.5,6.5,0.0,0.0
2016,3,17,6,30,131.0,11.0,0.6,11.0,13.0,69.56,0.0
2016,3,17,6,45,293.0,22.5,0.5,11.5,51.5,199.37,136.47
2016,3,17,7,0,455.0,34.0,0.4,12.0,90.0,313.02,249.08
2016,3,17,7,15,544.0,42.0,0.3,13.0,140.0,390.3,314.42
2016,3,17,7,30,633.0,50.0,0.2,14.0,190.0,468.95,376.82
2016,3,17,7,45,687.5,55.5,0.15,15.0,242.5,532.0,424.08
2016,3,17,8,0,742.0,61.0,0.1,16.0,295.0,596.52,469.68
2016,3,17,8,15,777.5,65.0,0.1,16.5,347.0,646.74,502.97
2016,3,17,8,30,813.0,69.0,0.1,17.0,399.0,696.41,534.76
2016,3,17,8,45,838.5,71.5,0.1,17.5,447.5,735.71,558.42
2016,3,17,9,0,864.0,74.0,0.1,18.0,496.0,767.16,576.35
2016,3,17,9,15,882.0,76.5,0.05,18.5,540.5,796.77,592.29
2016,3,17,9,30,900.0,79.0,0.0,19.0,585.0,823.88,606.58
2016,3,17,9,45,913.5,81.0,0.0,20.0,624.0,844.0,615.36
2016,3,17,10,0,927.0,83.0,0.0,21.0,663.0,861.1,622.26
2016,3,17,10,15,936.0,84.5,0.0,21.0,695.0,870.73,626.87
2016,3,17,10,30,945.0,86.0,0.0,21.0,727.0,877.03,629.63
2016,3,17,10,45,951.5,86.5,0.0,21.0,752.5,876.78,628.44
2016,3,17,11,0,958.0,87.0,0.0,21.0,778.0,873.1,625.35
2016,3,17,11,15,961.5,88.0,0.0,21.0,795.0,864.1,619.1
2016,3,17,11,30,965.0,89.0,0.0,21.0,812.0,851.69,610.91
2016,3,17,11,45,967.5,88.5,0.05,21.0,821.5,833.61,599.6
2016,3,17,12,0,970.0,88.0,0.1,21.0,831.0,812.3,586.58
2016,3,17,12,15,970.0,88.0,0.1,21.0,832.0,786.52,570.2
2016,3,17,12,30,970.0,88.0,0.1,21.0,833.0,757.77,551.93
2016,3,17,12,45,967.0,88.0,0.1,21.0,825.5,724.21,529.35
2016,3,17,13,0,964.0,88.0,0.1,21.0,818.0,688.14,504.14
2016,3,17,13,15,960.0,87.5,0.1,21.0,803.0,648.66,476.06
2016,3,17,13,30,956.0,87.0,0.1,21.0,788.0,607.09,445.81
2016,3,17,13,45,950.0,86.0,0.1,21.0,765.0,562.15,412.34
2016,3,17,14,0,944.0,85.0,0.1,21.0,742.0,515.67,376.76
2016,3,17,14,15,935.0,83.5,0.1,20.5,712.0,466.18,338.55
2016,3,17,14,30,926.0,82.0,0.1,20.0,682.0,415.85,298.36
2016,3,17,14,45,913.5,80.5,0.1,20.0,645.0,363.78,255.16
2016,3,17,15,0,901.0,79.0,0.1,20.0,608.0,311.67,211.05
2016,3,17,15,15,885.0,76.5,0.1,20.0,566.0,258.16,165.83
2016,3,17,15,30,869.0,74.0,0.1,20.0,524.0,205.42,122.36
2016,3,17,15,45,846.5,71.5,0.15,20.0,477.0,152.95,82.96
2016,3,17,16,0,824.0,69.0,0.2,20.0,430.0,95.74,47.14
2016,3,17,16,15,793.0,65.5,0.25,19.5,380.0,46.44,35.0
2016,3,17,16,30,762.0,62.0,0.3,19.0,330.0,44.48,33.56
2016,3,17,16,45,716.5,57.0,0.35,18.5,278.0,42.14,31.63
2016,3,17,17,0,671.0,52.0,0.4,18.0,226.0,39.73,29.55
2016,3,17,17,15,599.5,46.0,0.5,17.5,175.5,36.32,26.45
2016,3,17,17,30,528.0,40.0,0.6,17.0,125.0,30.06,20.67
2016,3,17,17,45,402.5,30.0,0.7,16.5,81.0,23.15,14.06
2016,3,17,18,0,277.0,20.0,0.8,16.0,37.0,15.89,3.45
2016,3,17,18,15,138.5,10.0,0.8,15.5,18.5,9.53,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,6,15,58.0,6.0,0.7,8.5,7.5,0.0,0.0
2016,3,18,6,30,116.0,12.0,0.6,9.0,15.0,64.27,0.0
2016,3,18,6,45,267.5,25.0,0.5,10.0,53.5,193.22,139.25
2016,3,18,7,0,419.0,38.0,0.4,11.0,92.0,300.48,241.22
2016,3,18,7,15,508.5,47.0,0.35,11.5,141.5,378.58,307.89
2016,3,18,7,30,598.0,56.0,0.3,12.0,191.0,462.41,375.55
2016,3,18,7,45,650.5,62.5,0.3,12.5,243.0,523.83,423.11
2016,3,18,8,0,703.0,69.0,0.3,13.0,295.0,586.84,469.65
2016,3,18,8,15,740.5,74.0,0.25,13.5,347.0,634.66,501.66
2016,3,18,8,30,778.0,79.0,0.2,14.0,399.0,686.2,534.79
2016,3,18,8,45,801.5,83.5,0.2,14.5,447.0,725.67,559.0
2016,3,18,9,0,825.0,88.0,0.2,15.0,495.0,763.35,581.55
2016,3,18,9,15,844.5,91.0,0.2,15.5,539.5,794.0,598.92
2016,3,18,9,30,864.0,94.0,0.2,16.0,584.0,822.18,614.5
2016,3,18,9,45,878.0,96.5,0.2,16.5,622.5,842.59,624.84
2016,3,18,10,0,892.0,99.0,0.2,17.0,661.0,854.0,629.42
2016,3,18,10,15,902.0,100.5,0.2,17.0,693.5,864.07,634.54
2016,3,18,10,30,912.0,102.0,0.2,17.0,726.0,870.94,637.73
2016,3,18,10,45,921.0,102.5,0.2,17.5,752.0,872.59,636.56
2016,3,18,11,0,930.0,103.0,0.2,18.0,778.0,870.89,633.48
2016,3,18,11,15,934.5,103.5,0.2,18.0,795.0,862.17,627.28
2016,3,18,11,30,939.0,104.0,0.2,18.0,812.0,850.13,619.19
2016,3,18,11,45,943.0,103.5,0.2,18.0,822.0,833.39,608.23
2016,3,18,12,0,947.0,103.0,0.2,18.0,832.0,813.45,595.33
2016,3,18,12,15,947.0,103.0,0.2,18.0,833.0,787.94,578.88
2016,3,18,12,30,947.0,103.0,0.2,18.0,834.0,759.55,560.58
2016,3,18,12,45,944.0,103.0,0.2,18.5,826.5,726.41,536.64
2016,3,18,13,0,941.0,103.0,0.2,19.0,819.0,690.82,510.57
2016,3,18,13,15,936.5,102.5,0.2,18.5,804.0,651.61,483.39
2016,3,18,13,30,932.0,102.0,0.2,18.0,789.0,610.41,454.0
2016,3,18,13,45,923.5,101.5,0.2,18.0,765.5,565.36,420.16
2016,3,18,14,0,915.0,101.0,0.2,18.0,742.0,519.04,384.4
2016,3,18,14,15,905.0,99.0,0.2,17.5,711.5,469.74,346.06
2016,3,18,14,30,895.0,97.0,0.2,17.0,681.0,419.77,305.88
2016,3,18,14,45,880.0,96.0,0.25,17.0,643.5,368.55,263.35
2016,3,18,15,0,865.0,95.0,0.3,17.0,606.0,312.22,216.03
2016,3,18,15,15,846.5,92.0,0.3,16.5,563.5,258.96,170.95
2016,3,18,15,30,828.0,89.0,0.3,16.0,521.0,206.91,127.66
2016,3,18,15,45,800.5,86.5,0.3,15.5,473.5,155.65,88.53
2016,3,18,16,0,773.0,84.0,0.3,15.0,426.0,107.02,58.37
2016,3,18,16,15,738.5,79.5,0.3,14.5,375.5,59.56,47.31
2016,3,18,16,30,704.0,75.0,0.3,14.0,325.0,49.74,38.95
2016,3,18,16,45,651.0,69.5,0.35,13.5,273.0,47.74,37.33
2016,3,18,17,0,598.0,64.0,0.4,13.0,221.0,45.69,35.55
2016,3,18,17,15,521.5,56.0,0.4,12.5,171.0,41.39,31.6
2016,3,18,17,30,445.0,48.0,0.4,12.0,121.0,36.94,27.31
2016,3,18,17,45,320.0,36.0,0.4,11.5,78.5,28.46,19.12
2016,3,18,18,0,195.0,24.0,0.4,11.0,36.0,18.9,6.52
2016,3,18,18,15,97.5,12.0,0.4,10.5,18.0,11.44,0.0
2016,3,18,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,15,50.0,7.0,0.35,9.5,8.5,6.67,0.0
2016,3,19,6,30,100.0,14.0,0.3,10.0,17.0,59.34,0.0
2016,3,19,6,45,235.0,28.0,0.25,10.5,54.0,182.17,134.9
2016,3,19,7,0,370.0,42.0,0.2,11.0,91.0,280.22,225.4
2016,3,19,7,15,455.5,51.5,0.2,11.0,138.5,355.38,289.9
2016,3,19,7,30,541.0,61.0,0.2,11.0,186.0,435.87,355.93
2016,3,19,7,45,597.5,67.0,0.2,11.5,236.5,497.65,404.0
2016,3,19,8,0,654.0,73.0,0.2,12.0,287.0,561.32,451.35
2016,3,19,8,15,691.5,78.0,0.2,12.0,337.0,611.51,487.16
2016,3,19,8,30,729.0,83.0,0.2,12.0,387.0,661.52,521.25
2016,3,19,8,45,760.5,85.0,0.2,12.5,434.5,699.52,544.94
2016,3,19,9,0,792.0,87.0,0.2,13.0,482.0,739.77,569.78
2016,3,19,9,15,419.0,162.5,0.2,13.0,373.5,536.31,419.87
2016,3,19,9,30,46.0,238.0,0.2,13.0,265.0,284.09,222.79
2016,3,19,9,45,231.5,246.5,0.25,13.5,393.0,466.71,367.19
2016,3,19,10,0,417.0,255.0,0.3,14.0,521.0,638.27,490.68
2016,3,19,10,15,337.5,289.5,0.3,14.5,511.5,595.91,454.69
2016,3,19,10,30,258.0,324.0,0.3,15.0,502.0,562.04,427.4
2016,3,19,10,45,587.5,208.5,0.3,15.5,632.5,720.84,544.76
2016,3,19,11,0,917.0,93.0,0.3,16.0,763.0,853.09,630.83
2016,3,19,11,15,577.0,232.0,0.3,16.0,657.0,712.89,531.84
2016,3,19,11,30,237.0,371.0,0.3,16.0,551.0,555.72,416.6
2016,3,19,11,45,150.5,364.0,0.3,16.5,479.0,473.18,357.2
2016,3,19,12,0,64.0,357.0,0.3,17.0,407.0,389.02,294.5
2016,3,19,12,15,68.5,361.0,0.3,17.0,414.5,391.22,296.85
2016,3,19,12,30,73.0,365.0,0.3,17.0,422.0,392.83,297.96
2016,3,19,12,45,41.5,296.5,0.35,17.0,329.0,303.53,232.01
2016,3,19,13,0,10.0,228.0,0.4,17.0,236.0,217.57,167.28
2016,3,19,13,15,65.0,295.0,0.4,16.5,343.5,308.45,238.12
2016,3,19,13,30,120.0,362.0,0.4,16.0,451.0,390.09,298.71
2016,3,19,13,45,60.5,259.0,0.4,16.0,304.0,264.83,204.17
2016,3,19,14,0,1.0,156.0,0.4,16.0,157.0,144.56,111.53
2016,3,19,14,15,0.5,141.0,0.4,16.0,141.5,130.52,101.05
2016,3,19,14,30,0.0,126.0,0.4,16.0,126.0,116.61,90.13
2016,3,19,14,45,0.0,132.5,0.4,16.0,132.5,122.15,94.85
2016,3,19,15,0,0.0,139.0,0.4,16.0,139.0,127.46,99.34
2016,3,19,15,15,0.0,116.5,0.4,15.5,116.5,107.37,83.46
2016,3,19,15,30,0.0,94.0,0.4,15.0,94.0,87.3,67.45
2016,3,19,15,45,0.0,74.5,0.4,14.5,74.5,69.35,52.93
2016,3,19,16,0,0.0,55.0,0.4,14.0,55.0,51.14,37.93
2016,3,19,16,15,0.0,48.5,0.35,13.5,48.5,45.07,34.77
2016,3,19,16,30,0.0,42.0,0.3,13.0,42.0,39.01,29.54
2016,3,19,16,45,333.5,48.5,0.3,12.5,137.0,30.89,22.36
2016,3,19,17,0,667.0,55.0,0.3,12.0,232.0,42.07,32.49
2016,3,19,17,15,596.0,48.5,0.3,11.5,181.0,35.0,26.03
2016,3,19,17,30,525.0,42.0,0.3,11.0,130.0,31.5,22.64
2016,3,19,17,45,401.0,32.5,0.35,10.5,85.5,25.12,16.39
2016,3,19,18,0,277.0,23.0,0.4,10.0,41.0,18.45,7.13
2016,3,19,18,15,138.5,11.5,0.35,9.5,20.5,10.96,0.0
2016,3,19,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,3.0,0.5,8.0,3.0,2.86,0.0
2016,3,20,6,30,0.0,6.0,0.5,8.0,6.0,5.55,0.0
2016,3,20,6,45,0.0,19.0,0.5,8.5,19.0,17.63,8.55
2016,3,20,7,0,0.0,32.0,0.5,9.0,32.0,29.72,19.79
2016,3,20,7,15,0.0,48.0,0.5,9.0,48.0,45.59,33.92
2016,3,20,7,30,0.0,64.0,0.5,9.0,64.0,61.69,48.11
2016,3,20,7,45,0.0,81.0,0.55,9.5,81.0,78.7,62.72
2016,3,20,8,0,0.0,98.0,0.6,10.0,98.0,95.53,76.86
2016,3,20,8,15,0.0,115.0,0.6,10.0,115.0,112.23,90.75
2016,3,20,8,30,0.0,132.0,0.6,10.0,132.0,128.82,104.34
2016,3,20,8,45,0.0,133.0,0.6,10.5,133.0,128.3,103.31
2016,3,20,9,0,0.0,134.0,0.6,11.0,134.0,128.25,102.75
2016,3,20,9,15,0.0,132.5,0.6,11.0,132.5,125.98,100.56
2016,3,20,9,30,0.0,131.0,0.6,11.0,131.0,123.98,98.64
2016,3,20,9,45,17.0,195.0,0.6,11.5,206.0,201.86,162.06
2016,3,20,10,0,34.0,259.0,0.6,12.0,281.0,291.68,232.15
2016,3,20,10,15,17.0,151.0,0.6,12.0,162.0,162.32,128.67
2016,3,20,10,30,0.0,43.0,0.6,12.0,43.0,40.05,28.05
2016,3,20,10,45,8.0,150.0,0.6,12.5,156.5,147.8,117.05
2016,3,20,11,0,16.0,257.0,0.6,13.0,270.0,257.83,203.34
2016,3,20,11,15,11.0,226.0,0.6,13.0,235.0,222.58,174.83
2016,3,20,11,30,6.0,195.0,0.6,13.0,200.0,188.17,147.67
2016,3,20,11,45,7.5,207.5,0.6,13.0,214.0,200.68,157.66
2016,3,20,12,0,9.0,220.0,0.6,13.0,228.0,212.96,167.21
2016,3,20,12,15,4.5,170.5,0.6,13.0,174.5,162.58,127.21
2016,3,20,12,30,0.0,121.0,0.6,13.0,121.0,112.94,87.44
2016,3,20,12,45,0.0,133.5,0.6,13.0,133.5,124.47,96.95
2016,3,20,13,0,0.0,146.0,0.6,13.0,146.0,135.9,106.17
2016,3,20,13,15,0.0,147.0,0.55,13.0,147.5,136.64,106.77
2016,3,20,13,30,0.0,148.0,0.5,13.0,149.0,137.36,107.4
2016,3,20,13,45,0.0,107.5,0.5,13.0,108.0,100.14,77.37
2016,3,20,14,0,0.0,67.0,0.5,13.0,67.0,62.46,46.6
2016,3,20,14,15,3.0,130.5,0.5,13.0,132.5,122.15,95.81
2016,3,20,14,30,6.0,194.0,0.5,13.0,198.0,178.94,141.44
2016,3,20,14,45,137.5,231.0,0.5,13.5,313.5,242.2,188.41
2016,3,20,15,0,269.0,268.0,0.5,14.0,429.0,290.62,220.75
2016,3,20,15,15,558.0,177.0,0.5,13.5,481.5,263.06,187.62
2016,3,20,15,30,847.0,86.0,0.5,13.0,534.0,212.57,133.46
2016,3,20,15,45,825.0,83.0,0.5,13.0,487.5,160.41,92.06
2016,3,20,16,0,803.0,80.0,0.5,13.0,441.0,110.27,59.13
2016,3,20,16,15,772.0,76.0,0.45,12.5,390.5,61.44,40.66
2016,3,20,16,30,741.0,72.0,0.4,12.0,340.0,52.17,41.42
2016,3,20,16,45,690.0,67.5,0.4,11.5,287.5,45.94,36.01
2016,3,20,17,0,639.0,63.0,0.4,11.0,235.0,44.6,34.88
2016,3,20,17,15,565.0,55.5,0.4,10.5,183.5,40.68,31.27
2016,3,20,17,30,491.0,48.0,0.4,10.0,132.0,36.62,27.34
2016,3,20,17,45,363.5,37.0,0.45,9.5,87.5,29.09,20.0
2016,3,20,18,0,236.0,26.0,0.5,9.0,43.0,21.17,9.83
2016,3,20,18,15,118.0,13.0,0.5,8.5,21.5,12.39,0.0
2016,3,20,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,1.5,0.65,9.0,1.5,1.39,0.0
2016,3,21,7,0,0.0,3.0,0.7,9.0,3.0,2.77,0.0
2016,3,21,7,15,0.0,4.5,0.7,9.0,4.5,4.16,0.0
2016,3,21,7,30,0.0,6.0,0.7,9.0,6.0,5.55,0.0
2016,3,21,7,45,0.0,8.0,0.7,9.5,8.0,7.41,0.86
2016,3,21,8,0,0.0,10.0,0.7,10.0,10.0,9.27,2.47
2016,3,21,8,15,71.5,96.5,0.7,10.0,127.0,159.12,132.97
2016,3,21,8,30,143.0,183.0,0.7,10.0,244.0,316.85,261.95
2016,3,21,8,45,177.5,203.5,0.75,10.5,288.0,367.07,300.07
2016,3,21,9,0,212.0,224.0,0.8,11.0,332.0,417.87,338.58
2016,3,21,9,15,209.5,245.0,0.8,11.0,359.5,439.52,353.48
2016,3,21,9,30,207.0,266.0,0.8,11.0,387.0,460.02,367.6
2016,3,21,9,45,103.5,208.5,0.8,11.0,269.0,307.77,247.59
2016,3,21,10,0,0.0,151.0,0.8,11.0,151.0,142.95,113.1
2016,3,21,10,15,0.0,108.0,0.8,11.0,108.0,101.05,79.09
2016,3,21,10,30,0.0,65.0,0.8,11.0,65.0,60.58,45.46
2016,3,21,10,45,0.0,53.5,0.8,11.0,53.5,49.86,36.47
2016,3,21,11,0,0.0,42.0,0.8,11.0,42.0,39.13,27.44
2016,3,21,11,15,0.0,63.0,0.8,11.0,63.0,58.75,43.85
2016,3,21,11,30,0.0,84.0,0.8,11.0,84.0,78.4,60.11
2016,3,21,11,45,0.0,62.0,0.8,11.0,62.0,57.84,42.96
2016,3,21,12,0,0.0,40.0,0.8,11.0,40.0,37.29,25.8
2016,3,21,12,15,0.0,40.0,0.8,11.0,40.0,37.29,25.81
2016,3,21,12,30,0.0,40.0,0.8,11.0,40.0,37.29,25.82
2016,3,21,12,45,235.5,173.5,0.8,11.0,356.0,325.48,263.56
2016,3,21,13,0,471.0,307.0,0.8,11.0,672.0,584.81,456.11
2016,3,21,13,15,476.0,297.5,0.8,11.0,660.0,556.59,431.81
2016,3,21,13,30,481.0,288.0,0.8,11.0,648.0,527.09,409.44
2016,3,21,13,45,240.5,215.5,0.8,11.0,395.5,316.68,249.95
2016,3,21,14,0,0.0,143.0,0.8,11.0,143.0,132.39,103.99
2016,3,21,14,15,0.0,87.0,0.75,10.5,87.0,81.14,62.68
2016,3,21,14,30,0.0,31.0,0.7,10.0,31.0,28.85,18.97
2016,3,21,14,45,131.5,151.0,0.7,10.0,230.5,170.84,134.82
2016,3,21,15,0,263.0,271.0,0.7,10.0,430.0,292.07,226.49
2016,3,21,15,15,151.5,243.0,0.7,9.5,333.5,233.39,182.07
2016,3,21,15,30,40.0,215.0,0.7,9.0,237.0,187.36,149.82
2016,3,21,15,45,95.5,205.5,0.7,9.0,251.0,181.24,143.0
2016,3,21,16,0,151.0,196.0,0.7,9.0,265.0,161.91,126.28
2016,3,21,16,15,215.0,168.0,0.65,8.5,253.5,131.48,104.82
2016,3,21,16,30,279.0,140.0,0.6,8.0,242.0,102.96,87.54
2016,3,21,16,45,413.0,109.0,0.6,8.0,234.5,77.33,64.84
2016,3,21,17,0,547.0,78.0,0.6,8.0,227.0,56.92,46.46
2016,3,21,17,15,469.0,68.5,0.6,7.5,177.0,51.84,41.8
2016,3,21,17,30,391.0,59.0,0.6,7.0,127.0,44.77,35.06
2016,3,21,17,45,274.0,44.5,0.6,7.0,84.5,34.41,24.99
2016,3,21,18,0,157.0,30.0,0.6,7.0,42.0,23.63,12.43
2016,3,21,18,15,78.5,15.0,0.55,7.0,21.0,14.3,0.0
2016,3,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,71.0,10.0,0.45,5.0,13.5,40.18,0.0
2016,3,22,6,30,142.0,20.0,0.4,5.0,27.0,109.46,24.21
2016,3,22,6,45,282.0,33.0,0.4,5.5,68.0,214.91,170.85
2016,3,22,7,0,422.0,46.0,0.4,6.0,109.0,319.02,263.68
2016,3,22,7,15,505.5,54.5,0.4,6.0,159.0,395.09,329.41
2016,3,22,7,30,589.0,63.0,0.4,6.0,209.0,476.06,396.32
2016,3,22,7,45,643.5,69.0,0.4,6.5,261.5,538.8,445.27
2016,3,22,8,0,698.0,75.0,0.4,7.0,314.0,603.17,493.3
2016,3,22,8,15,734.0,80.0,0.4,7.5,365.5,653.9,528.04
2016,3,22,8,30,770.0,85.0,0.4,8.0,417.0,700.65,558.87
2016,3,22,8,45,801.0,87.0,0.4,8.5,466.5,743.03,585.72
2016,3,22,9,0,832.0,89.0,0.4,9.0,516.0,783.88,610.91
2016,3,22,9,15,540.0,176.5,0.4,9.0,462.5,655.65,515.81
2016,3,22,9,30,248.0,264.0,0.4,9.0,409.0,504.32,398.64
2016,3,22,9,45,577.5,179.0,0.4,9.5,546.5,700.78,549.35
2016,3,22,10,0,907.0,94.0,0.4,10.0,684.0,874.76,665.1
2016,3,22,10,15,917.0,95.5,0.4,10.0,716.5,884.86,667.59
2016,3,22,10,30,927.0,97.0,0.4,10.0,749.0,891.69,670.85
2016,3,22,10,45,936.5,97.0,0.45,10.5,775.0,893.11,670.56
2016,3,22,11,0,946.0,97.0,0.5,11.0,801.0,891.14,668.27
2016,3,22,11,15,950.5,98.0,0.5,11.0,818.5,882.66,662.06
2016,3,22,11,30,955.0,99.0,0.5,11.0,836.0,870.79,653.84
2016,3,22,11,45,717.0,203.5,0.5,11.5,760.5,774.56,586.49
2016,3,22,12,0,479.0,308.0,0.5,12.0,685.0,671.85,510.1
2016,3,22,12,15,721.0,203.0,0.5,12.0,771.5,734.13,559.17
2016,3,22,12,30,963.0,98.0,0.5,12.0,858.0,778.23,591.07
2016,3,22,12,45,960.0,98.0,0.55,12.0,850.5,744.43,567.65
2016,3,22,13,0,957.0,98.0,0.6,12.0,843.0,708.16,542.06
2016,3,22,13,15,627.0,226.0,0.6,12.0,710.5,586.21,450.42
2016,3,22,13,30,297.0,354.0,0.6,12.0,578.0,482.64,371.61
2016,3,22,13,45,620.5,223.0,0.6,12.5,673.0,520.58,401.12
2016,3,22,14,0,944.0,92.0,0.6,13.0,768.0,535.96,409.07
2016,3,22,14,15,936.0,90.5,0.6,12.5,737.5,486.54,368.88
2016,3,22,14,30,928.0,89.0,0.6,12.0,707.0,436.22,327.28
2016,3,22,14,45,512.5,183.0,0.6,12.0,521.5,319.91,241.22
2016,3,22,15,0,97.0,277.0,0.6,12.0,336.0,261.62,204.4
2016,3,22,15,15,137.5,259.0,0.6,11.5,336.0,242.26,188.22
2016,3,22,15,30,178.0,241.0,0.6,11.0,336.0,224.55,172.58
2016,3,22,15,45,302.5,200.0,0.6,11.0,345.0,190.69,140.18
2016,3,22,16,0,427.0,159.0,0.6,11.0,354.0,143.37,99.64
2016,3,22,16,15,249.0,154.0,0.6,10.5,265.0,116.61,90.73
2016,3,22,16,30,71.0,149.0,0.6,10.0,176.0,120.44,102.32
2016,3,22,16,45,382.5,102.5,0.6,10.0,211.5,72.28,59.78
2016,3,22,17,0,694.0,56.0,0.6,10.0,247.0,42.56,33.13
2016,3,22,17,15,626.5,49.5,0.55,9.5,195.0,38.82,29.74
2016,3,22,17,30,559.0,43.0,0.5,9.0,143.0,31.99,23.33
2016,3,22,17,45,442.5,34.0,0.5,8.5,96.5,26.09,17.56
2016,3,22,18,0,326.0,25.0,0.5,8.0,50.0,19.94,10.02
2016,3,22,18,15,163.0,12.5,0.5,7.5,25.0,11.91,0.0
2016,3,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,32.0,9.5,0.7,4.5,11.5,23.0,0.0
2016,3,23,6,30,64.0,19.0,0.6,5.0,23.0,63.0,23.13
2016,3,23,6,45,125.0,37.5,0.5,6.0,54.0,127.31,101.07
2016,3,23,7,0,186.0,56.0,0.4,7.0,85.0,187.95,155.83
2016,3,23,7,15,220.0,75.5,0.35,7.5,122.5,237.66,199.27
2016,3,23,7,30,254.0,95.0,0.3,8.0,160.0,288.91,242.29
2016,3,23,7,45,284.0,111.0,0.3,9.0,198.0,334.18,278.5
2016,3,23,8,0,314.0,127.0,0.3,10.0,236.0,380.62,314.17
2016,3,23,8,15,555.5,104.5,0.25,10.5,333.0,555.44,449.71
2016,3,23,8,30,797.0,82.0,0.2,11.0,430.0,720.9,565.68
2016,3,23,8,45,820.5,86.0,0.2,11.5,479.0,760.42,587.77
2016,3,23,9,0,844.0,90.0,0.2,12.0,528.0,798.06,610.08
2016,3,23,9,15,861.5,92.5,0.2,12.5,572.0,826.87,626.06
2016,3,23,9,30,879.0,95.0,0.2,13.0,616.0,853.1,640.27
2016,3,23,9,45,893.5,97.0,0.2,13.5,655.0,867.1,646.36
2016,3,23,10,0,908.0,99.0,0.2,14.0,694.0,884.59,654.99
2016,3,23,10,15,917.0,100.5,0.2,14.0,726.0,893.74,659.4
2016,3,23,10,30,926.0,102.0,0.2,14.0,758.0,899.61,661.96
2016,3,23,10,45,930.5,104.5,0.2,14.5,782.5,899.4,659.59
2016,3,23,11,0,935.0,107.0,0.2,15.0,807.0,895.79,655.28
2016,3,23,11,15,939.0,108.0,0.2,15.0,824.0,886.81,648.95
2016,3,23,11,30,943.0,109.0,0.2,15.0,841.0,874.5,640.69
2016,3,23,11,45,943.0,110.0,0.25,15.5,849.5,855.74,628.13
2016,3,23,12,0,943.0,111.0,0.3,16.0,858.0,833.9,613.77
2016,3,23,12,15,942.5,111.0,0.3,16.0,858.5,807.73,596.87
2016,3,23,12,30,942.0,111.0,0.3,16.0,859.0,778.73,578.13
2016,3,23,12,45,926.5,118.0,0.35,16.0,848.0,743.35,554.76
2016,3,23,13,0,911.0,125.0,0.4,16.0,837.0,706.17,529.06
2016,3,23,13,15,906.5,124.0,0.4,16.0,821.5,667.04,500.89
2016,3,23,13,30,902.0,123.0,0.4,16.0,806.0,626.03,470.7
2016,3,23,13,45,890.0,123.5,0.4,16.0,781.5,578.63,435.19
2016,3,23,14,0,878.0,124.0,0.4,16.0,757.0,531.77,399.07
2016,3,23,14,15,867.5,122.0,0.4,15.5,726.0,482.78,360.99
2016,3,23,14,30,857.0,120.0,0.4,15.0,695.0,433.34,321.25
2016,3,23,14,45,837.0,120.0,0.45,15.0,656.5,382.16,278.86
2016,3,23,15,0,817.0,120.0,0.5,15.0,618.0,331.93,236.23
2016,3,23,15,15,643.0,154.5,0.5,14.5,530.5,269.4,189.16
2016,3,23,15,30,469.0,189.0,0.5,14.0,443.0,227.88,160.99
2016,3,23,15,45,319.5,194.0,0.5,14.0,360.0,189.68,136.83
2016,3,23,16,0,170.0,199.0,0.5,14.0,277.0,166.74,126.62
2016,3,23,16,15,297.5,160.0,0.5,13.5,278.0,122.56,93.26
2016,3,23,16,30,425.0,121.0,0.5,13.0,279.0,83.39,68.7
2016,3,23,16,45,369.0,113.0,0.5,12.5,236.0,79.82,65.94
2016,3,23,17,0,313.0,105.0,0.5,12.0,193.0,80.15,66.39
2016,3,23,17,15,269.0,87.0,0.5,11.5,151.5,67.54,55.13
2016,3,23,17,30,225.0,69.0,0.5,11.0,110.0,54.48,43.16
2016,3,23,17,45,153.0,50.0,0.5,10.5,73.5,40.18,29.81
2016,3,23,18,0,81.0,31.0,0.5,10.0,37.0,25.43,14.65
2016,3,23,18,15,40.5,15.5,0.5,9.5,18.5,14.77,0.0
2016,3,23,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,61.0,11.5,0.45,7.5,15.0,37.8,0.0
2016,3,24,6,30,122.0,23.0,0.4,8.0,30.0,108.2,55.89
2016,3,24,6,45,215.5,41.5,0.4,8.5,69.5,192.38,153.58
2016,3,24,7,0,309.0,60.0,0.4,9.0,109.0,274.9,226.18
2016,3,24,7,15,387.5,73.0,0.4,9.5,157.5,347.95,288.12
2016,3,24,7,30,466.0,86.0,0.4,10.0,206.0,426.31,351.66
2016,3,24,7,45,501.5,100.5,0.4,10.5,255.5,481.8,394.31
2016,3,24,8,0,537.0,115.0,0.4,11.0,305.0,538.07,435.87
2016,3,24,8,15,577.5,123.0,0.4,11.5,355.0,594.4,475.98
2016,3,24,8,30,618.0,131.0,0.4,12.0,405.0,648.17,512.87
2016,3,24,8,45,652.5,136.5,0.4,12.5,453.0,694.03,543.05
2016,3,24,9,0,687.0,142.0,0.4,13.0,501.0,738.77,571.24
2016,3,24,9,15,709.5,147.0,0.4,13.5,545.0,771.64,590.56
2016,3,24,9,30,732.0,152.0,0.4,14.0,589.0,802.4,608.33
2016,3,24,9,45,746.0,157.5,0.4,14.5,627.0,824.17,619.9
2016,3,24,10,0,760.0,163.0,0.4,15.0,665.0,843.23,629.77
2016,3,24,10,15,772.5,166.0,0.35,15.0,696.5,855.44,635.37
2016,3,24,10,30,785.0,169.0,0.3,15.0,728.0,864.68,639.23
2016,3,24,10,45,611.0,238.0,0.3,15.5,682.0,780.82,579.44
2016,3,24,11,0,437.0,307.0,0.3,16.0,636.0,693.23,515.86
2016,3,24,11,15,623.0,242.5,0.3,16.0,723.0,773.82,574.88
2016,3,24,11,30,809.0,178.0,0.3,16.0,810.0,845.81,623.25
2016,3,24,11,45,826.5,170.0,0.3,16.5,822.0,830.16,610.4
2016,3,24,12,0,844.0,162.0,0.3,17.0,834.0,814.05,598.8
2016,3,24,12,15,844.0,162.0,0.3,17.0,835.0,789.27,582.43
2016,3,24,12,30,844.0,162.0,0.3,17.0,836.0,761.92,563.69
2016,3,24,12,45,871.0,145.5,0.3,17.5,835.5,735.06,544.57
2016,3,24,13,0,898.0,129.0,0.3,18.0,835.0,704.07,522.25
2016,3,24,13,15,894.0,128.0,0.3,18.0,819.5,665.62,494.82
2016,3,24,13,30,890.0,127.0,0.3,18.0,804.0,624.03,464.64
2016,3,24,13,45,882.0,126.0,0.35,18.0,781.0,579.19,431.92
2016,3,24,14,0,874.0,125.0,0.4,18.0,758.0,533.21,397.3
2016,3,24,14,15,864.0,123.5,0.4,17.5,727.5,485.0,360.13
2016,3,24,14,30,854.0,122.0,0.4,17.0,697.0,436.3,321.28
2016,3,24,14,45,832.5,122.5,0.4,17.0,659.0,385.1,279.01
2016,3,24,15,0,811.0,123.0,0.4,17.0,621.0,335.02,236.76
2016,3,24,15,15,792.5,119.0,0.4,16.5,578.0,283.2,193.18
2016,3,24,15,30,774.0,115.0,0.4,16.0,535.0,227.11,146.66
2016,3,24,15,45,764.5,106.0,0.4,16.0,490.5,175.01,104.72
2016,3,24,16,0,755.0,97.0,0.4,16.0,446.0,123.78,68.77
2016,3,24,16,15,722.5,91.5,0.4,15.5,395.5,75.62,46.49
2016,3,24,16,30,690.0,86.0,0.4,15.0,345.0,56.94,45.06
2016,3,24,16,45,659.0,77.0,0.45,14.5,295.0,52.6,41.45
2016,3,24,17,0,628.0,68.0,0.5,14.0,245.0,47.97,37.43
2016,3,24,17,15,560.5,60.0,0.5,13.0,194.0,43.82,33.78
2016,3,24,17,30,493.0,52.0,0.5,12.0,143.0,39.49,29.76
2016,3,24,17,45,386.0,40.5,0.55,11.5,97.5,31.66,22.29
2016,3,24,18,0,279.0,29.0,0.6,11.0,52.0,23.42,13.33
2016,3,24,18,15,139.5,14.5,0.6,10.5,26.0,13.82,0.0
2016,3,24,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
