Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,6,15,56.5,12.0,0.65,6.5,15.5,36.53,0.0
2016,3,25,6,30,113.0,24.0,0.6,7.0,31.0,107.16,64.39
2016,3,25,6,45,205.0,40.5,0.6,7.5,68.5,185.5,149.79
2016,3,25,7,0,297.0,57.0,0.6,8.0,106.0,264.82,219.99
2016,3,25,7,15,347.0,72.0,0.6,8.5,149.0,323.26,270.37
2016,3,25,7,30,397.0,87.0,0.6,9.0,192.0,384.67,321.09
2016,3,25,7,45,452.5,94.0,0.6,10.0,237.5,442.11,366.16
2016,3,25,8,0,508.0,101.0,0.6,11.0,283.0,507.36,415.09
2016,3,25,8,15,591.0,98.0,0.6,11.5,339.5,578.95,468.19
2016,3,25,8,30,674.0,95.0,0.6,12.0,396.0,652.37,519.41
2016,3,25,8,45,755.5,91.5,0.6,12.5,463.5,722.17,565.86
2016,3,25,9,0,837.0,88.0,0.6,13.0,531.0,796.75,614.11
2016,3,25,9,15,854.5,91.0,0.55,13.5,575.0,826.07,629.22
2016,3,25,9,30,872.0,94.0,0.5,14.0,619.0,852.82,643.0
2016,3,25,9,45,878.0,99.5,0.5,14.5,656.0,869.93,651.24
2016,3,25,10,0,884.0,105.0,0.5,15.0,693.0,877.47,653.36
2016,3,25,10,15,893.0,106.5,0.5,15.5,724.0,886.41,656.68
2016,3,25,10,30,902.0,108.0,0.5,16.0,755.0,892.16,658.01
2016,3,25,10,45,909.0,109.0,0.5,16.5,779.5,892.4,655.95
2016,3,25,11,0,916.0,110.0,0.5,17.0,804.0,889.33,652.0
2016,3,25,11,15,919.5,111.0,0.5,17.0,820.0,880.03,645.43
2016,3,25,11,30,923.0,112.0,0.5,17.0,836.0,867.48,636.97
2016,3,25,11,45,928.0,110.0,0.5,17.5,845.5,849.92,624.24
2016,3,25,12,0,933.0,108.0,0.5,18.0,855.0,829.21,609.64
2016,3,25,12,15,932.5,108.0,0.5,18.0,855.0,803.23,592.82
2016,3,25,12,30,932.0,108.0,0.5,18.0,855.0,774.47,574.2
2016,3,25,12,45,934.5,104.5,0.5,18.0,848.0,741.82,552.55
2016,3,25,13,0,937.0,101.0,0.5,18.0,841.0,706.52,527.7
2016,3,25,13,15,932.5,100.5,0.5,18.0,825.5,667.12,499.39
2016,3,25,13,30,928.0,100.0,0.5,18.0,810.0,625.78,469.03
2016,3,25,13,45,918.5,100.0,0.5,18.0,785.5,580.46,435.03
2016,3,25,14,0,909.0,100.0,0.5,18.0,761.0,533.99,399.22
2016,3,25,14,15,900.0,98.5,0.5,17.5,731.0,485.52,361.55
2016,3,25,14,30,891.0,97.0,0.5,17.0,701.0,436.31,321.99
2016,3,25,14,45,872.5,97.5,0.55,17.0,663.0,384.96,279.41
2016,3,25,15,0,854.0,98.0,0.6,17.0,625.0,328.78,232.17
2016,3,25,15,15,837.0,95.0,0.6,16.5,582.5,276.04,187.12
2016,3,25,15,30,820.0,92.0,0.6,16.0,540.0,224.38,143.27
2016,3,25,15,45,795.0,89.5,0.6,16.0,493.0,173.36,102.26
2016,3,25,16,0,770.0,87.0,0.6,16.0,446.0,124.72,68.59
2016,3,25,16,15,738.5,82.5,0.6,15.5,396.0,76.88,46.06
2016,3,25,16,30,707.0,78.0,0.6,15.0,346.0,50.77,39.6
2016,3,25,16,45,664.5,72.0,0.65,14.5,294.5,48.51,37.81
2016,3,25,17,0,622.0,66.0,0.7,14.0,243.0,46.14,35.8
2016,3,25,17,15,555.5,58.5,0.7,13.0,193.0,42.34,32.47
2016,3,25,17,30,489.0,51.0,0.7,12.0,143.0,38.4,28.8
2016,3,25,17,45,382.0,40.5,0.7,11.5,98.0,31.47,22.17
2016,3,25,18,0,275.0,30.0,0.7,11.0,53.0,24.21,14.26
2016,3,25,18,15,137.5,15.0,0.7,10.5,26.5,14.3,0.0
2016,3,25,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,6,15,128.5,11.5,0.55,9.5,20.0,68.57,0.0
2016,3,26,6,30,257.0,23.0,0.5,10.0,40.0,180.95,120.22
2016,3,26,6,45,372.5,33.0,0.5,10.5,83.0,268.09,215.09
2016,3,26,7,0,488.0,43.0,0.5,11.0,126.0,360.97,295.1
2016,3,26,7,15,556.5,50.0,0.5,11.5,175.5,429.48,352.25
2016,3,26,7,30,625.0,57.0,0.5,12.0,225.0,501.89,409.66
2016,3,26,7,45,675.0,61.0,0.5,13.0,276.5,557.5,450.82
2016,3,26,8,0,725.0,65.0,0.5,14.0,328.0,618.28,492.56
2016,3,26,8,15,755.5,68.5,0.5,14.5,378.0,664.57,522.98
2016,3,26,8,30,786.0,72.0,0.5,15.0,428.0,710.08,552.04
2016,3,26,8,45,704.5,105.5,0.5,15.5,449.5,705.04,545.13
2016,3,26,9,0,623.0,139.0,0.5,16.0,471.0,688.89,531.27
2016,3,26,9,15,745.5,110.0,0.45,16.0,539.0,760.86,578.97
2016,3,26,9,30,868.0,81.0,0.4,16.0,607.0,831.1,622.77
2016,3,26,9,45,666.5,167.0,0.4,16.5,586.0,772.53,579.98
2016,3,26,10,0,465.0,253.0,0.4,17.0,565.0,688.18,516.82
2016,3,26,10,15,684.5,171.5,0.4,17.0,654.0,791.46,591.45
2016,3,26,10,30,904.0,90.0,0.4,17.0,743.0,877.47,645.39
2016,3,26,10,45,897.5,98.5,0.45,17.0,764.5,874.54,642.22
2016,3,26,11,0,891.0,107.0,0.5,17.0,786.0,868.21,638.42
2016,3,26,11,15,895.5,108.0,0.5,17.0,802.5,860.05,632.62
2016,3,26,11,30,900.0,109.0,0.5,17.0,819.0,848.69,624.89
2016,3,26,11,45,891.5,115.5,0.5,17.0,825.5,829.27,612.04
2016,3,26,12,0,883.0,122.0,0.5,17.0,832.0,807.07,597.52
2016,3,26,12,15,883.5,122.5,0.5,17.0,833.5,783.33,582.02
2016,3,26,12,30,884.0,123.0,0.5,17.0,835.0,756.88,564.73
2016,3,26,12,45,862.5,133.5,0.5,17.0,823.0,723.04,541.03
2016,3,26,13,0,841.0,144.0,0.5,17.0,811.0,686.32,514.71
2016,3,26,13,15,837.0,143.0,0.5,17.0,796.5,648.92,487.8
2016,3,26,13,30,833.0,142.0,0.5,17.0,782.0,609.83,459.04
2016,3,26,13,45,668.5,205.0,0.5,17.0,709.5,537.32,404.81
2016,3,26,14,0,504.0,268.0,0.5,17.0,637.0,476.96,359.42
2016,3,26,14,15,519.0,250.0,0.5,16.5,616.5,440.87,332.33
2016,3,26,14,30,534.0,232.0,0.5,16.0,596.0,402.97,302.61
2016,3,26,14,45,545.0,214.0,0.55,16.0,568.5,361.89,269.22
2016,3,26,15,0,556.0,196.0,0.6,16.0,541.0,319.45,233.78
2016,3,26,15,15,418.5,216.0,0.55,15.5,466.0,268.93,196.31
2016,3,26,15,30,281.0,236.0,0.5,15.0,391.0,236.99,175.28
2016,3,26,15,45,371.5,197.0,0.5,15.0,383.0,202.14,143.79
2016,3,26,16,0,462.0,158.0,0.5,15.0,375.0,150.76,101.45
2016,3,26,16,15,507.5,130.0,0.5,14.5,344.0,103.5,71.58
2016,3,26,16,30,553.0,102.0,0.5,14.0,313.0,68.66,55.51
2016,3,26,16,45,496.0,97.0,0.5,13.5,266.0,68.06,55.31
2016,3,26,17,0,439.0,92.0,0.5,13.0,219.0,66.17,53.79
2016,3,26,17,15,387.0,78.5,0.5,12.5,173.5,57.74,46.28
2016,3,26,17,30,335.0,65.0,0.5,12.0,128.0,48.89,38.16
2016,3,26,17,45,248.0,49.0,0.5,12.0,88.0,37.57,27.52
2016,3,26,18,0,161.0,33.0,0.5,12.0,48.0,25.76,15.71
2016,3,26,18,15,80.5,16.5,0.5,11.5,24.0,13.03,0.0
2016,3,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,15,117.5,13.5,0.5,7.5,22.0,66.05,0.0
2016,3,27,6,30,235.0,27.0,0.5,8.0,44.0,177.65,125.82
2016,3,27,6,45,360.5,38.5,0.5,8.5,89.5,269.77,218.91
2016,3,27,7,0,486.0,50.0,0.5,9.0,135.0,370.49,305.2
2016,3,27,7,15,558.5,58.0,0.5,9.5,186.5,443.29,365.64
2016,3,27,7,30,631.0,66.0,0.5,10.0,238.0,520.05,426.31
2016,3,27,7,45,675.0,72.5,0.5,10.5,291.0,578.56,470.16
2016,3,27,8,0,719.0,79.0,0.5,11.0,344.0,637.93,512.05
2016,3,27,8,15,716.0,83.5,0.5,11.5,379.0,659.86,524.87
2016,3,27,8,30,713.0,88.0,0.5,12.0,414.0,679.31,536.01
2016,3,27,8,45,571.0,143.5,0.5,12.5,422.0,644.64,507.33
2016,3,27,9,0,429.0,199.0,0.5,13.0,430.0,594.97,466.38
2016,3,27,9,15,383.0,229.5,0.5,13.0,448.0,582.0,455.28
2016,3,27,9,30,337.0,260.0,0.5,13.0,466.0,578.73,450.44
2016,3,27,9,45,426.0,248.0,0.55,13.5,524.5,652.38,503.56
2016,3,27,10,0,515.0,236.0,0.6,14.0,583.0,714.64,546.69
2016,3,27,10,15,557.5,234.5,0.6,14.0,626.0,746.79,567.73
2016,3,27,10,30,600.0,233.0,0.6,14.0,669.0,776.84,587.5
2016,3,27,10,45,547.5,261.5,0.6,14.5,669.5,754.38,568.38
2016,3,27,11,0,495.0,290.0,0.6,15.0,670.0,729.56,548.49
2016,3,27,11,15,532.5,286.5,0.6,15.0,702.5,746.24,560.17
2016,3,27,11,30,570.0,283.0,0.6,15.0,735.0,759.98,569.2
2016,3,27,11,45,574.0,285.5,0.6,15.0,745.5,749.58,561.34
2016,3,27,12,0,578.0,288.0,0.6,15.0,756.0,736.97,552.29
2016,3,27,12,15,496.5,317.5,0.6,15.0,719.5,683.32,513.49
2016,3,27,12,30,415.0,347.0,0.6,15.0,683.0,631.39,475.99
2016,3,27,12,45,426.5,338.0,0.65,15.0,681.0,611.96,463.33
2016,3,27,13,0,438.0,329.0,0.7,15.0,679.0,590.82,448.79
2016,3,27,13,15,445.5,319.5,0.7,14.5,669.0,565.09,430.91
2016,3,27,13,30,453.0,310.0,0.7,14.0,659.0,537.99,411.66
2016,3,27,13,45,440.5,305.5,0.7,14.0,637.5,503.06,385.34
2016,3,27,14,0,428.0,301.0,0.7,14.0,616.0,468.46,358.88
2016,3,27,14,15,387.0,300.5,0.7,13.5,576.5,428.32,328.51
2016,3,27,14,30,346.0,300.0,0.7,13.0,537.0,388.39,298.05
2016,3,27,14,45,439.0,253.0,0.7,12.5,537.5,357.59,272.16
2016,3,27,15,0,532.0,206.0,0.7,12.0,538.0,321.73,240.2
2016,3,27,15,15,390.5,224.5,0.65,11.5,459.5,275.6,205.8
2016,3,27,15,30,249.0,243.0,0.6,11.0,381.0,236.73,179.21
2016,3,27,15,45,215.0,224.0,0.6,11.0,336.0,207.14,156.99
2016,3,27,16,0,181.0,205.0,0.6,11.0,291.0,174.65,133.57
2016,3,27,16,15,271.0,171.5,0.6,10.5,284.0,133.5,101.94
2016,3,27,16,30,361.0,138.0,0.6,10.0,277.0,94.64,79.42
2016,3,27,16,45,324.5,125.0,0.65,10.0,236.5,93.41,78.65
2016,3,27,17,0,288.0,112.0,0.7,10.0,196.0,84.83,71.1
2016,3,27,17,15,252.0,93.0,0.7,9.5,156.0,71.72,59.39
2016,3,27,17,30,216.0,74.0,0.7,9.0,116.0,58.11,46.91
2016,3,27,17,45,169.5,54.0,0.7,9.0,81.0,43.25,32.95
2016,3,27,18,0,123.0,34.0,0.7,9.0,46.0,27.86,17.92
2016,3,27,18,15,61.5,17.0,0.7,8.5,23.0,14.28,0.0
2016,3,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,12.5,0.7,4.5,26.5,94.39,0.0
2016,3,28,6,30,361.0,25.0,0.7,5.0,53.0,241.68,180.52
2016,3,28,6,45,478.0,33.5,0.7,5.5,101.0,323.6,266.22
2016,3,28,7,0,595.0,42.0,0.7,6.0,149.0,421.59,351.22
2016,3,28,7,15,661.0,47.5,0.7,6.5,202.5,492.16,410.39
2016,3,28,7,30,727.0,53.0,0.7,7.0,256.0,565.83,468.97
2016,3,28,7,45,770.5,57.0,0.75,7.5,310.5,624.56,512.68
2016,3,28,8,0,814.0,61.0,0.8,8.0,365.0,683.86,554.8
2016,3,28,8,15,843.0,64.0,0.75,8.0,417.5,724.77,581.71
2016,3,28,8,30,872.0,67.0,0.7,8.0,470.0,770.75,611.63
2016,3,28,8,45,893.5,69.5,0.7,8.5,519.5,808.72,634.75
2016,3,28,9,0,915.0,72.0,0.7,9.0,569.0,844.65,656.1
2016,3,28,9,15,929.5,74.0,0.7,9.0,613.5,871.78,672.33
2016,3,28,9,30,944.0,76.0,0.7,9.0,658.0,896.12,686.71
2016,3,28,9,45,955.0,77.5,0.7,9.5,696.5,913.87,695.43
2016,3,28,10,0,966.0,79.0,0.7,10.0,735.0,928.41,702.15
2016,3,28,10,15,973.5,80.5,0.7,10.0,767.0,936.55,706.05
2016,3,28,10,30,981.0,82.0,0.7,10.0,799.0,941.22,707.89
2016,3,28,10,45,985.5,83.0,0.7,10.5,823.0,939.22,704.28
2016,3,28,11,0,990.0,84.0,0.7,11.0,847.0,933.69,698.63
2016,3,28,11,15,993.0,84.5,0.7,11.0,863.5,922.84,690.95
2016,3,28,11,30,996.0,85.0,0.7,11.0,880.0,908.51,681.2
2016,3,28,11,45,996.0,86.0,0.7,11.5,888.0,888.87,666.87
2016,3,28,12,0,996.0,87.0,0.7,12.0,896.0,865.98,650.55
2016,3,28,12,15,995.0,87.0,0.7,12.0,896.0,838.2,632.24
2016,3,28,12,30,994.0,87.0,0.7,12.0,896.0,807.48,611.96
2016,3,28,12,45,975.5,96.0,0.7,12.0,884.0,770.36,587.24
2016,3,28,13,0,957.0,105.0,0.7,12.0,872.0,731.41,559.43
2016,3,28,13,15,953.0,104.5,0.7,12.0,856.0,691.4,530.13
2016,3,28,13,30,949.0,104.0,0.7,12.0,840.0,649.38,498.65
2016,3,28,13,45,940.5,103.5,0.7,12.0,815.5,603.09,463.23
2016,3,28,14,0,932.0,103.0,0.7,12.0,791.0,555.54,425.87
2016,3,28,14,15,923.5,101.5,0.65,12.0,760.0,506.09,385.55
2016,3,28,14,30,915.0,100.0,0.6,12.0,729.0,455.84,343.49
2016,3,28,14,45,904.0,97.5,0.6,12.0,692.0,403.29,298.89
2016,3,28,15,0,893.0,95.0,0.6,12.0,655.0,350.63,253.11
2016,3,28,15,15,876.5,92.5,0.6,11.5,611.5,290.79,201.62
2016,3,28,15,30,860.0,90.0,0.6,11.0,568.0,237.47,155.35
2016,3,28,15,45,839.5,86.5,0.6,11.0,520.0,184.0,110.83
2016,3,28,16,0,819.0,83.0,0.6,11.0,472.0,132.41,73.0
2016,3,28,16,15,430.5,117.5,0.6,10.5,320.0,94.95,65.74
2016,3,28,16,30,42.0,152.0,0.6,10.0,168.0,123.17,104.68
2016,3,28,16,45,35.5,131.5,0.6,10.0,144.0,107.9,91.37
2016,3,28,17,0,29.0,111.0,0.6,10.0,120.0,92.27,77.66
2016,3,28,17,15,284.5,81.0,0.6,9.0,139.0,59.17,48.2
2016,3,28,17,30,540.0,51.0,0.6,8.0,158.0,37.97,28.96
2016,3,28,17,45,430.5,41.5,0.65,7.5,110.5,31.94,23.12
2016,3,28,18,0,321.0,32.0,0.7,7.0,63.0,25.65,16.4
2016,3,28,18,15,160.5,16.0,0.7,6.5,31.5,12.62,0.0
2016,3,28,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,197.0,12.5,0.55,5.5,29.0,121.09,0.0
2016,3,29,6,30,394.0,25.0,0.5,6.0,58.0,253.24,193.15
2016,3,29,6,45,504.0,33.0,0.5,6.5,106.5,339.56,278.17
2016,3,29,7,0,614.0,41.0,0.5,7.0,155.0,434.28,359.29
2016,3,29,7,15,676.5,46.5,0.5,7.5,208.5,503.49,416.41
2016,3,29,7,30,739.0,52.0,0.5,8.0,262.0,575.58,472.8
2016,3,29,7,45,777.5,56.5,0.5,9.0,316.0,631.96,512.21
2016,3,29,8,0,816.0,61.0,0.5,10.0,370.0,688.59,549.91
2016,3,29,8,15,843.5,64.0,0.5,10.0,422.0,728.44,576.13
2016,3,29,8,30,871.0,67.0,0.5,10.0,474.0,773.32,605.46
2016,3,29,8,45,889.0,70.0,0.5,10.5,522.5,809.09,626.63
2016,3,29,9,0,907.0,73.0,0.5,11.0,571.0,842.68,646.03
2016,3,29,9,15,921.5,75.5,0.45,11.5,615.0,870.25,660.12
2016,3,29,9,30,936.0,78.0,0.4,12.0,659.0,895.05,672.22
2016,3,29,9,45,945.0,80.0,0.4,12.5,696.5,911.52,679.85
2016,3,29,10,0,954.0,82.0,0.4,13.0,734.0,924.77,685.57
2016,3,29,10,15,961.5,83.5,0.35,13.0,765.5,932.8,688.23
2016,3,29,10,30,969.0,85.0,0.3,13.0,797.0,937.4,688.91
2016,3,29,10,45,972.5,87.0,0.3,13.5,821.0,935.58,685.49
2016,3,29,11,0,976.0,89.0,0.3,14.0,845.0,930.26,680.11
2016,3,29,11,15,979.0,89.5,0.25,14.0,861.5,919.44,671.66
2016,3,29,11,30,982.0,90.0,0.2,14.0,878.0,905.2,661.31
2016,3,29,11,45,741.0,204.5,0.2,14.5,802.5,810.5,598.03
2016,3,29,12,0,500.0,319.0,0.2,15.0,727.0,708.82,524.48
2016,3,29,12,15,739.5,206.5,0.2,15.0,810.0,766.55,569.48
2016,3,29,12,30,979.0,94.0,0.2,15.0,893.0,806.17,596.67
2016,3,29,12,45,971.0,96.5,0.2,15.0,883.5,770.46,572.53
2016,3,29,13,0,963.0,99.0,0.2,15.0,874.0,732.52,546.61
2016,3,29,13,15,958.5,98.5,0.2,15.0,857.5,692.02,517.89
2016,3,29,13,30,954.0,98.0,0.2,15.0,841.0,649.54,487.07
2016,3,29,13,45,943.0,99.0,0.2,15.0,816.0,603.05,452.55
2016,3,29,14,0,932.0,100.0,0.2,15.0,791.0,555.47,416.26
2016,3,29,14,15,555.0,216.5,0.2,15.0,623.5,433.64,326.3
2016,3,29,14,30,178.0,333.0,0.2,15.0,456.0,353.3,268.47
2016,3,29,14,45,132.0,310.0,0.2,15.0,398.5,305.68,233.6
2016,3,29,15,0,86.0,287.0,0.2,15.0,341.0,268.98,206.74
2016,3,29,15,15,43.0,182.0,0.2,14.5,209.0,169.79,131.37
2016,3,29,15,30,0.0,77.0,0.2,14.0,77.0,71.71,54.38
2016,3,29,15,45,31.0,138.5,0.2,14.0,153.5,125.63,97.93
2016,3,29,16,0,62.0,200.0,0.2,14.0,230.0,168.85,131.85
2016,3,29,16,15,31.0,134.0,0.15,13.5,149.0,114.93,90.07
2016,3,29,16,30,0.0,68.0,0.1,13.0,68.0,63.26,50.81
2016,3,29,16,45,0.0,58.0,0.1,13.0,58.0,53.92,42.87
2016,3,29,17,0,0.0,48.0,0.1,13.0,48.0,44.6,34.62
2016,3,29,17,15,0.0,38.5,0.15,12.0,38.5,35.74,26.77
2016,3,29,17,30,0.0,29.0,0.2,11.0,29.0,26.9,18.73
2016,3,29,17,45,0.0,20.0,0.3,10.5,20.0,18.54,10.96
2016,3,29,18,0,0.0,11.0,0.4,10.0,11.0,10.18,3.1
2016,3,29,18,15,0.0,5.5,0.45,9.5,5.5,5.09,0.0
2016,3,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,15.0,0.55,7.5,28.0,101.06,0.0
2016,3,30,6,30,284.0,30.0,0.4,8.0,56.0,210.93,162.64
2016,3,30,6,45,395.0,40.5,0.3,9.0,102.0,295.85,240.97
2016,3,30,7,0,506.0,51.0,0.2,10.0,148.0,389.85,319.05
2016,3,30,7,15,573.0,58.5,0.15,10.5,199.5,460.08,375.48
2016,3,30,7,30,640.0,66.0,0.1,11.0,251.0,533.84,431.78
2016,3,30,7,45,686.5,71.0,0.1,11.5,304.0,592.9,474.55
2016,3,30,8,0,733.0,76.0,0.1,12.0,357.0,649.27,512.67
2016,3,30,8,15,763.5,80.0,0.05,12.5,408.0,696.76,542.65
2016,3,30,8,30,794.0,84.0,0.0,13.0,459.0,743.34,571.33
2016,3,30,8,45,817.5,87.0,0.0,13.5,507.0,781.79,593.98
2016,3,30,9,0,841.0,90.0,0.0,14.0,555.0,818.39,615.04
2016,3,30,9,15,857.0,92.5,0.0,14.5,598.5,845.9,629.78
2016,3,30,9,30,873.0,95.0,0.0,15.0,642.0,864.13,638.47
2016,3,30,9,45,885.5,97.5,0.0,15.5,679.5,883.32,647.94
2016,3,30,10,0,898.0,100.0,0.0,16.0,717.0,899.52,655.48
2016,3,30,10,15,907.0,101.5,0.0,16.0,748.5,908.42,659.69
2016,3,30,10,30,916.0,103.0,0.0,16.0,780.0,914.07,662.11
2016,3,30,10,45,922.0,104.0,0.05,16.5,804.0,913.27,659.75
2016,3,30,11,0,928.0,105.0,0.1,17.0,828.0,909.13,655.81
2016,3,30,11,15,932.0,106.0,0.1,17.0,845.0,899.95,649.5
2016,3,30,11,30,936.0,107.0,0.1,17.0,862.0,887.47,641.3
2016,3,30,11,45,937.5,107.5,0.1,17.0,870.0,869.21,629.57
2016,3,30,12,0,939.0,108.0,0.1,17.0,878.0,847.86,616.01
2016,3,30,12,15,939.0,108.5,0.1,17.0,878.5,822.35,599.84
2016,3,30,12,30,939.0,109.0,0.1,17.0,879.0,794.02,581.86
2016,3,30,12,45,934.0,110.0,0.15,17.0,870.5,759.95,560.69
2016,3,30,13,0,929.0,111.0,0.2,17.0,862.0,723.62,536.38
2016,3,30,13,15,925.0,110.5,0.2,17.0,846.5,684.5,508.79
2016,3,30,13,30,921.0,110.0,0.2,17.0,831.0,643.43,479.2
2016,3,30,13,45,914.0,109.0,0.2,17.0,807.5,598.54,446.13
2016,3,30,14,0,907.0,108.0,0.2,17.0,784.0,552.34,411.18
2016,3,30,14,15,898.0,106.5,0.2,16.5,753.0,503.71,374.08
2016,3,30,14,30,889.0,105.0,0.2,16.0,722.0,454.36,335.13
2016,3,30,14,45,877.0,102.5,0.2,16.0,685.0,402.63,292.56
2016,3,30,15,0,865.0,100.0,0.2,16.0,648.0,345.49,244.88
2016,3,30,15,15,849.0,97.0,0.2,15.5,605.5,292.23,199.82
2016,3,30,15,30,833.0,94.0,0.2,15.0,563.0,239.97,155.49
2016,3,30,15,45,812.0,90.5,0.25,15.0,515.5,187.77,112.87
2016,3,30,16,0,791.0,87.0,0.3,15.0,468.0,137.53,76.2
2016,3,30,16,15,761.0,83.0,0.3,14.5,417.5,88.7,49.88
2016,3,30,16,30,731.0,79.0,0.3,14.0,367.0,56.18,44.49
2016,3,30,16,45,687.5,73.5,0.35,13.5,314.5,48.9,38.3
2016,3,30,17,0,644.0,68.0,0.4,13.0,262.0,46.96,36.72
2016,3,30,17,15,581.0,61.0,0.4,12.0,211.0,43.66,33.85
2016,3,30,17,30,518.0,54.0,0.4,11.0,160.0,40.21,30.69
2016,3,30,17,45,412.5,44.0,0.4,10.5,113.0,33.85,24.62
2016,3,30,18,0,307.0,34.0,0.4,10.0,66.0,27.2,17.8
2016,3,30,18,15,153.5,17.0,0.4,9.5,33.0,13.32,0.0
2016,3,30,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,6,15,166.5,15.0,0.4,8.5,31.0,114.5,7.02
2016,3,31,6,30,333.0,30.0,0.4,9.0,62.0,237.28,184.88
2016,3,31,6,45,438.5,40.0,0.4,10.0,109.0,321.11,261.16
2016,3,31,7,0,544.0,50.0,0.4,11.0,156.0,413.44,337.99
2016,3,31,7,15,608.0,56.5,0.35,11.5,208.5,482.13,392.95
2016,3,31,7,30,672.0,63.0,0.3,12.0,261.0,554.07,447.46
2016,3,31,7,45,717.0,67.0,0.3,12.5,314.0,608.42,486.05
2016,3,31,8,0,762.0,71.0,0.3,13.0,367.0,667.63,526.07
2016,3,31,8,15,791.5,75.0,0.25,13.5,418.5,715.17,555.56
2016,3,31,8,30,821.0,79.0,0.2,14.0,470.0,761.71,583.49
2016,3,31,8,45,843.5,81.5,0.2,15.0,518.5,799.37,604.29
2016,3,31,9,0,866.0,84.0,0.2,16.0,567.0,828.38,618.97
2016,3,31,9,15,881.5,86.0,0.15,16.5,610.0,855.37,632.54
2016,3,31,9,30,897.0,88.0,0.1,17.0,653.0,879.74,644.36
2016,3,31,9,45,908.0,90.0,0.1,17.5,691.0,897.37,652.57
2016,3,31,10,0,919.0,92.0,0.1,18.0,729.0,911.93,658.96
2016,3,31,10,15,927.5,93.5,0.1,18.0,760.0,920.53,662.97
2016,3,31,10,30,936.0,95.0,0.1,18.0,791.0,925.81,665.12
2016,3,31,10,45,941.5,96.0,0.15,18.5,815.0,924.55,662.92
2016,3,31,11,0,947.0,97.0,0.2,19.0,839.0,919.91,658.95
2016,3,31,11,15,950.5,97.5,0.2,19.0,855.5,909.64,652.01
2016,3,31,11,30,954.0,98.0,0.2,19.0,872.0,896.05,643.19
2016,3,31,11,45,956.0,98.5,0.2,19.0,880.0,877.95,631.67
2016,3,31,12,0,958.0,99.0,0.2,19.0,888.0,856.67,618.26
2016,3,31,12,15,958.0,99.0,0.2,19.0,888.5,830.3,601.66
2016,3,31,12,30,958.0,99.0,0.2,19.0,889.0,801.06,583.24
2016,3,31,12,45,957.5,97.5,0.25,19.0,881.0,767.31,562.6
2016,3,31,13,0,957.0,96.0,0.3,19.0,873.0,731.01,539.2
2016,3,31,13,15,953.0,95.5,0.3,18.5,857.5,691.03,512.13
2016,3,31,13,30,949.0,95.0,0.3,18.0,842.0,649.04,482.89
2016,3,31,13,45,943.0,94.0,0.3,18.0,818.5,603.69,449.52
2016,3,31,14,0,937.0,93.0,0.3,18.0,795.0,556.89,414.12
2016,3,31,14,15,929.0,92.0,0.3,17.5,764.5,507.93,376.75
2016,3,31,14,30,921.0,91.0,0.3,17.0,734.0,458.11,337.36
2016,3,31,14,45,910.5,89.0,0.35,17.0,697.0,405.91,294.63
2016,3,31,15,0,900.0,87.0,0.4,17.0,660.0,353.55,250.49
2016,3,31,15,15,885.5,85.0,0.4,16.5,617.5,300.22,205.03
2016,3,31,15,30,871.0,83.0,0.4,16.0,575.0,247.56,160.07
2016,3,31,15,45,851.5,80.0,0.4,16.0,528.0,187.59,110.84
2016,3,31,16,0,832.0,77.0,0.4,16.0,481.0,135.79,72.56
2016,3,31,16,15,805.0,73.5,0.4,15.5,430.0,85.24,44.69
2016,3,31,16,30,778.0,70.0,0.4,15.0,379.0,48.92,37.9
2016,3,31,16,45,739.0,65.5,0.4,14.5,326.5,47.27,36.7
2016,3,31,17,0,700.0,61.0,0.4,14.0,274.0,45.58,35.33
2016,3,31,17,15,641.5,55.0,0.4,13.0,221.5,42.47,32.66
2016,3,31,17,30,583.0,49.0,0.4,12.0,169.0,35.86,26.68
2016,3,31,17,45,483.0,40.5,0.45,11.5,121.0,30.64,21.69
2016,3,31,18,0,383.0,32.0,0.5,11.0,73.0,25.2,16.1
2016,3,31,18,15,191.5,16.0,0.5,10.5,36.5,12.33,0.06
2016,3,31,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,0.65,10.5,33.0,121.73,35.01
2016,4,1,6,30,352.0,31.0,0.5,11.0,66.0,249.59,195.29
2016,4,1,6,45,452.5,40.5,0.4,11.5,113.5,331.34,268.43
2016,4,1,7,0,553.0,50.0,0.3,12.0,161.0,421.05,342.39
2016,4,1,7,15,614.5,56.5,0.25,12.5,213.0,488.7,395.87
2016,4,1,7,30,676.0,63.0,0.2,13.0,265.0,559.41,448.82
2016,4,1,7,45,716.0,68.0,0.2,13.5,317.5,611.77,485.33
2016,4,1,8,0,756.0,73.0,0.2,14.0,370.0,668.56,523.25
2016,4,1,8,15,784.5,77.0,0.15,14.5,421.0,715.23,551.96
2016,4,1,8,30,813.0,81.0,0.1,15.0,472.0,760.84,579.18
2016,4,1,8,45,834.5,83.5,0.1,15.5,520.0,797.53,600.3
2016,4,1,9,0,856.0,86.0,0.1,16.0,568.0,832.23,619.83
2016,4,1,9,15,871.5,88.5,0.1,16.5,611.0,852.86,629.91
2016,4,1,9,30,887.0,91.0,0.1,17.0,654.0,877.64,642.85
2016,4,1,9,45,899.0,92.5,0.1,17.5,691.5,895.42,651.16
2016,4,1,10,0,911.0,94.0,0.1,18.0,729.0,910.18,657.7
2016,4,1,10,15,919.5,95.5,0.1,18.0,760.0,918.7,661.66
2016,4,1,10,30,928.0,97.0,0.1,18.0,791.0,923.92,663.8
2016,4,1,10,45,934.0,98.0,0.1,18.5,815.0,923.07,661.07
2016,4,1,11,0,940.0,99.0,0.1,19.0,839.0,918.85,656.49
2016,4,1,11,15,943.5,99.5,0.1,19.0,855.0,908.59,649.58
2016,4,1,11,30,947.0,100.0,0.1,19.0,871.0,895.04,640.82
2016,4,1,11,45,949.0,100.0,0.1,19.0,879.5,876.5,629.06
2016,4,1,12,0,951.0,100.0,0.1,19.0,888.0,854.83,615.45
2016,4,1,12,15,951.0,100.0,0.1,19.0,888.5,828.58,598.98
2016,4,1,12,30,951.0,100.0,0.1,19.0,889.0,799.48,580.7
2016,4,1,12,45,949.0,100.0,0.15,19.0,881.0,766.26,560.33
2016,4,1,13,0,947.0,100.0,0.2,19.0,873.0,730.58,537.33
2016,4,1,13,15,943.5,99.5,0.2,19.0,857.0,691.2,509.84
2016,4,1,13,30,940.0,99.0,0.2,19.0,841.0,649.8,480.31
2016,4,1,13,45,934.0,98.0,0.2,19.0,817.5,604.75,447.44
2016,4,1,14,0,928.0,97.0,0.2,19.0,794.0,558.27,412.61
2016,4,1,14,15,919.5,95.5,0.2,18.5,763.5,509.0,375.38
2016,4,1,14,30,911.0,94.0,0.2,18.0,733.0,458.94,336.23
2016,4,1,14,45,899.0,92.5,0.25,18.0,696.0,407.05,294.14
2016,4,1,15,0,887.0,91.0,0.3,18.0,659.0,355.16,250.8
2016,4,1,15,15,872.5,88.5,0.3,17.5,616.5,302.02,205.91
2016,4,1,15,30,858.0,86.0,0.3,17.0,574.0,243.21,156.52
2016,4,1,15,45,837.0,83.5,0.3,17.0,526.5,190.47,113.21
2016,4,1,16,0,816.0,81.0,0.3,17.0,479.0,139.65,75.64
2016,4,1,16,15,788.0,77.0,0.3,16.5,428.5,89.46,47.43
2016,4,1,16,30,760.0,73.0,0.3,16.0,378.0,51.09,39.62
2016,4,1,16,45,720.0,68.5,0.3,15.5,325.5,49.55,38.55
2016,4,1,17,0,680.0,64.0,0.3,15.0,273.0,43.62,33.44
2016,4,1,17,15,620.5,57.5,0.3,14.0,221.0,40.56,30.83
2016,4,1,17,30,561.0,51.0,0.3,13.0,169.0,37.37,27.94
2016,4,1,17,45,462.5,42.5,0.35,12.5,121.0,32.24,23.05
2016,4,1,18,0,364.0,34.0,0.4,12.0,73.0,26.9,17.59
2016,4,1,18,15,182.0,17.0,0.4,11.5,36.5,13.13,1.48
2016,4,1,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,6,15,183.0,16.0,0.55,10.5,35.5,127.87,56.44
2016,4,2,6,30,366.0,32.0,0.4,11.0,71.0,259.46,204.44
2016,4,2,6,45,465.0,41.5,0.3,12.0,119.0,341.46,276.01
2016,4,2,7,0,564.0,51.0,0.2,13.0,167.0,431.2,348.59
2016,4,2,7,15,406.0,84.0,0.15,13.5,180.0,386.59,313.4
2016,4,2,7,30,248.0,117.0,0.1,14.0,193.0,320.35,260.05
2016,4,2,7,45,265.5,136.0,0.1,14.5,230.0,361.3,292.18
2016,4,2,8,0,283.0,155.0,0.1,15.0,267.0,402.39,322.25
2016,4,2,8,15,550.0,118.5,0.1,15.5,373.5,589.77,463.71
2016,4,2,8,30,817.0,82.0,0.1,16.0,480.0,768.25,583.95
2016,4,2,8,45,831.5,87.5,0.1,16.5,526.5,802.89,601.32
2016,4,2,9,0,846.0,93.0,0.1,17.0,573.0,835.22,619.18
2016,4,2,9,15,861.5,96.0,0.1,17.0,616.5,862.93,635.01
2016,4,2,9,30,877.0,99.0,0.1,17.0,660.0,881.12,644.71
2016,4,2,9,45,881.5,104.5,0.1,17.5,695.5,896.57,651.64
2016,4,2,10,0,886.0,110.0,0.1,18.0,731.0,908.82,656.63
2016,4,2,10,15,895.0,111.5,0.1,18.0,762.0,917.44,660.72
2016,4,2,10,30,904.0,113.0,0.1,18.0,793.0,922.86,662.98
2016,4,2,10,45,905.0,117.5,0.15,18.5,816.0,921.13,660.49
2016,4,2,11,0,906.0,122.0,0.2,19.0,839.0,916.07,656.29
2016,4,2,11,15,910.0,122.5,0.2,19.0,855.0,906.26,649.65
2016,4,2,11,30,914.0,123.0,0.2,19.0,871.0,893.24,641.19
2016,4,2,11,45,718.0,221.5,0.2,19.0,813.0,816.82,591.41
2016,4,2,12,0,522.0,320.0,0.2,19.0,755.0,732.78,532.5
2016,4,2,12,15,724.5,219.0,0.2,19.0,822.0,775.05,565.61
2016,4,2,12,30,927.0,118.0,0.2,19.0,889.0,801.29,584.02
2016,4,2,12,45,930.5,114.0,0.2,19.0,882.5,768.73,562.53
2016,4,2,13,0,934.0,110.0,0.2,19.0,876.0,733.51,538.95
2016,4,2,13,15,930.0,109.5,0.2,19.0,860.0,694.13,511.53
2016,4,2,13,30,926.0,109.0,0.2,19.0,844.0,652.81,482.14
2016,4,2,13,45,922.0,106.5,0.2,19.0,820.5,607.99,449.58
2016,4,2,14,0,918.0,104.0,0.2,19.0,797.0,561.65,414.98
2016,4,2,14,15,603.5,214.0,0.2,18.5,662.5,459.23,340.56
2016,4,2,14,30,289.0,324.0,0.2,18.0,528.0,389.57,290.91
2016,4,2,14,45,502.5,236.5,0.2,18.0,569.0,374.73,276.52
2016,4,2,15,0,716.0,149.0,0.2,18.0,610.0,341.31,244.27
2016,4,2,15,15,782.0,120.5,0.2,17.5,593.5,300.97,207.78
2016,4,2,15,30,848.0,92.0,0.2,17.0,577.0,248.27,160.75
2016,4,2,15,45,826.0,89.0,0.2,17.0,529.5,195.43,117.45
2016,4,2,16,0,804.0,86.0,0.2,17.0,482.0,144.66,79.77
2016,4,2,16,15,775.5,82.0,0.2,16.5,431.0,95.04,51.41
2016,4,2,16,30,747.0,78.0,0.2,16.0,380.0,54.91,42.94
2016,4,2,16,45,702.0,74.0,0.25,15.5,327.0,48.85,37.93
2016,4,2,17,0,657.0,70.0,0.3,15.0,274.0,48.1,37.42
2016,4,2,17,15,597.0,63.0,0.3,14.0,222.0,44.86,34.67
2016,4,2,17,30,537.0,56.0,0.3,13.0,170.0,41.48,31.62
2016,4,2,17,45,438.5,46.0,0.3,12.5,122.5,35.19,25.7
2016,4,2,18,0,340.0,36.0,0.3,12.0,75.0,28.61,19.16
2016,4,2,18,15,170.0,18.0,0.3,11.5,37.5,13.93,2.81
2016,4,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,6,15,174.0,18.0,0.65,10.5,37.5,128.71,70.14
2016,4,3,6,30,348.0,36.0,0.5,11.0,75.0,255.9,203.23
2016,4,3,6,45,444.5,46.5,0.4,11.5,123.5,337.68,274.53
2016,4,3,7,0,541.0,57.0,0.3,12.0,172.0,426.8,347.41
2016,4,3,7,15,322.0,92.0,0.25,13.0,165.5,343.63,280.25
2016,4,3,7,30,103.0,127.0,0.2,14.0,159.0,223.36,181.15
2016,4,3,7,45,115.0,148.0,0.15,15.0,189.5,257.25,208.24
2016,4,3,8,0,127.0,169.0,0.1,16.0,220.0,291.34,233.4
2016,4,3,8,15,468.5,130.0,0.1,16.5,354.5,535.85,423.24
2016,4,3,8,30,810.0,91.0,0.1,17.0,489.0,776.33,587.93
2016,4,3,8,45,832.5,94.0,0.1,17.5,537.5,814.4,606.36
2016,4,3,9,0,855.0,97.0,0.1,18.0,586.0,850.48,626.41
2016,4,3,9,15,871.0,99.5,0.1,18.0,629.5,878.12,641.96
2016,4,3,9,30,887.0,102.0,0.1,18.0,673.0,903.09,655.86
2016,4,3,9,45,900.0,103.5,0.15,18.5,711.0,914.57,660.79
2016,4,3,10,0,913.0,105.0,0.2,19.0,749.0,929.99,668.64
2016,4,3,10,15,921.0,106.5,0.2,19.0,780.0,937.81,672.12
2016,4,3,10,30,929.0,108.0,0.2,19.0,811.0,942.34,673.81
2016,4,3,10,45,934.5,109.5,0.2,19.5,834.5,941.31,670.97
2016,4,3,11,0,940.0,111.0,0.2,20.0,858.0,936.89,666.27
2016,4,3,11,15,943.0,112.0,0.2,19.5,874.5,926.43,660.53
2016,4,3,11,30,946.0,113.0,0.2,19.0,891.0,912.67,652.92
2016,4,3,11,45,941.5,116.5,0.2,19.0,897.0,891.98,639.85
2016,4,3,12,0,937.0,120.0,0.2,19.0,903.0,868.34,625.07
2016,4,3,12,15,936.5,120.5,0.2,19.0,903.0,842.16,608.7
2016,4,3,12,30,936.0,121.0,0.2,19.0,903.0,813.2,590.56
2016,4,3,12,45,923.5,126.0,0.25,19.0,892.0,777.19,568.56
2016,4,3,13,0,911.0,131.0,0.3,19.0,881.0,739.35,543.56
2016,4,3,13,15,906.0,130.0,0.3,18.5,864.5,699.43,516.83
2016,4,3,13,30,901.0,129.0,0.3,18.0,848.0,657.74,488.11
2016,4,3,13,45,887.5,131.0,0.3,18.0,822.0,610.42,453.72
2016,4,3,14,0,874.0,133.0,0.3,18.0,796.0,563.64,418.77
2016,4,3,14,15,717.5,184.0,0.3,17.5,714.0,488.22,363.3
2016,4,3,14,30,561.0,235.0,0.3,17.0,632.0,428.14,318.82
2016,4,3,14,45,590.5,210.0,0.35,17.0,609.0,387.24,286.26
2016,4,3,15,0,620.0,185.0,0.4,17.0,586.0,342.43,249.16
2016,4,3,15,15,699.5,153.0,0.4,16.5,577.5,302.27,213.01
2016,4,3,15,30,779.0,121.0,0.4,16.0,569.0,254.2,169.3
2016,4,3,15,45,740.5,121.5,0.4,16.0,519.5,204.51,129.1
2016,4,3,16,0,702.0,122.0,0.4,16.0,470.0,158.75,95.62
2016,4,3,16,15,668.5,116.0,0.4,15.5,419.5,112.31,68.22
2016,4,3,16,30,635.0,110.0,0.4,15.0,369.0,73.33,59.23
2016,4,3,16,45,581.0,104.0,0.4,14.5,316.0,72.22,58.67
2016,4,3,17,0,527.0,98.0,0.4,14.0,263.0,69.82,56.78
2016,4,3,17,15,462.5,87.0,0.4,13.5,212.5,63.43,51.21
2016,4,3,17,30,398.0,76.0,0.4,13.0,162.0,56.73,45.16
2016,4,3,17,45,311.5,60.5,0.45,12.5,116.5,46.1,35.33
2016,4,3,18,0,225.0,45.0,0.5,12.0,71.0,35.0,24.73
2016,4,3,18,15,112.5,22.5,0.5,11.5,35.5,17.61,5.93
2016,4,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
