Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.5,0.5,8.0,40.0,135.81,84.73
2016,4,4,6,30,359.0,39.0,0.5,8.0,80.0,266.33,214.92
2016,4,4,6,45,457.5,49.0,0.5,8.5,130.0,349.86,288.22
2016,4,4,7,0,556.0,59.0,0.5,9.0,180.0,440.59,363.75
2016,4,4,7,15,618.5,66.0,0.5,9.5,233.5,510.58,419.54
2016,4,4,7,30,681.0,73.0,0.5,10.0,287.0,583.47,474.88
2016,4,4,7,45,718.5,79.5,0.55,11.0,340.5,640.03,514.37
2016,4,4,8,0,756.0,86.0,0.6,12.0,394.0,696.84,552.22
2016,4,4,8,15,785.0,90.0,0.6,12.0,446.0,739.8,580.29
2016,4,4,8,30,814.0,94.0,0.6,12.0,498.0,785.98,610.15
2016,4,4,8,45,836.0,97.0,0.6,12.5,546.5,823.74,632.43
2016,4,4,9,0,858.0,100.0,0.6,13.0,595.0,859.46,653.02
2016,4,4,9,15,873.5,103.0,0.55,13.5,638.5,887.28,667.06
2016,4,4,9,30,889.0,106.0,0.5,14.0,682.0,912.36,679.2
2016,4,4,9,45,902.0,107.0,0.5,14.5,720.0,923.1,683.02
2016,4,4,10,0,915.0,108.0,0.5,15.0,758.0,937.91,689.8
2016,4,4,10,15,923.0,110.0,0.45,15.5,789.0,946.19,691.3
2016,4,4,10,30,931.0,112.0,0.4,16.0,820.0,951.15,690.9
2016,4,4,10,45,931.0,116.0,0.4,16.5,842.0,947.77,686.53
2016,4,4,11,0,931.0,120.0,0.4,17.0,864.0,941.01,680.33
2016,4,4,11,15,934.0,121.0,0.35,17.0,880.0,930.47,672.14
2016,4,4,11,30,937.0,122.0,0.3,17.0,896.0,916.67,662.12
2016,4,4,11,45,930.0,127.0,0.3,17.5,901.5,895.32,647.29
2016,4,4,12,0,923.0,132.0,0.3,18.0,907.0,871.12,630.85
2016,4,4,12,15,922.0,132.0,0.3,18.0,906.5,844.22,613.93
2016,4,4,12,30,921.0,132.0,0.3,18.0,906.0,814.64,595.27
2016,4,4,12,45,922.0,129.5,0.3,18.0,898.0,781.68,574.34
2016,4,4,13,0,923.0,127.0,0.3,18.0,890.0,746.22,550.29
2016,4,4,13,15,918.0,126.0,0.35,17.5,873.0,705.89,523.95
2016,4,4,13,30,913.0,125.0,0.4,17.0,856.0,663.75,495.52
2016,4,4,13,45,905.0,124.0,0.45,17.0,831.0,618.33,462.88
2016,4,4,14,0,897.0,123.0,0.5,17.0,806.0,571.73,428.31
2016,4,4,14,15,886.5,121.0,0.5,16.5,774.0,518.67,388.24
2016,4,4,14,30,876.0,119.0,0.5,16.0,742.0,467.99,348.46
2016,4,4,14,45,868.0,114.0,0.55,16.0,704.5,415.49,305.63
2016,4,4,15,0,860.0,109.0,0.6,16.0,667.0,362.8,261.3
2016,4,4,15,15,843.0,106.0,0.6,16.0,623.5,309.36,215.46
2016,4,4,15,30,826.0,103.0,0.6,16.0,580.0,257.05,170.46
2016,4,4,15,45,801.0,100.0,0.6,16.0,531.5,204.8,127.15
2016,4,4,16,0,776.0,97.0,0.6,16.0,483.0,154.98,89.44
2016,4,4,16,15,745.5,92.5,0.6,15.5,432.0,100.46,55.43
2016,4,4,16,30,715.0,88.0,0.6,15.0,381.0,56.42,44.45
2016,4,4,16,45,680.0,80.5,0.6,14.5,329.5,53.38,42.07
2016,4,4,17,0,645.0,73.0,0.6,14.0,278.0,50.12,39.34
2016,4,4,17,15,584.0,66.0,0.6,13.0,226.0,46.98,36.7
2016,4,4,17,30,523.0,59.0,0.6,12.0,174.0,43.73,33.77
2016,4,4,17,45,441.5,48.0,0.6,11.5,127.0,36.67,27.15
2016,4,4,18,0,360.0,37.0,0.6,11.0,80.0,29.22,19.91
2016,4,4,18,15,207.5,23.5,0.6,10.5,45.5,18.84,7.56
2016,4,4,18,30,55.0,10.0,0.6,10.0,11.0,9.53,0.0
2016,4,4,18,45,27.5,5.0,0.6,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,45,32.5,5.0,0.6,7.5,6.0,0.0,0.0
2016,4,5,6,0,65.0,10.0,0.6,8.0,12.0,38.54,0.0
2016,4,5,6,15,218.5,24.0,0.55,8.5,47.0,163.24,110.32
2016,4,5,6,30,372.0,38.0,0.5,9.0,82.0,273.89,221.07
2016,4,5,6,45,463.5,47.0,0.45,10.0,130.5,352.86,289.41
2016,4,5,7,0,555.0,56.0,0.4,11.0,179.0,438.52,359.27
2016,4,5,7,15,613.5,63.0,0.35,11.5,231.5,505.88,411.87
2016,4,5,7,30,672.0,70.0,0.3,12.0,284.0,575.97,463.8
2016,4,5,7,45,707.5,75.5,0.3,12.5,336.0,629.58,500.64
2016,4,5,8,0,743.0,81.0,0.3,13.0,388.0,679.65,533.54
2016,4,5,8,15,771.5,85.0,0.3,13.5,439.0,726.18,562.88
2016,4,5,8,30,800.0,89.0,0.3,14.0,490.0,771.63,590.7
2016,4,5,8,45,819.5,93.0,0.3,15.0,537.0,808.19,610.71
2016,4,5,9,0,839.0,97.0,0.3,16.0,584.0,842.68,629.01
2016,4,5,9,15,854.0,99.5,0.3,16.5,626.5,869.2,642.96
2016,4,5,9,30,869.0,102.0,0.3,17.0,669.0,893.07,655.21
2016,4,5,9,45,881.0,104.0,0.3,17.5,706.0,903.98,659.16
2016,4,5,10,0,893.0,106.0,0.3,18.0,743.0,918.93,665.97
2016,4,5,10,15,901.0,107.5,0.3,18.5,773.5,926.65,668.22
2016,4,5,10,30,909.0,109.0,0.3,19.0,804.0,931.14,668.67
2016,4,5,10,45,916.5,109.0,0.3,19.5,827.5,930.32,665.99
2016,4,5,11,0,924.0,109.0,0.3,20.0,851.0,926.2,661.48
2016,4,5,11,15,927.5,109.5,0.25,20.0,867.0,915.81,653.51
2016,4,5,11,30,931.0,110.0,0.2,20.0,883.0,902.2,643.81
2016,4,5,11,45,934.5,109.5,0.2,20.5,891.0,884.39,631.38
2016,4,5,12,0,938.0,109.0,0.2,21.0,899.0,863.48,617.15
2016,4,5,12,15,937.5,108.5,0.2,21.0,898.5,836.42,600.3
2016,4,5,12,30,937.0,108.0,0.2,21.0,898.0,806.62,581.74
2016,4,5,12,45,936.5,107.0,0.2,21.0,890.0,773.74,561.13
2016,4,5,13,0,936.0,106.0,0.2,21.0,882.0,738.4,538.22
2016,4,5,13,15,932.0,105.0,0.2,21.0,866.0,698.48,510.77
2016,4,5,13,30,928.0,104.0,0.2,21.0,850.0,656.64,481.39
2016,4,5,13,45,921.5,103.0,0.2,21.0,826.0,611.68,449.07
2016,4,5,14,0,915.0,102.0,0.2,21.0,802.0,565.38,414.87
2016,4,5,14,15,906.5,100.5,0.15,21.0,771.0,516.58,377.41
2016,4,5,14,30,898.0,99.0,0.1,21.0,740.0,467.05,338.38
2016,4,5,14,45,886.0,97.0,0.1,21.0,703.0,415.27,296.95
2016,4,5,15,0,874.0,95.0,0.1,21.0,666.0,363.53,254.4
2016,4,5,15,15,763.5,120.0,0.1,21.0,595.5,301.67,206.27
2016,4,5,15,30,653.0,145.0,0.1,21.0,525.0,249.92,166.88
2016,4,5,15,45,726.5,115.0,0.15,21.0,505.5,201.15,124.26
2016,4,5,16,0,800.0,85.0,0.2,21.0,486.0,150.06,82.21
2016,4,5,16,15,772.0,81.0,0.2,20.0,435.5,100.56,52.8
2016,4,5,16,30,744.0,77.0,0.2,19.0,385.0,54.18,41.73
2016,4,5,16,45,703.5,72.5,0.25,18.5,332.5,52.21,40.35
2016,4,5,17,0,663.0,68.0,0.3,18.0,280.0,46.08,35.15
2016,4,5,17,15,605.0,61.5,0.45,17.0,228.0,43.17,32.73
2016,4,5,17,30,547.0,55.0,0.6,16.0,176.0,40.14,30.05
2016,4,5,17,45,454.0,46.0,0.75,15.5,128.5,34.71,24.99
2016,4,5,18,0,361.0,37.0,0.9,15.0,81.0,29.05,19.44
2016,4,5,18,15,215.0,23.5,0.9,14.5,46.0,18.7,7.85
2016,4,5,18,30,69.0,10.0,0.9,14.0,11.0,9.53,0.0
2016,4,5,18,45,34.5,5.0,0.95,14.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,5.5,0.5,11.5,6.5,0.0,0.0
2016,4,6,6,0,93.0,11.0,0.5,12.0,13.0,52.34,0.0
2016,4,6,6,15,244.5,24.5,0.5,12.5,50.0,179.55,125.88
2016,4,6,6,30,396.0,38.0,0.5,13.0,87.0,288.36,230.06
2016,4,6,6,45,486.5,47.0,0.5,14.0,136.5,368.05,297.79
2016,4,6,7,0,577.0,56.0,0.5,15.0,186.0,454.35,367.16
2016,4,6,7,15,635.0,62.5,0.45,15.5,239.5,521.75,418.86
2016,4,6,7,30,693.0,69.0,0.4,16.0,293.0,591.8,469.68
2016,4,6,7,45,731.5,74.0,0.4,16.5,346.5,643.96,504.59
2016,4,6,8,0,770.0,79.0,0.4,17.0,400.0,700.57,541.46
2016,4,6,8,15,798.0,82.5,0.35,17.5,452.0,746.87,569.09
2016,4,6,8,30,826.0,86.0,0.3,18.0,504.0,792.0,595.16
2016,4,6,8,45,846.5,89.5,0.3,19.0,552.0,829.37,615.11
2016,4,6,9,0,867.0,93.0,0.3,20.0,600.0,864.65,633.33
2016,4,6,9,15,882.0,95.5,0.3,20.5,644.0,884.59,642.66
2016,4,6,9,30,897.0,98.0,0.3,21.0,688.0,908.89,654.96
2016,4,6,9,45,908.5,100.0,0.3,21.5,725.5,926.65,663.03
2016,4,6,10,0,920.0,102.0,0.3,22.0,763.0,941.32,669.31
2016,4,6,10,15,928.5,104.0,0.3,22.0,794.5,950.09,673.36
2016,4,6,10,30,937.0,106.0,0.3,22.0,826.0,955.52,675.58
2016,4,6,10,45,943.0,107.0,0.3,22.5,850.0,954.27,672.59
2016,4,6,11,0,949.0,108.0,0.3,23.0,874.0,949.62,667.79
2016,4,6,11,15,952.5,109.0,0.25,23.0,890.0,939.4,660.03
2016,4,6,11,30,956.0,110.0,0.2,23.0,906.0,925.84,650.52
2016,4,6,11,45,957.5,110.5,0.2,23.5,914.5,906.85,637.53
2016,4,6,12,0,959.0,111.0,0.2,24.0,923.0,884.73,622.8
2016,4,6,12,15,959.0,110.5,0.2,24.0,922.5,857.45,606.14
2016,4,6,12,30,959.0,110.0,0.2,24.0,922.0,827.34,587.75
2016,4,6,12,45,962.0,107.0,0.2,24.0,915.0,794.37,567.48
2016,4,6,13,0,965.0,104.0,0.2,24.0,908.0,758.69,545.05
2016,4,6,13,15,961.0,103.5,0.2,24.0,891.5,718.14,517.66
2016,4,6,13,30,957.0,103.0,0.2,24.0,875.0,675.61,488.3
2016,4,6,13,45,951.0,102.0,0.2,24.5,850.5,629.7,454.99
2016,4,6,14,0,945.0,101.0,0.2,25.0,826.0,582.37,419.87
2016,4,6,14,15,936.5,99.5,0.2,25.0,794.5,532.19,382.59
2016,4,6,14,30,928.0,98.0,0.2,25.0,763.0,481.24,343.54
2016,4,6,14,45,916.0,96.0,0.2,25.5,725.0,427.98,301.05
2016,4,6,15,0,904.0,94.0,0.2,26.0,687.0,374.74,257.54
2016,4,6,15,15,889.0,92.0,0.15,26.0,643.5,320.9,213.16
2016,4,6,15,30,874.0,90.0,0.1,26.0,600.0,261.44,164.56
2016,4,6,15,45,853.5,87.0,0.1,26.5,552.0,207.39,121.11
2016,4,6,16,0,833.0,84.0,0.1,27.0,504.0,155.23,82.53
2016,4,6,16,15,807.0,73.0,0.1,26.5,445.5,98.57,47.91
2016,4,6,16,30,781.0,62.0,0.1,26.0,387.0,45.0,32.7
2016,4,6,16,45,739.5,65.0,0.15,25.5,340.0,46.05,33.9
2016,4,6,17,0,698.0,68.0,0.2,25.0,293.0,46.04,34.04
2016,4,6,17,15,640.5,61.5,0.2,24.5,240.0,43.12,31.62
2016,4,6,17,30,583.0,55.0,0.2,24.0,187.0,40.06,28.95
2016,4,6,17,45,487.0,46.5,0.25,23.5,137.0,35.05,24.42
2016,4,6,18,0,391.0,38.0,0.3,23.0,87.0,29.85,19.46
2016,4,6,18,15,195.5,25.5,0.35,22.5,50.0,19.96,8.85
2016,4,6,18,30,0.0,13.0,0.4,22.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.45,22.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,45,29.5,6.5,0.15,14.5,7.0,0.0,0.0
2016,4,7,6,0,59.0,13.0,0.2,15.0,14.0,39.17,0.0
2016,4,7,6,15,189.0,29.0,0.15,15.0,50.5,158.27,113.21
2016,4,7,6,30,319.0,45.0,0.1,15.0,87.0,254.86,201.69
2016,4,7,6,45,410.5,56.0,0.1,15.5,135.0,335.67,269.3
2016,4,7,7,0,502.0,67.0,0.1,16.0,183.0,422.56,338.69
2016,4,7,7,15,561.5,75.0,0.1,17.0,235.0,490.54,389.81
2016,4,7,7,30,621.0,83.0,0.1,18.0,287.0,561.21,440.37
2016,4,7,7,45,660.0,81.5,0.15,19.0,331.0,607.35,471.09
2016,4,7,8,0,699.0,80.0,0.2,20.0,375.0,653.59,500.34
2016,4,7,8,15,565.5,131.0,0.2,20.5,388.5,626.18,477.46
2016,4,7,8,30,432.0,182.0,0.2,21.0,402.0,582.53,442.2
2016,4,7,8,45,384.5,214.0,0.2,22.0,423.5,572.45,431.71
2016,4,7,9,0,337.0,246.0,0.2,23.0,445.0,572.3,427.4
2016,4,7,9,15,309.5,272.5,0.2,23.0,465.0,579.75,430.39
2016,4,7,9,30,282.0,299.0,0.2,23.0,485.0,584.71,431.62
2016,4,7,9,45,308.0,311.0,0.2,23.5,524.5,619.09,453.48
2016,4,7,10,0,334.0,323.0,0.2,24.0,564.0,652.43,473.9
2016,4,7,10,15,249.0,352.5,0.2,23.5,536.5,603.6,438.55
2016,4,7,10,30,164.0,382.0,0.2,23.0,509.0,542.38,395.49
2016,4,7,10,45,190.5,392.5,0.2,23.0,544.0,571.18,415.82
2016,4,7,11,0,217.0,403.0,0.2,23.0,579.0,598.63,433.96
2016,4,7,11,15,255.5,403.5,0.2,22.5,615.0,632.68,457.52
2016,4,7,11,30,294.0,404.0,0.2,22.0,651.0,655.74,473.67
2016,4,7,11,45,297.0,405.0,0.2,22.0,656.0,647.38,467.5
2016,4,7,12,0,300.0,406.0,0.2,22.0,661.0,637.86,460.99
2016,4,7,12,15,413.0,369.0,0.2,21.5,720.0,680.14,492.23
2016,4,7,12,30,526.0,332.0,0.2,21.0,779.0,713.02,516.04
2016,4,7,12,45,533.0,325.0,0.25,20.5,774.5,688.97,500.98
2016,4,7,13,0,540.0,318.0,0.3,20.0,770.0,663.23,485.24
2016,4,7,13,15,704.0,230.0,0.3,19.5,807.5,665.89,490.38
2016,4,7,13,30,868.0,142.0,0.3,19.0,845.0,657.06,486.24
2016,4,7,13,45,861.5,140.0,0.35,19.0,821.0,612.48,454.28
2016,4,7,14,0,855.0,138.0,0.4,19.0,797.0,566.79,420.95
2016,4,7,14,15,845.0,136.0,0.4,18.5,766.5,518.52,384.89
2016,4,7,14,30,835.0,134.0,0.4,18.0,736.0,469.87,347.28
2016,4,7,14,45,653.5,188.0,0.4,17.5,644.5,398.25,293.65
2016,4,7,15,0,472.0,242.0,0.4,17.0,553.0,346.2,255.49
2016,4,7,15,15,516.0,210.0,0.4,16.5,530.0,305.12,221.14
2016,4,7,15,30,560.0,178.0,0.4,16.0,507.0,259.8,182.3
2016,4,7,15,45,644.5,145.5,0.4,16.0,495.0,215.24,141.84
2016,4,7,16,0,729.0,113.0,0.4,16.0,483.0,162.64,96.81
2016,4,7,16,15,698.0,108.0,0.4,15.5,432.5,115.46,67.14
2016,4,7,16,30,667.0,103.0,0.4,15.0,382.0,71.79,57.83
2016,4,7,16,45,623.5,96.0,0.4,14.5,330.5,64.77,52.08
2016,4,7,17,0,580.0,89.0,0.4,14.0,279.0,62.46,50.27
2016,4,7,17,15,519.5,80.0,0.4,13.5,227.5,58.23,46.64
2016,4,7,17,30,459.0,71.0,0.4,13.0,176.0,53.8,42.64
2016,4,7,17,45,367.5,59.0,0.4,12.5,129.0,44.62,34.18
2016,4,7,18,0,276.0,47.0,0.4,12.0,82.0,36.34,26.22
2016,4,7,18,15,138.0,30.0,0.4,11.5,47.5,23.54,12.68
2016,4,7,18,30,0.0,13.0,0.4,11.0,13.0,12.39,0.0
2016,4,7,18,45,0.0,6.5,0.4,11.0,6.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,45,34.0,7.0,0.3,9.5,8.5,6.67,0.0
2016,4,8,6,0,68.0,14.0,0.3,10.0,17.0,60.73,0.0
2016,4,8,6,15,186.0,30.0,0.3,10.5,52.5,158.2,118.1
2016,4,8,6,30,304.0,46.0,0.3,11.0,88.0,248.81,201.14
2016,4,8,6,45,307.0,64.5,0.3,11.5,122.0,284.87,233.56
2016,4,8,7,0,310.0,83.0,0.3,12.0,156.0,320.16,263.52
2016,4,8,7,15,361.0,94.5,0.25,12.5,199.5,377.99,309.9
2016,4,8,7,30,412.0,106.0,0.2,13.0,243.0,438.77,356.26
2016,4,8,7,45,394.5,129.5,0.2,14.0,278.5,465.96,373.82
2016,4,8,8,0,377.0,153.0,0.2,15.0,314.0,490.18,388.72
2016,4,8,8,15,407.0,168.0,0.2,15.5,361.0,539.67,423.25
2016,4,8,8,30,437.0,183.0,0.2,16.0,408.0,589.16,456.47
2016,4,8,8,45,386.5,216.0,0.2,16.5,428.0,577.55,444.19
2016,4,8,9,0,336.0,249.0,0.2,17.0,448.0,575.8,439.44
2016,4,8,9,15,562.5,189.5,0.2,17.0,551.5,722.01,544.89
2016,4,8,9,30,789.0,130.0,0.2,17.0,655.0,861.81,635.08
2016,4,8,9,45,421.0,224.5,0.2,17.5,506.5,638.87,477.88
2016,4,8,10,0,53.0,319.0,0.2,18.0,358.0,372.12,280.17
2016,4,8,10,15,101.0,351.5,0.2,18.0,429.0,446.93,337.64
2016,4,8,10,30,149.0,384.0,0.2,18.0,500.0,531.33,396.81
2016,4,8,10,45,226.5,386.0,0.2,18.5,568.0,596.88,441.76
2016,4,8,11,0,304.0,388.0,0.2,19.0,636.0,669.42,490.12
2016,4,8,11,15,334.5,387.0,0.2,19.0,664.5,685.32,499.86
2016,4,8,11,30,365.0,386.0,0.2,19.0,693.0,699.15,508.97
2016,4,8,11,45,558.0,297.5,0.25,19.0,771.5,766.87,558.58
2016,4,8,12,0,751.0,209.0,0.3,19.0,850.0,821.56,597.89
2016,4,8,12,15,486.0,319.5,0.3,18.5,734.5,692.69,507.11
2016,4,8,12,30,221.0,430.0,0.3,18.0,619.0,570.16,419.99
2016,4,8,12,45,218.5,425.5,0.3,18.0,611.0,551.85,408.63
2016,4,8,13,0,216.0,421.0,0.3,18.0,603.0,533.22,395.68
2016,4,8,13,15,329.5,376.5,0.3,18.0,648.0,553.68,411.92
2016,4,8,13,30,443.0,332.0,0.3,18.0,693.0,564.4,420.13
2016,4,8,13,45,439.0,323.5,0.3,18.0,672.5,530.72,395.51
2016,4,8,14,0,435.0,315.0,0.3,18.0,652.0,496.8,370.76
2016,4,8,14,15,446.0,297.5,0.3,18.0,631.5,462.54,345.28
2016,4,8,14,30,457.0,280.0,0.3,18.0,611.0,427.0,318.1
2016,4,8,14,45,448.5,268.5,0.3,18.0,579.5,387.53,287.44
2016,4,8,15,0,440.0,257.0,0.3,18.0,548.0,348.66,256.65
2016,4,8,15,15,483.0,224.0,0.3,17.5,524.5,308.16,223.2
2016,4,8,15,30,526.0,191.0,0.3,17.0,501.0,263.53,185.48
2016,4,8,15,45,459.5,191.0,0.3,17.0,446.0,220.61,152.95
2016,4,8,16,0,393.0,191.0,0.3,17.0,391.0,184.54,127.81
2016,4,8,16,15,247.5,184.0,0.3,16.5,306.0,151.8,110.93
2016,4,8,16,30,102.0,177.0,0.3,16.0,221.0,142.03,111.5
2016,4,8,16,45,84.5,157.5,0.3,15.5,190.5,126.11,104.7
2016,4,8,17,0,67.0,138.0,0.3,15.0,160.0,111.4,92.54
2016,4,8,17,15,53.5,114.0,0.3,14.5,130.0,93.55,77.31
2016,4,8,17,30,40.0,90.0,0.3,14.0,100.0,75.27,61.31
2016,4,8,17,45,24.5,67.5,0.3,13.5,73.0,57.57,45.43
2016,4,8,18,0,9.0,45.0,0.3,13.0,46.0,40.27,29.57
2016,4,8,18,15,4.5,25.5,0.3,12.5,26.0,23.37,12.88
2016,4,8,18,30,0.0,6.0,0.3,12.0,6.0,5.72,0.0
2016,4,8,18,45,0.0,3.0,0.3,12.0,3.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,0.3,11.0,2.0,1.85,0.0
2016,4,9,6,30,0.0,4.0,0.3,11.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,6.5,0.3,11.0,6.5,6.01,0.0
2016,4,9,7,0,0.0,9.0,0.3,11.0,9.0,8.33,1.63
2016,4,9,7,15,0.0,11.5,0.3,11.0,11.5,10.65,3.68
2016,4,9,7,30,0.0,14.0,0.3,11.0,14.0,12.98,5.7
2016,4,9,7,45,1.5,77.5,0.3,11.0,78.5,73.54,57.95
2016,4,9,8,0,3.0,141.0,0.3,11.0,143.0,140.94,114.05
2016,4,9,8,15,1.5,82.5,0.3,11.0,83.5,78.02,60.93
2016,4,9,8,30,0.0,24.0,0.3,11.0,24.0,22.29,13.54
2016,4,9,8,45,9.0,120.0,0.3,11.5,125.5,121.04,96.9
2016,4,9,9,0,18.0,216.0,0.3,12.0,227.0,226.86,181.38
2016,4,9,9,15,72.5,266.0,0.3,12.0,314.0,339.47,269.29
2016,4,9,9,30,127.0,316.0,0.3,12.0,401.0,454.28,354.76
2016,4,9,9,45,82.5,310.0,0.3,12.0,366.5,391.92,305.31
2016,4,9,10,0,38.0,304.0,0.3,12.0,332.0,342.34,266.63
2016,4,9,10,15,22.0,243.0,0.3,12.0,259.5,261.26,204.55
2016,4,9,10,30,6.0,182.0,0.3,12.0,187.0,177.49,138.95
2016,4,9,10,45,12.0,234.0,0.3,12.5,244.0,232.88,182.56
2016,4,9,11,0,18.0,286.0,0.3,13.0,301.0,287.96,223.96
2016,4,9,11,15,9.0,207.0,0.3,13.0,214.5,202.91,157.78
2016,4,9,11,30,0.0,128.0,0.3,13.0,128.0,119.87,92.31
2016,4,9,11,45,9.0,212.5,0.3,13.0,220.5,206.98,161.86
2016,4,9,12,0,18.0,297.0,0.3,13.0,313.0,293.22,227.58
2016,4,9,12,15,17.0,290.0,0.3,13.0,305.0,284.42,220.11
2016,4,9,12,30,16.0,283.0,0.3,13.0,297.0,275.72,213.55
2016,4,9,12,45,11.0,231.0,0.3,13.0,240.5,222.76,173.01
2016,4,9,13,0,6.0,179.0,0.3,13.0,184.0,170.58,132.61
2016,4,9,13,15,5.0,169.5,0.3,13.0,174.0,160.68,125.14
2016,4,9,13,30,4.0,160.0,0.3,13.0,164.0,150.92,117.52
2016,4,9,13,45,12.0,221.5,0.3,13.0,231.5,210.6,164.8
2016,4,9,14,0,20.0,283.0,0.3,13.0,299.0,267.72,208.69
2016,4,9,14,15,36.0,300.5,0.3,13.0,327.5,282.34,219.61
2016,4,9,14,30,52.0,318.0,0.3,13.0,356.0,298.58,231.9
2016,4,9,14,45,33.0,273.0,0.3,13.0,297.0,249.7,194.64
2016,4,9,15,0,14.0,228.0,0.3,13.0,238.0,209.22,164.02
2016,4,9,15,15,7.0,163.0,0.3,12.5,168.0,150.36,118.23
2016,4,9,15,30,0.0,98.0,0.3,12.0,98.0,91.12,70.87
2016,4,9,15,45,0.0,114.0,0.3,12.0,114.0,104.96,82.77
2016,4,9,16,0,0.0,130.0,0.3,12.0,130.0,117.96,93.73
2016,4,9,16,15,0.0,114.5,0.3,12.0,114.5,104.13,82.53
2016,4,9,16,30,0.0,99.0,0.3,12.0,99.0,90.38,71.37
2016,4,9,16,45,0.0,85.5,0.3,12.0,85.5,78.48,64.67
2016,4,9,17,0,0.0,72.0,0.3,12.0,72.0,66.52,54.25
2016,4,9,17,15,0.0,58.5,0.3,11.5,58.5,54.4,43.59
2016,4,9,17,30,0.0,45.0,0.3,11.0,45.0,41.81,32.27
2016,4,9,17,45,0.0,33.0,0.3,11.0,33.0,30.63,21.98
2016,4,9,18,0,0.0,21.0,0.3,11.0,21.0,19.47,11.62
2016,4,9,18,15,0.0,12.0,0.3,11.0,12.0,11.12,3.39
2016,4,9,18,30,0.0,3.0,0.3,11.0,3.0,2.86,0.0
2016,4,9,18,45,0.0,1.5,0.3,11.0,1.5,1.43,0.0
2016,4,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.3,9.5,5.5,5.24,0.0
2016,4,10,6,0,0.0,11.0,0.3,10.0,11.0,10.2,0.0
2016,4,10,6,15,0.0,29.0,0.25,10.0,29.0,28.46,17.6
2016,4,10,6,30,0.0,47.0,0.2,10.0,47.0,47.72,35.1
2016,4,10,6,45,9.5,68.0,0.2,10.5,70.0,75.65,59.62
2016,4,10,7,0,19.0,89.0,0.2,11.0,93.0,103.62,83.75
2016,4,10,7,15,28.0,109.5,0.15,11.5,118.0,139.43,113.78
2016,4,10,7,30,37.0,130.0,0.1,12.0,143.0,168.05,137.02
2016,4,10,7,45,18.5,91.5,0.1,12.5,98.0,106.1,84.8
2016,4,10,8,0,0.0,53.0,0.1,13.0,53.0,49.27,36.44
2016,4,10,8,15,0.0,74.5,0.05,13.5,74.5,69.35,53.29
2016,4,10,8,30,0.0,96.0,0.0,14.0,96.0,89.86,69.88
2016,4,10,8,45,0.0,127.0,0.0,14.5,127.0,120.4,94.3
2016,4,10,9,0,0.0,158.0,0.0,15.0,158.0,151.09,118.26
2016,4,10,9,15,0.0,148.5,0.0,15.0,148.5,140.98,109.68
2016,4,10,9,30,0.0,139.0,0.0,15.0,139.0,131.26,101.73
2016,4,10,9,45,3.5,170.5,0.0,15.0,173.5,165.07,128.51
2016,4,10,10,0,7.0,202.0,0.0,15.0,208.0,198.89,154.58
2016,4,10,10,15,7.5,202.0,0.0,15.0,208.0,198.78,154.0
2016,4,10,10,30,8.0,202.0,0.0,15.0,208.0,198.72,153.75
2016,4,10,10,45,8.0,199.0,0.05,15.0,205.0,195.34,151.0
2016,4,10,11,0,8.0,196.0,0.1,15.0,202.0,191.99,148.37
2016,4,10,11,15,12.5,240.5,0.1,15.0,250.5,238.09,183.81
2016,4,10,11,30,17.0,285.0,0.1,15.0,299.0,283.67,217.85
2016,4,10,11,45,12.0,236.0,0.1,15.0,246.0,231.75,178.02
2016,4,10,12,0,7.0,187.0,0.1,15.0,193.0,180.78,139.05
2016,4,10,12,15,3.5,157.5,0.1,15.0,160.5,149.96,115.21
2016,4,10,12,30,0.0,128.0,0.1,15.0,128.0,119.53,91.28
2016,4,10,12,45,2.5,146.5,0.15,15.0,148.5,138.43,106.56
2016,4,10,13,0,5.0,165.0,0.2,15.0,169.0,157.0,121.25
2016,4,10,13,15,3.0,154.0,0.2,15.0,156.5,145.15,111.84
2016,4,10,13,30,1.0,143.0,0.2,15.0,144.0,133.52,102.75
2016,4,10,13,45,0.5,111.5,0.2,15.0,112.0,104.16,79.5
2016,4,10,14,0,0.0,80.0,0.2,15.0,80.0,74.67,55.89
2016,4,10,14,15,0.0,108.5,0.2,14.5,108.5,101.01,77.59
2016,4,10,14,30,0.0,137.0,0.2,14.0,137.0,126.74,98.52
2016,4,10,14,45,1.5,156.5,0.2,14.0,158.0,144.43,112.74
2016,4,10,15,0,3.0,176.0,0.2,14.0,179.0,161.37,126.36
2016,4,10,15,15,1.5,142.0,0.2,14.0,143.5,130.67,102.01
2016,4,10,15,30,0.0,108.0,0.2,14.0,108.0,100.02,77.6
2016,4,10,15,45,0.0,82.5,0.2,14.0,82.5,76.85,58.88
2016,4,10,16,0,0.0,57.0,0.2,14.0,57.0,53.02,39.28
2016,4,10,16,15,0.0,36.0,0.2,13.5,36.0,33.44,22.98
2016,4,10,16,30,0.0,15.0,0.2,13.0,15.0,13.91,6.37
2016,4,10,16,45,0.0,13.0,0.25,13.0,13.0,12.05,5.27
2016,4,10,17,0,0.0,11.0,0.3,13.0,11.0,10.19,3.61
2016,4,10,17,15,0.0,9.0,0.3,12.5,9.0,8.34,1.94
2016,4,10,17,30,0.0,7.0,0.3,12.0,7.0,6.48,0.24
2016,4,10,17,45,0.0,5.0,0.3,12.0,5.0,4.63,0.0
2016,4,10,18,0,0.0,3.0,0.3,12.0,3.0,2.77,0.0
2016,4,10,18,15,0.0,1.5,0.3,11.5,1.5,1.39,0.0
2016,4,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,76.5,9.5,0.45,10.5,13.0,41.58,0.0
2016,4,11,6,0,153.0,19.0,0.4,11.0,26.0,112.27,29.99
2016,4,11,6,15,278.0,31.0,0.3,11.5,65.0,210.08,163.42
2016,4,11,6,30,403.0,43.0,0.2,12.0,104.0,305.65,246.85
2016,4,11,6,45,485.5,51.0,0.15,12.5,152.5,381.35,309.95
2016,4,11,7,0,568.0,59.0,0.1,13.0,201.0,462.81,374.48
2016,4,11,7,15,354.0,99.5,0.1,13.0,195.0,382.85,310.66
2016,4,11,7,30,140.0,140.0,0.1,13.0,189.0,265.76,215.77
2016,4,11,7,45,96.5,158.5,0.15,13.5,195.0,256.37,207.52
2016,4,11,8,0,53.0,177.0,0.2,14.0,201.0,231.67,185.97
2016,4,11,8,15,187.0,195.5,0.2,14.5,292.5,371.81,297.78
2016,4,11,8,30,321.0,214.0,0.2,15.0,384.0,519.31,407.09
2016,4,11,8,45,288.5,242.0,0.2,15.5,405.0,527.59,408.07
2016,4,11,9,0,256.0,270.0,0.2,16.0,426.0,532.95,408.73
2016,4,11,9,15,156.5,283.0,0.2,16.0,380.5,446.01,342.54
2016,4,11,9,30,57.0,296.0,0.2,16.0,335.0,356.48,273.8
2016,4,11,9,45,49.0,303.5,0.2,16.5,338.5,354.54,271.83
2016,4,11,10,0,41.0,311.0,0.2,17.0,342.0,352.47,268.96
2016,4,11,10,15,61.5,342.0,0.2,17.0,390.0,401.14,304.63
2016,4,11,10,30,82.0,373.0,0.2,17.0,438.0,448.92,338.49
2016,4,11,10,45,59.0,359.0,0.2,17.5,406.5,409.63,308.14
2016,4,11,11,0,36.0,345.0,0.2,18.0,375.0,371.22,279.23
2016,4,11,11,15,62.0,379.0,0.2,18.0,431.5,424.76,318.54
2016,4,11,11,30,88.0,413.0,0.2,18.0,488.0,476.45,354.85
2016,4,11,11,45,196.5,415.0,0.2,18.0,584.0,569.74,421.72
2016,4,11,12,0,305.0,417.0,0.2,18.0,680.0,655.05,480.38
2016,4,11,12,15,318.0,405.0,0.2,17.5,680.0,639.85,469.98
2016,4,11,12,30,331.0,393.0,0.2,17.0,680.0,623.35,459.98
2016,4,11,12,45,230.5,409.5,0.2,17.0,608.5,547.76,405.99
2016,4,11,13,0,130.0,426.0,0.2,17.0,537.0,479.4,356.86
2016,4,11,13,15,68.5,307.0,0.2,17.0,365.5,325.76,246.6
2016,4,11,13,30,7.0,188.0,0.2,17.0,194.0,178.34,135.94
2016,4,11,13,45,51.5,282.0,0.2,17.0,322.5,283.99,217.97
2016,4,11,14,0,96.0,376.0,0.2,17.0,451.0,381.72,289.27
2016,4,11,14,15,97.5,360.0,0.2,16.5,434.0,361.01,273.64
2016,4,11,14,30,99.0,344.0,0.2,16.0,417.0,340.23,258.91
2016,4,11,14,45,135.5,330.5,0.2,16.0,425.0,328.78,250.05
2016,4,11,15,0,172.0,317.0,0.2,16.0,433.0,319.19,241.83
2016,4,11,15,15,86.0,230.0,0.2,15.5,288.0,222.56,170.37
2016,4,11,15,30,0.0,143.0,0.2,15.0,143.0,130.59,101.55
2016,4,11,15,45,0.0,131.5,0.2,15.0,131.5,120.1,93.83
2016,4,11,16,0,0.0,120.0,0.2,15.0,120.0,109.64,85.68
2016,4,11,16,15,13.5,141.0,0.2,14.5,147.0,126.84,99.76
2016,4,11,16,30,27.0,162.0,0.2,14.0,174.0,132.66,105.07
2016,4,11,16,45,21.5,142.0,0.25,14.0,151.0,122.58,102.23
2016,4,11,17,0,16.0,122.0,0.3,14.0,128.0,106.02,88.22
2016,4,11,17,15,244.0,96.5,0.3,13.5,156.0,73.99,60.47
2016,4,11,17,30,472.0,71.0,0.3,13.0,184.0,52.91,41.87
2016,4,11,17,45,388.0,59.5,0.3,12.5,137.5,44.7,34.38
2016,4,11,18,0,304.0,48.0,0.3,12.0,91.0,36.85,26.91
2016,4,11,18,15,186.5,32.0,0.3,11.5,55.0,24.97,15.1
2016,4,11,18,30,69.0,16.0,0.3,11.0,19.0,13.47,0.0
2016,4,11,18,45,34.5,8.0,0.3,11.0,9.5,7.63,0.0
2016,4,11,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,10.0,0.4,9.5,13.0,33.11,0.0
2016,4,12,6,0,110.0,20.0,0.4,10.0,26.0,95.01,38.79
2016,4,12,6,15,222.0,35.5,0.4,10.0,64.0,185.41,146.27
2016,4,12,6,30,334.0,51.0,0.4,10.0,102.0,275.6,225.82
2016,4,12,6,45,424.0,59.5,0.45,10.5,150.5,355.93,294.01
2016,4,12,7,0,514.0,68.0,0.5,11.0,199.0,440.95,363.31
2016,4,12,7,15,263.0,96.0,0.5,11.5,164.0,303.55,251.46
2016,4,12,7,30,12.0,124.0,0.5,12.0,129.0,132.96,107.01
2016,4,12,7,45,18.5,145.0,0.5,12.5,153.0,159.08,129.0
2016,4,12,8,0,25.0,166.0,0.5,13.0,177.0,185.38,149.87
2016,4,12,8,15,12.5,128.0,0.5,13.5,133.5,132.85,105.9
2016,4,12,8,30,0.0,90.0,0.5,14.0,90.0,83.92,64.84
2016,4,12,8,45,178.5,170.5,0.5,14.5,280.0,350.46,283.01
2016,4,12,9,0,357.0,251.0,0.5,15.0,470.0,599.78,466.18
2016,4,12,9,15,334.5,276.5,0.5,15.5,492.5,610.23,467.4
2016,4,12,9,30,312.0,302.0,0.5,16.0,515.0,618.3,470.02
2016,4,12,9,45,306.0,322.0,0.5,16.5,539.5,633.05,477.86
2016,4,12,10,0,300.0,342.0,0.5,17.0,564.0,646.11,484.42
2016,4,12,10,15,220.5,366.0,0.5,17.0,533.0,583.25,437.81
2016,4,12,10,30,141.0,390.0,0.5,17.0,502.0,531.34,398.98
2016,4,12,10,45,101.0,385.5,0.5,17.0,467.0,475.0,358.09
2016,4,12,11,0,61.0,381.0,0.5,17.0,432.0,430.13,324.82
2016,4,12,11,15,79.5,400.5,0.5,17.0,468.0,461.8,348.15
2016,4,12,11,30,98.0,420.0,0.5,17.0,504.0,492.13,369.53
2016,4,12,11,45,164.5,427.5,0.55,17.0,569.5,555.28,415.55
2016,4,12,12,0,231.0,435.0,0.6,17.0,635.0,607.88,453.1
2016,4,12,12,15,238.0,429.0,0.6,16.5,635.0,596.43,445.37
2016,4,12,12,30,245.0,423.0,0.6,16.0,635.0,585.86,438.9
2016,4,12,12,45,217.0,426.5,0.65,16.0,613.0,553.65,416.12
2016,4,12,13,0,189.0,430.0,0.7,16.0,591.0,524.33,395.37
2016,4,12,13,15,181.0,421.5,0.7,15.5,573.5,499.23,378.22
2016,4,12,13,30,173.0,413.0,0.7,15.0,556.0,474.53,361.1
2016,4,12,13,45,191.5,399.5,0.7,15.0,553.5,461.46,351.89
2016,4,12,14,0,210.0,386.0,0.7,15.0,551.0,446.72,341.07
2016,4,12,14,15,157.0,367.5,0.7,15.0,488.0,391.37,299.92
2016,4,12,14,30,104.0,349.0,0.7,15.0,425.0,346.73,266.86
2016,4,12,14,45,264.0,308.5,0.7,15.0,489.0,356.46,272.72
2016,4,12,15,0,424.0,268.0,0.7,15.0,553.0,356.39,268.27
2016,4,12,15,15,375.0,261.0,0.7,14.5,501.5,316.51,236.97
2016,4,12,15,30,326.0,254.0,0.7,14.0,450.0,275.77,205.63
2016,4,12,15,45,307.0,235.0,0.7,14.0,408.5,236.87,174.79
2016,4,12,16,0,288.0,216.0,0.7,14.0,367.0,200.17,146.59
2016,4,12,16,15,324.0,187.5,0.65,13.5,341.0,163.56,118.42
2016,4,12,16,30,360.0,159.0,0.6,13.0,315.0,123.74,93.05
2016,4,12,16,45,321.5,147.5,0.6,12.5,274.0,107.72,90.13
2016,4,12,17,0,283.0,136.0,0.6,12.0,233.0,100.62,84.35
2016,4,12,17,15,254.0,116.0,0.6,11.5,192.0,87.46,72.98
2016,4,12,17,30,225.0,96.0,0.6,11.0,151.0,73.75,60.83
2016,4,12,17,45,175.0,76.0,0.6,10.5,112.5,59.46,47.82
2016,4,12,18,0,125.0,56.0,0.6,10.0,74.0,44.65,34.04
2016,4,12,18,15,62.5,35.5,0.6,9.5,44.5,30.12,19.76
2016,4,12,18,30,0.0,15.0,0.6,9.0,15.0,13.93,0.0
2016,4,12,18,45,0.0,7.5,0.6,9.0,7.5,7.15,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,11.5,0.4,7.0,15.5,36.68,0.0
2016,4,13,6,0,119.0,23.0,0.4,7.0,31.0,105.78,55.32
2016,4,13,6,15,237.0,38.5,0.35,7.5,71.0,198.12,158.75
2016,4,13,6,30,355.0,54.0,0.3,8.0,111.0,292.58,241.25
2016,4,13,6,45,441.0,64.0,0.3,8.5,161.0,372.81,308.92
2016,4,13,7,0,527.0,74.0,0.3,9.0,211.0,458.14,377.7
2016,4,13,7,15,580.0,81.5,0.3,9.5,263.0,523.07,427.5
2016,4,13,7,30,633.0,89.0,0.3,10.0,315.0,590.1,476.79
2016,4,13,7,45,678.0,93.0,0.35,11.0,368.0,648.52,516.58
2016,4,13,8,0,723.0,97.0,0.4,12.0,421.0,707.6,555.26
2016,4,13,8,15,749.5,101.5,0.4,12.0,471.0,752.5,584.09
2016,4,13,8,30,776.0,106.0,0.4,12.0,521.0,792.19,608.94
2016,4,13,8,45,794.0,110.0,0.4,12.5,567.0,826.91,628.96
2016,4,13,9,0,812.0,114.0,0.4,13.0,613.0,859.52,647.31
2016,4,13,9,15,827.0,117.0,0.4,13.0,655.0,885.99,662.62
2016,4,13,9,30,842.0,120.0,0.4,13.0,697.0,909.85,676.26
2016,4,13,9,45,856.5,120.5,0.4,13.5,734.0,927.67,684.77
2016,4,13,10,0,871.0,121.0,0.4,14.0,771.0,942.55,691.52
2016,4,13,10,15,879.5,123.0,0.35,14.0,801.0,943.37,689.59
2016,4,13,10,30,888.0,125.0,0.3,14.0,831.0,948.41,690.75
2016,4,13,10,45,891.0,128.0,0.3,14.5,853.0,946.26,687.22
2016,4,13,11,0,894.0,131.0,0.3,15.0,875.0,940.88,681.93
2016,4,13,11,15,898.0,132.0,0.3,15.0,891.0,931.2,675.36
2016,4,13,11,30,902.0,133.0,0.3,15.0,907.0,918.39,666.99
2016,4,13,11,45,897.0,137.5,0.35,15.5,912.5,898.21,653.87
2016,4,13,12,0,892.0,142.0,0.4,16.0,918.0,875.28,639.13
2016,4,13,12,15,892.5,142.0,0.4,16.0,918.0,849.99,623.1
2016,4,13,12,30,893.0,142.0,0.4,16.0,918.0,822.09,605.37
2016,4,13,12,45,887.0,144.0,0.4,16.0,908.5,788.69,583.98
2016,4,13,13,0,881.0,146.0,0.4,16.0,899.0,754.35,560.82
2016,4,13,13,15,877.5,145.0,0.4,16.0,883.0,715.37,533.71
2016,4,13,13,30,874.0,144.0,0.4,16.0,867.0,674.66,504.82
2016,4,13,13,45,861.5,145.5,0.4,16.0,842.0,629.38,471.95
2016,4,13,14,0,849.0,147.0,0.4,16.0,817.0,583.47,437.79
2016,4,13,14,15,840.0,145.0,0.4,15.5,786.5,535.86,402.22
2016,4,13,14,30,831.0,143.0,0.4,15.0,756.0,487.83,365.09
2016,4,13,14,45,820.0,139.5,0.4,15.0,719.0,437.52,324.41
2016,4,13,15,0,809.0,136.0,0.4,15.0,682.0,387.41,282.76
2016,4,13,15,15,792.5,132.5,0.4,14.5,639.5,336.12,239.87
2016,4,13,15,30,776.0,129.0,0.4,14.0,597.0,280.25,192.92
2016,4,13,15,45,613.0,156.0,0.45,14.0,508.5,228.08,154.93
2016,4,13,16,0,450.0,183.0,0.5,14.0,420.0,191.92,132.68
2016,4,13,16,15,418.0,169.0,0.5,13.5,372.0,151.68,104.84
2016,4,13,16,30,386.0,155.0,0.5,13.0,324.0,115.09,84.78
2016,4,13,16,45,339.0,146.0,0.5,12.5,280.5,106.76,89.26
2016,4,13,17,0,292.0,137.0,0.5,12.0,237.0,101.29,84.89
2016,4,13,17,15,262.0,117.0,0.5,11.5,195.5,88.15,73.57
2016,4,13,17,30,232.0,97.0,0.5,11.0,154.0,74.46,61.47
2016,4,13,17,45,175.0,77.5,0.5,10.5,114.5,60.54,48.81
2016,4,13,18,0,118.0,58.0,0.5,10.0,75.0,46.12,35.4
2016,4,13,18,15,59.0,37.0,0.5,9.5,45.5,31.3,20.97
2016,4,13,18,30,0.0,16.0,0.5,9.0,16.0,14.84,0.0
2016,4,13,18,45,0.0,8.0,0.5,9.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,45,38.0,13.5,0.4,6.5,16.0,29.42,0.0
2016,4,14,6,0,76.0,27.0,0.4,7.0,32.0,84.16,49.13
2016,4,14,6,15,186.0,45.0,0.4,7.0,72.0,181.29,146.14
2016,4,14,6,30,296.0,63.0,0.4,7.0,112.0,272.2,226.0
2016,4,14,6,45,366.5,77.5,0.4,7.5,159.5,343.45,286.72
2016,4,14,7,0,437.0,92.0,0.4,8.0,207.0,419.91,349.14
2016,4,14,7,15,444.5,101.0,0.4,8.0,240.0,450.39,373.28
2016,4,14,7,30,452.0,110.0,0.4,8.0,273.0,480.37,396.33
2016,4,14,7,45,259.0,148.5,0.45,8.5,245.0,379.56,312.91
2016,4,14,8,0,66.0,187.0,0.5,9.0,217.0,253.56,207.35
2016,4,14,8,15,388.5,160.0,0.5,9.5,367.0,522.5,425.31
2016,4,14,8,30,711.0,133.0,0.5,10.0,517.0,775.95,607.34
