Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,8,45,594.0,176.5,0.55,10.5,516.0,731.31,569.56
2016,4,14,9,0,477.0,220.0,0.6,11.0,515.0,685.48,533.21
2016,4,14,9,15,273.0,264.5,0.6,11.0,436.0,543.19,425.42
2016,4,14,9,30,69.0,309.0,0.6,11.0,357.0,381.6,299.53
2016,4,14,9,45,45.5,293.5,0.6,11.5,326.0,340.27,267.71
2016,4,14,10,0,22.0,278.0,0.6,12.0,295.0,288.64,226.74
2016,4,14,10,15,121.5,335.0,0.6,12.0,431.5,460.22,359.25
2016,4,14,10,30,221.0,392.0,0.6,12.0,568.0,606.93,464.92
2016,4,14,10,45,345.5,362.5,0.6,12.0,647.0,693.18,526.29
2016,4,14,11,0,470.0,333.0,0.6,12.0,726.0,774.74,583.33
2016,4,14,11,15,244.5,318.5,0.6,12.0,523.5,541.4,415.0
2016,4,14,11,30,19.0,304.0,0.6,12.0,321.0,303.7,235.0
2016,4,14,11,45,19.0,306.5,0.65,12.5,323.5,304.66,237.05
2016,4,14,12,0,19.0,309.0,0.7,13.0,326.0,305.52,237.34
2016,4,14,12,15,412.0,254.5,0.7,13.0,614.0,579.26,450.08
2016,4,14,12,30,805.0,200.0,0.7,13.0,902.0,812.92,614.65
2016,4,14,12,45,412.0,252.5,0.7,13.0,612.0,542.59,417.09
2016,4,14,13,0,19.0,305.0,0.7,13.0,322.0,295.14,227.88
2016,4,14,13,15,435.5,232.0,0.7,12.5,594.5,501.02,392.47
2016,4,14,13,30,852.0,159.0,0.7,12.0,867.0,676.2,519.9
2016,4,14,13,45,537.0,273.0,0.75,12.0,715.0,551.15,423.76
2016,4,14,14,0,222.0,387.0,0.8,12.0,563.0,455.11,350.9
2016,4,14,14,15,258.0,364.5,0.8,12.0,561.5,434.64,336.2
2016,4,14,14,30,294.0,342.0,0.8,12.0,560.0,415.25,320.89
2016,4,14,14,45,354.5,308.0,0.8,12.0,558.0,393.31,302.63
2016,4,14,15,0,415.0,274.0,0.8,12.0,556.0,360.15,274.61
2016,4,14,15,15,335.5,272.0,0.8,11.5,490.5,315.21,240.12
2016,4,14,15,30,256.0,270.0,0.8,11.0,425.0,272.41,208.07
2016,4,14,15,45,159.0,245.5,0.8,11.0,339.5,225.69,174.17
2016,4,14,16,0,62.0,221.0,0.8,11.0,254.0,189.76,149.86
2016,4,14,16,15,31.0,152.0,0.75,10.5,168.5,131.65,104.56
2016,4,14,16,30,0.0,83.0,0.7,10.0,83.0,77.06,60.59
2016,4,14,16,45,0.0,72.5,0.7,10.0,72.5,67.47,55.37
2016,4,14,17,0,0.0,62.0,0.7,10.0,62.0,57.66,46.73
2016,4,14,17,15,0.0,51.0,0.65,9.5,51.0,47.39,37.61
2016,4,14,17,30,0.0,40.0,0.6,9.0,40.0,37.14,28.34
2016,4,14,17,45,0.0,30.0,0.6,8.5,30.0,27.84,19.75
2016,4,14,18,0,0.0,20.0,0.6,8.0,20.0,18.54,11.08
2016,4,14,18,15,0.0,12.5,0.6,7.5,12.5,11.58,4.36
2016,4,14,18,30,0.0,5.0,0.6,7.0,5.0,4.62,0.0
2016,4,14,18,45,0.0,2.5,0.6,7.0,2.5,2.38,0.0
2016,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,12.5,0.5,4.5,20.0,60.22,0.0
2016,4,15,6,0,220.0,25.0,0.5,5.0,40.0,162.5,108.22
2016,4,15,6,15,342.5,37.5,0.5,5.5,84.0,255.45,208.37
2016,4,15,6,30,465.0,50.0,0.5,6.0,128.0,355.17,295.39
2016,4,15,6,45,536.0,59.0,0.5,7.0,179.5,428.98,357.22
2016,4,15,7,0,607.0,68.0,0.5,8.0,231.0,507.32,419.44
2016,4,15,7,15,657.0,74.5,0.5,8.5,285.0,571.96,468.71
2016,4,15,7,30,707.0,81.0,0.5,9.0,339.0,638.42,516.33
2016,4,15,7,45,741.0,86.0,0.5,10.0,392.5,692.14,551.28
2016,4,15,8,0,775.0,91.0,0.5,11.0,446.0,741.75,582.09
2016,4,15,8,15,800.5,95.0,0.45,11.5,497.0,787.02,609.12
2016,4,15,8,30,826.0,99.0,0.4,12.0,548.0,830.91,634.43
2016,4,15,8,45,848.0,101.0,0.4,12.5,596.0,867.79,655.38
2016,4,15,9,0,870.0,103.0,0.4,13.0,644.0,902.58,674.72
2016,4,15,9,15,883.5,105.0,0.35,13.5,686.5,927.4,686.29
2016,4,15,9,30,897.0,107.0,0.3,14.0,729.0,942.05,691.38
2016,4,15,9,45,912.0,107.0,0.3,14.5,766.5,960.44,700.13
2016,4,15,10,0,927.0,107.0,0.3,15.0,804.0,975.82,706.96
2016,4,15,10,15,934.0,108.0,0.3,15.0,834.0,981.77,709.3
2016,4,15,10,30,941.0,109.0,0.3,15.0,864.0,984.42,709.89
2016,4,15,10,45,946.0,110.0,0.3,15.5,886.5,981.88,706.13
2016,4,15,11,0,951.0,111.0,0.3,16.0,909.0,975.98,700.52
2016,4,15,11,15,953.5,111.5,0.3,16.0,924.0,963.99,692.61
2016,4,15,11,30,956.0,112.0,0.3,16.0,939.0,948.74,682.87
2016,4,15,11,45,956.5,112.5,0.3,16.5,945.5,928.6,668.94
2016,4,15,12,0,957.0,113.0,0.3,17.0,952.0,905.42,653.26
2016,4,15,12,15,956.0,113.0,0.3,17.0,950.5,877.64,635.95
2016,4,15,12,30,955.0,113.0,0.3,17.0,949.0,847.14,616.9
2016,4,15,12,45,952.5,112.5,0.35,17.5,939.5,812.48,594.87
2016,4,15,13,0,950.0,112.0,0.4,18.0,930.0,775.49,571.19
2016,4,15,13,15,945.5,111.0,0.4,18.0,912.5,734.55,543.5
2016,4,15,13,30,941.0,110.0,0.4,18.0,895.0,691.77,513.49
2016,4,15,13,45,934.0,109.5,0.4,18.0,870.0,646.3,480.81
2016,4,15,14,0,927.0,109.0,0.4,18.0,845.0,599.54,446.31
2016,4,15,14,15,918.5,107.5,0.4,18.0,813.5,550.14,408.89
2016,4,15,14,30,910.0,106.0,0.4,18.0,782.0,500.02,369.76
2016,4,15,14,45,897.0,104.5,0.4,18.0,743.5,447.61,327.74
2016,4,15,15,0,884.0,103.0,0.4,18.0,705.0,395.36,284.63
2016,4,15,15,15,869.0,100.5,0.4,17.5,661.5,336.13,235.81
2016,4,15,15,30,854.0,98.0,0.4,17.0,618.0,283.35,191.06
2016,4,15,15,45,834.5,94.5,0.4,17.0,570.5,230.04,146.04
2016,4,15,16,0,815.0,91.0,0.4,17.0,523.0,178.56,104.68
2016,4,15,16,15,788.5,87.0,0.4,16.5,471.5,128.11,69.68
2016,4,15,16,30,762.0,83.0,0.4,16.0,420.0,80.63,46.6
2016,4,15,16,45,728.0,78.0,0.4,15.5,367.5,55.3,43.45
2016,4,15,17,0,694.0,73.0,0.4,15.0,315.0,48.55,37.75
2016,4,15,17,15,642.5,67.0,0.5,14.0,262.5,46.21,35.88
2016,4,15,17,30,591.0,61.0,0.6,13.0,210.0,43.74,33.77
2016,4,15,17,45,513.0,52.5,0.7,12.5,160.0,38.96,29.34
2016,4,15,18,0,435.0,44.0,0.8,12.0,110.0,33.95,24.5
2016,4,15,18,15,308.0,31.5,0.8,11.5,69.5,24.85,15.61
2016,4,15,18,30,181.0,19.0,0.8,11.0,29.0,15.22,0.0
2016,4,15,18,45,90.5,9.5,0.85,10.5,14.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,5,45,118.0,12.5,0.85,10.5,21.0,64.13,0.0
2016,4,16,6,0,236.0,25.0,0.8,11.0,42.0,172.97,119.24
2016,4,16,6,15,348.5,37.0,0.7,12.0,85.5,259.3,207.78
2016,4,16,6,30,461.0,49.0,0.6,13.0,129.0,353.34,287.51
2016,4,16,6,45,533.0,57.5,0.5,14.0,180.0,427.1,347.19
2016,4,16,7,0,605.0,66.0,0.4,15.0,231.0,505.51,406.89
2016,4,16,7,15,652.5,72.0,0.35,16.0,284.0,567.74,451.47
2016,4,16,7,30,700.0,78.0,0.3,17.0,337.0,631.66,493.95
2016,4,16,7,45,724.0,86.0,0.3,18.0,388.0,681.34,524.8
2016,4,16,8,0,748.0,94.0,0.3,19.0,439.0,730.31,554.15
2016,4,16,8,15,773.5,98.0,0.25,19.0,489.5,770.62,578.05
2016,4,16,8,30,799.0,102.0,0.2,19.0,540.0,813.89,603.5
2016,4,16,8,45,815.0,106.5,0.2,19.0,586.0,847.9,623.21
2016,4,16,9,0,831.0,111.0,0.2,19.0,632.0,879.67,641.4
2016,4,16,9,15,845.0,114.0,0.2,19.5,673.5,905.47,654.46
2016,4,16,9,30,859.0,117.0,0.2,20.0,715.0,928.6,665.83
2016,4,16,9,45,876.0,116.0,0.2,20.5,752.5,939.59,669.67
2016,4,16,10,0,893.0,115.0,0.2,21.0,790.0,955.47,676.81
2016,4,16,10,15,900.5,116.0,0.15,21.0,819.5,961.71,678.4
2016,4,16,10,30,908.0,117.0,0.1,21.0,849.0,964.76,678.42
2016,4,16,10,45,919.0,115.0,0.1,21.5,872.5,964.64,676.23
2016,4,16,11,0,930.0,113.0,0.1,22.0,896.0,961.24,672.23
2016,4,16,11,15,933.0,113.5,0.1,22.0,911.0,949.91,664.89
2016,4,16,11,30,936.0,114.0,0.1,22.0,926.0,935.39,655.84
2016,4,16,11,45,939.0,113.0,0.1,22.0,933.5,916.26,644.1
2016,4,16,12,0,942.0,112.0,0.1,22.0,941.0,894.09,630.6
2016,4,16,12,15,941.5,112.0,0.1,22.0,939.5,867.1,614.16
2016,4,16,12,30,941.0,112.0,0.1,22.0,938.0,837.42,596.05
2016,4,16,12,45,941.5,109.5,0.1,22.5,929.5,803.61,574.16
2016,4,16,13,0,942.0,107.0,0.1,23.0,921.0,767.35,550.68
2016,4,16,13,15,938.0,106.5,0.1,22.5,904.5,727.56,525.7
2016,4,16,13,30,934.0,106.0,0.1,22.0,888.0,685.89,498.15
2016,4,16,13,45,924.5,107.0,0.15,22.0,862.5,640.6,466.86
2016,4,16,14,0,915.0,108.0,0.2,22.0,837.0,594.24,433.93
2016,4,16,14,15,906.5,106.5,0.2,22.0,806.0,545.4,397.73
2016,4,16,14,30,898.0,105.0,0.2,22.0,775.0,495.89,359.89
2016,4,16,14,45,873.5,109.5,0.2,22.0,735.0,444.38,319.52
2016,4,16,15,0,849.0,114.0,0.2,22.0,695.0,388.8,275.26
2016,4,16,15,15,833.5,111.5,0.2,22.0,652.5,336.69,232.42
2016,4,16,15,30,818.0,109.0,0.2,22.0,610.0,285.59,189.78
2016,4,16,15,45,778.5,112.5,0.2,22.0,559.5,236.02,149.61
2016,4,16,16,0,739.0,116.0,0.2,22.0,509.0,184.15,109.82
2016,4,16,16,15,711.0,111.0,0.25,21.0,459.5,136.38,77.45
2016,4,16,16,30,683.0,106.0,0.3,20.0,410.0,91.77,55.42
2016,4,16,16,45,635.5,101.5,0.35,19.5,357.0,67.25,53.01
2016,4,16,17,0,588.0,97.0,0.4,19.0,304.0,67.17,53.27
2016,4,16,17,15,534.5,88.0,0.45,18.5,253.0,63.23,50.03
2016,4,16,17,30,481.0,79.0,0.5,18.0,202.0,59.07,46.45
2016,4,16,17,45,401.0,67.5,0.6,18.0,154.0,50.5,38.72
2016,4,16,18,0,321.0,56.0,0.7,18.0,106.0,42.86,31.56
2016,4,16,18,15,215.0,39.0,0.75,18.0,67.0,30.36,19.81
2016,4,16,18,30,109.0,22.0,0.8,18.0,28.0,17.35,2.03
2016,4,16,18,45,54.5,11.0,0.85,18.0,14.0,10.48,0.0
2016,4,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.5,13.5,0.55,12.5,22.5,62.58,0.0
2016,4,17,6,0,223.0,27.0,0.5,13.0,45.0,171.4,121.61
2016,4,17,6,15,330.0,40.0,0.45,13.5,87.5,253.88,202.44
2016,4,17,6,30,437.0,53.0,0.4,14.0,130.0,345.51,279.72
2016,4,17,6,45,519.0,60.0,0.35,15.0,181.5,423.14,342.05
2016,4,17,7,0,601.0,67.0,0.3,16.0,233.0,506.01,404.97
2016,4,17,7,15,648.5,73.5,0.25,16.5,286.0,568.84,450.29
2016,4,17,7,30,696.0,80.0,0.2,17.0,339.0,633.36,493.78
2016,4,17,7,45,731.5,84.5,0.2,17.5,392.0,687.34,528.42
2016,4,17,8,0,767.0,89.0,0.2,18.0,445.0,737.65,559.49
2016,4,17,8,15,791.5,92.5,0.2,18.5,495.5,781.29,585.22
2016,4,17,8,30,816.0,96.0,0.2,19.0,546.0,823.55,609.51
2016,4,17,8,45,833.0,100.0,0.2,19.5,593.0,858.21,628.37
2016,4,17,9,0,850.0,104.0,0.2,20.0,640.0,890.64,645.63
2016,4,17,9,15,864.0,106.5,0.2,20.0,682.0,916.16,659.61
2016,4,17,9,30,878.0,109.0,0.2,20.0,724.0,931.48,667.29
2016,4,17,9,45,892.5,109.5,0.2,20.5,761.5,949.76,675.78
2016,4,17,10,0,907.0,110.0,0.2,21.0,799.0,965.1,682.42
2016,4,17,10,15,914.5,111.5,0.2,21.0,829.0,971.93,685.28
2016,4,17,10,30,922.0,113.0,0.2,21.0,859.0,975.51,686.43
2016,4,17,10,45,925.5,115.5,0.25,21.5,881.0,973.16,683.86
2016,4,17,11,0,929.0,118.0,0.3,22.0,903.0,967.49,679.55
2016,4,17,11,15,932.5,118.5,0.3,22.0,918.5,956.51,672.44
2016,4,17,11,30,936.0,119.0,0.3,22.0,934.0,942.34,663.55
2016,4,17,11,45,936.0,120.5,0.3,22.5,940.5,922.98,650.37
2016,4,17,12,0,936.0,122.0,0.3,23.0,947.0,900.65,635.51
2016,4,17,12,15,935.5,121.5,0.3,23.0,946.0,873.19,618.76
2016,4,17,12,30,935.0,121.0,0.3,23.0,945.0,843.07,600.36
2016,4,17,12,45,930.0,122.5,0.3,23.0,935.5,808.9,579.33
2016,4,17,13,0,925.0,124.0,0.3,23.0,926.0,772.58,556.81
2016,4,17,13,15,921.0,123.0,0.3,23.0,909.0,732.77,530.29
2016,4,17,13,30,917.0,122.0,0.3,23.0,892.0,691.15,501.8
2016,4,17,13,45,910.0,121.5,0.3,23.0,867.0,646.55,470.55
2016,4,17,14,0,903.0,121.0,0.3,23.0,842.0,600.74,437.59
2016,4,17,14,15,894.0,119.0,0.25,22.5,810.5,551.66,401.66
2016,4,17,14,30,885.0,117.0,0.2,22.0,779.0,501.98,364.17
2016,4,17,14,45,875.5,113.5,0.2,22.0,742.0,450.48,323.92
2016,4,17,15,0,866.0,110.0,0.2,22.0,705.0,393.5,278.55
2016,4,17,15,15,851.0,107.0,0.2,22.0,662.0,340.29,234.86
2016,4,17,15,30,836.0,104.0,0.2,22.0,619.0,288.03,191.26
2016,4,17,15,45,820.0,99.5,0.2,22.0,572.0,235.52,147.8
2016,4,17,16,0,804.0,95.0,0.2,22.0,525.0,184.5,107.37
2016,4,17,16,15,778.0,91.0,0.2,21.5,474.0,134.65,72.94
2016,4,17,16,30,752.0,87.0,0.2,21.0,423.0,87.73,49.38
2016,4,17,16,45,721.5,80.5,0.2,21.0,371.0,51.47,39.1
2016,4,17,17,0,691.0,74.0,0.2,21.0,319.0,49.01,37.19
2016,4,17,17,15,641.5,67.5,0.25,20.5,266.5,46.31,34.98
2016,4,17,17,30,592.0,61.0,0.3,20.0,214.0,43.45,32.53
2016,4,17,17,45,519.5,52.5,0.4,19.5,164.5,38.67,28.24
2016,4,17,18,0,447.0,44.0,0.5,19.0,115.0,33.65,23.55
2016,4,17,18,15,330.5,32.0,0.4,18.5,73.5,25.04,15.44
2016,4,17,18,30,214.0,20.0,0.3,18.0,32.0,15.94,2.67
2016,4,17,18,45,107.0,10.0,0.25,18.0,16.0,9.53,0.0
2016,4,17,19,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,14.0,0.6,13.5,25.0,74.67,0.0
2016,4,18,6,0,273.0,28.0,0.6,14.0,50.0,198.8,144.84
2016,4,18,6,15,380.5,39.5,0.5,15.0,95.0,281.8,223.93
2016,4,18,6,30,488.0,51.0,0.4,16.0,140.0,374.56,300.55
2016,4,18,6,45,557.0,59.0,0.3,17.0,191.5,447.4,357.73
2016,4,18,7,0,626.0,67.0,0.2,18.0,243.0,524.54,414.69
2016,4,18,7,15,672.0,73.0,0.2,19.0,296.5,586.71,458.35
2016,4,18,7,30,718.0,79.0,0.2,20.0,350.0,650.41,499.84
2016,4,18,7,45,749.0,84.5,0.2,21.0,403.0,698.98,529.06
2016,4,18,8,0,780.0,90.0,0.2,22.0,456.0,751.46,559.98
2016,4,18,8,15,804.0,93.5,0.15,22.5,506.5,795.04,584.28
2016,4,18,8,30,828.0,97.0,0.1,23.0,557.0,837.18,607.18
2016,4,18,8,45,843.0,101.5,0.1,23.5,603.5,870.9,624.94
2016,4,18,9,0,858.0,106.0,0.1,24.0,650.0,902.28,641.09
2016,4,18,9,15,871.5,108.5,0.1,24.0,691.5,927.43,654.52
2016,4,18,9,30,885.0,111.0,0.1,24.0,733.0,942.25,661.7
2016,4,18,9,45,899.0,111.0,0.15,24.0,770.5,959.53,671.45
2016,4,18,10,0,913.0,111.0,0.2,24.0,808.0,973.86,679.58
2016,4,18,10,15,920.0,112.5,0.2,24.0,837.0,980.18,682.1
2016,4,18,10,30,927.0,114.0,0.2,24.0,866.0,983.24,682.93
2016,4,18,10,45,933.0,114.0,0.2,24.0,888.5,980.51,680.47
2016,4,18,11,0,939.0,114.0,0.2,24.0,911.0,974.48,676.26
2016,4,18,11,15,941.5,115.0,0.2,24.0,925.5,963.02,668.96
2016,4,18,11,30,944.0,116.0,0.2,24.0,940.0,948.35,659.91
2016,4,18,11,45,944.0,117.0,0.2,24.5,946.5,928.38,646.52
2016,4,18,12,0,944.0,118.0,0.2,25.0,953.0,905.43,631.48
2016,4,18,12,15,943.0,118.0,0.2,24.5,951.5,877.88,616.1
2016,4,18,12,30,942.0,118.0,0.2,24.0,950.0,847.66,599.02
2016,4,18,12,45,931.5,122.5,0.2,24.0,938.5,811.93,577.21
2016,4,18,13,0,921.0,127.0,0.2,24.0,927.0,774.32,554.09
2016,4,18,13,15,917.0,126.0,0.2,23.5,910.5,734.63,528.92
2016,4,18,13,30,913.0,125.0,0.2,23.0,894.0,693.14,501.69
2016,4,18,13,45,900.0,127.5,0.2,23.0,867.5,647.69,469.97
2016,4,18,14,0,887.0,130.0,0.2,23.0,841.0,601.49,436.89
2016,4,18,14,15,878.0,128.0,0.2,22.5,810.0,549.75,399.95
2016,4,18,14,30,869.0,126.0,0.2,22.0,779.0,500.12,363.13
2016,4,18,14,45,849.5,127.5,0.2,22.0,740.0,448.9,323.25
2016,4,18,15,0,830.0,129.0,0.2,22.0,701.0,398.62,282.98
2016,4,18,15,15,762.0,136.0,0.2,21.5,636.5,334.18,233.1
2016,4,18,15,30,694.0,143.0,0.2,21.0,572.0,280.52,191.08
2016,4,18,15,45,565.0,168.0,0.2,21.0,499.5,237.02,159.45
2016,4,18,16,0,436.0,193.0,0.2,21.0,427.0,203.68,138.1
2016,4,18,16,15,411.5,177.0,0.2,21.0,381.5,163.1,109.5
2016,4,18,16,30,387.0,161.0,0.2,21.0,336.0,125.4,87.26
2016,4,18,16,45,351.5,150.0,0.2,21.0,294.0,109.19,88.07
2016,4,18,17,0,316.0,139.0,0.2,21.0,252.0,102.54,82.77
2016,4,18,17,15,291.5,119.0,0.3,20.0,210.5,89.51,72.21
2016,4,18,17,30,267.0,99.0,0.4,19.0,169.0,75.93,60.82
2016,4,18,17,45,228.5,79.5,0.5,18.0,130.0,62.11,48.83
2016,4,18,18,0,190.0,60.0,0.6,17.0,91.0,47.78,36.03
2016,4,18,18,15,124.5,41.0,0.65,16.5,58.5,33.29,22.64
2016,4,18,18,30,59.0,22.0,0.7,16.0,26.0,18.33,5.14
2016,4,18,18,45,29.5,11.0,0.8,16.0,13.0,10.48,0.0
2016,4,18,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,16.0,1.0,14.0,25.5,82.13,0.0
2016,4,19,6,0,217.0,32.0,1.0,14.0,51.0,175.58,130.47
2016,4,19,6,15,321.0,46.0,0.85,14.0,95.0,256.61,206.2
2016,4,19,6,30,425.0,60.0,0.7,14.0,139.0,348.92,284.3
2016,4,19,6,45,503.5,68.0,0.55,14.5,190.5,426.02,346.44
2016,4,19,7,0,582.0,76.0,0.4,15.0,242.0,507.88,408.63
2016,4,19,7,15,629.5,83.0,0.35,16.0,295.0,571.0,453.39
2016,4,19,7,30,677.0,90.0,0.3,17.0,348.0,635.73,496.47
2016,4,19,7,45,717.5,93.5,0.25,18.5,401.5,691.93,529.99
2016,4,19,8,0,758.0,97.0,0.2,20.0,455.0,748.41,562.17
2016,4,19,8,15,782.5,101.0,0.15,20.5,505.5,788.09,584.07
2016,4,19,8,30,807.0,105.0,0.1,21.0,556.0,830.74,607.64
2016,4,19,8,45,830.0,106.0,0.1,22.0,603.5,866.95,625.99
2016,4,19,9,0,853.0,107.0,0.1,23.0,651.0,901.14,642.77
2016,4,19,9,15,866.5,109.5,0.1,23.0,692.5,926.19,656.16
2016,4,19,9,30,880.0,112.0,0.1,23.0,734.0,940.87,663.3
2016,4,19,9,45,889.0,114.5,0.1,23.5,770.0,956.21,669.82
2016,4,19,10,0,898.0,117.0,0.1,24.0,806.0,968.5,674.52
2016,4,19,10,15,905.5,119.0,0.1,23.5,835.5,975.69,678.92
2016,4,19,10,30,913.0,121.0,0.1,23.0,865.0,979.65,681.6
2016,4,19,10,45,912.0,125.5,0.1,23.0,885.5,975.07,678.02
2016,4,19,11,0,911.0,130.0,0.1,23.0,906.0,967.22,672.74
2016,4,19,11,15,914.0,131.0,0.1,23.0,921.0,956.3,665.78
2016,4,19,11,30,917.0,132.0,0.1,23.0,936.0,942.24,657.08
2016,4,19,11,45,913.5,135.5,0.15,23.5,941.5,921.91,644.21
2016,4,19,12,0,910.0,139.0,0.2,24.0,947.0,898.77,629.86
2016,4,19,12,15,722.5,244.5,0.2,23.5,886.0,825.76,584.42
2016,4,19,12,30,535.0,350.0,0.2,23.0,825.0,750.11,533.36
2016,4,19,12,45,517.5,350.5,0.2,23.0,806.0,714.07,510.47
2016,4,19,13,0,500.0,351.0,0.2,23.0,787.0,677.88,486.59
2016,4,19,13,15,518.0,336.0,0.2,22.5,780.5,652.37,470.96
2016,4,19,13,30,536.0,321.0,0.2,22.0,774.0,624.75,453.3
2016,4,19,13,45,494.5,320.5,0.2,22.0,729.5,571.86,416.61
2016,4,19,14,0,453.0,320.0,0.2,22.0,685.0,521.68,381.46
2016,4,19,14,15,356.5,338.5,0.2,21.5,619.0,466.47,342.57
2016,4,19,14,30,260.0,357.0,0.2,21.0,553.0,415.24,306.42
2016,4,19,14,45,215.0,343.0,0.2,21.0,500.0,374.29,276.95
2016,4,19,15,0,170.0,329.0,0.2,21.0,447.0,331.95,246.37
2016,4,19,15,15,261.5,293.0,0.2,20.5,461.5,312.87,230.39
2016,4,19,15,30,353.0,257.0,0.2,20.0,476.0,291.47,210.83
2016,4,19,15,45,241.5,248.5,0.2,19.5,393.0,239.88,174.9
2016,4,19,16,0,130.0,240.0,0.2,19.0,310.0,207.3,154.87
2016,4,19,16,15,122.0,216.5,0.2,18.5,277.0,178.81,134.31
2016,4,19,16,30,114.0,193.0,0.2,18.0,244.0,151.52,115.57
2016,4,19,16,45,88.5,167.5,0.25,17.5,204.5,133.87,110.15
2016,4,19,17,0,63.0,142.0,0.3,17.0,165.0,115.53,95.2
2016,4,19,17,15,51.5,121.0,0.3,16.0,138.0,99.68,82.15
2016,4,19,17,30,40.0,100.0,0.3,15.0,111.0,83.49,68.39
2016,4,19,17,45,29.0,78.5,0.3,14.5,85.5,66.64,53.52
2016,4,19,18,0,18.0,57.0,0.3,14.0,60.0,49.42,37.98
2016,4,19,18,15,9.0,37.5,0.35,13.5,39.0,33.87,23.57
2016,4,19,18,30,0.0,18.0,0.4,13.0,18.0,16.71,5.16
2016,4,19,18,45,0.0,9.0,0.45,13.0,9.0,8.58,0.0
2016,4,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,45,142.5,14.5,0.6,10.5,27.5,99.1,0.0
2016,4,20,6,0,285.0,29.0,0.6,11.0,55.0,207.55,158.5
2016,4,20,6,15,388.5,39.5,0.5,11.5,99.5,288.6,233.54
2016,4,20,6,30,492.0,50.0,0.4,12.0,144.0,378.82,309.24
2016,4,20,6,45,549.5,58.5,0.35,13.0,193.5,445.43,362.44
2016,4,20,7,0,607.0,67.0,0.3,14.0,243.0,515.49,415.29
2016,4,20,7,15,651.0,73.0,0.3,14.0,295.0,575.69,459.99
2016,4,20,7,30,695.0,79.0,0.3,14.0,347.0,637.33,502.99
2016,4,20,7,45,535.5,128.0,0.3,14.5,351.5,587.31,462.55
2016,4,20,8,0,376.0,177.0,0.3,15.0,356.0,516.49,406.41
2016,4,20,8,15,582.5,139.0,0.3,15.5,450.5,672.15,520.93
2016,4,20,8,30,789.0,101.0,0.3,16.0,545.0,812.76,612.21
2016,4,20,8,45,547.5,190.0,0.3,16.5,510.5,715.2,540.0
2016,4,20,9,0,306.0,279.0,0.3,17.0,476.0,592.54,448.1
2016,4,20,9,15,295.0,302.0,0.3,17.0,501.5,608.85,459.34
2016,4,20,9,30,284.0,325.0,0.3,17.0,527.0,623.3,467.47
2016,4,20,9,45,276.5,344.5,0.3,17.5,549.5,635.37,473.27
2016,4,20,10,0,269.0,364.0,0.3,18.0,572.0,645.84,478.01
2016,4,20,10,15,358.0,347.0,0.3,18.0,634.0,705.75,519.93
2016,4,20,10,30,447.0,330.0,0.3,18.0,696.0,774.71,565.94
2016,4,20,10,45,450.0,339.5,0.3,18.0,716.0,778.97,566.87
2016,4,20,11,0,453.0,349.0,0.3,18.0,736.0,781.15,567.49
2016,4,20,11,15,249.5,369.5,0.3,18.0,583.5,599.92,441.76
2016,4,20,11,30,46.0,390.0,0.3,18.0,431.0,417.85,310.71
2016,4,20,11,45,98.0,421.5,0.3,18.5,509.5,488.95,363.42
2016,4,20,12,0,150.0,453.0,0.3,19.0,588.0,560.73,412.45
2016,4,20,12,15,215.0,445.0,0.3,19.0,637.5,596.48,437.42
2016,4,20,12,30,280.0,437.0,0.3,19.0,687.0,629.73,460.64
2016,4,20,12,45,581.0,287.5,0.3,19.0,798.0,705.28,517.77
2016,4,20,13,0,882.0,138.0,0.3,19.0,909.0,759.88,558.18
2016,4,20,13,15,877.5,137.5,0.3,18.5,892.5,721.62,531.76
2016,4,20,13,30,873.0,137.0,0.3,18.0,876.0,681.72,504.88
2016,4,20,13,45,860.5,138.5,0.35,18.0,850.5,635.65,472.72
2016,4,20,14,0,848.0,140.0,0.4,18.0,825.0,589.85,439.78
2016,4,20,14,15,718.0,194.0,0.4,18.0,759.0,525.38,391.58
2016,4,20,14,30,588.0,248.0,0.4,18.0,693.0,474.19,352.78
2016,4,20,14,45,572.5,236.5,0.4,18.0,652.5,425.93,315.78
2016,4,20,15,0,557.0,225.0,0.4,18.0,612.0,378.83,278.73
2016,4,20,15,15,542.5,213.5,0.35,17.5,571.0,333.33,242.33
2016,4,20,15,30,528.0,202.0,0.3,17.0,530.0,289.16,206.48
2016,4,20,15,45,433.5,210.0,0.3,17.0,466.0,244.82,173.42
2016,4,20,16,0,339.0,218.0,0.3,17.0,402.0,216.7,154.73
2016,4,20,16,15,189.5,198.0,0.3,16.5,299.5,173.88,128.79
2016,4,20,16,30,40.0,178.0,0.3,16.0,197.0,146.6,114.5
2016,4,20,16,45,204.5,151.0,0.3,15.5,227.5,109.17,89.96
2016,4,20,17,0,369.0,124.0,0.3,15.0,258.0,85.92,70.39
2016,4,20,17,15,324.0,111.5,0.25,14.5,216.0,79.2,64.84
2016,4,20,17,30,279.0,99.0,0.2,14.0,174.0,75.94,62.1
2016,4,20,17,45,314.0,77.5,0.2,14.0,144.0,57.71,45.81
2016,4,20,18,0,349.0,56.0,0.2,14.0,114.0,42.55,32.03
2016,4,20,18,15,246.0,40.5,0.2,13.5,74.5,31.33,21.49
2016,4,20,18,30,143.0,25.0,0.2,13.0,35.0,19.63,7.86
2016,4,20,18,45,71.5,12.5,0.2,12.5,17.5,11.91,0.0
2016,4,20,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,19.0,16.5,0.3,10.5,18.5,30.46,0.0
2016,4,21,6,0,38.0,33.0,0.3,11.0,37.0,65.6,47.72
2016,4,21,6,15,69.0,54.5,0.3,11.0,66.0,110.84,88.49
2016,4,21,6,30,100.0,76.0,0.3,11.0,95.0,156.87,128.79
2016,4,21,6,45,120.5,98.0,0.3,11.5,128.5,198.49,164.13
2016,4,21,7,0,141.0,120.0,0.3,12.0,162.0,240.94,199.02
2016,4,21,7,15,164.5,139.0,0.3,12.0,197.0,282.36,232.47
2016,4,21,7,30,188.0,158.0,0.3,12.0,232.0,324.99,265.97
2016,4,21,7,45,166.5,183.0,0.3,12.0,255.0,341.0,276.66
2016,4,21,8,0,145.0,208.0,0.3,12.0,278.0,354.76,285.53
2016,4,21,8,15,135.0,231.0,0.3,12.5,301.5,373.64,297.97
2016,4,21,8,30,125.0,254.0,0.3,13.0,325.0,391.27,309.17
2016,4,21,8,45,86.0,262.0,0.3,13.5,312.5,351.16,276.15
2016,4,21,9,0,47.0,270.0,0.3,14.0,300.0,323.01,252.55
2016,4,21,9,15,103.0,306.0,0.3,14.0,378.0,411.84,320.44
2016,4,21,9,30,159.0,342.0,0.3,14.0,456.0,514.21,394.5
2016,4,21,9,45,135.5,357.5,0.3,14.5,458.0,506.23,385.16
2016,4,21,10,0,112.0,373.0,0.3,15.0,460.0,484.95,367.9
2016,4,21,10,15,95.0,380.5,0.3,15.0,456.5,473.3,358.61
2016,4,21,10,30,78.0,388.0,0.3,15.0,453.0,461.39,349.08
2016,4,21,10,45,225.0,387.5,0.35,15.5,580.0,602.6,452.45
2016,4,21,11,0,372.0,387.0,0.4,16.0,707.0,738.55,545.43
2016,4,21,11,15,353.5,402.0,0.4,16.0,710.0,726.39,534.17
2016,4,21,11,30,335.0,417.0,0.4,16.0,713.0,713.03,524.3
2016,4,21,11,45,346.5,410.5,0.4,16.5,718.5,703.8,517.37
2016,4,21,12,0,358.0,404.0,0.4,17.0,724.0,693.13,509.41
2016,4,21,12,15,270.0,429.5,0.4,17.0,670.5,629.91,464.38
2016,4,21,12,30,182.0,455.0,0.4,17.0,617.0,568.39,420.55
2016,4,21,12,45,187.5,450.0,0.45,17.0,615.5,556.56,413.64
2016,4,21,13,0,193.0,445.0,0.5,17.0,614.0,544.0,405.53
2016,4,21,13,15,96.5,242.0,0.5,16.5,326.5,287.87,220.7
2016,4,21,13,30,0.0,39.0,0.5,16.0,39.0,36.4,24.12
2016,4,21,13,45,127.0,216.0,0.5,16.0,319.0,270.92,212.17
2016,4,21,14,0,254.0,393.0,0.5,16.0,599.0,477.08,362.62
2016,4,21,14,15,155.0,364.5,0.5,15.5,489.0,391.97,298.4
2016,4,21,14,30,56.0,336.0,0.5,15.0,379.0,317.5,244.07
2016,4,21,14,45,215.0,315.0,0.5,15.0,467.0,354.07,271.04
2016,4,21,15,0,374.0,294.0,0.5,15.0,555.0,373.69,281.95
2016,4,21,15,15,201.5,268.5,0.5,14.5,408.0,284.7,216.77
2016,4,21,15,30,29.0,243.0,0.5,14.0,261.0,213.66,166.94
2016,4,21,15,45,82.5,243.0,0.5,14.0,289.5,219.58,170.23
2016,4,21,16,0,136.0,243.0,0.5,14.0,318.0,211.38,161.58
2016,4,21,16,15,92.0,213.0,0.5,13.5,261.5,182.17,141.22
2016,4,21,16,30,48.0,183.0,0.5,13.0,205.0,150.6,118.99
2016,4,21,16,45,120.5,164.5,0.5,13.0,211.0,125.21,104.82
2016,4,21,17,0,193.0,146.0,0.5,13.0,217.0,112.89,94.53
2016,4,21,17,15,171.0,126.0,0.45,12.5,181.5,98.84,82.61
2016,4,21,17,30,149.0,106.0,0.4,12.0,146.0,84.36,70.02
2016,4,21,17,45,130.0,84.5,0.4,12.0,114.0,68.47,55.74
2016,4,21,18,0,111.0,63.0,0.4,12.0,82.0,52.12,40.76
2016,4,21,18,15,69.0,43.5,0.4,11.5,54.0,36.72,26.41
2016,4,21,18,30,27.0,24.0,0.4,11.0,26.0,20.93,9.52
2016,4,21,18,45,13.5,12.0,0.4,11.0,13.0,11.44,0.0
2016,4,21,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,0.6,9.0,15.5,14.39,0.0
2016,4,22,6,0,0.0,31.0,0.6,9.0,31.0,30.81,19.77
2016,4,22,6,15,14.0,51.5,0.6,9.0,54.5,66.4,51.34
2016,4,22,6,30,28.0,72.0,0.6,9.0,78.0,98.17,79.53
2016,4,22,6,45,39.0,94.0,0.6,9.0,104.5,130.44,107.71
2016,4,22,7,0,50.0,116.0,0.6,9.0,131.0,162.88,135.43
2016,4,22,7,15,59.5,137.5,0.6,9.0,158.5,193.89,161.27
2016,4,22,7,30,69.0,159.0,0.6,9.0,186.0,225.16,186.75
2016,4,22,7,45,72.0,181.5,0.6,9.5,213.0,252.8,208.16
2016,4,22,8,0,75.0,204.0,0.6,10.0,240.0,280.17,228.87
2016,4,22,8,15,81.0,227.5,0.6,10.0,270.0,310.98,252.41
2016,4,22,8,30,87.0,251.0,0.6,10.0,300.0,341.56,275.36
2016,4,22,8,45,43.5,144.0,0.6,10.0,168.5,182.48,147.55
2016,4,22,9,0,0.0,37.0,0.6,10.0,37.0,34.43,23.63
2016,4,22,9,15,7.5,140.0,0.6,10.0,145.5,139.14,111.41
2016,4,22,9,30,15.0,243.0,0.6,10.0,254.0,248.7,198.83
2016,4,22,9,45,18.5,265.0,0.65,10.0,279.5,273.2,217.13
2016,4,22,10,0,22.0,287.0,0.7,10.0,305.0,297.51,235.69
2016,4,22,10,15,15.5,249.0,0.7,10.0,262.0,252.39,199.88
2016,4,22,10,30,9.0,211.0,0.7,10.0,219.0,208.42,165.05
2016,4,22,10,45,4.5,125.0,0.7,10.0,129.0,121.42,95.14
2016,4,22,11,0,0.0,39.0,0.7,10.0,39.0,36.4,24.97
2016,4,22,11,15,53.0,240.0,0.7,10.0,287.0,279.74,223.71
2016,4,22,11,30,106.0,441.0,0.7,10.0,535.0,521.28,403.49
2016,4,22,11,45,65.5,392.0,0.75,10.0,450.5,432.54,335.18
2016,4,22,12,0,25.0,343.0,0.8,10.0,366.0,346.96,270.8
2016,4,22,12,15,23.5,336.0,0.8,10.0,357.5,333.14,260.87
2016,4,22,12,30,22.0,329.0,0.8,10.0,349.0,323.53,253.6
2016,4,22,12,45,114.0,387.0,0.8,10.5,487.5,445.03,346.93
2016,4,22,13,0,206.0,445.0,0.8,11.0,626.0,553.74,425.77
2016,4,22,13,15,226.0,433.0,0.8,11.0,628.5,543.84,417.73
2016,4,22,13,30,246.0,421.0,0.8,11.0,631.0,532.21,409.53
2016,4,22,13,45,237.0,409.5,0.8,11.0,607.5,501.75,387.06
2016,4,22,14,0,228.0,398.0,0.8,11.0,584.0,471.84,364.93
2016,4,22,14,15,338.5,348.0,0.8,11.0,612.0,467.42,362.1
2016,4,22,14,30,449.0,298.0,0.8,11.0,640.0,452.93,350.14
2016,4,22,14,45,249.0,298.5,0.8,11.0,486.5,349.34,271.57
2016,4,22,15,0,49.0,299.0,0.8,11.0,333.0,273.51,215.37
2016,4,22,15,15,48.0,280.5,0.75,10.5,312.5,252.98,200.13
2016,4,22,15,30,47.0,262.0,0.7,10.0,292.0,232.71,184.61
2016,4,22,15,45,238.5,230.5,0.7,10.0,363.5,228.59,174.15
2016,4,22,16,0,430.0,199.0,0.7,10.0,435.0,212.13,152.07
2016,4,22,16,15,215.0,124.0,0.7,10.0,242.0,117.48,84.72
2016,4,22,16,30,0.0,49.0,0.7,10.0,49.0,45.55,33.66
2016,4,22,16,45,18.5,94.5,0.7,10.0,101.5,83.11,69.31
2016,4,22,17,0,37.0,140.0,0.7,10.0,154.0,114.53,97.29
2016,4,22,17,15,28.0,119.5,0.65,9.5,129.0,99.01,83.77
2016,4,22,17,30,19.0,99.0,0.6,9.0,104.0,86.37,72.68
2016,4,22,17,45,217.5,76.5,0.6,9.0,115.0,59.96,48.79
2016,4,22,18,0,416.0,54.0,0.6,9.0,126.0,41.96,32.22
2016,4,22,18,15,296.5,41.5,0.6,8.5,84.0,32.05,22.72
2016,4,22,18,30,177.0,29.0,0.6,8.0,42.0,22.83,11.69
2016,4,22,18,45,88.5,14.5,0.6,8.0,21.0,13.82,0.0
2016,4,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,45,145.0,17.0,0.4,7.5,32.5,108.4,44.35
2016,4,23,6,0,290.0,34.0,0.4,8.0,65.0,218.09,172.99
2016,4,23,6,15,388.5,45.0,0.35,8.5,110.0,298.58,245.04
2016,4,23,6,30,487.0,56.0,0.3,9.0,155.0,387.45,319.67
2016,4,23,6,45,534.5,66.5,0.3,9.5,203.5,450.39,370.72
2016,4,23,7,0,582.0,77.0,0.3,10.0,252.0,515.91,421.41
2016,4,23,7,15,626.5,83.0,0.3,10.0,304.0,575.96,466.56
2016,4,23,7,30,671.0,89.0,0.3,10.0,356.0,637.4,510.06
2016,4,23,7,45,697.0,96.0,0.3,10.5,406.0,686.53,542.12
2016,4,23,8,0,723.0,103.0,0.3,11.0,456.0,735.12,572.96
2016,4,23,8,15,747.5,107.0,0.3,11.5,505.0,777.92,598.96
2016,4,23,8,30,772.0,111.0,0.3,12.0,554.0,815.42,620.86
2016,4,23,8,45,787.0,116.0,0.3,12.5,598.5,848.41,639.43
2016,4,23,9,0,802.0,121.0,0.3,13.0,643.0,879.19,656.34
2016,4,23,9,15,816.0,123.5,0.3,13.5,683.5,903.84,669.11
2016,4,23,9,30,830.0,126.0,0.3,14.0,724.0,925.9,680.23
2016,4,23,9,45,851.0,123.0,0.3,14.5,761.5,945.62,689.86
2016,4,23,10,0,872.0,120.0,0.3,15.0,799.0,955.01,693.01
2016,4,23,10,15,536.0,265.0,0.3,15.0,687.0,799.53,588.68
2016,4,23,10,30,200.0,410.0,0.3,15.0,575.0,609.47,452.3
2016,4,23,10,45,208.0,421.0,0.3,15.0,596.5,622.12,463.01
2016,4,23,11,0,216.0,432.0,0.3,15.0,618.0,633.6,470.28
2016,4,23,11,15,322.5,403.0,0.3,15.0,686.5,700.63,518.13
2016,4,23,11,30,429.0,374.0,0.3,15.0,755.0,761.01,559.65
2016,4,23,11,45,401.0,391.0,0.35,15.5,749.0,733.41,539.02
2016,4,23,12,0,373.0,408.0,0.4,16.0,743.0,710.86,522.9
2016,4,23,12,15,422.0,389.5,0.4,16.0,768.5,719.92,530.13
2016,4,23,12,30,471.0,371.0,0.4,16.0,794.0,722.73,532.65
2016,4,23,12,45,242.0,312.0,0.45,16.0,529.0,474.14,358.36
2016,4,23,13,0,13.0,253.0,0.5,16.0,264.0,243.84,186.17
2016,4,23,13,15,83.0,341.0,0.5,15.5,411.5,367.75,282.51
2016,4,23,13,30,153.0,429.0,0.5,15.0,559.0,479.62,363.96
2016,4,23,13,45,193.5,413.5,0.5,15.0,573.5,479.41,363.09
2016,4,23,14,0,234.0,398.0,0.5,15.0,588.0,475.74,360.53
2016,4,23,14,15,125.5,331.0,0.5,14.5,432.5,350.73,269.03
2016,4,23,14,30,17.0,264.0,0.5,14.0,277.0,246.65,191.41
2016,4,23,14,45,17.0,255.0,0.55,14.0,268.0,236.77,184.82
2016,4,23,15,0,17.0,246.0,0.6,14.0,259.0,226.85,177.53
2016,4,23,15,15,112.5,267.0,0.6,13.5,339.0,256.7,199.32
2016,4,23,15,30,208.0,288.0,0.6,13.0,419.0,287.07,219.72
2016,4,23,15,45,193.0,266.0,0.6,13.0,381.0,252.59,192.35
2016,4,23,16,0,178.0,244.0,0.6,13.0,343.0,219.91,167.13
2016,4,23,16,15,422.5,178.0,0.55,12.5,381.5,171.04,118.71
2016,4,23,16,30,667.0,112.0,0.5,12.0,420.0,108.97,66.1
2016,4,23,16,45,627.5,106.0,0.5,12.0,369.0,69.29,56.37
2016,4,23,17,0,588.0,100.0,0.5,12.0,318.0,68.12,55.61
2016,4,23,17,15,536.5,91.5,0.5,11.5,267.0,64.7,52.79
2016,4,23,17,30,485.0,83.0,0.5,11.0,216.0,61.08,49.66
2016,4,23,17,45,402.5,73.0,0.5,11.0,168.0,54.09,43.23
2016,4,23,18,0,320.0,63.0,0.5,11.0,120.0,47.79,37.18
2016,4,23,18,15,219.5,47.0,0.5,10.5,80.0,36.33,26.33
2016,4,23,18,30,119.0,31.0,0.5,10.0,40.0,25.43,14.07
2016,4,23,18,45,59.5,15.5,0.5,10.0,20.0,14.77,0.0
2016,4,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,20.0,0.6,7.5,34.0,104.29,52.36
2016,4,24,6,0,261.0,40.0,0.6,8.0,68.0,210.77,168.4
2016,4,24,6,15,359.0,52.5,0.6,8.5,113.5,290.15,239.39
2016,4,24,6,30,457.0,65.0,0.6,9.0,159.0,380.69,316.04
2016,4,24,6,45,520.5,74.5,0.6,9.5,210.5,452.06,374.26
2016,4,24,7,0,584.0,84.0,0.6,10.0,262.0,527.07,432.67
2016,4,24,7,15,629.5,90.5,0.6,10.5,315.0,588.79,478.36
2016,4,24,7,30,675.0,97.0,0.6,11.0,368.0,651.87,522.5
2016,4,24,7,45,712.0,101.0,0.6,11.5,421.0,706.22,558.34
2016,4,24,8,0,749.0,105.0,0.6,12.0,474.0,760.6,593.16
2016,4,24,8,15,698.5,123.5,0.6,12.5,495.0,758.11,587.62
