Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,8,30,648.0,142.0,0.6,13.0,516.0,750.24,579.3
2016,4,24,8,45,746.0,128.5,0.6,13.5,592.0,832.65,633.08
2016,4,24,9,0,844.0,115.0,0.6,14.0,668.0,912.18,681.81
2016,4,24,9,15,709.5,174.0,0.6,14.0,658.5,869.12,650.56
2016,4,24,9,30,575.0,233.0,0.6,14.0,649.0,807.66,607.24
2016,4,24,9,45,539.5,261.0,0.6,14.5,666.0,805.39,603.06
2016,4,24,10,0,504.0,289.0,0.6,15.0,683.0,799.84,595.96
2016,4,24,10,15,697.0,212.5,0.6,15.0,779.0,900.97,666.01
2016,4,24,10,30,890.0,136.0,0.6,15.0,875.0,982.88,716.05
2016,4,24,10,45,686.0,242.0,0.65,15.5,820.5,905.65,664.21
2016,4,24,11,0,482.0,348.0,0.7,16.0,766.0,810.29,596.22
2016,4,24,11,15,489.0,355.5,0.7,15.5,785.5,811.67,598.99
2016,4,24,11,30,496.0,363.0,0.7,15.0,805.0,810.8,598.97
2016,4,24,11,45,480.5,369.5,0.75,15.0,800.5,787.21,583.26
2016,4,24,12,0,465.0,376.0,0.8,15.0,796.0,762.47,566.95
2016,4,24,12,15,512.5,360.5,0.8,14.5,822.5,768.3,572.96
2016,4,24,12,30,560.0,345.0,0.8,14.0,849.0,770.37,575.9
2016,4,24,12,45,546.0,346.5,0.85,14.0,834.0,737.01,553.19
2016,4,24,13,0,532.0,348.0,0.9,14.0,819.0,703.18,530.22
2016,4,24,13,15,464.0,360.5,0.9,13.5,765.5,641.57,486.96
2016,4,24,13,30,396.0,373.0,0.9,13.0,712.0,586.36,447.69
2016,4,24,13,45,447.5,342.5,0.9,13.0,715.5,567.01,434.51
2016,4,24,14,0,499.0,312.0,0.9,13.0,719.0,545.62,418.74
2016,4,24,14,15,536.0,285.0,0.9,13.0,708.0,514.9,395.29
2016,4,24,14,30,573.0,258.0,0.9,13.0,697.0,480.55,368.25
2016,4,24,14,45,434.0,288.0,0.9,13.0,611.0,414.34,317.42
2016,4,24,15,0,295.0,318.0,0.9,13.0,525.0,365.73,280.69
2016,4,24,15,15,440.5,251.5,0.9,12.5,540.5,335.8,253.92
2016,4,24,15,30,586.0,185.0,0.9,12.0,556.0,296.09,216.52
2016,4,24,15,45,646.0,162.5,0.9,12.0,543.0,257.67,180.56
2016,4,24,16,0,706.0,140.0,0.9,12.0,530.0,213.21,140.11
2016,4,24,16,15,678.0,133.5,0.9,11.5,480.0,165.84,104.21
2016,4,24,16,30,650.0,127.0,0.9,11.0,430.0,121.71,77.03
2016,4,24,16,45,614.5,119.0,0.9,10.5,378.5,79.73,65.98
2016,4,24,17,0,579.0,111.0,0.9,10.0,327.0,77.08,64.04
2016,4,24,17,15,528.5,101.5,0.9,9.5,275.5,71.9,59.66
2016,4,24,17,30,478.0,92.0,0.9,9.0,224.0,66.78,55.18
2016,4,24,17,45,439.5,75.5,0.9,9.0,177.5,56.0,45.3
2016,4,24,18,0,401.0,59.0,0.9,9.0,131.0,44.67,34.71
2016,4,24,18,15,294.0,45.0,0.9,8.5,88.5,34.72,25.18
2016,4,24,18,30,187.0,31.0,0.9,8.0,46.0,24.36,13.8
2016,4,24,18,45,93.5,15.5,0.9,8.0,23.0,14.77,0.0
2016,4,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,45,207.5,16.5,0.7,4.5,40.0,140.05,82.61
2016,4,25,6,0,415.0,33.0,0.7,5.0,80.0,283.46,230.1
2016,4,25,6,15,509.5,41.5,0.7,5.5,128.5,364.7,303.4
2016,4,25,6,30,604.0,50.0,0.7,6.0,177.0,453.72,379.12
2016,4,25,6,45,664.5,55.5,0.7,6.5,231.0,519.51,433.12
2016,4,25,7,0,725.0,61.0,0.7,7.0,285.0,593.42,490.18
2016,4,25,7,15,763.5,65.5,0.7,7.5,339.5,652.86,532.37
2016,4,25,7,30,802.0,70.0,0.7,8.0,394.0,712.97,573.44
2016,4,25,7,45,829.5,73.5,0.7,9.0,448.0,763.42,604.98
2016,4,25,8,0,857.0,77.0,0.7,10.0,502.0,813.11,634.99
2016,4,25,8,15,877.0,80.0,0.7,10.5,552.5,847.61,654.84
2016,4,25,8,30,897.0,83.0,0.7,11.0,603.0,887.36,678.1
2016,4,25,8,45,911.0,85.5,0.7,11.5,649.5,919.19,695.57
2016,4,25,9,0,925.0,88.0,0.7,12.0,696.0,948.54,711.33
2016,4,25,9,15,935.5,90.0,0.7,12.0,737.5,971.42,724.07
2016,4,25,9,30,946.0,92.0,0.7,12.0,779.0,991.36,735.04
2016,4,25,9,45,954.0,93.5,0.7,12.5,814.5,1005.3,740.91
2016,4,25,10,0,962.0,95.0,0.7,13.0,850.0,1016.01,744.89
2016,4,25,10,15,967.5,96.5,0.7,13.0,879.0,1021.04,746.8
2016,4,25,10,30,973.0,98.0,0.7,13.0,908.0,1022.66,746.8
2016,4,25,10,45,974.0,100.0,0.7,13.5,928.5,1017.18,741.15
2016,4,25,11,0,975.0,102.0,0.7,14.0,949.0,1008.31,733.63
2016,4,25,11,15,977.0,103.0,0.7,14.0,963.0,995.99,725.48
2016,4,25,11,30,979.0,104.0,0.7,14.0,977.0,980.39,715.4
2016,4,25,11,45,976.0,106.0,0.7,14.5,982.0,958.2,699.95
2016,4,25,12,0,973.0,108.0,0.7,15.0,987.0,933.06,682.8
2016,4,25,12,15,972.0,108.0,0.65,15.0,985.0,904.88,664.0
2016,4,25,12,30,971.0,108.0,0.6,15.0,983.0,874.0,643.5
2016,4,25,12,45,965.0,109.5,0.6,15.0,972.0,838.12,620.67
2016,4,25,13,0,959.0,111.0,0.6,15.0,961.0,800.11,596.3
2016,4,25,13,15,954.5,110.5,0.6,15.0,943.5,759.42,569.61
2016,4,25,13,30,950.0,110.0,0.6,15.0,926.0,716.91,539.6
2016,4,25,13,45,941.0,110.5,0.65,15.0,900.0,670.88,507.01
2016,4,25,14,0,932.0,111.0,0.7,15.0,874.0,623.76,472.6
2016,4,25,14,15,923.5,109.5,0.7,15.0,842.0,574.34,434.9
2016,4,25,14,30,915.0,108.0,0.7,15.0,810.0,524.24,395.53
2016,4,25,14,45,902.5,106.5,0.7,15.0,771.5,471.99,353.36
2016,4,25,15,0,890.0,105.0,0.7,15.0,733.0,419.87,310.04
2016,4,25,15,15,875.5,102.5,0.7,14.5,690.0,366.66,265.31
2016,4,25,15,30,861.0,100.0,0.7,14.0,647.0,307.93,215.42
2016,4,25,15,45,840.5,97.5,0.7,14.0,599.0,254.94,169.58
2016,4,25,16,0,820.0,95.0,0.7,14.0,551.0,203.88,126.59
2016,4,25,16,15,795.5,91.5,0.7,13.5,500.0,153.7,88.22
2016,4,25,16,30,771.0,88.0,0.7,13.0,449.0,106.27,59.02
2016,4,25,16,45,736.0,83.5,0.7,13.0,396.0,60.89,48.73
2016,4,25,17,0,701.0,79.0,0.7,13.0,343.0,51.68,40.77
2016,4,25,17,15,653.5,73.0,0.7,12.0,290.0,49.52,39.12
2016,4,25,17,30,606.0,67.0,0.7,11.0,237.0,47.24,37.24
2016,4,25,17,45,535.0,59.5,0.7,10.5,186.5,43.51,33.84
2016,4,25,18,0,464.0,52.0,0.7,10.0,136.0,39.63,30.09
2016,4,25,18,15,353.0,40.5,0.7,9.5,92.5,31.76,22.53
2016,4,25,18,30,242.0,29.0,0.7,9.0,49.0,23.46,13.37
2016,4,25,18,45,121.0,14.5,0.7,8.5,24.5,13.82,0.0
2016,4,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.7,6.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.6,6.0,11.0,10.48,0.0
2016,4,26,5,45,157.0,25.0,0.55,6.5,43.0,127.85,80.85
2016,4,26,6,0,314.0,39.0,0.5,7.0,75.0,238.42,192.85
2016,4,26,6,15,408.0,49.0,0.45,7.5,121.0,317.58,262.8
2016,4,26,6,30,502.0,59.0,0.4,8.0,167.0,404.26,335.5
2016,4,26,6,45,546.0,70.0,0.4,9.0,216.5,466.44,384.99
2016,4,26,7,0,590.0,81.0,0.4,10.0,266.0,530.86,433.73
2016,4,26,7,15,474.5,113.0,0.4,10.0,279.0,500.97,408.44
2016,4,26,7,30,359.0,145.0,0.4,10.0,292.0,466.01,379.17
2016,4,26,7,45,529.0,131.5,0.4,10.5,379.0,594.08,477.37
2016,4,26,8,0,699.0,118.0,0.4,11.0,466.0,738.53,577.98
2016,4,26,8,15,657.5,136.0,0.4,11.0,490.0,740.99,575.57
2016,4,26,8,30,616.0,154.0,0.4,11.0,514.0,738.76,572.2
2016,4,26,8,45,439.0,226.0,0.4,11.0,493.0,666.24,515.82
2016,4,26,9,0,262.0,298.0,0.4,11.0,472.0,577.36,447.08
2016,4,26,9,15,189.0,322.0,0.35,11.5,452.0,522.81,404.48
2016,4,26,9,30,116.0,346.0,0.3,12.0,432.0,479.26,368.97
2016,4,26,9,45,287.0,326.5,0.3,13.0,550.0,628.25,478.56
2016,4,26,10,0,458.0,307.0,0.3,14.0,668.0,777.19,579.2
2016,4,26,10,15,409.5,343.0,0.3,14.5,674.5,764.06,564.44
2016,4,26,10,30,361.0,379.0,0.3,15.0,681.0,740.04,545.3
2016,4,26,10,45,405.0,368.5,0.3,15.5,715.5,762.66,560.22
2016,4,26,11,0,449.0,358.0,0.3,16.0,750.0,791.42,578.09
2016,4,26,11,15,383.5,393.0,0.35,16.0,732.0,747.72,547.34
2016,4,26,11,30,318.0,428.0,0.4,16.0,714.0,711.49,522.16
2016,4,26,11,45,346.5,419.0,0.45,16.0,732.0,714.99,526.19
2016,4,26,12,0,375.0,410.0,0.5,16.0,750.0,716.38,528.23
2016,4,26,12,15,609.5,290.5,0.5,16.0,842.0,784.52,579.58
2016,4,26,12,30,844.0,171.0,0.5,16.0,934.0,835.93,616.2
2016,4,26,12,45,868.0,153.5,0.5,16.0,931.5,807.8,597.12
2016,4,26,13,0,892.0,136.0,0.5,16.0,929.0,775.41,576.34
2016,4,26,13,15,888.0,135.5,0.5,16.0,912.5,737.27,550.44
2016,4,26,13,30,884.0,135.0,0.5,16.0,896.0,697.44,522.41
2016,4,26,13,45,869.0,138.5,0.55,16.0,870.0,652.75,490.87
2016,4,26,14,0,854.0,142.0,0.6,16.0,844.0,605.43,456.62
2016,4,26,14,15,845.0,140.0,0.6,15.5,813.0,557.88,421.46
2016,4,26,14,30,836.0,138.0,0.6,15.0,782.0,509.92,384.77
2016,4,26,14,45,694.5,185.0,0.6,15.0,703.0,441.97,332.3
2016,4,26,15,0,553.0,232.0,0.6,15.0,624.0,390.81,292.66
2016,4,26,15,15,656.5,183.5,0.6,14.5,621.5,353.08,259.62
2016,4,26,15,30,760.0,135.0,0.6,14.0,619.0,305.79,216.74
2016,4,26,15,45,633.5,157.0,0.65,13.5,540.5,253.72,176.69
2016,4,26,16,0,507.0,179.0,0.7,13.0,462.0,214.86,149.26
2016,4,26,16,15,403.5,182.5,0.7,12.5,394.5,175.84,123.23
2016,4,26,16,30,300.0,186.0,0.7,12.0,327.0,154.54,114.14
2016,4,26,16,45,221.0,170.0,0.7,12.0,267.5,123.13,103.43
2016,4,26,17,0,142.0,154.0,0.7,12.0,208.0,118.03,99.41
2016,4,26,17,15,123.5,134.0,0.65,11.5,176.0,104.17,87.64
2016,4,26,17,30,105.0,114.0,0.6,11.0,144.0,89.87,75.24
2016,4,26,17,45,84.5,91.5,0.6,10.5,112.5,73.51,60.67
2016,4,26,18,0,64.0,69.0,0.6,10.0,81.0,56.65,45.3
2016,4,26,18,15,37.5,48.5,0.6,9.5,55.0,42.17,31.76
2016,4,26,18,30,11.0,28.0,0.6,9.0,29.0,25.18,15.06
2016,4,26,18,45,5.5,14.0,0.6,9.0,14.5,12.93,0.0
2016,4,26,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,0.5,8.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,0.5,8.0,4.0,3.81,0.0
2016,4,27,5,45,0.0,14.5,0.5,8.5,14.5,13.44,3.97
2016,4,27,6,0,0.0,25.0,0.5,9.0,25.0,23.2,13.99
2016,4,27,6,15,0.0,40.5,0.5,9.0,40.5,37.79,27.03
2016,4,27,6,30,0.0,56.0,0.5,9.0,56.0,53.45,40.91
2016,4,27,6,45,0.0,73.0,0.55,9.5,73.0,70.59,55.76
2016,4,27,7,0,0.0,90.0,0.6,10.0,90.0,87.53,70.11
2016,4,27,7,15,0.0,107.5,0.6,10.0,107.5,104.87,84.64
2016,4,27,7,30,0.0,125.0,0.6,10.0,125.0,122.1,98.82
2016,4,27,7,45,12.5,156.0,0.65,10.0,162.5,163.97,133.72
2016,4,27,8,0,25.0,187.0,0.7,10.0,200.0,206.38,168.27
2016,4,27,8,15,139.5,222.0,0.7,9.5,303.0,366.88,299.44
2016,4,27,8,30,254.0,257.0,0.7,9.0,406.0,521.68,418.56
2016,4,27,8,45,127.0,189.5,0.7,9.0,264.0,318.42,258.19
2016,4,27,9,0,0.0,122.0,0.7,9.0,122.0,114.79,90.59
2016,4,27,9,15,8.5,188.0,0.7,9.0,194.5,187.66,150.98
2016,4,27,9,30,17.0,254.0,0.7,9.0,267.0,261.58,209.5
2016,4,27,9,45,15.0,251.0,0.7,9.5,263.0,255.62,203.47
2016,4,27,10,0,13.0,248.0,0.7,10.0,259.0,249.83,198.17
2016,4,27,10,15,18.5,282.5,0.7,10.0,298.5,288.41,228.13
2016,4,27,10,30,24.0,317.0,0.7,10.0,338.0,326.65,257.1
2016,4,27,10,45,16.0,254.5,0.7,10.0,268.5,256.64,202.39
2016,4,27,11,0,8.0,192.0,0.7,10.0,199.0,188.38,148.66
2016,4,27,11,15,24.0,289.5,0.7,10.0,311.0,302.39,238.61
2016,4,27,11,30,40.0,387.0,0.7,10.0,423.0,409.79,319.08
2016,4,27,11,45,28.0,336.5,0.7,10.5,361.5,346.56,269.85
2016,4,27,12,0,16.0,286.0,0.7,11.0,300.0,281.75,220.16
2016,4,27,12,15,58.0,368.0,0.7,11.0,420.5,394.56,307.16
2016,4,27,12,30,100.0,450.0,0.7,11.0,541.0,499.04,383.56
2016,4,27,12,45,156.0,450.0,0.7,11.0,590.0,534.65,409.5
2016,4,27,13,0,212.0,450.0,0.7,11.0,639.0,564.51,431.57
2016,4,27,13,15,348.0,398.5,0.7,11.0,702.0,598.55,458.21
2016,4,27,13,30,484.0,347.0,0.7,11.0,765.0,621.48,475.92
2016,4,27,13,45,415.5,361.5,0.7,11.5,713.5,566.02,433.5
2016,4,27,14,0,347.0,376.0,0.7,12.0,662.0,519.24,397.92
2016,4,27,14,15,333.0,364.5,0.7,12.0,630.5,481.67,370.08
2016,4,27,14,30,319.0,353.0,0.7,12.0,599.0,445.17,342.47
2016,4,27,14,45,336.0,330.0,0.7,12.5,578.5,414.07,317.72
2016,4,27,15,0,353.0,307.0,0.7,13.0,558.0,381.45,291.11
2016,4,27,15,15,366.0,283.5,0.7,12.5,530.0,345.6,262.42
2016,4,27,15,30,379.0,260.0,0.7,12.0,502.0,308.64,232.11
2016,4,27,15,45,311.0,251.5,0.7,12.0,441.0,263.49,197.48
2016,4,27,16,0,243.0,243.0,0.7,12.0,380.0,225.25,169.32
2016,4,27,16,15,137.0,212.0,0.7,12.0,288.0,182.13,139.93
2016,4,27,16,30,31.0,181.0,0.7,12.0,196.0,150.37,119.59
2016,4,27,16,45,17.0,154.0,0.7,12.0,162.0,133.4,112.33
2016,4,27,17,0,3.0,127.0,0.7,12.0,128.0,111.33,93.5
2016,4,27,17,15,293.5,99.0,0.7,11.5,183.0,69.0,56.51
2016,4,27,17,30,584.0,71.0,0.7,11.0,238.0,50.18,39.87
2016,4,27,17,45,517.5,62.5,0.7,10.5,188.5,45.75,35.87
2016,4,27,18,0,451.0,54.0,0.7,10.0,139.0,41.08,31.45
2016,4,27,18,15,343.0,43.0,0.7,9.5,95.5,33.77,24.4
2016,4,27,18,30,235.0,32.0,0.7,9.0,52.0,25.04,15.2
2016,4,27,18,45,117.5,16.0,0.7,9.0,26.0,12.63,0.0
2016,4,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,5,15,46.5,6.0,0.65,6.5,7.0,0.0,0.0
2016,4,28,5,30,93.0,12.0,0.6,7.0,14.0,51.85,0.0
2016,4,28,5,45,237.0,24.0,0.6,8.0,48.5,170.26,119.42
2016,4,28,6,0,381.0,36.0,0.6,9.0,83.0,272.35,220.13
2016,4,28,6,15,470.0,44.5,0.55,9.5,130.5,349.85,287.95
2016,4,28,6,30,559.0,53.0,0.5,10.0,178.0,434.53,358.19
2016,4,28,6,45,617.5,59.0,0.5,10.5,230.0,502.37,412.26
2016,4,28,7,0,676.0,65.0,0.5,11.0,282.0,573.53,466.18
2016,4,28,7,15,715.5,69.5,0.5,11.5,335.0,628.22,504.11
2016,4,28,7,30,755.0,74.0,0.5,12.0,388.0,687.59,544.09
2016,4,28,7,45,783.5,78.0,0.5,13.0,440.0,738.01,575.2
2016,4,28,8,0,812.0,82.0,0.5,14.0,492.0,787.83,604.92
2016,4,28,8,15,832.5,85.0,0.45,14.5,541.5,828.65,627.86
2016,4,28,8,30,853.0,88.0,0.4,15.0,591.0,860.48,644.37
2016,4,28,8,45,867.0,91.5,0.4,15.5,636.5,892.46,661.79
2016,4,28,9,0,881.0,95.0,0.4,16.0,682.0,922.09,677.47
2016,4,28,9,15,893.0,97.0,0.35,16.0,723.0,945.59,689.3
2016,4,28,9,30,905.0,99.0,0.3,16.0,764.0,966.33,699.45
2016,4,28,9,45,916.5,99.5,0.3,16.5,800.0,982.01,706.27
2016,4,28,10,0,928.0,100.0,0.3,17.0,836.0,994.66,711.35
2016,4,28,10,15,934.5,101.5,0.3,17.5,864.5,1000.48,712.36
2016,4,28,10,30,941.0,103.0,0.3,18.0,893.0,1003.03,711.6
2016,4,28,10,45,939.5,107.0,0.3,18.5,913.5,997.36,706.0
2016,4,28,11,0,938.0,111.0,0.3,19.0,934.0,988.39,698.68
2016,4,28,11,15,941.0,111.5,0.3,19.0,948.0,976.81,691.25
2016,4,28,11,30,944.0,112.0,0.3,19.0,962.0,962.06,682.02
2016,4,28,11,45,944.0,113.5,0.3,19.0,968.0,942.55,669.96
2016,4,28,12,0,944.0,115.0,0.3,19.0,974.0,920.1,656.2
2016,4,28,12,15,943.5,115.0,0.3,19.0,972.5,893.01,639.58
2016,4,28,12,30,943.0,115.0,0.3,19.0,971.0,863.3,621.31
2016,4,28,12,45,943.0,113.0,0.35,19.0,962.5,829.66,601.37
2016,4,28,13,0,943.0,111.0,0.4,19.0,954.0,793.66,579.72
2016,4,28,13,15,939.5,110.5,0.4,19.0,937.0,754.33,554.71
2016,4,28,13,30,936.0,110.0,0.4,19.0,920.0,713.15,526.32
2016,4,28,13,45,925.5,111.5,0.4,19.0,894.5,667.74,494.26
2016,4,28,14,0,915.0,113.0,0.4,19.0,869.0,621.37,460.71
2016,4,28,14,15,907.0,111.5,0.4,19.0,837.5,573.06,424.88
2016,4,28,14,30,899.0,110.0,0.4,19.0,806.0,524.07,387.43
2016,4,28,14,45,884.5,110.0,0.45,19.0,768.0,473.04,347.76
2016,4,28,15,0,870.0,110.0,0.5,19.0,730.0,422.33,306.99
2016,4,28,15,15,856.0,107.5,0.5,18.5,687.5,364.51,260.04
2016,4,28,15,30,842.0,105.0,0.5,18.0,645.0,312.93,216.67
2016,4,28,15,45,822.5,102.0,0.55,17.5,597.5,260.77,172.81
2016,4,28,16,0,803.0,99.0,0.6,17.0,550.0,210.46,131.18
2016,4,28,16,15,778.5,95.0,0.6,16.5,500.0,160.78,93.03
2016,4,28,16,30,754.0,91.0,0.6,16.0,450.0,113.84,63.08
2016,4,28,16,45,720.0,86.5,0.6,16.0,398.0,63.39,41.14
2016,4,28,17,0,686.0,82.0,0.6,16.0,346.0,53.44,41.8
2016,4,28,17,15,639.5,76.5,0.6,15.0,294.0,51.79,40.63
2016,4,28,17,30,593.0,71.0,0.6,14.0,242.0,50.04,39.28
2016,4,28,17,45,517.0,64.0,0.6,13.5,191.0,46.88,36.45
2016,4,28,18,0,441.0,57.0,0.6,13.0,140.0,43.64,33.35
2016,4,28,18,15,335.0,45.0,0.6,12.5,97.0,35.48,25.63
2016,4,28,18,30,229.0,33.0,0.6,12.0,54.0,25.79,15.82
2016,4,28,18,45,114.5,16.5,0.6,11.5,27.0,13.0,0.0
2016,4,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.8,8.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,0.7,8.0,12.0,11.44,0.0
2016,4,29,5,45,109.5,31.0,0.6,8.5,45.0,108.34,76.87
2016,4,29,6,0,219.0,50.0,0.5,9.0,78.0,204.25,165.42
2016,4,29,6,15,307.0,64.5,0.5,9.0,123.0,280.13,231.89
2016,4,29,6,30,395.0,79.0,0.5,9.0,168.0,363.59,302.48
2016,4,29,6,45,467.0,87.5,0.5,9.5,219.0,435.57,360.78
2016,4,29,7,0,539.0,96.0,0.5,10.0,270.0,516.69,423.5
2016,4,29,7,15,583.0,103.5,0.5,10.0,321.5,577.43,468.79
2016,4,29,7,30,627.0,111.0,0.5,10.0,373.0,639.42,513.5
2016,4,29,7,45,659.5,117.0,0.5,10.5,424.0,691.38,547.73
2016,4,29,8,0,692.0,123.0,0.5,11.0,475.0,743.17,580.92
2016,4,29,8,15,717.0,128.0,0.45,11.0,523.5,786.86,607.83
2016,4,29,8,30,742.0,133.0,0.4,11.0,572.0,829.35,633.42
2016,4,29,8,45,628.5,179.0,0.4,11.5,571.0,791.86,604.35
2016,4,29,9,0,515.0,225.0,0.4,12.0,570.0,741.82,565.66
2016,4,29,9,15,440.5,271.5,0.4,12.5,579.0,727.46,551.74
2016,4,29,9,30,366.0,318.0,0.4,13.0,588.0,696.6,526.36
2016,4,29,9,45,426.0,309.5,0.4,14.0,638.0,754.47,564.48
2016,4,29,10,0,486.0,301.0,0.4,15.0,688.0,799.91,592.3
2016,4,29,10,15,685.0,217.5,0.4,15.5,783.5,901.15,660.37
2016,4,29,10,30,884.0,134.0,0.4,16.0,879.0,983.05,708.46
2016,4,29,10,45,890.0,134.5,0.45,16.5,900.5,980.65,704.65
2016,4,29,11,0,896.0,135.0,0.5,17.0,922.0,975.13,700.47
2016,4,29,11,15,899.5,136.0,0.5,17.0,936.5,964.67,693.54
2016,4,29,11,30,903.0,137.0,0.5,17.0,951.0,951.16,684.89
2016,4,29,11,45,905.0,137.0,0.55,17.5,957.5,932.38,672.85
2016,4,29,12,0,907.0,137.0,0.6,18.0,964.0,910.77,659.11
2016,4,29,12,15,907.0,136.5,0.6,18.0,963.0,884.3,642.52
2016,4,29,12,30,907.0,136.0,0.6,18.0,962.0,855.32,624.33
2016,4,29,12,45,892.0,144.0,0.65,18.0,949.5,819.97,602.8
2016,4,29,13,0,877.0,152.0,0.7,18.0,937.0,783.1,580.06
2016,4,29,13,15,873.5,151.0,0.7,18.0,921.0,745.94,554.68
2016,4,29,13,30,870.0,150.0,0.7,18.0,905.0,705.64,526.48
2016,4,29,13,45,873.0,143.5,0.7,18.0,883.5,663.05,496.2
2016,4,29,14,0,876.0,137.0,0.7,18.0,862.0,621.01,465.38
2016,4,29,14,15,868.5,135.0,0.7,17.5,832.0,571.09,428.86
2016,4,29,14,30,861.0,133.0,0.7,17.0,802.0,522.88,392.31
2016,4,29,14,45,853.5,129.5,0.75,17.0,766.5,473.04,352.93
2016,4,29,15,0,846.0,126.0,0.8,17.0,731.0,423.04,312.08
2016,4,29,15,15,832.5,123.0,0.8,16.5,689.0,371.51,269.26
2016,4,29,15,30,819.0,120.0,0.8,16.0,647.0,320.83,226.17
2016,4,29,15,45,806.5,114.5,0.8,16.0,602.0,269.37,181.78
2016,4,29,16,0,794.0,109.0,0.8,16.0,557.0,219.07,139.23
2016,4,29,16,15,735.0,104.0,0.8,15.5,489.5,159.06,93.85
2016,4,29,16,30,676.0,99.0,0.8,15.0,422.0,110.84,63.08
2016,4,29,16,45,521.5,116.5,0.8,14.5,349.0,84.71,60.06
2016,4,29,17,0,367.0,134.0,0.8,14.0,276.0,91.76,75.86
2016,4,29,17,15,329.5,121.5,0.8,13.5,235.0,91.07,75.57
2016,4,29,17,30,292.0,109.0,0.8,13.0,194.0,82.8,68.48
2016,4,29,17,45,388.0,82.5,0.8,12.5,171.5,60.76,48.94
2016,4,29,18,0,484.0,56.0,0.8,12.0,149.0,42.61,32.57
2016,4,29,18,15,378.5,44.5,0.8,11.5,104.0,34.88,25.24
2016,4,29,18,30,273.0,33.0,0.8,11.0,59.0,26.72,16.85
2016,4,29,18,45,136.5,16.5,0.8,10.5,29.5,12.98,0.0
2016,4,29,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,15,76.0,7.0,0.6,7.5,9.5,6.67,0.0
2016,4,30,5,30,152.0,14.0,0.6,8.0,19.0,80.2,0.0
2016,4,30,5,45,297.0,25.0,0.6,8.5,56.5,203.9,150.92
2016,4,30,6,0,442.0,36.0,0.6,9.0,94.0,306.67,248.62
2016,4,30,6,15,526.0,44.0,0.55,9.5,143.0,383.76,315.51
2016,4,30,6,30,610.0,52.0,0.5,10.0,192.0,467.49,384.26
2016,4,30,6,45,663.0,57.5,0.5,10.5,244.5,529.43,433.27
2016,4,30,7,0,716.0,63.0,0.5,11.0,297.0,598.5,484.44
2016,4,30,7,15,752.5,67.5,0.5,11.5,350.5,656.33,524.17
2016,4,30,7,30,789.0,72.0,0.5,12.0,404.0,714.71,562.84
2016,4,30,7,45,815.0,75.5,0.5,13.0,456.5,763.59,592.41
2016,4,30,8,0,841.0,79.0,0.5,14.0,509.0,811.65,620.53
2016,4,30,8,15,860.0,81.5,0.5,14.0,558.5,844.11,639.71
2016,4,30,8,30,879.0,84.0,0.5,14.0,608.0,881.95,662.46
2016,4,30,8,45,893.5,86.5,0.5,14.5,653.5,913.77,679.63
2016,4,30,9,0,908.0,89.0,0.5,15.0,699.0,943.2,695.15
2016,4,30,9,15,918.5,90.5,0.5,15.5,739.5,965.15,705.78
2016,4,30,9,30,929.0,92.0,0.5,16.0,780.0,984.25,714.71
2016,4,30,9,45,940.5,91.5,0.5,16.5,815.5,999.06,721.01
2016,4,30,10,0,952.0,91.0,0.5,17.0,851.0,1010.8,725.53
2016,4,30,10,15,957.5,92.0,0.5,17.0,879.0,1015.26,727.05
2016,4,30,10,30,963.0,93.0,0.5,17.0,907.0,1016.39,726.78
2016,4,30,10,45,965.5,94.5,0.5,17.5,928.0,1011.86,721.86
2016,4,30,11,0,968.0,96.0,0.5,18.0,949.0,1003.99,715.12
2016,4,30,11,15,970.0,96.5,0.5,18.0,962.5,991.33,706.95
2016,4,30,11,30,972.0,97.0,0.5,18.0,976.0,975.45,696.96
2016,4,30,11,45,971.5,97.5,0.5,18.5,981.5,954.21,682.47
2016,4,30,12,0,971.0,98.0,0.5,19.0,987.0,930.02,666.29
2016,4,30,12,15,970.0,98.0,0.45,19.0,985.0,902.1,648.04
2016,4,30,12,30,969.0,98.0,0.4,19.0,983.0,871.51,628.18
2016,4,30,12,45,962.0,101.0,0.4,19.5,971.5,836.52,605.32
2016,4,30,13,0,955.0,104.0,0.4,20.0,960.0,799.46,581.09
2016,4,30,13,15,951.0,103.0,0.4,20.0,943.0,759.05,555.6
2016,4,30,13,30,947.0,102.0,0.4,20.0,926.0,716.81,527.04
2016,4,30,13,45,942.5,100.5,0.4,20.0,901.5,672.18,495.78
2016,4,30,14,0,938.0,99.0,0.4,20.0,877.0,626.14,462.67
2016,4,30,14,15,930.0,97.5,0.4,20.0,845.5,577.01,426.41
2016,4,30,14,30,922.0,96.0,0.4,20.0,814.0,527.18,388.52
2016,4,30,14,45,912.5,94.0,0.4,20.0,777.0,475.76,348.27
2016,4,30,15,0,903.0,92.0,0.4,20.0,740.0,424.21,306.64
2016,4,30,15,15,890.0,90.0,0.35,19.5,697.5,371.55,263.29
2016,4,30,15,30,877.0,88.0,0.3,19.0,655.0,319.51,219.49
2016,4,30,15,45,859.0,86.0,0.3,19.0,607.5,267.14,175.13
2016,4,30,16,0,841.0,84.0,0.3,19.0,560.0,209.3,127.4
2016,4,30,16,15,819.0,81.0,0.3,18.5,510.0,158.78,88.46
2016,4,30,16,30,797.0,78.0,0.3,18.0,460.0,110.71,57.23
2016,4,30,16,45,764.5,74.5,0.3,18.0,407.5,64.63,38.35
2016,4,30,17,0,732.0,71.0,0.3,18.0,355.0,50.01,38.44
2016,4,30,17,15,689.5,66.0,0.3,17.0,303.0,48.05,37.02
2016,4,30,17,30,647.0,61.0,0.3,16.0,251.0,41.87,31.75
2016,4,30,17,45,581.5,55.0,0.35,15.5,200.5,39.13,29.32
2016,4,30,18,0,516.0,49.0,0.4,15.0,150.0,36.28,26.64
2016,4,30,18,15,415.0,39.5,0.4,14.0,105.5,30.15,20.9
2016,4,30,18,30,314.0,30.0,0.4,13.0,61.0,23.7,14.34
2016,4,30,18,45,157.0,15.0,0.4,12.5,30.5,11.62,0.0
2016,4,30,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,7.5,0.5,11.5,10.0,33.22,0.0
2016,5,1,5,30,131.0,15.0,0.5,12.0,20.0,91.05,0.0
2016,5,1,5,45,269.5,26.5,0.5,12.5,56.5,192.83,142.85
2016,5,1,6,0,408.0,38.0,0.5,13.0,93.0,291.94,233.74
2016,5,1,6,15,492.5,46.5,0.45,13.5,141.0,368.75,299.04
2016,5,1,6,30,577.0,55.0,0.4,14.0,189.0,452.22,366.38
2016,5,1,6,45,631.0,61.0,0.4,14.5,241.0,518.16,417.42
2016,5,1,7,0,685.0,67.0,0.4,15.0,293.0,587.0,467.87
2016,5,1,7,15,722.5,71.5,0.4,15.5,346.0,640.66,504.0
2016,5,1,7,30,760.0,76.0,0.4,16.0,399.0,698.84,542.09
2016,5,1,7,45,786.0,80.0,0.4,16.5,450.5,747.44,572.17
2016,5,1,8,0,812.0,84.0,0.4,17.0,502.0,795.28,600.97
2016,5,1,8,15,832.5,87.0,0.4,17.5,551.5,836.08,624.37
2016,5,1,8,30,853.0,90.0,0.4,18.0,601.0,875.25,646.32
2016,5,1,8,45,866.5,93.5,0.4,18.5,646.0,899.26,658.16
2016,5,1,9,0,880.0,97.0,0.4,19.0,691.0,928.34,673.38
2016,5,1,9,15,891.5,99.0,0.35,19.5,731.5,951.29,683.41
2016,5,1,9,30,903.0,101.0,0.3,20.0,772.0,971.47,691.75
2016,5,1,9,45,911.5,103.0,0.3,20.5,807.0,985.89,697.67
2016,5,1,10,0,920.0,105.0,0.3,21.0,842.0,997.22,701.86
2016,5,1,10,15,926.5,106.0,0.3,21.0,870.0,1002.39,703.81
2016,5,1,10,30,933.0,107.0,0.3,21.0,898.0,1004.34,704.04
2016,5,1,10,45,935.5,109.0,0.3,21.5,918.5,1000.28,699.48
2016,5,1,11,0,938.0,111.0,0.3,22.0,939.0,992.97,693.21
2016,5,1,11,15,940.0,111.5,0.25,22.0,952.5,980.46,684.23
2016,5,1,11,30,942.0,112.0,0.2,22.0,966.0,964.84,673.64
2016,5,1,11,45,941.5,113.0,0.2,22.0,971.5,944.45,661.27
2016,5,1,12,0,941.0,114.0,0.2,22.0,977.0,921.2,647.26
2016,5,1,12,15,940.0,114.0,0.2,22.0,975.0,893.84,630.75
2016,5,1,12,30,939.0,114.0,0.2,22.0,973.0,863.91,612.65
2016,5,1,12,45,937.5,113.0,0.2,22.5,963.5,830.24,590.99
2016,5,1,13,0,936.0,112.0,0.2,23.0,954.0,794.33,567.88
2016,5,1,13,15,686.0,237.0,0.15,23.0,848.0,693.66,498.63
2016,5,1,13,30,436.0,362.0,0.1,23.0,742.0,606.17,436.22
2016,5,1,13,45,220.5,264.5,0.1,23.0,456.5,369.73,272.92
2016,5,1,14,0,5.0,167.0,0.1,23.0,171.0,157.35,116.41
2016,5,1,14,15,6.5,184.5,0.1,22.5,189.5,173.35,130.1
2016,5,1,14,30,8.0,202.0,0.1,22.0,208.0,188.84,142.2
2016,5,1,14,45,4.0,117.5,0.1,22.0,120.5,110.85,82.43
2016,5,1,15,0,0.0,33.0,0.1,22.0,33.0,30.73,19.3
2016,5,1,15,15,216.5,140.5,0.1,21.5,281.0,182.1,135.09
2016,5,1,15,30,433.0,248.0,0.1,21.0,529.0,312.32,225.14
2016,5,1,15,45,623.0,169.5,0.1,21.0,541.5,269.26,183.01
2016,5,1,16,0,813.0,91.0,0.1,21.0,554.0,211.92,129.25
2016,5,1,16,15,789.5,87.5,0.1,20.5,504.0,162.27,91.39
2016,5,1,16,30,766.0,84.0,0.1,20.0,454.0,115.23,60.83
2016,5,1,16,45,735.0,80.0,0.1,20.0,402.5,70.38,41.75
2016,5,1,17,0,704.0,76.0,0.1,20.0,351.0,48.69,36.94
2016,5,1,17,15,660.5,70.5,0.15,19.5,299.5,46.82,35.55
2016,5,1,17,30,617.0,65.0,0.2,19.0,248.0,44.81,33.92
2016,5,1,17,45,555.0,58.0,0.25,18.5,198.0,41.41,30.95
2016,5,1,18,0,493.0,51.0,0.3,18.0,148.0,37.84,27.66
2016,5,1,18,15,394.5,41.0,0.3,17.5,104.5,31.34,21.62
2016,5,1,18,30,296.0,31.0,0.3,17.0,61.0,24.49,14.82
2016,5,1,18,45,148.0,15.5,0.35,17.0,30.5,11.98,0.0
2016,5,1,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,8.0,0.45,11.0,10.0,25.64,0.0
2016,5,2,5,30,90.0,16.0,0.4,11.0,20.0,73.02,0.0
2016,5,2,5,45,206.5,31.5,0.35,11.5,55.5,166.87,125.43
2016,5,2,6,0,323.0,47.0,0.3,12.0,91.0,256.27,206.14
2016,5,2,6,15,407.0,58.0,0.25,12.5,138.0,333.39,271.36
2016,5,2,6,30,491.0,69.0,0.2,13.0,185.0,416.44,338.39
2016,5,2,6,45,518.0,75.5,0.2,14.0,224.5,462.22,373.35
2016,5,2,7,0,545.0,82.0,0.2,15.0,264.0,508.6,407.21
2016,5,2,7,15,648.5,74.5,0.2,15.5,326.5,594.58,469.25
2016,5,2,7,30,752.0,67.0,0.2,16.0,389.0,682.96,528.66
2016,5,2,7,45,692.0,95.0,0.2,16.5,420.0,695.1,533.06
2016,5,2,8,0,632.0,123.0,0.2,17.0,451.0,697.09,531.49
2016,5,2,8,15,615.0,144.5,0.2,17.0,488.5,722.04,546.86
2016,5,2,8,30,598.0,166.0,0.2,17.0,526.0,743.47,559.37
2016,5,2,8,45,710.5,144.0,0.2,17.5,602.5,830.39,614.16
2016,5,2,9,0,823.0,122.0,0.2,18.0,679.0,913.91,663.75
2016,5,2,9,15,836.0,124.5,0.2,18.0,719.0,937.78,675.85
2016,5,2,9,30,849.0,127.0,0.2,18.0,759.0,959.0,687.29
2016,5,2,9,45,864.0,126.0,0.25,18.5,795.0,975.43,695.55
2016,5,2,10,0,879.0,125.0,0.3,19.0,831.0,981.06,697.37
2016,5,2,10,15,886.0,126.5,0.3,19.0,859.0,986.91,699.89
2016,5,2,10,30,893.0,128.0,0.3,19.0,887.0,989.66,700.62
2016,5,2,10,45,896.5,130.0,0.3,19.5,908.0,986.45,696.56
2016,5,2,11,0,900.0,132.0,0.3,20.0,929.0,980.1,690.83
2016,5,2,11,15,903.0,132.5,0.3,20.0,942.5,968.69,683.49
2016,5,2,11,30,906.0,133.0,0.3,20.0,956.0,954.26,674.48
2016,5,2,11,45,901.0,137.5,0.3,20.0,960.5,933.6,661.75
2016,5,2,12,0,896.0,142.0,0.3,20.0,965.0,910.27,647.48
2016,5,2,12,15,895.5,142.0,0.3,20.0,963.5,884.11,631.47
2016,5,2,12,30,895.0,142.0,0.3,20.0,962.0,855.51,613.91
2016,5,2,12,45,887.5,144.5,0.3,20.0,951.0,821.38,592.77
2016,5,2,13,0,880.0,147.0,0.3,20.0,940.0,785.46,570.39
2016,5,2,13,15,876.0,146.0,0.3,20.0,923.0,747.39,545.45
2016,5,2,13,30,872.0,145.0,0.3,20.0,906.0,707.7,518.39
2016,5,2,13,45,732.0,216.0,0.3,20.0,843.5,641.36,470.75
2016,5,2,14,0,592.0,287.0,0.3,20.0,781.0,586.49,430.75
2016,5,2,14,15,571.0,280.5,0.3,19.5,742.5,538.74,397.54
2016,5,2,14,30,550.0,274.0,0.3,19.0,704.0,492.29,364.25
2016,5,2,14,45,552.5,255.5,0.3,19.0,671.0,447.96,330.89
2016,5,2,15,0,555.0,237.0,0.3,19.0,638.0,403.2,296.2
2016,5,2,15,15,472.0,249.5,0.3,18.5,576.5,353.49,258.92
2016,5,2,15,30,389.0,262.0,0.3,18.0,515.0,318.03,232.62
2016,5,2,15,45,469.0,216.0,0.3,18.0,499.0,271.53,192.89
2016,5,2,16,0,549.0,170.0,0.3,18.0,483.0,223.97,151.34
2016,5,2,16,15,531.0,158.5,0.25,17.5,439.5,181.67,118.97
2016,5,2,16,30,513.0,147.0,0.2,17.0,396.0,141.48,91.66
2016,5,2,16,45,360.5,152.5,0.2,17.0,318.0,112.01,81.37
2016,5,2,17,0,208.0,158.0,0.2,17.0,240.0,121.11,99.79
2016,5,2,17,15,177.0,141.0,0.2,16.5,204.0,109.18,89.98
2016,5,2,17,30,146.0,124.0,0.2,16.0,168.0,96.89,79.71
2016,5,2,17,45,119.5,102.0,0.25,15.5,133.5,81.04,66.06
2016,5,2,18,0,93.0,80.0,0.3,15.0,99.0,64.74,51.62
2016,5,2,18,15,62.0,58.0,0.35,14.5,69.5,47.98,36.45
2016,5,2,18,30,31.0,36.0,0.4,14.0,40.0,31.81,21.33
2016,5,2,18,45,15.5,18.0,0.45,13.5,20.0,16.53,1.3
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.8,12.0,6.0,5.72,0.0
2016,5,3,5,30,0.0,12.0,0.7,12.0,12.0,11.13,0.0
2016,5,3,5,45,15.0,31.0,0.65,12.5,33.0,42.91,28.8
2016,5,3,6,0,30.0,50.0,0.6,13.0,54.0,73.81,56.64
2016,5,3,6,15,48.0,71.5,0.5,13.5,81.5,110.09,88.22
2016,5,3,6,30,66.0,93.0,0.4,14.0,109.0,146.82,119.53
2016,5,3,6,45,85.5,113.5,0.35,14.5,139.0,194.34,158.76
2016,5,3,7,0,105.0,134.0,0.3,15.0,169.0,233.19,189.79
2016,5,3,7,15,227.5,145.5,0.25,15.5,238.5,350.52,283.55
2016,5,3,7,30,350.0,157.0,0.2,16.0,308.0,464.39,369.42
2016,5,3,7,45,203.0,185.5,0.15,16.5,276.0,374.69,295.8
2016,5,3,8,0,56.0,214.0,0.1,17.0,244.0,274.82,214.84
2016,5,3,8,15,169.5,237.5,0.1,17.5,338.0,411.6,320.63
2016,5,3,8,30,283.0,261.0,0.1,18.0,432.0,553.95,422.29
2016,5,3,8,45,272.5,285.0,0.1,18.5,459.5,573.98,431.83
2016,5,3,9,0,262.0,309.0,0.1,19.0,487.0,592.21,441.64
2016,5,3,9,15,361.0,296.5,0.1,19.0,557.5,670.33,496.23
2016,5,3,9,30,460.0,284.0,0.1,19.0,628.0,763.27,557.8
2016,5,3,9,45,402.5,323.5,0.1,19.5,635.0,737.85,535.97
2016,5,3,10,0,345.0,363.0,0.1,20.0,642.0,722.56,522.39
2016,5,3,10,15,188.0,352.5,0.1,20.0,505.5,544.96,399.74
2016,5,3,10,30,31.0,342.0,0.1,20.0,369.0,369.31,273.42
2016,5,3,10,45,123.5,394.0,0.1,20.0,503.5,517.28,381.62
2016,5,3,11,0,216.0,446.0,0.1,20.0,638.0,650.79,471.54
2016,5,3,11,15,190.5,455.0,0.05,20.0,626.0,628.16,453.08
2016,5,3,11,30,165.0,464.0,0.0,20.0,614.0,605.36,436.86
2016,5,3,11,45,125.5,457.5,0.0,20.0,572.5,555.34,402.32
2016,5,3,12,0,86.0,451.0,0.0,20.0,531.0,502.65,365.87
2016,5,3,12,15,100.0,456.5,0.0,20.0,549.0,513.16,373.95
2016,5,3,12,30,114.0,462.0,0.0,20.0,567.0,523.81,381.33
2016,5,3,12,45,76.0,423.5,0.0,20.0,493.5,450.21,329.8
2016,5,3,13,0,38.0,385.0,0.0,20.0,420.0,381.38,281.47
2016,5,3,13,15,69.0,407.5,0.0,20.0,468.5,418.32,309.0
2016,5,3,13,30,100.0,430.0,0.0,20.0,517.0,451.83,332.6
2016,5,3,13,45,155.5,421.5,0.0,20.0,553.5,466.82,343.57
2016,5,3,14,0,211.0,413.0,0.0,20.0,590.0,480.08,353.05
2016,5,3,14,15,219.5,396.0,0.0,20.0,574.0,456.38,336.08
2016,5,3,14,30,228.0,379.0,0.0,20.0,558.0,431.92,318.65
2016,5,3,14,45,308.5,341.5,0.05,20.0,572.0,415.83,306.68
2016,5,3,15,0,389.0,304.0,0.1,20.0,586.0,398.41,292.42
2016,5,3,15,15,381.5,285.5,0.1,19.5,548.5,358.02,261.9
2016,5,3,15,30,374.0,267.0,0.1,19.0,511.0,318.46,231.6
2016,5,3,15,45,397.0,240.0,0.1,19.0,482.5,280.78,200.93
2016,5,3,16,0,420.0,213.0,0.1,19.0,454.0,233.82,162.96
2016,5,3,16,15,459.0,182.5,0.1,18.5,424.5,191.25,128.67
2016,5,3,16,30,498.0,152.0,0.1,18.0,395.0,145.33,94.45
2016,5,3,16,45,435.0,144.5,0.15,17.5,340.0,109.57,77.25
2016,5,3,17,0,372.0,137.0,0.2,17.0,285.0,93.32,76.01
2016,5,3,17,15,319.0,128.0,0.25,16.5,242.5,95.31,78.18
2016,5,3,17,30,266.0,119.0,0.3,16.0,200.0,89.49,73.4
2016,5,3,17,45,224.5,100.0,0.35,16.0,159.5,76.52,62.05
2016,5,3,18,0,183.0,81.0,0.4,16.0,119.0,63.06,50.0
2016,5,3,18,15,130.5,60.5,0.4,15.5,83.5,48.01,36.37
2016,5,3,18,30,78.0,40.0,0.4,15.0,48.0,33.77,23.01
2016,5,3,18,45,39.0,20.0,0.45,15.0,24.0,17.57,3.12
2016,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.6,12.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,0.5,12.0,9.0,8.34,0.0
2016,5,4,5,45,0.0,26.5,0.4,12.0,26.5,24.93,14.57
2016,5,4,6,0,0.0,44.0,0.3,12.0,44.0,43.75,31.43
2016,5,4,6,15,6.0,65.5,0.25,12.0,67.0,70.38,54.7
2016,5,4,6,30,12.0,87.0,0.2,12.0,90.0,96.76,77.47
2016,5,4,6,45,25.5,107.5,0.2,12.5,116.0,135.28,109.91
2016,5,4,7,0,39.0,128.0,0.2,13.0,142.0,167.24,136.11
2016,5,4,7,15,21.5,135.0,0.2,13.0,143.0,150.68,121.55
2016,5,4,7,30,4.0,142.0,0.2,13.0,144.0,142.92,114.3
2016,5,4,7,45,73.0,185.5,0.2,13.0,224.0,256.69,207.65
2016,5,4,8,0,142.0,229.0,0.2,13.0,304.0,378.27,301.72
2016,5,4,8,15,86.5,232.0,0.15,13.0,279.0,319.86,253.21
2016,5,4,8,30,31.0,235.0,0.1,13.0,254.0,272.47,214.37
2016,5,4,8,45,29.5,249.0,0.1,13.5,268.5,284.58,222.99
2016,5,4,9,0,28.0,263.0,0.1,14.0,283.0,296.51,230.86
2016,5,4,9,15,37.0,291.5,0.1,14.0,319.0,334.03,258.7
