Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,9,30,46.0,320.0,0.1,14.0,355.0,371.2,285.6
2016,5,4,9,45,41.0,327.0,0.1,14.5,359.5,371.28,283.98
2016,5,4,10,0,36.0,334.0,0.1,15.0,364.0,371.23,282.71
2016,5,4,10,15,82.5,379.5,0.1,15.0,449.5,460.85,348.52
2016,5,4,10,30,129.0,425.0,0.1,15.0,535.0,560.16,417.77
2016,5,4,10,45,177.0,435.5,0.1,15.5,590.5,610.7,451.25
2016,5,4,11,0,225.0,446.0,0.1,16.0,646.0,659.49,483.4
2016,5,4,11,15,268.0,443.0,0.1,16.0,685.0,695.59,507.41
2016,5,4,11,30,311.0,440.0,0.1,16.0,724.0,720.7,524.2
2016,5,4,11,45,368.5,418.0,0.15,16.5,756.5,737.78,535.99
2016,5,4,12,0,426.0,396.0,0.2,17.0,789.0,754.95,547.8
2016,5,4,12,15,253.5,422.0,0.2,17.0,655.5,614.83,450.28
2016,5,4,12,30,81.0,448.0,0.2,17.0,522.0,483.07,356.69
2016,5,4,12,45,156.0,451.5,0.2,17.5,593.5,537.94,397.46
2016,5,4,13,0,231.0,455.0,0.2,18.0,665.0,585.74,430.16
2016,5,4,13,15,273.0,436.0,0.2,18.0,679.5,582.57,428.14
2016,5,4,13,30,315.0,417.0,0.2,18.0,694.0,577.53,425.22
2016,5,4,13,45,182.5,394.0,0.25,18.0,553.5,461.16,342.97
2016,5,4,14,0,50.0,371.0,0.3,18.0,413.0,357.32,268.37
2016,5,4,14,15,290.0,327.0,0.3,17.5,556.5,433.36,327.07
2016,5,4,14,30,530.0,283.0,0.3,17.0,700.0,492.12,368.18
2016,5,4,14,45,427.0,302.5,0.3,17.0,628.5,432.65,322.98
2016,5,4,15,0,324.0,322.0,0.3,17.0,557.0,387.75,289.8
2016,5,4,15,15,295.0,307.5,0.3,16.5,512.5,346.08,258.84
2016,5,4,15,30,266.0,293.0,0.3,16.0,468.0,307.35,229.78
2016,5,4,15,45,295.5,264.5,0.3,16.0,446.0,275.49,203.54
2016,5,4,16,0,325.0,236.0,0.3,16.0,424.0,241.04,174.92
2016,5,4,16,15,213.5,222.5,0.3,16.0,342.0,203.45,150.39
2016,5,4,16,30,102.0,209.0,0.3,16.0,260.0,176.93,135.48
2016,5,4,16,45,147.5,185.5,0.3,16.0,249.5,145.33,111.74
2016,5,4,17,0,193.0,162.0,0.3,16.0,239.0,123.64,102.24
2016,5,4,17,15,163.5,144.5,0.3,15.5,203.5,111.47,92.35
2016,5,4,17,30,134.0,127.0,0.3,15.0,168.0,98.92,81.84
2016,5,4,17,45,117.5,104.0,0.3,14.5,135.0,82.52,67.65
2016,5,4,18,0,101.0,81.0,0.3,14.0,102.0,65.61,52.65
2016,5,4,18,15,70.0,60.0,0.3,13.5,72.5,49.56,38.08
2016,5,4,18,30,39.0,39.0,0.3,13.0,43.0,33.09,22.76
2016,5,4,18,45,19.5,19.5,0.3,12.5,21.5,17.86,4.54
2016,5,4,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,0.3,10.0,10.0,9.53,0.0
2016,5,5,5,30,0.0,20.0,0.3,10.0,20.0,20.15,1.29
2016,5,5,5,45,78.0,39.5,0.3,10.5,51.5,96.13,73.01
2016,5,5,6,0,156.0,59.0,0.3,11.0,83.0,173.6,140.75
2016,5,5,6,15,216.0,77.5,0.3,11.5,123.5,236.22,194.48
2016,5,5,6,30,276.0,96.0,0.3,12.0,164.0,303.51,250.42
2016,5,5,6,45,352.5,100.5,0.3,12.5,208.0,380.3,312.02
2016,5,5,7,0,429.0,105.0,0.3,13.0,252.0,451.78,367.26
2016,5,5,7,15,220.5,128.5,0.25,13.0,204.5,324.13,263.62
2016,5,5,7,30,12.0,152.0,0.2,13.0,157.0,160.17,127.61
2016,5,5,7,45,6.0,87.5,0.2,13.5,90.0,86.56,67.47
2016,5,5,8,0,0.0,23.0,0.2,14.0,23.0,21.36,12.53
2016,5,5,8,15,14.0,128.5,0.2,14.0,137.0,134.12,106.77
2016,5,5,8,30,28.0,234.0,0.2,14.0,251.0,268.54,212.39
2016,5,5,8,45,120.5,276.5,0.2,14.5,358.0,412.32,321.71
2016,5,5,9,0,213.0,319.0,0.2,15.0,465.0,544.77,416.65
2016,5,5,9,15,108.5,243.5,0.2,15.0,318.0,361.5,279.36
2016,5,5,9,30,4.0,168.0,0.2,15.0,171.0,163.11,125.55
2016,5,5,9,45,8.0,206.5,0.25,15.5,213.0,204.47,158.69
2016,5,5,10,0,12.0,245.0,0.3,16.0,255.0,245.81,189.81
2016,5,5,10,15,11.0,233.0,0.3,16.0,243.0,232.36,178.96
2016,5,5,10,30,10.0,221.0,0.3,16.0,231.0,219.15,168.7
2016,5,5,10,45,5.0,144.0,0.3,16.0,149.0,140.1,107.19
2016,5,5,11,0,0.0,67.0,0.3,16.0,67.0,62.62,45.5
2016,5,5,11,15,0.0,58.5,0.3,15.5,58.5,54.68,39.3
2016,5,5,11,30,0.0,50.0,0.3,15.0,50.0,46.74,32.89
2016,5,5,11,45,0.0,60.5,0.3,15.0,60.5,56.57,40.93
2016,5,5,12,0,0.0,71.0,0.3,15.0,71.0,66.42,48.9
2016,5,5,12,15,0.0,85.0,0.3,14.5,85.0,79.51,59.57
2016,5,5,12,30,0.0,99.0,0.3,14.0,99.0,92.56,70.2
2016,5,5,12,45,9.0,201.5,0.3,14.0,210.0,194.67,151.29
2016,5,5,13,0,18.0,304.0,0.3,14.0,321.0,294.56,227.14
2016,5,5,13,15,9.5,220.0,0.3,14.0,229.0,210.53,162.39
2016,5,5,13,30,1.0,136.0,0.3,14.0,137.0,127.22,97.61
2016,5,5,13,45,5.5,176.5,0.3,14.0,181.5,166.85,129.55
2016,5,5,14,0,10.0,217.0,0.3,14.0,226.0,205.37,159.61
2016,5,5,14,15,86.5,301.5,0.3,14.0,370.5,309.49,239.79
2016,5,5,14,30,163.0,386.0,0.3,14.0,515.0,406.67,310.76
2016,5,5,14,45,158.5,367.0,0.3,14.0,488.0,377.24,287.75
2016,5,5,15,0,154.0,348.0,0.3,14.0,461.0,348.4,266.19
2016,5,5,15,15,132.0,325.0,0.25,13.5,418.0,311.23,238.6
2016,5,5,15,30,110.0,302.0,0.2,13.0,375.0,284.06,218.58
2016,5,5,15,45,124.5,281.0,0.2,13.0,357.5,254.64,195.42
2016,5,5,16,0,139.0,260.0,0.2,13.0,340.0,231.44,176.8
2016,5,5,16,15,202.0,231.0,0.2,12.5,336.0,208.32,156.54
2016,5,5,16,30,265.0,202.0,0.2,12.0,332.0,171.24,126.29
2016,5,5,16,45,259.0,179.5,0.2,12.0,295.0,138.06,104.8
2016,5,5,17,0,253.0,157.0,0.2,12.0,258.0,113.44,94.9
2016,5,5,17,15,212.0,143.0,0.15,12.0,220.0,104.87,87.78
2016,5,5,17,30,171.0,129.0,0.1,12.0,182.0,100.37,83.98
2016,5,5,17,45,228.0,105.0,0.1,12.0,161.5,79.97,66.01
2016,5,5,18,0,285.0,81.0,0.1,12.0,141.0,60.73,48.78
2016,5,5,18,15,205.5,63.0,0.1,11.5,100.0,49.98,38.84
2016,5,5,18,30,126.0,45.0,0.1,11.0,59.0,36.27,25.84
2016,5,5,18,45,63.0,22.5,0.15,11.0,29.5,18.73,6.11
2016,5,5,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,26.0,10.0,0.5,9.0,11.5,20.16,0.0
2016,5,6,5,30,52.0,20.0,0.4,9.0,23.0,57.02,19.85
2016,5,6,5,45,116.5,39.5,0.35,9.5,55.0,123.64,95.97
2016,5,6,6,0,181.0,59.0,0.3,10.0,87.0,187.0,152.5
2016,5,6,6,15,241.0,76.5,0.25,10.0,128.0,249.51,206.59
2016,5,6,6,30,301.0,94.0,0.2,10.0,169.0,327.96,271.51
2016,5,6,6,45,334.0,111.5,0.2,10.5,212.5,381.94,314.2
2016,5,6,7,0,367.0,129.0,0.2,11.0,256.0,437.66,356.7
2016,5,6,7,15,394.0,146.0,0.2,11.0,302.0,489.67,395.4
2016,5,6,7,30,421.0,163.0,0.2,11.0,348.0,542.35,433.42
2016,5,6,7,45,479.0,159.5,0.2,11.5,394.0,596.78,471.91
2016,5,6,8,0,537.0,156.0,0.2,12.0,440.0,653.13,510.59
2016,5,6,8,15,438.0,204.5,0.15,12.5,450.0,634.89,491.03
2016,5,6,8,30,339.0,253.0,0.1,13.0,460.0,595.52,458.02
2016,5,6,8,45,355.0,270.0,0.1,14.0,501.0,632.83,481.94
2016,5,6,9,0,371.0,287.0,0.1,15.0,542.0,669.25,503.62
2016,5,6,9,15,277.5,325.5,0.1,15.5,523.0,625.56,468.2
2016,5,6,9,30,184.0,364.0,0.1,16.0,504.0,564.32,421.8
2016,5,6,9,45,200.0,380.5,0.1,16.5,538.5,594.6,442.21
2016,5,6,10,0,216.0,397.0,0.1,17.0,573.0,624.02,460.54
2016,5,6,10,15,234.5,409.0,0.1,17.0,605.5,650.0,477.35
2016,5,6,10,30,253.0,421.0,0.1,17.0,638.0,685.65,500.34
2016,5,6,10,45,178.0,431.5,0.1,17.5,586.5,607.92,444.32
2016,5,6,11,0,103.0,442.0,0.1,18.0,535.0,532.32,390.35
2016,5,6,11,15,143.0,455.0,0.1,18.0,585.0,584.92,427.9
2016,5,6,11,30,183.0,468.0,0.1,18.0,635.0,626.27,455.75
2016,5,6,11,45,190.5,470.5,0.1,18.0,646.0,626.09,454.98
2016,5,6,12,0,198.0,473.0,0.1,18.0,657.0,624.87,454.11
2016,5,6,12,15,195.5,472.5,0.1,18.0,654.0,611.38,444.85
2016,5,6,12,30,193.0,472.0,0.1,18.0,651.0,597.47,435.45
2016,5,6,12,45,148.5,462.0,0.1,18.0,599.0,542.02,396.9
2016,5,6,13,0,104.0,452.0,0.1,18.0,547.0,490.51,361.05
2016,5,6,13,15,90.5,436.5,0.1,18.0,518.5,459.38,339.73
2016,5,6,13,30,77.0,421.0,0.1,18.0,490.0,429.45,318.85
2016,5,6,13,45,86.0,414.0,0.1,18.0,489.0,422.07,314.18
2016,5,6,14,0,95.0,407.0,0.1,18.0,488.0,413.8,308.56
2016,5,6,14,15,120.5,397.0,0.1,17.5,495.5,405.44,303.5
2016,5,6,14,30,146.0,387.0,0.1,17.0,503.0,399.53,299.85
2016,5,6,14,45,188.0,365.5,0.1,17.0,507.5,389.67,292.37
2016,5,6,15,0,230.0,344.0,0.1,17.0,512.0,375.91,281.42
2016,5,6,15,15,288.0,310.5,0.1,16.5,509.0,347.47,259.19
2016,5,6,15,30,346.0,277.0,0.1,16.0,506.0,320.58,236.9
2016,5,6,15,45,328.5,259.0,0.1,16.0,464.0,281.22,206.08
2016,5,6,16,0,311.0,241.0,0.1,16.0,422.0,243.82,177.06
2016,5,6,16,15,247.0,226.5,0.1,15.5,362.5,204.38,149.4
2016,5,6,16,30,183.0,212.0,0.1,15.0,303.0,179.41,134.26
2016,5,6,16,45,286.0,174.5,0.1,15.0,298.5,136.67,101.33
2016,5,6,17,0,389.0,137.0,0.1,15.0,294.0,92.93,76.06
2016,5,6,17,15,339.5,127.5,0.1,14.5,251.0,94.95,78.39
2016,5,6,17,30,290.0,118.0,0.1,14.0,208.0,88.83,73.32
2016,5,6,17,45,247.0,100.0,0.15,14.0,167.0,76.57,62.58
2016,5,6,18,0,204.0,82.0,0.2,14.0,126.0,63.84,51.16
2016,5,6,18,15,149.5,62.5,0.25,13.5,90.0,49.55,38.16
2016,5,6,18,30,95.0,43.0,0.3,13.0,54.0,34.78,24.4
2016,5,6,18,45,47.5,24.5,0.4,13.0,30.0,21.22,8.45
2016,5,6,19,0,0.0,6.0,0.5,13.0,6.0,5.72,0.0
2016,5,6,19,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.25,10.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,0.2,10.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,22.5,0.2,10.5,22.5,20.88,11.7
2016,5,7,6,0,0.0,36.0,0.2,11.0,36.0,33.45,22.98
2016,5,7,6,15,0.0,52.5,0.2,11.0,52.5,50.15,37.69
2016,5,7,6,30,0.0,69.0,0.2,11.0,69.0,66.79,52.15
2016,5,7,6,45,0.0,87.5,0.2,11.5,87.5,85.48,67.94
2016,5,7,7,0,0.0,106.0,0.2,12.0,106.0,103.97,83.18
2016,5,7,7,15,0.0,83.0,0.2,12.0,83.0,77.94,61.03
2016,5,7,7,30,0.0,60.0,0.2,12.0,60.0,55.8,42.21
2016,5,7,7,45,0.0,68.5,0.2,12.5,68.5,63.75,48.74
2016,5,7,8,0,0.0,77.0,0.2,13.0,77.0,71.7,55.09
2016,5,7,8,15,1.0,123.0,0.2,13.0,124.0,117.27,92.51
2016,5,7,8,30,2.0,169.0,0.2,13.0,171.0,164.16,129.92
2016,5,7,8,45,1.0,151.5,0.2,13.0,152.5,144.96,113.84
2016,5,7,9,0,0.0,134.0,0.2,13.0,134.0,126.44,98.71
2016,5,7,9,15,4.0,169.0,0.2,13.0,172.5,164.38,129.12
2016,5,7,9,30,8.0,204.0,0.2,13.0,211.0,202.48,158.79
2016,5,7,9,45,4.0,137.0,0.2,13.5,140.5,132.81,102.89
2016,5,7,10,0,0.0,70.0,0.2,14.0,70.0,65.35,48.31
2016,5,7,10,15,0.0,65.5,0.2,14.0,65.5,61.16,45.02
2016,5,7,10,30,0.0,61.0,0.2,14.0,61.0,56.97,41.55
2016,5,7,10,45,9.0,183.0,0.25,14.0,191.0,181.17,141.34
2016,5,7,11,0,18.0,305.0,0.3,14.0,321.0,306.7,236.76
2016,5,7,11,15,22.5,333.0,0.3,14.0,353.5,336.67,257.89
2016,5,7,11,30,27.0,361.0,0.3,14.0,386.0,372.84,284.16
2016,5,7,11,45,18.0,280.0,0.3,14.0,297.0,279.3,214.24
2016,5,7,12,0,9.0,199.0,0.3,14.0,208.0,194.22,149.73
2016,5,7,12,15,9.5,204.0,0.3,14.0,213.5,198.74,153.75
2016,5,7,12,30,10.0,209.0,0.3,14.0,219.0,203.15,157.16
2016,5,7,12,45,16.0,271.5,0.3,14.0,287.0,264.8,204.49
2016,5,7,13,0,22.0,334.0,0.3,14.0,355.0,324.95,249.26
2016,5,7,13,15,30.0,354.0,0.25,14.0,381.5,344.12,262.93
2016,5,7,13,30,38.0,374.0,0.2,14.0,408.0,362.94,276.56
2016,5,7,13,45,45.5,375.5,0.2,14.0,415.0,364.22,277.58
2016,5,7,14,0,53.0,377.0,0.2,14.0,422.0,364.58,278.06
2016,5,7,14,15,26.5,248.5,0.2,14.0,271.0,236.94,182.56
2016,5,7,14,30,0.0,120.0,0.2,14.0,120.0,111.5,85.3
2016,5,7,14,45,0.0,117.0,0.2,14.0,117.0,108.69,83.74
2016,5,7,15,0,0.0,114.0,0.2,14.0,114.0,105.88,81.67
2016,5,7,15,15,0.0,96.0,0.2,13.5,96.0,89.51,68.71
2016,5,7,15,30,0.0,78.0,0.2,13.0,78.0,72.7,55.25
2016,5,7,15,45,0.0,104.5,0.2,13.0,104.5,97.0,75.53
2016,5,7,16,0,0.0,131.0,0.2,13.0,131.0,119.88,94.41
2016,5,7,16,15,0.0,94.0,0.2,13.0,94.0,87.33,67.83
2016,5,7,16,30,0.0,57.0,0.2,13.0,57.0,53.02,39.48
2016,5,7,16,45,0.0,35.5,0.2,13.0,35.5,32.97,22.67
2016,5,7,17,0,0.0,14.0,0.2,13.0,14.0,12.98,6.09
2016,5,7,17,15,0.0,12.0,0.2,12.5,12.0,11.12,4.47
2016,5,7,17,30,0.0,10.0,0.2,12.0,10.0,9.26,2.81
2016,5,7,17,45,0.0,8.0,0.2,12.0,8.0,7.41,1.11
2016,5,7,18,0,0.0,6.0,0.2,12.0,6.0,5.55,0.0
2016,5,7,18,15,0.0,4.0,0.2,12.0,4.0,3.7,0.0
2016,5,7,18,30,0.0,2.0,0.2,12.0,2.0,1.85,0.0
2016,5,7,18,45,0.0,1.0,0.2,12.0,1.0,0.92,0.0
2016,5,7,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,15,78.0,11.0,0.3,10.0,16.0,42.7,0.0
2016,5,8,5,30,156.0,22.0,0.3,10.0,32.0,117.8,62.36
2016,5,8,5,45,267.5,34.5,0.3,10.5,69.5,204.55,161.27
2016,5,8,6,0,379.0,47.0,0.3,11.0,107.0,292.53,237.93
2016,5,8,6,15,454.5,55.5,0.25,11.0,153.5,364.29,298.72
2016,5,8,6,30,530.0,64.0,0.2,11.0,200.0,441.63,361.38
2016,5,8,6,45,265.0,71.0,0.2,11.5,139.0,284.01,234.68
2016,5,8,7,0,0.0,78.0,0.2,12.0,78.0,73.48,56.83
2016,5,8,7,15,0.0,82.0,0.2,12.5,82.0,76.88,60.1
2016,5,8,7,30,0.0,86.0,0.2,13.0,86.0,80.45,62.77
2016,5,8,7,45,0.0,106.0,0.2,13.5,106.0,100.18,78.78
2016,5,8,8,0,0.0,126.0,0.2,14.0,126.0,119.92,94.42
2016,5,8,8,15,11.5,177.0,0.15,14.5,184.0,181.74,143.88
2016,5,8,8,30,23.0,228.0,0.1,15.0,242.0,244.6,192.13
2016,5,8,8,45,59.5,273.0,0.1,16.0,313.5,338.79,262.92
2016,5,8,9,0,96.0,318.0,0.1,17.0,385.0,421.28,321.78
2016,5,8,9,15,76.0,326.0,0.1,17.0,381.5,408.84,310.38
2016,5,8,9,30,56.0,334.0,0.1,17.0,378.0,395.87,299.71
2016,5,8,9,45,50.5,343.0,0.1,17.5,384.0,397.49,299.66
2016,5,8,10,0,45.0,352.0,0.1,18.0,390.0,398.9,299.34
2016,5,8,10,15,60.0,380.0,0.1,18.5,431.5,439.83,327.83
2016,5,8,10,30,75.0,408.0,0.1,19.0,473.0,479.93,354.77
2016,5,8,10,45,51.0,378.5,0.1,19.5,423.0,422.77,312.65
2016,5,8,11,0,27.0,349.0,0.1,20.0,373.0,367.0,272.09
2016,5,8,11,15,35.0,376.0,0.1,20.0,408.0,398.31,294.88
2016,5,8,11,30,43.0,403.0,0.1,20.0,443.0,428.59,315.86
2016,5,8,11,45,34.0,378.5,0.15,20.0,410.0,392.77,290.27
2016,5,8,12,0,25.0,354.0,0.2,20.0,377.0,357.91,265.77
2016,5,8,12,15,16.5,267.5,0.2,20.0,282.5,263.98,197.74
2016,5,8,12,30,8.0,181.0,0.2,20.0,188.0,175.49,131.96
2016,5,8,12,45,8.5,191.5,0.2,20.5,199.5,185.08,139.52
2016,5,8,13,0,9.0,202.0,0.2,21.0,211.0,194.5,146.37
2016,5,8,13,15,9.5,207.0,0.2,20.5,216.0,198.72,149.86
2016,5,8,13,30,10.0,212.0,0.2,20.0,221.0,202.81,153.31
2016,5,8,13,45,10.5,220.0,0.25,20.0,229.5,209.46,158.55
2016,5,8,14,0,11.0,228.0,0.3,20.0,238.0,215.9,163.64
2016,5,8,14,15,10.5,227.0,0.3,19.5,236.5,213.59,162.33
2016,5,8,14,30,10.0,226.0,0.3,19.0,235.0,211.24,161.06
2016,5,8,14,45,7.0,199.5,0.3,19.0,205.5,185.46,141.57
2016,5,8,15,0,4.0,173.0,0.3,19.0,176.0,160.09,122.34
2016,5,8,15,15,2.0,159.5,0.3,18.5,161.0,146.86,112.63
2016,5,8,15,30,0.0,146.0,0.3,18.0,146.0,133.9,102.99
2016,5,8,15,45,2.0,159.5,0.35,18.0,161.0,145.46,112.5
2016,5,8,16,0,4.0,173.0,0.4,18.0,176.0,156.07,121.16
2016,5,8,16,15,3.0,163.0,0.4,17.5,165.0,146.16,113.87
2016,5,8,16,30,2.0,153.0,0.4,17.0,154.0,136.29,106.65
2016,5,8,16,45,39.0,159.0,0.45,16.5,175.0,133.4,104.06
2016,5,8,17,0,76.0,165.0,0.5,16.0,196.0,132.32,109.79
2016,5,8,17,15,67.5,143.5,0.5,15.5,168.5,116.54,96.76
2016,5,8,17,30,59.0,122.0,0.5,15.0,141.0,100.41,83.19
2016,5,8,17,45,253.0,93.0,0.5,14.5,151.0,71.68,58.21
2016,5,8,18,0,447.0,64.0,0.5,14.0,161.0,48.22,37.42
2016,5,8,18,15,357.0,53.0,0.45,13.5,117.5,40.17,30.0
2016,5,8,18,30,267.0,42.0,0.4,13.0,74.0,32.51,22.59
2016,5,8,18,45,148.0,26.5,0.4,12.5,43.0,20.8,9.51
2016,5,8,19,0,29.0,11.0,0.4,12.0,12.0,10.48,0.0
2016,5,8,19,15,14.5,5.5,0.4,11.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,12.0,0.4,10.0,17.0,40.9,0.0
2016,5,9,5,30,142.0,24.0,0.3,10.0,34.0,115.59,66.49
2016,5,9,5,45,259.5,37.0,0.25,10.5,72.5,202.04,159.81
2016,5,9,6,0,377.0,50.0,0.2,11.0,111.0,295.4,240.08
2016,5,9,6,15,453.0,59.0,0.2,11.5,158.0,368.3,301.1
2016,5,9,6,30,529.0,68.0,0.2,12.0,205.0,446.73,363.92
2016,5,9,6,45,276.5,98.5,0.2,12.5,171.5,314.71,257.88
2016,5,9,7,0,24.0,129.0,0.2,13.0,138.0,156.57,125.78
2016,5,9,7,15,23.0,146.0,0.15,13.5,155.5,163.68,131.82
2016,5,9,7,30,22.0,163.0,0.1,14.0,173.0,179.86,144.04
2016,5,9,7,45,48.0,195.5,0.1,15.0,220.5,247.74,197.36
2016,5,9,8,0,74.0,228.0,0.1,16.0,268.0,306.06,241.02
2016,5,9,8,15,89.0,253.5,0.1,16.5,305.5,347.1,270.57
2016,5,9,8,30,104.0,279.0,0.1,17.0,343.0,388.27,299.69
2016,5,9,8,45,253.0,280.5,0.1,17.5,452.0,552.62,420.05
2016,5,9,9,0,402.0,282.0,0.1,18.0,561.0,693.76,516.37
2016,5,9,9,15,632.0,200.5,0.1,18.0,668.0,842.79,616.84
2016,5,9,9,30,862.0,119.0,0.1,18.0,775.0,962.86,689.0
2016,5,9,9,45,875.0,119.0,0.1,18.5,810.0,978.84,694.19
2016,5,9,10,0,888.0,119.0,0.1,19.0,845.0,991.98,699.52
2016,5,9,10,15,894.5,120.5,0.1,19.0,873.0,997.44,701.65
2016,5,9,10,30,901.0,122.0,0.1,19.0,901.0,999.8,702.15
2016,5,9,10,45,902.5,125.0,0.15,19.5,921.0,995.76,698.48
2016,5,9,11,0,904.0,128.0,0.2,20.0,941.0,988.58,693.26
2016,5,9,11,15,907.0,128.5,0.2,20.0,954.5,977.25,686.05
2016,5,9,11,30,910.0,129.0,0.2,20.0,968.0,962.92,677.17
2016,5,9,11,45,907.5,132.0,0.2,20.5,973.0,943.11,663.8
2016,5,9,12,0,905.0,135.0,0.2,21.0,978.0,920.6,648.93
2016,5,9,12,15,904.5,135.0,0.2,21.0,976.0,894.49,633.13
2016,5,9,12,30,904.0,135.0,0.2,21.0,974.0,865.94,615.81
2016,5,9,12,45,901.0,134.5,0.2,21.0,964.5,832.67,595.47
2016,5,9,13,0,898.0,134.0,0.2,21.0,955.0,797.39,573.76
2016,5,9,13,15,894.0,133.5,0.2,21.0,938.0,759.52,550.16
2016,5,9,13,30,890.0,133.0,0.2,21.0,921.0,720.01,523.57
2016,5,9,13,45,884.0,131.5,0.2,21.0,897.5,676.88,493.96
2016,5,9,14,0,878.0,130.0,0.2,21.0,874.0,632.62,462.82
2016,5,9,14,15,870.0,128.0,0.2,21.0,843.5,585.88,429.11
2016,5,9,14,30,862.0,126.0,0.2,21.0,813.0,538.55,393.98
2016,5,9,14,45,849.5,124.5,0.2,21.0,776.0,484.73,353.27
2016,5,9,15,0,837.0,123.0,0.2,21.0,739.0,435.09,314.29
2016,5,9,15,15,823.0,120.5,0.2,20.5,697.5,384.61,274.11
2016,5,9,15,30,809.0,118.0,0.2,20.0,656.0,335.02,233.54
2016,5,9,15,45,786.5,116.0,0.2,20.0,609.0,284.82,191.77
2016,5,9,16,0,764.0,114.0,0.2,20.0,562.0,236.78,152.07
2016,5,9,16,15,739.5,110.0,0.2,19.5,513.0,183.29,110.13
2016,5,9,16,30,715.0,106.0,0.2,19.0,464.0,137.98,78.22
2016,5,9,16,45,682.5,100.5,0.25,19.0,413.0,94.04,54.37
2016,5,9,17,0,650.0,95.0,0.3,19.0,362.0,61.46,48.06
2016,5,9,17,15,606.5,88.5,0.3,18.5,311.0,59.45,46.65
2016,5,9,17,30,563.0,82.0,0.3,18.0,260.0,57.3,44.96
2016,5,9,17,45,506.5,73.0,0.3,17.5,211.5,52.81,41.12
2016,5,9,18,0,450.0,64.0,0.3,17.0,163.0,48.04,36.85
2016,5,9,18,15,361.5,53.0,0.35,16.0,119.0,40.11,29.66
2016,5,9,18,30,273.0,42.0,0.4,15.0,75.0,32.45,22.4
2016,5,9,18,45,157.0,26.5,0.5,14.5,43.5,20.75,9.84
2016,5,9,19,0,41.0,11.0,0.6,14.0,12.0,10.48,0.0
2016,5,9,19,15,20.5,5.5,0.6,13.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,87.0,12.0,0.9,12.5,18.0,47.7,0.0
2016,5,10,5,30,174.0,24.0,0.7,13.0,36.0,131.23,79.96
2016,5,10,5,45,289.5,36.0,0.5,14.0,75.0,218.39,171.49
2016,5,10,6,0,405.0,48.0,0.3,15.0,114.0,309.55,248.29
2016,5,10,6,15,480.0,56.5,0.25,15.5,161.5,382.38,308.1
2016,5,10,6,30,555.0,65.0,0.2,16.0,209.0,460.71,369.35
2016,5,10,6,45,607.5,71.0,0.15,17.0,260.5,525.59,416.71
2016,5,10,7,0,660.0,77.0,0.1,18.0,312.0,593.13,463.22
2016,5,10,7,15,696.0,82.0,0.1,18.5,364.0,649.17,499.84
2016,5,10,7,30,732.0,87.0,0.1,19.0,416.0,702.04,533.08
2016,5,10,7,45,760.0,90.5,0.1,19.5,467.0,750.91,562.59
2016,5,10,8,0,788.0,94.0,0.1,20.0,518.0,799.14,590.89
2016,5,10,8,15,808.0,97.0,0.05,20.0,566.5,838.84,613.56
2016,5,10,8,30,828.0,100.0,0.0,20.0,615.0,876.93,635.19
2016,5,10,8,45,843.5,102.5,0.0,20.5,659.5,908.44,651.49
2016,5,10,9,0,859.0,105.0,0.0,21.0,704.0,929.78,661.39
2016,5,10,9,15,870.5,107.5,0.0,21.5,743.5,952.82,672.46
2016,5,10,9,30,882.0,110.0,0.0,22.0,783.0,973.17,681.82
2016,5,10,9,45,887.5,113.5,0.0,22.5,816.5,985.99,686.68
2016,5,10,10,0,893.0,117.0,0.0,23.0,850.0,995.76,689.91
2016,5,10,10,15,899.5,118.5,0.0,23.0,877.5,1001.26,692.07
2016,5,10,10,30,906.0,120.0,0.0,23.0,905.0,1003.64,692.58
2016,5,10,10,45,909.5,121.5,0.0,23.0,925.5,999.99,689.68
2016,5,10,11,0,913.0,123.0,0.0,23.0,946.0,993.2,685.14
2016,5,10,11,15,915.5,124.0,0.0,23.0,959.5,981.88,678.06
2016,5,10,11,30,918.0,125.0,0.0,23.0,973.0,967.53,669.33
2016,5,10,11,45,918.0,126.0,0.05,23.5,978.5,947.98,656.69
2016,5,10,12,0,918.0,127.0,0.1,24.0,984.0,925.67,642.79
2016,5,10,12,15,917.5,127.0,0.1,24.0,982.0,899.36,627.13
2016,5,10,12,30,917.0,127.0,0.1,24.0,980.0,870.59,609.97
2016,5,10,12,45,919.5,123.0,0.1,24.0,972.0,838.23,590.53
2016,5,10,13,0,922.0,119.0,0.1,24.0,964.0,803.52,569.53
2016,5,10,13,15,918.5,118.5,0.1,24.0,947.0,765.35,546.17
2016,5,10,13,30,915.0,118.0,0.1,24.0,930.0,725.43,520.27
2016,5,10,13,45,909.5,116.5,0.15,24.0,906.0,681.8,491.32
2016,5,10,14,0,904.0,115.0,0.2,24.0,882.0,636.93,460.75
2016,5,10,14,15,649.0,226.5,0.2,23.5,767.5,543.8,394.87
2016,5,10,14,30,394.0,338.0,0.2,23.0,653.0,480.1,349.33
2016,5,10,14,45,631.5,222.5,0.2,23.0,700.5,464.99,337.88
2016,5,10,15,0,869.0,107.0,0.2,23.0,748.0,441.85,316.78
2016,5,10,15,15,856.0,104.5,0.2,22.5,706.5,390.75,276.07
2016,5,10,15,30,843.0,102.0,0.2,22.0,665.0,334.07,230.47
2016,5,10,15,45,828.0,98.5,0.2,22.0,619.0,282.87,187.8
2016,5,10,16,0,813.0,95.0,0.2,22.0,573.0,233.02,146.36
2016,5,10,16,15,791.0,91.5,0.2,22.0,524.0,183.66,107.23
2016,5,10,16,30,769.0,88.0,0.2,22.0,475.0,136.74,73.89
2016,5,10,16,45,742.0,83.5,0.2,22.0,424.5,91.37,49.2
2016,5,10,17,0,715.0,79.0,0.2,22.0,374.0,55.18,42.07
2016,5,10,17,15,676.0,74.0,0.25,21.0,322.5,48.4,36.62
2016,5,10,17,30,637.0,69.0,0.3,20.0,271.0,46.88,35.55
2016,5,10,17,45,582.5,62.0,0.35,19.0,221.5,43.6,32.82
2016,5,10,18,0,528.0,55.0,0.4,18.0,172.0,40.13,29.78
2016,5,10,18,15,442.5,46.0,0.45,17.0,127.0,34.64,24.78
2016,5,10,18,30,357.0,37.0,0.5,16.0,82.0,28.88,19.28
2016,5,10,18,45,225.5,25.0,0.6,15.5,48.5,19.88,9.5
2016,5,10,19,0,94.0,13.0,0.7,15.0,15.0,12.39,0.0
2016,5,10,19,15,47.0,6.5,0.7,14.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,111.0,12.5,0.4,12.5,20.0,58.38,0.0
2016,5,11,5,30,222.0,25.0,0.3,13.0,40.0,157.63,101.1
2016,5,11,5,45,336.5,36.0,0.25,13.5,81.0,242.98,190.94
2016,5,11,6,0,451.0,47.0,0.2,14.0,122.0,334.78,268.68
2016,5,11,6,15,524.5,55.0,0.15,14.5,171.5,408.13,328.61
2016,5,11,6,30,598.0,63.0,0.1,15.0,221.0,486.81,389.74
2016,5,11,6,45,646.0,69.5,0.1,15.5,273.0,550.98,437.34
2016,5,11,7,0,694.0,76.0,0.1,16.0,325.0,617.42,483.78
2016,5,11,7,15,728.5,80.5,0.1,16.5,377.5,669.0,517.14
2016,5,11,7,30,763.0,85.0,0.1,17.0,430.0,725.32,552.75
2016,5,11,7,45,786.5,89.5,0.1,17.5,481.0,772.61,581.02
2016,5,11,8,0,810.0,94.0,0.1,18.0,532.0,818.96,608.02
2016,5,11,8,15,829.0,97.5,0.1,18.5,581.0,858.93,630.24
2016,5,11,8,30,848.0,101.0,0.1,19.0,630.0,897.18,651.02
2016,5,11,8,45,859.0,105.5,0.1,19.5,673.5,927.29,666.36
2016,5,11,9,0,870.0,110.0,0.1,20.0,717.0,954.89,680.1
2016,5,11,9,15,881.0,112.0,0.05,20.5,756.5,968.86,684.75
2016,5,11,9,30,892.0,114.0,0.0,21.0,796.0,988.22,693.24
2016,5,11,9,45,907.5,111.5,0.0,21.5,832.0,1004.16,699.94
2016,5,11,10,0,923.0,109.0,0.0,22.0,868.0,1017.25,705.04
2016,5,11,10,15,929.0,110.5,0.0,22.0,895.5,1022.39,706.91
2016,5,11,10,30,935.0,112.0,0.0,22.0,923.0,1024.33,707.14
2016,5,11,10,45,941.0,111.5,0.05,22.5,944.0,1020.95,703.44
2016,5,11,11,0,947.0,111.0,0.1,23.0,965.0,1014.37,698.35
2016,5,11,11,15,949.0,111.5,0.1,23.0,978.5,1001.84,690.58
2016,5,11,11,30,951.0,112.0,0.1,23.0,992.0,986.21,681.15
2016,5,11,11,45,953.0,111.0,0.1,23.5,998.0,966.11,667.86
2016,5,11,12,0,955.0,110.0,0.1,24.0,1004.0,943.11,652.98
2016,5,11,12,15,954.5,110.0,0.1,24.0,1002.0,916.13,637.02
2016,5,11,12,30,954.0,110.0,0.1,24.0,1000.0,886.56,619.49
2016,5,11,12,45,947.0,112.5,0.15,24.0,989.0,851.69,599.32
2016,5,11,13,0,940.0,115.0,0.2,24.0,978.0,814.87,577.86
2016,5,11,13,15,936.0,114.5,0.2,24.0,960.5,775.77,553.96
2016,5,11,13,30,932.0,114.0,0.2,24.0,943.0,734.93,527.72
2016,5,11,13,45,925.0,114.0,0.2,24.0,918.5,691.02,498.0
2016,5,11,14,0,918.0,114.0,0.2,24.0,894.0,645.94,466.73
2016,5,11,14,15,910.0,112.5,0.2,23.5,863.0,598.08,433.54
2016,5,11,14,30,902.0,111.0,0.2,23.0,832.0,549.56,398.72
2016,5,11,14,45,890.0,110.0,0.2,23.0,795.0,499.16,360.63
2016,5,11,15,0,878.0,109.0,0.2,23.0,758.0,448.87,321.44
2016,5,11,15,15,865.0,106.5,0.2,23.0,716.0,397.35,280.25
2016,5,11,15,30,852.0,104.0,0.2,23.0,674.0,340.28,234.08
2016,5,11,15,45,834.0,101.5,0.2,23.0,627.5,288.69,191.38
2016,5,11,16,0,816.0,99.0,0.2,23.0,581.0,238.75,150.13
2016,5,11,16,15,794.5,95.5,0.2,22.5,531.5,189.32,111.24
2016,5,11,16,30,773.0,92.0,0.2,22.0,482.0,142.28,77.83
2016,5,11,16,45,743.5,87.5,0.2,22.0,430.5,96.59,52.57
2016,5,11,17,0,714.0,83.0,0.2,22.0,379.0,52.55,39.8
2016,5,11,17,15,674.0,77.5,0.25,21.0,327.5,50.89,38.78
2016,5,11,17,30,634.0,72.0,0.3,20.0,276.0,49.1,37.47
2016,5,11,17,45,577.0,65.0,0.35,19.5,225.5,45.92,34.78
2016,5,11,18,0,520.0,58.0,0.4,19.0,175.0,42.55,31.78
2016,5,11,18,15,433.5,49.0,0.45,18.0,129.5,37.18,26.9
2016,5,11,18,30,347.0,40.0,0.5,17.0,84.0,31.54,21.52
2016,5,11,18,45,218.5,26.5,0.6,16.0,50.0,21.17,10.79
2016,5,11,19,0,90.0,13.0,0.7,15.0,16.0,12.39,0.0
2016,5,11,19,15,45.0,6.5,0.7,14.5,8.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,5,15,66.0,14.0,0.7,11.5,19.0,41.09,0.0
2016,5,12,5,30,132.0,28.0,0.6,12.0,38.0,120.11,79.36
2016,5,12,5,45,228.0,43.5,0.5,12.5,76.0,195.99,155.42
2016,5,12,6,0,324.0,59.0,0.4,13.0,114.0,277.31,225.18
2016,5,12,6,15,398.0,70.5,0.35,13.5,161.0,348.33,284.25
2016,5,12,6,30,472.0,82.0,0.3,14.0,208.0,425.3,345.38
2016,5,12,6,45,526.5,90.5,0.3,15.0,258.5,494.87,397.5
2016,5,12,7,0,581.0,99.0,0.3,16.0,309.0,564.27,447.12
2016,5,12,7,15,619.5,105.5,0.25,16.5,360.0,621.58,485.97
2016,5,12,7,30,658.0,112.0,0.2,17.0,411.0,679.73,523.07
2016,5,12,7,45,688.5,117.0,0.2,17.5,461.5,730.0,554.11
2016,5,12,8,0,719.0,122.0,0.2,18.0,512.0,779.95,584.15
2016,5,12,8,15,741.0,126.5,0.2,18.5,560.0,821.17,607.7
2016,5,12,8,30,763.0,131.0,0.2,19.0,608.0,861.04,630.0
2016,5,12,8,45,608.0,196.0,0.2,19.5,593.5,804.06,589.34
2016,5,12,9,0,453.0,261.0,0.2,20.0,579.0,733.12,537.17
2016,5,12,9,15,638.0,202.5,0.2,20.0,677.0,852.95,619.29
2016,5,12,9,30,823.0,144.0,0.2,20.0,775.0,964.55,686.14
2016,5,12,9,45,838.5,142.5,0.2,20.5,810.0,980.73,691.61
2016,5,12,10,0,854.0,141.0,0.2,21.0,845.0,994.12,697.06
2016,5,12,10,15,861.0,142.5,0.2,21.5,872.0,999.57,697.84
2016,5,12,10,30,868.0,144.0,0.2,22.0,899.0,993.66,692.05
2016,5,12,10,45,877.5,142.0,0.2,22.5,920.5,992.16,689.23
2016,5,12,11,0,887.0,140.0,0.2,23.0,942.0,987.63,684.66
2016,5,12,11,15,890.0,141.0,0.2,23.0,955.5,976.88,677.84
2016,5,12,11,30,893.0,142.0,0.2,23.0,969.0,963.18,669.44
2016,5,12,11,45,894.5,141.5,0.2,23.0,974.5,943.84,657.75
2016,5,12,12,0,896.0,141.0,0.2,23.0,980.0,921.8,644.54
2016,5,12,12,15,895.5,141.0,0.2,23.0,978.5,895.93,629.02
2016,5,12,12,30,895.0,141.0,0.2,23.0,977.0,867.67,612.03
2016,5,12,12,45,887.5,143.5,0.25,23.5,966.0,833.83,591.19
2016,5,12,13,0,880.0,146.0,0.3,24.0,955.0,798.24,569.2
2016,5,12,13,15,876.0,145.0,0.3,23.5,938.0,760.6,546.81
2016,5,12,13,30,872.0,144.0,0.3,23.0,921.0,721.39,521.66
2016,5,12,13,45,861.0,145.5,0.3,23.0,896.0,678.35,492.24
2016,5,12,14,0,850.0,147.0,0.3,23.0,871.0,632.81,460.48
2016,5,12,14,15,841.5,145.0,0.3,22.5,840.5,586.28,428.07
2016,5,12,14,30,833.0,143.0,0.3,22.0,810.0,539.34,394.25
2016,5,12,14,45,814.5,144.0,0.3,22.0,772.0,490.14,356.99
2016,5,12,15,0,796.0,145.0,0.3,22.0,734.0,441.87,319.38
2016,5,12,15,15,781.0,141.5,0.3,21.5,693.0,392.26,280.35
2016,5,12,15,30,766.0,138.0,0.3,21.0,652.0,338.32,237.14
2016,5,12,15,45,740.0,136.5,0.3,21.0,605.5,289.26,196.77
2016,5,12,16,0,714.0,135.0,0.3,21.0,559.0,242.75,158.61
2016,5,12,16,15,689.0,130.0,0.3,20.5,510.5,196.39,122.23
2016,5,12,16,30,664.0,125.0,0.3,20.0,462.0,152.83,91.11
2016,5,12,16,45,655.0,105.5,0.35,19.5,409.0,101.82,59.2
2016,5,12,17,0,646.0,86.0,0.4,19.0,356.0,54.33,41.86
2016,5,12,17,15,578.5,91.0,0.4,18.0,308.5,60.86,47.98
2016,5,12,17,30,511.0,96.0,0.4,17.0,261.0,67.94,54.47
2016,5,12,17,45,460.5,84.5,0.4,16.5,213.5,61.18,48.63
2016,5,12,18,0,410.0,73.0,0.4,16.0,166.0,54.06,42.32
2016,5,12,18,15,326.0,60.0,0.4,15.5,122.5,45.34,34.37
2016,5,12,18,30,242.0,47.0,0.4,15.0,79.0,36.24,25.83
2016,5,12,18,45,121.0,31.5,0.4,14.5,47.5,25.86,14.88
2016,5,12,19,0,0.0,16.0,0.4,14.0,16.0,15.25,0.0
2016,5,12,19,15,0.0,8.0,0.4,13.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.0,0.4,10.5,9.0,8.58,0.0
2016,5,13,5,30,0.0,18.0,0.4,11.0,18.0,16.7,6.66
2016,5,13,5,45,0.0,36.0,0.4,11.5,36.0,35.26,23.94
2016,5,13,6,0,0.0,54.0,0.4,12.0,54.0,54.24,40.64
2016,5,13,6,15,6.0,74.0,0.4,12.5,75.5,78.71,61.87
2016,5,13,6,30,12.0,94.0,0.4,13.0,97.0,103.18,82.71
2016,5,13,6,45,19.5,114.0,0.4,13.5,120.5,128.82,104.09
2016,5,13,7,0,27.0,134.0,0.4,14.0,144.0,164.26,132.97
2016,5,13,7,15,67.0,163.0,0.35,14.5,192.5,227.53,184.32
2016,5,13,7,30,107.0,192.0,0.3,15.0,241.0,305.42,244.97
2016,5,13,7,45,216.5,205.0,0.3,15.5,318.5,410.86,326.43
2016,5,13,8,0,326.0,218.0,0.3,16.0,396.0,536.2,418.06
2016,5,13,8,15,571.5,164.5,0.3,16.5,510.0,716.25,546.59
2016,5,13,8,30,817.0,111.0,0.3,17.0,624.0,882.97,652.53
2016,5,13,8,45,838.5,111.5,0.3,17.5,669.5,917.43,668.88
2016,5,13,9,0,860.0,112.0,0.3,18.0,715.0,949.87,685.91
2016,5,13,9,15,871.0,114.0,0.3,18.0,754.5,963.6,692.43
2016,5,13,9,30,882.0,116.0,0.3,18.0,794.0,982.83,702.78
2016,5,13,9,45,902.5,111.0,0.35,18.5,831.0,1000.83,712.11
2016,5,13,10,0,923.0,106.0,0.4,19.0,868.0,1016.09,719.86
2016,5,13,10,15,929.0,107.0,0.4,19.0,895.5,1020.77,721.48
2016,5,13,10,30,935.0,108.0,0.4,19.0,923.0,1022.27,721.47
2016,5,13,10,45,938.0,109.5,0.4,19.0,943.5,1018.17,718.25
2016,5,13,11,0,941.0,111.0,0.4,19.0,964.0,1010.88,713.3
2016,5,13,11,15,943.5,111.5,0.4,19.0,977.5,998.94,705.68
2016,5,13,11,30,946.0,112.0,0.4,19.0,991.0,983.91,696.34
2016,5,13,11,45,946.0,113.0,0.45,19.0,996.5,964.1,685.29
2016,5,13,12,0,946.0,114.0,0.5,19.0,1002.0,941.44,672.52
2016,5,13,12,15,946.0,114.0,0.5,19.0,1000.5,915.13,656.38
2016,5,13,12,30,946.0,114.0,0.5,19.0,999.0,886.25,638.62
2016,5,13,12,45,946.0,112.5,0.5,19.0,990.0,853.55,618.37
2016,5,13,13,0,946.0,111.0,0.5,19.0,981.0,818.55,596.55
2016,5,13,13,15,943.0,110.0,0.5,18.5,965.0,779.66,573.08
2016,5,13,13,30,940.0,109.0,0.5,18.0,949.0,738.94,547.41
2016,5,13,13,45,938.5,106.5,0.5,18.0,926.0,696.22,517.57
2016,5,13,14,0,937.0,104.0,0.5,18.0,903.0,651.89,485.81
2016,5,13,14,15,931.0,102.5,0.5,18.0,873.0,604.48,450.95
2016,5,13,14,30,925.0,101.0,0.5,18.0,843.0,556.2,414.41
2016,5,13,14,45,920.0,97.5,0.5,18.0,808.0,506.04,375.36
2016,5,13,15,0,915.0,94.0,0.5,18.0,773.0,455.33,334.63
2016,5,13,15,15,904.5,92.0,0.5,17.5,732.0,403.51,292.41
2016,5,13,15,30,894.0,90.0,0.5,17.0,691.0,352.05,249.25
2016,5,13,15,45,883.5,86.0,0.5,16.5,646.0,299.57,204.49
2016,5,13,16,0,873.0,82.0,0.5,16.0,601.0,247.88,160.29
2016,5,13,16,15,854.0,79.0,0.5,15.5,551.5,196.61,118.14
2016,5,13,16,30,835.0,76.0,0.5,15.0,502.0,140.07,75.4
2016,5,13,16,45,813.5,72.0,0.5,15.0,451.0,92.05,46.84
2016,5,13,17,0,792.0,68.0,0.5,15.0,400.0,46.69,35.86
2016,5,13,17,15,757.0,64.0,0.5,14.0,347.5,45.23,34.92
2016,5,13,17,30,722.0,60.0,0.5,13.0,295.0,43.87,33.93
2016,5,13,17,45,673.5,54.5,0.5,12.5,243.5,41.13,31.55
2016,5,13,18,0,625.0,49.0,0.5,12.0,192.0,38.28,28.95
2016,5,13,18,15,545.0,42.0,0.45,11.5,144.5,30.98,22.2
2016,5,13,18,30,465.0,35.0,0.4,11.0,97.0,26.8,18.06
2016,5,13,18,45,321.0,25.0,0.4,10.5,59.5,19.59,10.37
2016,5,13,19,0,177.0,15.0,0.4,10.0,22.0,11.97,0.0
2016,5,13,19,15,88.5,7.5,0.4,9.5,11.0,7.15,0.0
2016,5,13,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,5,15,145.0,12.0,0.3,10.0,23.5,72.9,0.0
2016,5,14,5,30,290.0,24.0,0.3,10.0,47.0,192.7,136.58
2016,5,14,5,45,397.0,33.0,0.3,10.5,88.5,272.09,217.52
2016,5,14,6,0,504.0,42.0,0.3,11.0,130.0,360.44,293.19
2016,5,14,6,15,570.0,48.5,0.3,11.5,178.5,429.64,350.65
2016,5,14,6,30,636.0,55.0,0.3,12.0,227.0,499.92,406.39
2016,5,14,6,45,318.0,83.0,0.3,12.5,169.0,338.2,277.38
2016,5,14,7,0,0.0,111.0,0.3,13.0,111.0,108.71,85.76
2016,5,14,7,15,23.5,146.0,0.3,13.0,157.0,163.44,132.33
2016,5,14,7,30,47.0,181.0,0.3,13.0,203.0,231.39,187.05
2016,5,14,7,45,48.5,201.5,0.3,13.5,226.5,254.74,204.01
2016,5,14,8,0,50.0,222.0,0.3,14.0,250.0,277.87,220.8
2016,5,14,8,15,46.5,239.5,0.3,14.0,267.5,292.86,231.3
2016,5,14,8,30,43.0,257.0,0.3,14.0,285.0,307.46,241.47
2016,5,14,8,45,65.5,289.0,0.3,14.5,334.0,362.16,282.2
2016,5,14,9,0,88.0,321.0,0.3,15.0,383.0,416.99,321.57
2016,5,14,9,15,86.0,339.5,0.3,15.0,403.0,433.22,331.9
2016,5,14,9,30,84.0,358.0,0.3,15.0,423.0,448.93,342.22
2016,5,14,9,45,127.5,383.0,0.3,15.5,486.5,528.35,398.51
2016,5,14,10,0,171.0,408.0,0.3,16.0,550.0,593.61,442.66
2016,5,14,10,15,143.5,419.5,0.3,16.0,541.5,574.56,427.07
