Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,10,30,116.0,431.0,0.3,16.0,533.0,554.85,412.15
2016,5,14,10,45,512.5,276.0,0.3,16.5,739.5,790.93,583.04
2016,5,14,11,0,909.0,121.0,0.3,17.0,946.0,991.62,708.47
2016,5,14,11,15,462.5,209.5,0.3,17.0,630.0,658.45,487.54
2016,5,14,11,30,16.0,298.0,0.3,17.0,314.0,295.92,221.82
2016,5,14,11,45,38.0,367.5,0.35,17.0,404.0,386.01,291.32
2016,5,14,12,0,60.0,437.0,0.4,17.0,494.0,467.84,349.52
2016,5,14,12,15,64.0,441.0,0.4,17.0,501.5,469.69,349.98
2016,5,14,12,30,68.0,445.0,0.4,17.0,509.0,470.99,350.94
2016,5,14,12,45,40.5,347.5,0.4,17.5,385.5,354.44,266.63
2016,5,14,13,0,13.0,250.0,0.4,18.0,262.0,241.77,183.31
2016,5,14,13,15,6.5,192.0,0.4,17.5,198.0,182.95,139.5
2016,5,14,13,30,0.0,134.0,0.4,17.0,134.0,124.74,94.64
2016,5,14,13,45,218.5,241.0,0.4,17.0,428.0,353.49,273.83
2016,5,14,14,0,437.0,348.0,0.4,17.0,722.0,557.65,418.92
2016,5,14,14,15,643.5,240.5,0.4,17.0,769.5,557.25,417.21
2016,5,14,14,30,850.0,133.0,0.4,17.0,817.0,542.57,405.78
2016,5,14,14,45,840.0,130.5,0.45,17.0,781.5,493.65,367.93
2016,5,14,15,0,830.0,128.0,0.5,17.0,746.0,444.83,329.24
2016,5,14,15,15,816.5,125.0,0.5,16.5,704.5,394.62,288.57
2016,5,14,15,30,803.0,122.0,0.5,16.0,663.0,345.26,247.45
2016,5,14,15,45,787.0,118.0,0.5,16.0,618.0,295.47,204.97
2016,5,14,16,0,771.0,114.0,0.5,16.0,573.0,247.18,163.79
2016,5,14,16,15,730.0,108.5,0.5,15.5,514.5,189.74,117.99
2016,5,14,16,30,689.0,103.0,0.5,15.0,456.0,142.03,82.93
2016,5,14,16,45,615.0,108.0,0.5,15.0,399.0,104.86,62.9
2016,5,14,17,0,541.0,113.0,0.5,15.0,342.0,75.94,61.49
2016,5,14,17,15,493.5,108.0,0.5,14.5,295.5,74.26,60.42
2016,5,14,17,30,446.0,103.0,0.5,14.0,249.0,72.66,59.27
2016,5,14,17,45,468.0,83.5,0.5,14.0,213.5,60.28,48.33
2016,5,14,18,0,490.0,64.0,0.5,14.0,178.0,47.29,36.7
2016,5,14,18,15,405.5,54.0,0.45,13.5,133.0,41.23,31.1
2016,5,14,18,30,321.0,44.0,0.4,13.0,88.0,34.85,24.95
2016,5,14,18,45,204.0,30.0,0.4,12.5,54.0,23.4,13.55
2016,5,14,19,0,87.0,16.0,0.4,12.0,20.0,12.61,0.0
2016,5,14,19,15,43.5,8.0,0.4,11.5,10.0,7.63,0.0
2016,5,14,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,5,15,122.5,13.5,0.5,9.5,23.5,64.99,0.0
2016,5,15,5,30,245.0,27.0,0.5,10.0,47.0,176.28,127.2
2016,5,15,5,45,362.0,36.5,0.5,10.5,89.0,258.84,208.07
2016,5,15,6,0,479.0,46.0,0.5,11.0,131.0,352.13,287.9
2016,5,15,6,15,547.5,53.0,0.5,11.5,179.5,422.65,346.65
2016,5,15,6,30,616.0,60.0,0.5,12.0,228.0,498.06,406.56
2016,5,15,6,45,666.0,64.5,0.5,13.0,280.0,561.82,454.0
2016,5,15,7,0,716.0,69.0,0.5,14.0,332.0,624.7,497.14
2016,5,15,7,15,747.5,73.0,0.5,14.5,384.0,678.43,532.69
2016,5,15,7,30,779.0,77.0,0.5,15.0,436.0,732.36,567.23
2016,5,15,7,45,804.5,79.5,0.5,16.0,487.0,779.32,594.8
2016,5,15,8,0,830.0,82.0,0.5,17.0,538.0,825.46,621.04
2016,5,15,8,15,847.5,85.0,0.45,17.0,585.5,856.64,638.12
2016,5,15,8,30,865.0,88.0,0.4,17.0,633.0,893.36,658.74
2016,5,15,8,45,879.0,89.5,0.4,17.5,677.5,923.11,674.26
2016,5,15,9,0,893.0,91.0,0.4,18.0,722.0,950.56,688.27
2016,5,15,9,15,903.5,93.0,0.4,18.5,761.0,972.75,698.9
2016,5,15,9,30,914.0,95.0,0.4,19.0,800.0,992.17,707.87
2016,5,15,9,45,924.0,95.0,0.4,19.5,834.5,1005.96,713.44
2016,5,15,10,0,934.0,95.0,0.4,20.0,869.0,1016.76,717.34
2016,5,15,10,15,939.5,96.5,0.4,20.0,896.5,1021.69,719.19
2016,5,15,10,30,945.0,98.0,0.4,20.0,924.0,1023.4,719.31
2016,5,15,10,45,945.5,100.5,0.45,20.0,943.5,1018.09,716.55
2016,5,15,11,0,946.0,103.0,0.5,20.0,963.0,1009.56,712.06
2016,5,15,11,15,948.5,104.0,0.5,20.0,976.5,998.24,704.84
2016,5,15,11,30,951.0,105.0,0.5,20.0,990.0,983.8,695.84
2016,5,15,11,45,948.5,107.5,0.5,20.5,994.5,963.27,681.92
2016,5,15,12,0,946.0,110.0,0.5,21.0,999.0,939.94,666.44
2016,5,15,12,15,945.5,110.0,0.5,21.0,997.5,913.35,650.25
2016,5,15,12,30,945.0,110.0,0.5,21.0,996.0,884.21,632.46
2016,5,15,12,45,941.5,110.0,0.5,21.0,986.0,850.28,611.57
2016,5,15,13,0,938.0,110.0,0.5,21.0,976.0,814.25,589.25
2016,5,15,13,15,934.5,109.5,0.5,21.0,959.5,775.85,565.19
2016,5,15,13,30,931.0,109.0,0.5,21.0,943.0,735.67,539.19
2016,5,15,13,45,927.0,107.5,0.55,21.0,919.5,692.69,510.18
2016,5,15,14,0,923.0,106.0,0.6,21.0,896.0,648.32,479.32
2016,5,15,14,15,916.0,104.5,0.6,20.5,866.0,601.07,445.72
2016,5,15,14,30,909.0,103.0,0.6,20.0,836.0,553.07,410.42
2016,5,15,14,45,899.5,101.0,0.6,20.0,799.5,502.93,371.63
2016,5,15,15,0,890.0,99.0,0.6,20.0,763.0,452.67,331.56
2016,5,15,15,15,878.0,97.0,0.6,19.5,721.5,401.59,290.27
2016,5,15,15,30,866.0,95.0,0.6,19.0,680.0,351.03,248.21
2016,5,15,15,45,848.5,93.0,0.65,19.0,634.0,299.75,204.72
2016,5,15,16,0,831.0,91.0,0.7,19.0,588.0,243.07,157.1
2016,5,15,16,15,810.5,88.0,0.7,18.5,539.5,193.51,116.54
2016,5,15,16,30,790.0,85.0,0.7,18.0,491.0,146.2,81.04
2016,5,15,16,45,759.5,82.0,0.7,17.5,439.5,100.71,53.79
2016,5,15,17,0,729.0,79.0,0.7,17.0,388.0,58.8,46.12
2016,5,15,17,15,691.5,74.0,0.65,16.5,336.5,47.9,36.85
2016,5,15,17,30,654.0,69.0,0.6,16.0,285.0,46.35,35.67
2016,5,15,17,45,592.5,64.0,0.6,15.5,234.5,44.64,34.25
2016,5,15,18,0,531.0,59.0,0.6,15.0,184.0,42.89,32.67
2016,5,15,18,15,449.5,50.0,0.6,14.5,138.0,37.54,27.72
2016,5,15,18,30,368.0,41.0,0.6,14.0,92.0,31.91,22.3
2016,5,15,18,45,242.5,29.0,0.65,13.5,57.0,23.04,13.35
2016,5,15,19,0,117.0,17.0,0.7,13.0,22.0,13.41,0.0
2016,5,15,19,15,58.5,8.5,0.65,12.5,11.0,8.1,0.0
2016,5,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,14.5,0.5,10.5,22.5,68.65,0.0
2016,5,16,5,30,185.0,29.0,0.5,11.0,45.0,149.19,108.33
2016,5,16,5,45,291.5,41.0,0.5,12.0,85.0,225.41,180.7
2016,5,16,6,0,398.0,53.0,0.5,13.0,125.0,315.11,256.67
2016,5,16,6,15,468.0,62.0,0.45,13.5,172.0,385.9,315.06
2016,5,16,6,30,538.0,71.0,0.4,14.0,219.0,461.7,374.69
2016,5,16,6,45,593.5,76.5,0.4,15.0,270.5,527.77,423.79
2016,5,16,7,0,649.0,82.0,0.4,16.0,322.0,596.68,472.3
2016,5,16,7,15,684.5,87.0,0.4,16.5,373.5,652.09,508.98
2016,5,16,7,30,720.0,92.0,0.4,17.0,425.0,708.13,544.97
2016,5,16,7,45,749.5,95.0,0.4,17.5,476.0,753.23,572.33
2016,5,16,8,0,779.0,98.0,0.4,18.0,527.0,801.92,601.52
2016,5,16,8,15,798.5,101.5,0.35,18.5,574.5,841.53,623.03
2016,5,16,8,30,818.0,105.0,0.3,19.0,622.0,879.53,643.1
2016,5,16,8,45,835.5,107.0,0.3,19.5,666.5,912.08,660.3
2016,5,16,9,0,853.0,109.0,0.3,20.0,711.0,934.39,670.94
2016,5,16,9,15,864.5,111.0,0.3,20.0,750.5,956.74,683.02
2016,5,16,9,30,876.0,113.0,0.3,20.0,790.0,976.46,693.49
2016,5,16,9,45,891.0,111.0,0.3,20.5,825.5,992.44,700.41
2016,5,16,10,0,906.0,109.0,0.3,21.0,861.0,1005.63,705.73
2016,5,16,10,15,912.0,110.5,0.3,21.0,888.0,1010.83,707.7
2016,5,16,10,30,918.0,112.0,0.3,21.0,915.0,1012.9,708.05
2016,5,16,10,45,921.5,113.0,0.3,21.5,935.5,1008.88,703.56
2016,5,16,11,0,925.0,114.0,0.3,22.0,956.0,1001.73,697.42
2016,5,16,11,15,927.5,114.5,0.3,22.0,969.5,990.03,690.05
2016,5,16,11,30,930.0,115.0,0.3,22.0,983.0,975.3,681.02
2016,5,16,11,45,932.0,114.5,0.35,22.5,989.0,956.21,669.24
2016,5,16,12,0,934.0,114.0,0.4,23.0,995.0,934.3,655.84
2016,5,16,12,15,933.5,114.5,0.4,23.0,993.0,908.45,640.26
2016,5,16,12,30,933.0,115.0,0.4,23.0,991.0,880.1,623.14
2016,5,16,12,45,929.0,115.5,0.4,23.0,981.5,846.57,602.73
2016,5,16,13,0,925.0,116.0,0.4,23.0,972.0,811.02,580.95
2016,5,16,13,15,921.5,115.5,0.4,23.0,955.5,773.07,557.44
2016,5,16,13,30,918.0,115.0,0.4,23.0,939.0,733.38,531.91
2016,5,16,13,45,910.5,115.0,0.4,23.0,914.5,689.96,502.24
2016,5,16,14,0,903.0,115.0,0.4,23.0,890.0,645.45,471.09
2016,5,16,14,15,895.5,113.5,0.4,23.0,860.0,598.78,437.63
2016,5,16,14,30,888.0,112.0,0.4,23.0,830.0,551.43,402.7
2016,5,16,14,45,873.5,112.5,0.45,23.0,792.5,501.98,365.65
2016,5,16,15,0,859.0,113.0,0.5,23.0,755.0,452.86,327.59
2016,5,16,15,15,846.0,110.5,0.5,22.5,714.0,396.78,283.6
2016,5,16,15,30,833.0,108.0,0.5,22.0,673.0,346.64,242.69
2016,5,16,15,45,813.0,106.0,0.5,22.0,626.5,296.0,200.39
2016,5,16,16,0,793.0,104.0,0.5,22.0,580.0,247.21,159.62
2016,5,16,16,15,771.0,100.5,0.5,21.5,531.5,198.94,120.84
2016,5,16,16,30,749.0,97.0,0.5,21.0,483.0,153.09,86.92
2016,5,16,16,45,721.5,92.0,0.5,21.0,433.0,102.6,55.07
2016,5,16,17,0,694.0,87.0,0.5,21.0,383.0,60.73,46.98
2016,5,16,17,15,654.5,81.5,0.5,20.0,332.0,53.22,40.91
2016,5,16,17,30,615.0,76.0,0.5,19.0,281.0,51.56,39.75
2016,5,16,17,45,561.0,69.0,0.5,18.5,231.5,48.51,37.2
2016,5,16,18,0,507.0,62.0,0.5,18.0,182.0,45.28,34.35
2016,5,16,18,15,425.5,53.0,0.55,17.0,137.0,40.05,29.62
2016,5,16,18,30,344.0,44.0,0.6,16.0,92.0,34.55,24.42
2016,5,16,18,45,229.0,31.0,0.7,15.5,57.5,24.14,14.26
2016,5,16,19,0,114.0,18.0,0.8,15.0,23.0,14.2,0.0
2016,5,16,19,15,57.0,9.0,0.8,14.5,11.5,8.58,0.0
2016,5,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.0,0.45,13.5,25.5,89.7,0.0
2016,5,17,5,30,273.0,28.0,0.4,14.0,51.0,191.48,139.62
2016,5,17,5,45,376.0,37.5,0.4,14.5,92.5,268.25,212.69
2016,5,17,6,0,479.0,47.0,0.4,15.0,134.0,354.59,285.44
2016,5,17,6,15,546.0,54.0,0.4,15.5,182.5,424.36,342.42
2016,5,17,6,30,613.0,61.0,0.4,16.0,231.0,498.87,400.41
2016,5,17,6,45,657.5,67.0,0.4,17.0,282.5,560.76,445.36
2016,5,17,7,0,702.0,73.0,0.4,18.0,334.0,620.95,485.79
2016,5,17,7,15,734.5,77.0,0.4,18.5,386.0,675.03,520.95
2016,5,17,7,30,767.0,81.0,0.4,19.0,438.0,729.37,555.12
2016,5,17,7,45,791.0,85.0,0.4,19.5,488.5,776.57,583.4
2016,5,17,8,0,815.0,89.0,0.4,20.0,539.0,822.88,610.43
2016,5,17,8,15,833.5,92.0,0.4,20.5,587.0,861.93,632.12
2016,5,17,8,30,852.0,95.0,0.4,21.0,635.0,891.56,647.49
2016,5,17,8,45,866.0,97.5,0.4,21.5,679.0,922.12,663.4
2016,5,17,9,0,880.0,100.0,0.4,22.0,723.0,950.4,677.68
2016,5,17,9,15,891.0,101.5,0.4,22.0,762.5,972.2,689.2
2016,5,17,9,30,902.0,103.0,0.4,22.0,802.0,991.29,699.19
2016,5,17,9,45,911.5,104.0,0.4,22.5,836.0,1005.53,704.96
2016,5,17,10,0,921.0,105.0,0.4,23.0,870.0,1016.78,709.06
2016,5,17,10,15,927.0,106.5,0.35,23.0,897.5,1022.06,709.92
2016,5,17,10,30,933.0,108.0,0.3,23.0,925.0,1024.17,709.12
2016,5,17,10,45,936.0,109.0,0.3,23.5,945.5,1019.65,704.34
2016,5,17,11,0,939.0,110.0,0.3,24.0,966.0,1011.96,697.92
2016,5,17,11,15,941.5,110.5,0.3,24.0,979.5,1000.17,690.59
2016,5,17,11,30,944.0,111.0,0.3,24.0,993.0,985.31,681.58
2016,5,17,11,45,944.0,112.0,0.3,24.5,998.5,965.67,668.52
2016,5,17,12,0,944.0,113.0,0.3,25.0,1004.0,943.22,653.91
2016,5,17,12,15,943.5,113.0,0.25,25.0,1002.0,916.71,637.2
2016,5,17,12,30,943.0,113.0,0.2,25.0,1000.0,887.68,619.08
2016,5,17,12,45,938.5,113.5,0.2,25.0,989.5,853.52,598.66
2016,5,17,13,0,934.0,114.0,0.2,25.0,979.0,817.33,576.9
2016,5,17,13,15,930.5,113.5,0.2,25.0,962.5,779.13,553.67
2016,5,17,13,30,927.0,113.0,0.2,25.0,946.0,739.17,528.58
2016,5,17,13,45,921.5,111.5,0.2,25.5,922.0,695.46,498.31
2016,5,17,14,0,916.0,110.0,0.2,26.0,898.0,650.5,466.57
2016,5,17,14,15,908.5,108.5,0.2,25.5,867.5,603.35,434.31
2016,5,17,14,30,901.0,107.0,0.2,25.0,837.0,555.51,400.43
2016,5,17,14,45,891.0,105.5,0.2,25.0,800.5,505.99,363.46
2016,5,17,15,0,881.0,104.0,0.2,25.0,764.0,456.4,325.27
2016,5,17,15,15,868.0,102.0,0.2,24.5,722.5,405.43,285.56
2016,5,17,15,30,855.0,100.0,0.2,24.0,681.0,355.09,245.14
2016,5,17,15,45,837.5,98.0,0.25,24.0,635.0,297.84,198.74
2016,5,17,16,0,820.0,96.0,0.3,24.0,589.0,248.38,157.94
2016,5,17,16,15,799.0,92.5,0.3,23.5,540.0,198.92,118.46
2016,5,17,16,30,778.0,89.0,0.3,23.0,491.0,151.76,83.64
2016,5,17,16,45,747.0,86.0,0.3,23.0,440.0,106.82,56.55
2016,5,17,17,0,716.0,83.0,0.3,23.0,389.0,59.94,37.8
2016,5,17,17,15,678.0,77.5,0.35,22.0,338.0,50.2,37.96
2016,5,17,17,30,640.0,72.0,0.4,21.0,287.0,48.39,36.67
2016,5,17,17,45,584.0,66.0,0.45,20.5,237.0,45.99,34.7
2016,5,17,18,0,528.0,60.0,0.5,20.0,187.0,43.48,32.49
2016,5,17,18,15,449.0,51.0,0.55,19.0,141.0,38.16,27.74
2016,5,17,18,30,370.0,42.0,0.6,18.0,95.0,32.56,22.52
2016,5,17,18,45,251.0,30.0,0.7,17.5,59.5,23.74,13.93
2016,5,17,19,0,132.0,18.0,0.8,17.0,24.0,14.17,0.0
2016,5,17,19,15,66.0,9.0,0.8,16.5,12.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,5,15,113.5,14.5,1.0,17.5,24.5,78.42,0.0
2016,5,18,5,30,227.0,29.0,0.8,18.0,49.0,168.8,122.49
2016,5,18,5,45,324.0,40.5,0.65,18.5,89.0,244.95,192.33
2016,5,18,6,0,421.0,52.0,0.5,19.0,129.0,328.13,261.35
2016,5,18,6,15,487.5,60.5,0.4,20.0,176.5,397.22,316.04
2016,5,18,6,30,554.0,69.0,0.3,21.0,224.0,471.02,371.24
2016,5,18,6,45,599.0,75.5,0.25,22.5,273.5,531.67,413.31
2016,5,18,7,0,644.0,82.0,0.2,24.0,323.0,594.41,454.15
2016,5,18,7,15,678.0,87.0,0.15,24.5,373.5,648.52,488.02
2016,5,18,7,30,712.0,92.0,0.1,25.0,424.0,703.17,521.11
2016,5,18,7,45,734.0,97.5,0.1,25.5,473.0,744.77,545.06
2016,5,18,8,0,756.0,103.0,0.1,26.0,522.0,789.52,570.63
2016,5,18,8,15,775.5,106.5,0.1,26.0,568.5,828.56,593.07
2016,5,18,8,30,795.0,110.0,0.1,26.0,615.0,866.04,614.3
2016,5,18,8,45,809.0,113.5,0.1,26.0,658.0,896.64,631.04
2016,5,18,9,0,823.0,117.0,0.1,26.0,701.0,925.03,646.4
2016,5,18,9,15,834.5,119.0,0.1,26.0,739.5,946.92,657.79
2016,5,18,9,30,846.0,121.0,0.1,26.0,778.0,957.85,662.72
2016,5,18,9,45,859.5,120.5,0.15,26.5,812.0,973.75,670.4
2016,5,18,10,0,873.0,120.0,0.2,27.0,846.0,986.91,676.53
2016,5,18,10,15,879.0,121.5,0.2,27.0,873.0,991.98,678.4
2016,5,18,10,30,885.0,123.0,0.2,27.0,900.0,994.03,678.75
2016,5,18,10,45,891.5,122.5,0.2,27.5,921.0,991.46,675.21
2016,5,18,11,0,898.0,122.0,0.2,28.0,942.0,985.86,670.09
2016,5,18,11,15,901.0,123.0,0.2,28.0,955.0,975.41,663.61
2016,5,18,11,30,904.0,124.0,0.2,28.0,968.0,962.0,655.55
2016,5,18,11,45,903.5,125.0,0.2,28.0,973.5,942.51,644.01
2016,5,18,12,0,903.0,126.0,0.2,28.0,979.0,920.37,630.99
2016,5,18,12,15,902.5,126.0,0.2,27.5,977.5,894.76,617.15
2016,5,18,12,30,902.0,126.0,0.2,27.0,976.0,866.77,601.8
2016,5,18,12,45,898.5,127.0,0.2,27.0,967.0,835.0,582.86
2016,5,18,13,0,895.0,128.0,0.2,27.0,958.0,801.24,562.61
2016,5,18,13,15,892.0,127.0,0.2,26.5,942.0,764.28,541.24
2016,5,18,13,30,889.0,126.0,0.2,26.0,926.0,725.63,517.6
2016,5,18,13,45,888.5,122.0,0.25,26.0,904.0,684.5,490.75
2016,5,18,14,0,888.0,118.0,0.3,26.0,882.0,641.81,462.08
2016,5,18,14,15,881.5,116.5,0.3,25.5,853.0,596.44,430.86
2016,5,18,14,30,875.0,115.0,0.3,25.0,824.0,550.33,398.06
2016,5,18,14,45,871.0,110.0,0.35,25.0,790.5,501.95,362.28
2016,5,18,15,0,867.0,105.0,0.4,25.0,757.0,453.01,324.78
2016,5,18,15,15,856.0,103.0,0.4,24.5,716.5,403.5,285.88
2016,5,18,15,30,845.0,101.0,0.4,24.0,676.0,354.43,246.15
2016,5,18,15,45,828.5,99.0,0.45,24.0,631.5,297.99,200.1
2016,5,18,16,0,812.0,97.0,0.5,24.0,587.0,249.24,159.57
2016,5,18,16,15,792.0,93.5,0.5,23.5,539.0,200.36,120.25
2016,5,18,16,30,772.0,90.0,0.5,23.0,491.0,153.68,85.44
2016,5,18,16,45,744.0,86.5,0.55,22.5,441.0,108.83,57.94
2016,5,18,17,0,716.0,83.0,0.6,22.0,391.0,61.76,38.23
2016,5,18,17,15,679.0,78.0,0.6,21.0,340.0,50.46,38.34
2016,5,18,17,30,642.0,73.0,0.6,20.0,289.0,49.05,37.4
2016,5,18,17,45,584.0,67.5,0.6,19.5,239.0,47.09,35.8
2016,5,18,18,0,526.0,62.0,0.6,19.0,189.0,45.05,34.01
2016,5,18,18,15,446.0,53.0,0.6,18.0,143.5,39.8,29.31
2016,5,18,18,30,366.0,44.0,0.6,17.0,98.0,34.28,24.15
2016,5,18,18,45,239.5,32.0,0.65,16.5,62.0,24.87,15.05
2016,5,18,19,0,113.0,20.0,0.7,16.0,26.0,15.77,0.0
2016,5,18,19,15,56.5,10.0,0.7,15.5,13.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,61.0,16.0,0.8,9.5,21.5,51.97,0.0
2016,5,19,5,30,122.0,32.0,0.8,10.0,43.0,112.56,83.75
2016,5,19,5,45,181.5,49.0,0.8,10.5,77.0,169.13,136.86
2016,5,19,6,0,241.0,66.0,0.8,11.0,111.0,241.31,199.39
2016,5,19,6,15,278.0,83.0,0.8,11.5,150.0,293.82,244.15
2016,5,19,6,30,315.0,100.0,0.8,12.0,189.0,348.87,289.37
2016,5,19,6,45,357.5,111.0,0.8,12.5,231.0,402.66,332.1
2016,5,19,7,0,400.0,122.0,0.8,13.0,273.0,458.97,375.24
2016,5,19,7,15,613.5,91.5,0.75,13.5,360.5,605.18,486.23
2016,5,19,7,30,827.0,61.0,0.7,14.0,448.0,747.04,583.46
2016,5,19,7,45,844.0,73.5,0.7,14.5,506.0,800.95,615.84
2016,5,19,8,0,861.0,86.0,0.7,15.0,564.0,860.36,652.2
2016,5,19,8,15,877.0,88.5,0.7,15.0,612.0,890.25,669.22
2016,5,19,8,30,893.0,91.0,0.7,15.0,660.0,925.63,690.12
2016,5,19,8,45,906.5,92.5,0.7,15.5,704.5,955.42,705.8
2016,5,19,9,0,920.0,94.0,0.7,16.0,749.0,982.82,719.87
2016,5,19,9,15,929.5,96.0,0.7,16.0,788.5,1004.37,731.53
2016,5,19,9,30,939.0,98.0,0.7,16.0,828.0,1023.06,741.51
2016,5,19,9,45,707.5,210.5,0.7,16.0,774.0,938.02,686.08
2016,5,19,10,0,476.0,323.0,0.7,16.0,720.0,825.19,607.59
2016,5,19,10,15,508.0,329.5,0.7,16.5,765.0,858.64,629.62
2016,5,19,10,30,540.0,336.0,0.7,17.0,810.0,889.87,647.85
2016,5,19,10,45,556.0,339.0,0.7,17.5,837.5,899.6,651.98
2016,5,19,11,0,572.0,342.0,0.7,18.0,865.0,906.9,654.9
2016,5,19,11,15,503.0,372.0,0.7,18.5,836.5,857.96,619.89
2016,5,19,11,30,434.0,402.0,0.7,19.0,808.0,808.2,584.94
2016,5,19,11,45,446.5,392.5,0.7,19.5,812.5,795.29,576.25
2016,5,19,12,0,459.0,383.0,0.7,20.0,817.0,780.59,565.9
2016,5,19,12,15,299.0,432.0,0.7,20.0,715.0,668.35,487.58
2016,5,19,12,30,139.0,481.0,0.7,20.0,613.0,564.78,413.96
2016,5,19,12,45,549.0,295.0,0.75,20.0,806.0,714.54,528.21
2016,5,19,13,0,959.0,109.0,0.8,20.0,999.0,834.42,611.41
2016,5,19,13,15,954.5,108.5,0.8,19.5,981.5,794.75,585.25
2016,5,19,13,30,950.0,108.0,0.8,19.0,964.0,753.34,559.54
2016,5,19,13,45,782.5,198.0,0.85,18.5,891.5,681.41,508.5
2016,5,19,14,0,615.0,288.0,0.9,18.0,819.0,617.85,462.69
2016,5,19,14,15,556.0,297.0,0.9,17.5,764.0,562.29,423.16
2016,5,19,14,30,497.0,306.0,0.9,17.0,709.0,509.41,384.75
2016,5,19,14,45,409.5,321.0,0.9,16.5,643.5,452.67,342.92
2016,5,19,15,0,322.0,336.0,0.9,16.0,578.0,409.12,310.62
2016,5,19,15,15,433.5,277.0,0.9,15.5,584.5,378.88,286.05
2016,5,19,15,30,545.0,218.0,0.9,15.0,591.0,343.78,255.37
2016,5,19,15,45,588.5,186.5,0.95,14.5,564.0,299.72,217.54
2016,5,19,16,0,632.0,155.0,1.0,14.0,537.0,251.92,175.7
2016,5,19,16,15,472.0,181.5,0.95,13.5,454.0,211.98,148.51
2016,5,19,16,30,312.0,208.0,0.9,13.0,371.0,192.56,140.48
2016,5,19,16,45,487.0,147.0,0.9,12.5,371.5,134.58,90.3
2016,5,19,17,0,662.0,86.0,0.9,12.0,372.0,64.7,41.73
2016,5,19,17,15,592.0,92.5,0.9,11.5,324.0,61.03,49.35
2016,5,19,17,30,522.0,99.0,0.9,11.0,276.0,69.8,57.44
2016,5,19,17,45,474.0,88.0,0.9,11.0,228.5,63.21,51.58
2016,5,19,18,0,426.0,77.0,0.9,11.0,181.0,56.58,45.53
2016,5,19,18,15,359.0,64.5,0.9,10.5,138.0,48.4,37.98
2016,5,19,18,30,292.0,52.0,0.9,10.0,95.0,39.84,29.86
2016,5,19,18,45,191.0,36.5,0.9,10.0,60.5,28.42,18.68
2016,5,19,19,0,90.0,21.0,0.9,10.0,26.0,17.51,1.21
2016,5,19,19,15,45.0,10.5,0.9,9.5,13.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,15,131.5,16.0,0.7,7.0,28.0,89.6,0.0
2016,5,20,5,30,263.0,32.0,0.7,7.0,56.0,191.65,147.44
2016,5,20,5,45,368.5,41.5,0.7,7.5,98.5,270.24,221.49
2016,5,20,6,0,474.0,51.0,0.7,8.0,141.0,358.21,297.62
2016,5,20,6,15,541.0,58.5,0.7,8.5,189.5,428.73,356.9
2016,5,20,6,30,608.0,66.0,0.7,9.0,238.0,503.91,417.23
2016,5,20,6,45,419.0,106.5,0.7,9.5,236.0,440.19,364.22
2016,5,20,7,0,230.0,147.0,0.7,10.0,234.0,352.31,291.13
2016,5,20,7,15,121.5,155.0,0.7,10.0,201.5,270.65,223.49
2016,5,20,7,30,13.0,163.0,0.7,10.0,169.0,171.63,139.3
2016,5,20,7,45,6.5,137.5,0.7,10.5,140.5,137.59,110.79
2016,5,20,8,0,0.0,112.0,0.7,11.0,112.0,105.56,83.57
2016,5,20,8,15,66.5,202.0,0.7,11.5,244.5,267.3,216.86
2016,5,20,8,30,133.0,292.0,0.7,12.0,377.0,443.32,351.5
2016,5,20,8,45,75.5,271.0,0.7,12.5,320.5,350.79,276.93
2016,5,20,9,0,18.0,250.0,0.7,13.0,264.0,259.94,204.48
2016,5,20,9,15,170.0,300.5,0.7,13.0,433.0,484.07,379.43
2016,5,20,9,30,322.0,351.0,0.7,13.0,602.0,698.59,532.42
2016,5,20,9,45,289.0,376.5,0.7,13.5,609.5,691.95,521.85
2016,5,20,10,0,256.0,402.0,0.7,14.0,617.0,683.3,512.91
2016,5,20,10,15,168.0,411.0,0.65,14.0,554.0,590.04,444.62
2016,5,20,10,30,80.0,420.0,0.6,14.0,491.0,497.67,376.39
2016,5,20,10,45,508.5,267.5,0.6,14.0,731.5,781.37,587.79
2016,5,20,11,0,937.0,115.0,0.6,14.0,972.0,1017.79,739.55
2016,5,20,11,15,692.0,259.5,0.6,14.0,898.0,927.21,677.48
2016,5,20,11,30,447.0,404.0,0.6,14.0,824.0,822.6,602.87
2016,5,20,11,45,692.0,262.5,0.6,14.0,916.5,894.52,658.51
2016,5,20,12,0,937.0,121.0,0.6,14.0,1009.0,947.68,692.15
2016,5,20,12,15,696.0,266.0,0.6,14.0,925.5,856.97,631.3
2016,5,20,12,30,455.0,411.0,0.6,14.0,842.0,764.68,564.35
2016,5,20,12,45,291.0,440.5,0.6,14.5,715.5,639.63,476.18
2016,5,20,13,0,127.0,470.0,0.6,15.0,589.0,525.63,393.37
2016,5,20,13,15,521.0,297.5,0.6,14.5,770.0,648.63,490.94
2016,5,20,13,30,915.0,125.0,0.6,14.0,951.0,745.25,563.0
2016,5,20,13,45,676.5,239.0,0.65,14.0,841.0,647.21,489.49
2016,5,20,14,0,438.0,353.0,0.7,14.0,731.0,566.99,429.79
2016,5,20,14,15,661.5,237.0,0.7,14.0,786.0,571.09,435.13
2016,5,20,14,30,885.0,121.0,0.7,14.0,841.0,563.42,428.77
2016,5,20,14,45,874.0,119.5,0.7,14.0,805.0,514.2,389.6
2016,5,20,15,0,863.0,118.0,0.7,14.0,769.0,465.01,349.73
2016,5,20,15,15,850.0,115.5,0.7,13.5,727.5,409.02,304.29
2016,5,20,15,30,837.0,113.0,0.7,13.0,686.0,358.8,261.91
2016,5,20,15,45,821.0,109.5,0.7,13.0,640.5,307.89,217.78
2016,5,20,16,0,805.0,106.0,0.7,13.0,595.0,258.44,174.73
2016,5,20,16,15,783.5,102.5,0.65,12.5,546.5,209.67,133.69
2016,5,20,16,30,762.0,99.0,0.6,12.0,498.0,163.27,97.33
2016,5,20,16,45,737.0,93.5,0.6,12.0,448.0,111.85,62.21
2016,5,20,17,0,712.0,88.0,0.6,12.0,398.0,68.84,43.4
2016,5,20,17,15,673.5,83.0,0.6,11.5,346.5,53.93,43.0
2016,5,20,17,30,635.0,78.0,0.6,11.0,295.0,52.69,42.12
2016,5,20,17,45,581.0,71.5,0.6,11.0,245.0,50.1,39.83
2016,5,20,18,0,527.0,65.0,0.6,11.0,195.0,47.37,37.3
2016,5,20,18,15,448.0,56.0,0.55,10.5,149.0,42.22,32.5
2016,5,20,18,30,369.0,47.0,0.5,10.0,103.0,36.81,27.24
2016,5,20,18,45,248.5,34.5,0.5,9.5,66.0,26.8,17.46
2016,5,20,19,0,128.0,22.0,0.5,9.0,29.0,17.35,2.52
2016,5,20,19,15,64.0,11.0,0.5,9.0,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,25.0,16.0,0.3,8.0,18.5,31.39,0.0
2016,5,21,5,30,50.0,32.0,0.3,8.0,37.0,68.53,50.16
2016,5,21,5,45,80.5,51.0,0.3,8.0,64.0,109.7,88.22
2016,5,21,6,0,111.0,70.0,0.3,8.0,91.0,152.16,126.05
2016,5,21,6,15,130.5,91.0,0.3,8.0,123.0,192.59,161.27
2016,5,21,6,30,150.0,112.0,0.3,8.0,155.0,233.86,196.24
2016,5,21,6,45,166.5,131.5,0.3,8.0,188.0,271.93,227.54
2016,5,21,7,0,183.0,151.0,0.3,8.0,221.0,310.74,258.59
2016,5,21,7,15,103.0,161.5,0.3,8.0,202.0,264.46,218.39
2016,5,21,7,30,23.0,172.0,0.3,8.0,183.0,189.6,154.78
2016,5,21,7,45,31.0,196.5,0.3,8.5,213.0,233.46,190.25
2016,5,21,8,0,39.0,221.0,0.3,9.0,243.0,266.58,215.57
2016,5,21,8,15,54.5,249.5,0.3,9.0,283.0,311.04,249.98
2016,5,21,8,30,70.0,278.0,0.3,9.0,323.0,355.7,283.74
2016,5,21,8,45,40.5,250.5,0.35,9.0,277.5,295.33,235.37
2016,5,21,9,0,11.0,223.0,0.4,9.0,232.0,225.58,179.65
2016,5,21,9,15,52.5,295.0,0.4,9.0,336.0,351.9,279.5
2016,5,21,9,30,94.0,367.0,0.4,9.0,440.0,468.47,366.06
2016,5,21,9,45,81.5,376.5,0.4,9.5,442.0,463.62,359.34
2016,5,21,10,0,69.0,386.0,0.4,10.0,444.0,458.39,353.81
2016,5,21,10,15,82.5,407.5,0.4,10.0,479.0,490.91,377.37
2016,5,21,10,30,96.0,429.0,0.4,10.0,514.0,522.68,399.71
2016,5,21,10,45,62.0,395.5,0.4,10.5,451.5,451.12,345.68
2016,5,21,11,0,28.0,362.0,0.4,11.0,389.0,381.2,293.12
2016,5,21,11,15,48.0,403.5,0.4,11.0,449.0,438.28,336.08
2016,5,21,11,30,68.0,445.0,0.4,11.0,509.0,493.6,375.69
2016,5,21,11,45,55.0,429.5,0.4,11.0,481.5,461.7,351.6
2016,5,21,12,0,42.0,414.0,0.4,11.0,454.0,430.62,328.92
2016,5,21,12,15,28.5,347.5,0.4,11.0,374.5,352.12,271.23
2016,5,21,12,30,15.0,281.0,0.4,11.0,295.0,274.49,213.1
2016,5,21,12,45,11.5,234.5,0.45,11.5,245.5,227.51,177.33
2016,5,21,13,0,8.0,188.0,0.5,12.0,196.0,181.08,141.15
2016,5,21,13,15,13.0,246.5,0.5,12.0,259.0,237.68,185.75
2016,5,21,13,30,18.0,305.0,0.5,12.0,322.0,292.78,227.79
2016,5,21,13,45,18.0,301.5,0.5,12.0,318.0,287.84,223.76
2016,5,21,14,0,18.0,298.0,0.5,12.0,314.0,282.84,220.17
2016,5,21,14,15,16.5,282.0,0.5,12.0,296.0,266.01,207.51
2016,5,21,14,30,15.0,266.0,0.5,12.0,278.0,249.41,195.05
2016,5,21,14,45,7.5,185.5,0.5,12.5,191.5,173.77,135.88
2016,5,21,15,0,0.0,105.0,0.5,13.0,105.0,97.75,75.19
2016,5,21,15,15,0.0,104.5,0.5,13.0,104.5,97.25,75.18
2016,5,21,15,30,0.0,104.0,0.5,13.0,104.0,96.73,74.95
2016,5,21,15,45,76.0,189.5,0.5,13.0,236.0,180.07,140.44
2016,5,21,16,0,152.0,275.0,0.5,13.0,368.0,252.99,194.66
2016,5,21,16,15,137.0,251.5,0.5,12.5,330.0,221.74,170.34
2016,5,21,16,30,122.0,228.0,0.5,12.0,292.0,192.35,148.42
2016,5,21,16,45,252.5,190.0,0.5,12.0,305.5,158.02,117.39
2016,5,21,17,0,383.0,152.0,0.5,12.0,319.0,111.23,82.74
2016,5,21,17,15,353.5,138.5,0.45,11.5,278.0,94.75,79.07
2016,5,21,17,30,324.0,125.0,0.4,11.0,237.0,93.38,78.25
2016,5,21,17,45,413.0,96.5,0.4,10.5,215.0,69.2,56.97
2016,5,21,18,0,502.0,68.0,0.4,10.0,193.0,49.79,39.62
2016,5,21,18,15,425.5,58.5,0.35,9.5,147.5,44.3,34.54
2016,5,21,18,30,349.0,49.0,0.3,9.0,102.0,38.54,28.95
2016,5,21,18,45,240.0,35.5,0.3,9.0,66.0,27.55,18.26
2016,5,21,19,0,131.0,22.0,0.3,9.0,30.0,17.31,3.61
2016,5,21,19,15,65.5,11.0,0.3,9.0,15.0,10.48,0.0
2016,5,21,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.5,16.5,0.35,7.5,29.0,90.79,14.32
2016,5,22,5,30,261.0,33.0,0.3,8.0,58.0,192.27,148.55
2016,5,22,5,45,355.5,43.5,0.3,8.5,99.5,266.34,216.85
2016,5,22,6,0,450.0,54.0,0.3,9.0,141.0,348.87,287.38
2016,5,22,6,15,515.0,62.0,0.3,9.5,188.5,417.96,344.51
2016,5,22,6,30,580.0,70.0,0.3,10.0,236.0,491.52,402.57
2016,5,22,6,45,318.0,109.0,0.3,10.5,203.0,373.36,306.55
2016,5,22,7,0,56.0,148.0,0.3,11.0,170.0,201.88,164.34
2016,5,22,7,15,68.5,172.0,0.3,11.5,202.5,238.87,194.92
2016,5,22,7,30,81.0,196.0,0.3,12.0,235.0,276.21,223.64
2016,5,22,7,45,74.5,216.0,0.3,12.5,255.0,293.11,235.13
2016,5,22,8,0,68.0,236.0,0.3,13.0,275.0,309.29,246.02
2016,5,22,8,15,174.0,257.5,0.3,13.0,367.0,440.32,347.54
2016,5,22,8,30,280.0,279.0,0.3,13.0,459.0,576.37,446.51
2016,5,22,8,45,189.5,304.5,0.3,13.5,430.0,508.87,391.88
2016,5,22,9,0,99.0,330.0,0.3,14.0,401.0,437.36,336.19
2016,5,22,9,15,149.5,353.0,0.3,14.0,466.5,522.96,399.33
2016,5,22,9,30,200.0,376.0,0.3,14.0,532.0,594.7,449.32
2016,5,22,9,45,178.0,394.5,0.3,14.5,538.0,590.51,442.96
2016,5,22,10,0,156.0,413.0,0.3,15.0,544.0,585.11,436.86
2016,5,22,10,15,333.5,380.0,0.3,15.0,671.0,731.21,541.05
2016,5,22,10,30,511.0,347.0,0.3,15.0,798.0,874.19,636.0
2016,5,22,10,45,259.0,260.5,0.3,15.0,489.5,522.82,394.18
2016,5,22,11,0,7.0,174.0,0.3,15.0,181.0,170.55,129.67
2016,5,22,11,15,54.0,320.0,0.3,15.0,371.5,361.33,277.5
2016,5,22,11,30,101.0,466.0,0.3,15.0,562.0,544.95,407.22
2016,5,22,11,45,68.5,433.0,0.35,15.0,498.0,477.42,357.11
2016,5,22,12,0,36.0,400.0,0.4,15.0,434.0,412.03,310.46
2016,5,22,12,15,24.0,313.0,0.4,15.0,336.0,315.86,240.64
2016,5,22,12,30,12.0,226.0,0.4,15.0,238.0,220.92,169.6
2016,5,22,12,45,17.5,286.5,0.45,15.0,303.5,280.33,215.61
2016,5,22,13,0,23.0,347.0,0.5,15.0,369.0,338.33,258.76
2016,5,22,13,15,241.5,360.5,0.5,15.0,580.0,502.08,382.74
2016,5,22,13,30,460.0,374.0,0.5,15.0,791.0,648.33,486.07
2016,5,22,13,45,261.0,385.5,0.5,15.0,621.0,507.47,382.49
2016,5,22,14,0,62.0,397.0,0.5,15.0,451.0,389.26,295.39
2016,5,22,14,15,38.0,328.5,0.5,14.5,361.5,312.61,240.19
2016,5,22,14,30,14.0,260.0,0.5,14.0,272.0,243.72,188.91
2016,5,22,14,45,48.0,304.0,0.5,14.0,341.5,288.45,223.86
2016,5,22,15,0,82.0,348.0,0.5,14.0,411.0,332.31,256.55
2016,5,22,15,15,182.5,327.0,0.5,13.5,456.0,338.97,260.41
2016,5,22,15,30,283.0,306.0,0.5,13.0,501.0,335.24,255.17
2016,5,22,15,45,327.0,274.0,0.5,13.0,485.0,305.43,229.66
2016,5,22,16,0,371.0,242.0,0.5,13.0,469.0,271.67,200.5
2016,5,22,16,15,353.5,224.0,0.5,13.0,426.0,233.18,169.9
2016,5,22,16,30,336.0,206.0,0.5,13.0,383.0,196.73,142.03
2016,5,22,16,45,363.0,178.5,0.5,13.0,352.5,159.28,113.73
2016,5,22,17,0,390.0,151.0,0.5,13.0,322.0,111.7,82.15
2016,5,22,17,15,357.5,139.0,0.5,12.5,280.5,94.99,78.98
2016,5,22,17,30,325.0,127.0,0.5,12.0,239.0,94.7,79.14
2016,5,22,17,45,301.0,108.5,0.5,11.5,199.0,82.44,68.53
2016,5,22,18,0,277.0,90.0,0.5,11.0,159.0,69.67,57.23
2016,5,22,18,15,234.0,72.5,0.45,10.5,122.0,57.09,45.81
2016,5,22,18,30,191.0,55.0,0.4,10.0,85.0,44.08,33.75
2016,5,22,18,45,126.0,38.5,0.4,10.0,55.5,31.38,21.55
2016,5,22,19,0,61.0,22.0,0.4,10.0,26.0,18.32,5.06
2016,5,22,19,15,30.5,11.0,0.4,9.5,13.0,10.48,0.0
2016,5,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,0.35,9.5,19.0,31.0,3.48
2016,5,23,5,30,45.0,33.0,0.3,10.0,38.0,67.21,49.17
2016,5,23,5,45,77.0,52.0,0.3,10.5,65.0,108.94,86.89
2016,5,23,6,0,109.0,71.0,0.3,11.0,92.0,152.15,124.73
2016,5,23,6,15,128.5,92.0,0.25,11.5,124.0,192.53,159.08
2016,5,23,6,30,148.0,113.0,0.2,12.0,156.0,233.74,192.97
2016,5,23,6,45,165.5,133.0,0.2,13.0,189.5,273.13,223.96
2016,5,23,7,0,183.0,153.0,0.2,14.0,223.0,313.3,254.45
2016,5,23,7,15,263.0,165.0,0.15,14.5,281.5,405.17,325.02
2016,5,23,7,30,343.0,177.0,0.1,15.0,340.0,489.82,386.89
2016,5,23,7,45,373.0,192.5,0.1,15.5,387.0,541.1,421.7
2016,5,23,8,0,403.0,208.0,0.1,16.0,434.0,607.17,466.02
2016,5,23,8,15,375.0,236.5,0.1,16.0,461.0,608.69,464.08
2016,5,23,8,30,347.0,265.0,0.1,16.0,488.0,621.37,470.52
2016,5,23,8,45,243.0,301.5,0.15,16.5,463.0,569.59,429.64
2016,5,23,9,0,139.0,338.0,0.2,17.0,438.0,498.35,375.61
2016,5,23,9,15,218.0,348.5,0.2,17.0,515.0,583.72,437.74
2016,5,23,9,30,297.0,359.0,0.2,17.0,592.0,683.73,505.66
2016,5,23,9,45,215.5,385.5,0.2,17.0,558.0,617.4,456.19
2016,5,23,10,0,134.0,412.0,0.2,17.0,524.0,562.58,416.0
2016,5,23,10,15,179.0,425.0,0.2,17.0,580.0,615.93,453.87
2016,5,23,10,30,224.0,438.0,0.2,17.0,636.0,668.19,488.92
2016,5,23,10,45,304.5,421.0,0.2,17.0,697.0,732.42,532.5
2016,5,23,11,0,385.0,404.0,0.2,17.0,758.0,783.76,566.76
2016,5,23,11,15,199.5,337.0,0.2,17.0,521.0,530.94,393.22
2016,5,23,11,30,14.0,270.0,0.2,17.0,284.0,267.56,201.25
2016,5,23,11,45,15.5,287.5,0.25,17.0,303.0,284.56,216.04
2016,5,23,12,0,17.0,305.0,0.3,17.0,322.0,301.23,228.43
2016,5,23,12,15,14.0,258.5,0.3,16.5,272.5,253.85,193.34
2016,5,23,12,30,11.0,212.0,0.3,16.0,223.0,207.08,158.51
2016,5,23,12,45,14.5,262.5,0.3,16.0,276.5,255.82,195.93
2016,5,23,13,0,18.0,313.0,0.3,16.0,330.0,303.55,231.32
2016,5,23,13,15,10.5,230.0,0.3,15.5,240.0,220.84,169.1
2016,5,23,13,30,3.0,147.0,0.3,15.0,150.0,138.81,106.24
2016,5,23,13,45,20.5,255.5,0.3,15.0,274.0,245.63,189.94
2016,5,23,14,0,38.0,364.0,0.3,15.0,398.0,347.03,265.39
2016,5,23,14,15,109.5,382.5,0.3,15.0,473.5,392.85,299.04
2016,5,23,14,30,181.0,401.0,0.3,15.0,549.0,435.36,329.63
2016,5,23,14,45,97.5,324.5,0.3,15.0,404.0,322.71,246.42
2016,5,23,15,0,14.0,248.0,0.3,15.0,259.0,229.91,177.44
2016,5,23,15,15,16.5,246.5,0.3,15.0,259.0,227.6,176.55
2016,5,23,15,30,19.0,245.0,0.3,15.0,259.0,224.82,174.66
2016,5,23,15,45,9.5,172.5,0.3,15.0,179.5,159.2,123.8
2016,5,23,16,0,0.0,100.0,0.3,15.0,100.0,92.95,71.4
2016,5,23,16,15,3.0,133.5,0.3,14.5,135.5,122.38,95.92
2016,5,23,16,30,6.0,167.0,0.3,14.0,171.0,149.19,117.94
2016,5,23,16,45,3.0,130.5,0.35,14.0,132.5,117.78,92.81
2016,5,23,17,0,0.0,94.0,0.4,14.0,94.0,86.42,67.43
2016,5,23,17,15,0.0,82.0,0.4,13.5,82.0,75.73,61.84
2016,5,23,17,30,0.0,70.0,0.4,13.0,70.0,65.01,52.68
2016,5,23,17,45,0.0,58.0,0.4,13.0,58.0,53.93,42.91
2016,5,23,18,0,0.0,46.0,0.4,13.0,46.0,42.74,32.87
2016,5,23,18,15,0.0,35.5,0.4,12.5,35.5,32.96,24.01
2016,5,23,18,30,0.0,25.0,0.4,12.0,25.0,23.19,15.03
2016,5,23,18,45,0.0,16.0,0.4,12.0,16.0,14.83,7.19
2016,5,23,19,0,0.0,7.0,0.4,12.0,7.0,6.48,0.0
2016,5,23,19,15,0.0,3.5,0.4,11.5,3.5,3.34,0.0
2016,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,17.0,0.35,10.0,29.0,87.95,25.39
2016,5,24,5,30,241.0,34.0,0.3,10.0,58.0,183.21,141.62
2016,5,24,5,45,331.0,45.5,0.3,10.5,98.5,256.15,207.52
2016,5,24,6,0,421.0,57.0,0.3,11.0,139.0,336.34,275.57
2016,5,24,6,15,485.0,65.0,0.3,11.5,185.5,403.79,331.02
2016,5,24,6,30,549.0,73.0,0.3,12.0,232.0,475.58,387.44
2016,5,24,6,45,591.0,80.0,0.3,12.5,281.5,534.74,431.69
2016,5,24,7,0,633.0,87.0,0.3,13.0,331.0,595.74,475.22
2016,5,24,7,15,666.5,92.5,0.25,13.5,380.5,649.79,510.56
2016,5,24,7,30,700.0,98.0,0.2,14.0,430.0,704.37,545.01
2016,5,24,7,45,719.5,104.5,0.2,14.5,478.0,748.64,571.94
2016,5,24,8,0,739.0,111.0,0.2,15.0,526.0,791.93,597.68
2016,5,24,8,15,758.5,114.5,0.15,15.5,572.5,826.2,616.09
