Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,8,30,778.0,118.0,0.1,16.0,619.0,863.34,636.2
2016,5,24,8,45,786.5,124.5,0.1,16.5,660.0,891.89,651.11
2016,5,24,9,0,795.0,131.0,0.1,17.0,701.0,918.04,664.48
2016,5,24,9,15,807.0,134.0,0.1,17.0,739.5,941.15,677.14
2016,5,24,9,30,819.0,137.0,0.1,17.0,778.0,961.74,688.26
2016,5,24,9,45,632.5,235.5,0.1,17.5,743.5,893.72,642.55
2016,5,24,10,0,446.0,334.0,0.1,18.0,709.0,809.05,582.0
2016,5,24,10,15,263.0,378.0,0.1,17.5,601.0,660.52,481.55
2016,5,24,10,30,80.0,422.0,0.1,17.0,493.0,499.92,368.47
2016,5,24,10,45,187.5,433.0,0.1,17.0,604.0,621.62,456.78
2016,5,24,11,0,295.0,444.0,0.1,17.0,715.0,738.14,534.58
2016,5,24,11,15,244.5,461.5,0.1,17.0,688.5,697.75,504.38
2016,5,24,11,30,194.0,479.0,0.1,17.0,662.0,651.11,472.26
2016,5,24,11,45,244.5,472.0,0.1,17.0,704.0,685.9,497.11
2016,5,24,12,0,295.0,465.0,0.1,17.0,746.0,711.71,514.69
2016,5,24,12,15,235.5,475.0,0.1,16.5,699.0,653.16,474.8
2016,5,24,12,30,176.0,485.0,0.1,16.0,652.0,600.34,439.21
2016,5,24,12,45,91.5,328.0,0.15,16.0,415.0,379.53,285.15
2016,5,24,13,0,7.0,171.0,0.2,16.0,178.0,164.65,124.92
2016,5,24,13,15,5.5,161.0,0.2,16.0,166.5,153.84,117.71
2016,5,24,13,30,4.0,151.0,0.2,16.0,155.0,143.19,109.49
2016,5,24,13,45,46.0,284.0,0.2,16.0,324.0,287.46,220.98
2016,5,24,14,0,88.0,417.0,0.2,16.0,493.0,422.23,318.69
2016,5,24,14,15,44.0,271.0,0.2,15.5,309.0,267.58,204.26
2016,5,24,14,30,0.0,125.0,0.2,15.0,125.0,116.1,88.35
2016,5,24,14,45,0.0,94.0,0.25,15.0,94.0,87.72,66.4
2016,5,24,15,0,0.0,63.0,0.3,15.0,63.0,58.75,43.04
2016,5,24,15,15,0.0,71.5,0.3,15.0,71.5,66.67,49.72
2016,5,24,15,30,0.0,80.0,0.3,15.0,80.0,74.59,56.32
2016,5,24,15,45,26.5,168.0,0.3,15.0,184.0,155.44,121.13
2016,5,24,16,0,53.0,256.0,0.3,15.0,288.0,225.83,175.37
2016,5,24,16,15,275.0,211.5,0.3,14.5,359.5,211.86,155.33
2016,5,24,16,30,497.0,167.0,0.3,14.0,431.0,183.46,123.62
2016,5,24,16,45,540.5,137.5,0.35,14.0,398.5,138.02,88.8
2016,5,24,17,0,584.0,108.0,0.4,14.0,366.0,86.77,56.42
2016,5,24,17,15,535.5,105.5,0.4,13.5,319.5,70.39,57.13
2016,5,24,17,30,487.0,103.0,0.4,13.0,273.0,71.84,58.73
2016,5,24,17,45,494.5,85.0,0.4,13.0,234.0,60.69,48.91
2016,5,24,18,0,502.0,67.0,0.4,13.0,195.0,48.5,38.02
2016,5,24,18,15,429.5,58.0,0.4,12.5,150.5,43.43,33.38
2016,5,24,18,30,357.0,49.0,0.4,12.0,106.0,38.09,28.26
2016,5,24,18,45,264.0,36.0,0.4,12.0,70.5,27.84,18.46
2016,5,24,19,0,171.0,23.0,0.4,12.0,35.0,18.05,6.23
2016,5,24,19,15,85.5,11.5,0.4,11.5,17.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,139.0,16.0,0.35,10.0,30.0,98.29,34.04
2016,5,25,5,30,278.0,32.0,0.3,10.0,60.0,200.28,155.4
2016,5,25,5,45,373.5,41.5,0.3,10.5,101.5,274.57,222.43
2016,5,25,6,0,469.0,51.0,0.3,11.0,143.0,357.39,292.49
2016,5,25,6,15,530.5,58.0,0.3,11.5,190.0,423.82,346.93
2016,5,25,6,30,592.0,65.0,0.3,12.0,237.0,494.48,402.22
2016,5,25,6,45,296.0,85.5,0.3,12.5,171.5,328.56,269.56
2016,5,25,7,0,0.0,106.0,0.3,13.0,106.0,102.44,80.52
2016,5,25,7,15,5.5,133.5,0.25,13.5,136.5,134.85,107.88
2016,5,25,7,30,11.0,161.0,0.2,14.0,167.0,167.5,133.77
2016,5,25,7,45,14.5,181.0,0.2,15.0,189.0,190.43,151.0
2016,5,25,8,0,18.0,201.0,0.2,16.0,211.0,213.41,167.95
2016,5,25,8,15,20.0,218.5,0.2,16.5,231.0,232.41,181.74
2016,5,25,8,30,22.0,236.0,0.2,17.0,251.0,251.4,195.35
2016,5,25,8,45,33.0,268.0,0.2,18.0,291.5,307.73,236.72
2016,5,25,9,0,44.0,300.0,0.2,19.0,332.0,351.47,267.31
2016,5,25,9,15,54.5,326.5,0.2,19.0,368.0,388.38,293.39
2016,5,25,9,30,65.0,353.0,0.2,19.0,404.0,424.95,318.9
2016,5,25,9,45,98.0,382.5,0.2,19.5,463.0,486.3,361.57
2016,5,25,10,0,131.0,412.0,0.2,20.0,522.0,559.77,410.93
2016,5,25,10,15,531.5,253.5,0.2,20.0,721.0,808.36,586.81
2016,5,25,10,30,932.0,95.0,0.2,20.0,920.0,1015.7,713.5
2016,5,25,10,45,935.5,96.0,0.25,20.5,940.5,1012.12,706.7
2016,5,25,11,0,939.0,97.0,0.3,21.0,961.0,1005.39,701.91
2016,5,25,11,15,942.0,97.5,0.3,21.0,974.5,994.56,695.05
2016,5,25,11,30,945.0,98.0,0.3,21.0,988.0,980.67,686.5
2016,5,25,11,45,945.5,99.0,0.3,21.0,994.0,962.0,675.16
2016,5,25,12,0,946.0,100.0,0.3,21.0,1000.0,940.51,662.2
2016,5,25,12,15,946.0,100.0,0.3,21.0,999.5,914.93,646.76
2016,5,25,12,30,946.0,100.0,0.3,21.0,999.0,886.81,629.78
2016,5,25,12,45,933.5,107.0,0.35,21.0,987.5,852.6,609.83
2016,5,25,13,0,921.0,114.0,0.4,21.0,976.0,816.7,588.66
2016,5,25,13,15,918.0,113.5,0.4,21.0,960.5,779.76,565.69
2016,5,25,13,30,915.0,113.0,0.4,21.0,945.0,741.06,541.29
2016,5,25,13,45,910.0,112.5,0.45,21.0,922.0,699.45,513.52
2016,5,25,14,0,905.0,112.0,0.5,21.0,899.0,656.56,484.05
2016,5,25,14,15,898.5,110.5,0.5,21.0,870.0,610.86,451.13
2016,5,25,14,30,892.0,109.0,0.5,21.0,841.0,564.38,416.72
2016,5,25,14,45,882.0,107.5,0.5,21.0,805.5,515.64,379.65
2016,5,25,15,0,872.0,106.0,0.5,21.0,770.0,466.83,341.41
2016,5,25,15,15,860.5,104.0,0.5,20.5,730.0,417.18,302.01
2016,5,25,15,30,849.0,102.0,0.5,20.0,690.0,368.0,261.77
2016,5,25,15,45,830.0,100.5,0.55,19.5,644.5,311.31,215.39
2016,5,25,16,0,811.0,99.0,0.6,19.0,599.0,262.45,174.38
2016,5,25,16,15,790.5,96.0,0.6,18.5,551.0,214.01,134.19
2016,5,25,16,30,770.0,93.0,0.6,18.0,503.0,167.8,97.97
2016,5,25,16,45,736.0,91.0,0.6,18.0,451.5,123.68,68.4
2016,5,25,17,0,702.0,89.0,0.6,18.0,400.0,77.62,44.98
2016,5,25,17,15,664.5,84.0,0.6,17.5,349.5,54.08,42.03
2016,5,25,17,30,627.0,79.0,0.6,17.0,299.0,52.86,41.21
2016,5,25,17,45,567.0,73.5,0.6,16.5,249.0,51.09,39.79
2016,5,25,18,0,507.0,68.0,0.6,16.0,199.0,49.25,38.21
2016,5,25,18,15,431.5,59.0,0.6,15.0,153.5,44.2,33.7
2016,5,25,18,30,356.0,50.0,0.6,14.0,108.0,38.89,28.73
2016,5,25,18,45,248.0,37.5,0.6,13.5,71.5,28.98,19.35
2016,5,25,19,0,140.0,25.0,0.6,13.0,35.0,19.63,7.78
2016,5,25,19,15,70.0,12.5,0.6,12.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,5,15,122.5,17.5,0.45,11.5,30.0,90.29,34.49
2016,5,26,5,30,245.0,35.0,0.4,12.0,60.0,186.61,144.2
2016,5,26,5,45,340.5,45.5,0.35,13.0,101.5,261.75,210.52
2016,5,26,6,0,436.0,56.0,0.3,14.0,143.0,344.52,279.2
2016,5,26,6,15,500.5,64.0,0.3,14.5,190.0,412.89,334.56
2016,5,26,6,30,565.0,72.0,0.3,15.0,237.0,485.68,390.91
2016,5,26,6,45,609.0,78.5,0.3,16.0,287.0,546.26,434.74
2016,5,26,7,0,653.0,85.0,0.3,17.0,337.0,608.81,477.46
2016,5,26,7,15,686.0,90.0,0.25,17.5,387.5,662.57,511.77
2016,5,26,7,30,719.0,95.0,0.2,18.0,438.0,716.78,545.22
2016,5,26,7,45,743.0,99.5,0.2,18.5,487.5,759.02,570.19
2016,5,26,8,0,767.0,104.0,0.2,19.0,537.0,804.62,596.95
2016,5,26,8,15,786.5,107.5,0.2,19.5,584.0,843.97,618.96
2016,5,26,8,30,806.0,111.0,0.2,20.0,631.0,881.76,639.64
2016,5,26,8,45,820.5,114.0,0.2,20.5,674.5,912.51,655.57
2016,5,26,9,0,835.0,117.0,0.2,21.0,718.0,941.07,670.05
2016,5,26,9,15,847.0,119.5,0.2,21.0,757.0,964.27,682.43
2016,5,26,9,30,859.0,122.0,0.2,21.0,796.0,976.41,688.16
2016,5,26,9,45,864.0,126.0,0.2,21.5,828.5,989.07,693.15
2016,5,26,10,0,869.0,130.0,0.2,22.0,861.0,998.79,696.42
2016,5,26,10,15,876.5,132.0,0.2,22.0,889.0,1005.87,699.59
2016,5,26,10,30,884.0,134.0,0.2,22.0,917.0,1009.95,701.12
2016,5,26,10,45,890.0,134.0,0.25,22.5,938.0,1007.49,698.61
2016,5,26,11,0,896.0,134.0,0.3,23.0,959.0,1002.02,694.58
2016,5,26,11,15,899.5,135.0,0.3,23.0,973.0,992.13,688.31
2016,5,26,11,30,903.0,136.0,0.3,23.0,987.0,979.3,680.44
2016,5,26,11,45,906.0,135.5,0.3,23.0,994.0,961.71,669.82
2016,5,26,12,0,909.0,135.0,0.3,23.0,1001.0,941.39,657.65
2016,5,26,12,15,909.0,134.5,0.3,23.0,1000.0,915.82,642.34
2016,5,26,12,30,909.0,134.0,0.3,23.0,999.0,887.87,625.59
2016,5,26,12,45,913.0,130.0,0.35,23.0,992.0,857.76,608.38
2016,5,26,13,0,917.0,126.0,0.4,23.0,985.0,825.29,589.53
2016,5,26,13,15,914.0,125.0,0.4,23.0,969.0,787.99,566.52
2016,5,26,13,30,911.0,124.0,0.4,23.0,953.0,748.95,541.91
2016,5,26,13,45,906.0,123.0,0.45,23.0,930.0,707.02,514.27
2016,5,26,14,0,901.0,122.0,0.5,23.0,907.0,663.82,484.96
2016,5,26,14,15,894.0,120.5,0.5,22.5,877.5,617.97,453.17
2016,5,26,14,30,887.0,119.0,0.5,22.0,848.0,571.4,419.81
2016,5,26,14,45,877.5,117.5,0.5,22.0,812.5,523.09,383.33
2016,5,26,15,0,868.0,116.0,0.5,22.0,777.0,474.66,345.64
2016,5,26,15,15,855.5,113.5,0.5,21.5,736.5,424.36,306.12
2016,5,26,15,30,843.0,111.0,0.5,21.0,696.0,368.73,261.56
2016,5,26,15,45,826.0,108.5,0.5,20.5,651.0,318.21,219.81
2016,5,26,16,0,809.0,106.0,0.5,20.0,606.0,269.21,178.8
2016,5,26,16,15,788.5,102.5,0.5,19.5,557.5,220.47,138.68
2016,5,26,16,30,768.0,99.0,0.5,19.0,509.0,173.97,102.4
2016,5,26,16,45,739.0,95.5,0.55,19.0,458.5,123.5,67.49
2016,5,26,17,0,710.0,92.0,0.6,19.0,408.0,81.65,47.14
2016,5,26,17,15,673.0,86.5,0.6,18.0,357.0,55.86,43.48
2016,5,26,17,30,636.0,81.0,0.6,17.0,306.0,54.34,42.5
2016,5,26,17,45,580.5,75.0,0.6,16.5,255.5,52.23,40.8
2016,5,26,18,0,525.0,69.0,0.6,16.0,205.0,50.03,38.9
2016,5,26,18,15,450.0,60.0,0.6,15.0,159.0,45.01,34.42
2016,5,26,18,30,375.0,51.0,0.6,14.0,113.0,39.73,29.48
2016,5,26,18,45,262.0,38.5,0.6,13.5,75.0,29.76,20.07
2016,5,26,19,0,149.0,26.0,0.6,13.0,37.0,20.42,8.83
2016,5,26,19,15,74.5,13.0,0.6,12.5,18.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.5,17.5,0.6,11.5,31.0,93.62,39.33
2016,5,27,5,30,259.0,35.0,0.5,12.0,62.0,193.37,149.97
2016,5,27,5,45,364.5,44.5,0.45,13.0,105.0,273.69,220.46
2016,5,27,6,0,470.0,54.0,0.4,14.0,148.0,362.13,293.66
2016,5,27,6,15,533.5,61.5,0.35,14.5,196.0,430.66,348.71
2016,5,27,6,30,597.0,69.0,0.3,15.0,244.0,503.51,404.44
2016,5,27,6,45,645.5,73.5,0.3,16.0,295.5,565.95,449.44
2016,5,27,7,0,694.0,78.0,0.3,17.0,347.0,630.65,492.82
2016,5,27,7,15,726.0,82.5,0.25,17.5,398.5,680.8,524.19
2016,5,27,7,30,758.0,87.0,0.2,18.0,450.0,735.15,557.47
2016,5,27,7,45,782.5,90.5,0.2,19.0,500.0,781.94,584.13
2016,5,27,8,0,807.0,94.0,0.2,20.0,550.0,827.89,609.53
2016,5,27,8,15,825.0,97.0,0.15,20.5,597.5,866.33,629.76
2016,5,27,8,30,843.0,100.0,0.1,21.0,645.0,903.07,648.67
2016,5,27,8,45,856.0,103.0,0.1,21.5,688.5,925.22,658.95
2016,5,27,9,0,869.0,106.0,0.1,22.0,732.0,952.99,672.86
2016,5,27,9,15,880.0,108.0,0.1,22.5,771.0,975.25,683.21
2016,5,27,9,30,891.0,110.0,0.1,23.0,810.0,994.86,692.02
2016,5,27,9,45,903.0,109.5,0.1,23.5,844.5,1009.93,698.16
2016,5,27,10,0,915.0,109.0,0.1,24.0,879.0,1022.14,702.73
2016,5,27,10,15,920.5,110.5,0.1,24.0,906.5,1027.11,704.52
2016,5,27,10,30,926.0,112.0,0.1,24.0,934.0,1028.96,704.72
2016,5,27,10,45,930.0,113.0,0.1,24.5,954.0,1025.68,700.72
2016,5,27,11,0,934.0,114.0,0.1,25.0,974.0,1019.26,695.1
2016,5,27,11,15,936.5,114.5,0.1,25.0,987.5,1007.81,688.05
2016,5,27,11,30,939.0,115.0,0.1,25.0,1001.0,993.35,679.4
2016,5,27,11,45,938.5,116.5,0.15,25.0,1007.0,974.15,668.87
2016,5,27,12,0,938.0,118.0,0.2,25.0,1013.0,952.2,656.87
2016,5,27,12,15,937.5,118.0,0.2,25.0,1011.5,926.22,641.57
2016,5,27,12,30,937.0,118.0,0.2,25.0,1010.0,897.77,624.79
2016,5,27,12,45,928.0,122.5,0.2,25.0,999.0,864.16,604.78
2016,5,27,13,0,919.0,127.0,0.2,25.0,988.0,828.76,583.58
2016,5,27,13,15,915.5,126.0,0.2,25.0,972.0,791.06,560.75
2016,5,27,13,30,912.0,125.0,0.2,25.0,956.0,751.66,536.37
2016,5,27,13,45,901.5,127.0,0.25,25.0,931.5,708.65,508.37
2016,5,27,14,0,891.0,129.0,0.3,25.0,907.0,664.77,479.05
2016,5,27,14,15,883.5,127.5,0.3,25.0,877.0,619.06,447.06
2016,5,27,14,30,876.0,126.0,0.3,25.0,847.0,572.68,413.69
2016,5,27,14,45,861.0,126.5,0.35,25.0,810.5,523.82,378.08
2016,5,27,15,0,846.0,127.0,0.4,25.0,774.0,470.66,338.34
2016,5,27,15,15,833.0,124.5,0.4,24.5,733.0,420.72,299.83
2016,5,27,15,30,820.0,122.0,0.4,24.0,692.0,371.53,260.65
2016,5,27,15,45,801.5,119.5,0.4,23.5,647.0,321.71,220.24
2016,5,27,16,0,783.0,117.0,0.4,23.0,602.0,273.6,180.74
2016,5,27,16,15,761.5,113.0,0.4,22.5,553.5,225.58,141.93
2016,5,27,16,30,740.0,109.0,0.4,22.0,505.0,173.95,102.17
2016,5,27,16,45,712.0,104.0,0.45,22.0,455.0,129.08,71.78
2016,5,27,17,0,684.0,99.0,0.5,22.0,405.0,87.46,51.04
2016,5,27,17,15,646.0,93.0,0.5,21.0,354.0,60.56,46.94
2016,5,27,17,30,608.0,87.0,0.5,20.0,303.0,58.87,45.88
2016,5,27,17,45,556.5,80.0,0.5,19.5,253.5,56.18,43.71
2016,5,27,18,0,505.0,73.0,0.5,19.0,204.0,53.33,41.29
2016,5,27,18,15,432.0,63.0,0.5,18.0,158.5,47.56,36.22
2016,5,27,18,30,359.0,53.0,0.5,17.0,113.0,40.25,29.58
2016,5,27,18,45,255.5,40.0,0.55,16.0,75.5,30.91,20.88
2016,5,27,19,0,152.0,27.0,0.6,15.0,38.0,21.2,9.71
2016,5,27,19,15,76.0,13.5,0.65,14.5,19.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,19.0,0.45,11.5,31.0,90.58,40.66
2016,5,28,5,30,232.0,38.0,0.4,12.0,62.0,184.82,143.42
2016,5,28,5,45,324.0,50.0,0.35,13.0,103.5,256.97,206.9
2016,5,28,6,0,416.0,62.0,0.3,14.0,145.0,339.96,275.62
2016,5,28,6,15,480.0,71.0,0.3,14.5,192.5,408.73,331.18
2016,5,28,6,30,544.0,80.0,0.3,15.0,240.0,481.78,387.64
2016,5,28,6,45,590.0,86.5,0.3,16.0,290.5,543.19,432.08
2016,5,28,7,0,636.0,93.0,0.3,17.0,341.0,606.64,475.88
2016,5,28,7,15,658.0,94.0,0.25,17.5,381.0,646.47,500.39
2016,5,28,7,30,680.0,95.0,0.2,18.0,421.0,685.91,524.1
2016,5,28,7,45,691.0,105.5,0.2,19.0,467.0,727.42,548.18
2016,5,28,8,0,702.0,116.0,0.2,20.0,513.0,767.43,570.52
2016,5,28,8,15,748.5,118.5,0.15,20.5,574.5,823.41,603.04
2016,5,28,8,30,795.0,121.0,0.1,21.0,636.0,883.94,637.29
2016,5,28,8,45,810.0,124.0,0.1,22.0,679.0,914.94,651.59
2016,5,28,9,0,825.0,127.0,0.1,23.0,722.0,943.79,664.79
2016,5,28,9,15,837.0,130.0,0.1,23.0,761.0,967.38,677.26
2016,5,28,9,30,849.0,133.0,0.1,23.0,800.0,988.39,688.24
2016,5,28,9,45,674.0,228.0,0.1,23.5,771.5,928.11,648.93
2016,5,28,10,0,499.0,323.0,0.1,24.0,743.0,850.87,595.53
2016,5,28,10,15,499.0,339.0,0.1,24.0,770.5,863.02,603.11
2016,5,28,10,30,499.0,355.0,0.1,24.0,798.0,872.86,607.93
2016,5,28,10,45,495.0,369.0,0.1,24.5,817.0,874.5,606.62
2016,5,28,11,0,491.0,383.0,0.1,25.0,836.0,873.94,604.17
2016,5,28,11,15,691.5,264.0,0.1,25.0,912.0,936.03,647.44
2016,5,28,11,30,892.0,145.0,0.1,25.0,988.0,979.05,672.12
2016,5,28,11,45,892.5,145.5,0.1,25.5,994.0,960.27,658.73
2016,5,28,12,0,893.0,146.0,0.1,26.0,1000.0,938.88,644.88
2016,5,28,12,15,892.5,146.0,0.1,26.0,998.0,913.68,630.07
2016,5,28,12,30,892.0,146.0,0.1,26.0,996.0,886.17,613.89
2016,5,28,12,45,892.0,144.5,0.1,26.0,987.5,855.55,595.77
2016,5,28,13,0,892.0,143.0,0.1,26.0,979.0,822.84,576.28
2016,5,28,13,15,888.0,142.0,0.1,26.0,963.0,785.62,553.83
2016,5,28,13,30,884.0,141.0,0.1,26.0,947.0,746.81,529.46
2016,5,28,13,45,879.5,139.0,0.15,26.0,924.0,705.39,502.71
2016,5,28,14,0,875.0,137.0,0.2,26.0,901.0,662.74,474.46
2016,5,28,14,15,867.5,135.0,0.2,26.0,871.5,617.3,442.92
2016,5,28,14,30,860.0,133.0,0.2,26.0,842.0,571.22,410.06
2016,5,28,14,45,851.5,130.0,0.2,26.0,807.0,519.3,372.31
2016,5,28,15,0,843.0,127.0,0.2,26.0,772.0,470.75,335.69
2016,5,28,15,15,830.0,124.5,0.2,25.5,731.5,420.98,297.69
2016,5,28,15,30,817.0,122.0,0.2,25.0,691.0,371.97,259.08
2016,5,28,15,45,802.0,118.0,0.25,25.0,646.5,322.1,218.76
2016,5,28,16,0,787.0,114.0,0.3,25.0,602.0,273.57,179.02
2016,5,28,16,15,766.0,110.0,0.3,24.5,554.0,225.44,140.41
2016,5,28,16,30,745.0,106.0,0.3,24.0,506.0,173.89,100.93
2016,5,28,16,45,719.0,101.0,0.3,23.5,456.5,128.93,70.58
2016,5,28,17,0,693.0,96.0,0.3,23.0,407.0,87.02,49.52
2016,5,28,17,15,655.5,90.5,0.3,22.0,356.5,58.58,45.03
2016,5,28,17,30,618.0,85.0,0.3,21.0,306.0,57.19,44.23
2016,5,28,17,45,568.0,77.5,0.35,20.5,256.5,54.01,41.65
2016,5,28,18,0,518.0,70.0,0.4,20.0,207.0,50.62,38.76
2016,5,28,18,15,445.5,61.0,0.45,19.0,161.0,45.64,34.4
2016,5,28,18,30,373.0,52.0,0.5,18.0,115.0,40.39,29.59
2016,5,28,18,45,267.5,39.5,0.55,17.0,77.0,30.48,20.45
2016,5,28,19,0,162.0,27.0,0.6,16.0,39.0,21.17,10.0
2016,5,28,19,15,81.0,13.5,0.6,15.5,19.5,12.87,0.0
2016,5,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,5,15,130.5,18.0,0.5,13.0,32.0,95.43,45.25
2016,5,29,5,30,261.0,36.0,0.4,14.0,64.0,195.81,151.22
2016,5,29,5,45,352.0,47.0,0.35,15.0,105.5,270.13,215.86
2016,5,29,6,0,443.0,58.0,0.3,16.0,147.0,351.56,282.74
2016,5,29,6,15,506.5,66.0,0.25,17.0,195.0,419.77,336.39
2016,5,29,6,30,570.0,74.0,0.2,18.0,243.0,492.26,390.51
2016,5,29,6,45,611.0,81.0,0.2,19.0,292.5,551.61,432.57
2016,5,29,7,0,652.0,88.0,0.2,20.0,342.0,612.69,473.5
2016,5,29,7,15,685.0,93.0,0.15,20.5,392.5,666.45,507.29
2016,5,29,7,30,718.0,98.0,0.1,21.0,443.0,720.67,540.27
2016,5,29,7,45,740.5,103.0,0.1,21.5,492.0,766.18,566.98
2016,5,29,8,0,763.0,108.0,0.1,22.0,541.0,806.82,589.95
2016,5,29,8,15,782.0,111.5,0.1,22.5,587.5,845.65,611.34
2016,5,29,8,30,801.0,115.0,0.1,23.0,634.0,882.92,631.36
2016,5,29,8,45,815.5,118.0,0.1,23.5,677.0,913.6,646.99
2016,5,29,9,0,830.0,121.0,0.1,24.0,720.0,942.11,661.19
2016,5,29,9,15,841.5,123.5,0.1,24.0,758.5,964.8,673.07
2016,5,29,9,30,853.0,126.0,0.1,24.0,797.0,984.88,683.49
2016,5,29,9,45,869.5,123.5,0.1,24.5,832.0,993.19,685.62
2016,5,29,10,0,886.0,121.0,0.1,25.0,867.0,1007.48,691.58
2016,5,29,10,15,892.0,122.5,0.1,25.0,894.0,1012.81,693.57
2016,5,29,10,30,898.0,124.0,0.1,25.0,921.0,1015.11,694.05
2016,5,29,10,45,904.5,123.5,0.15,25.5,942.0,1012.8,691.49
2016,5,29,11,0,911.0,123.0,0.2,26.0,963.0,1007.45,687.45
2016,5,29,11,15,913.5,123.5,0.2,26.0,976.5,996.23,680.5
2016,5,29,11,30,916.0,124.0,0.2,26.0,990.0,982.08,672.0
2016,5,29,11,45,917.5,124.0,0.2,26.5,996.5,963.66,659.79
2016,5,29,12,0,919.0,124.0,0.2,27.0,1003.0,942.52,646.11
2016,5,29,12,15,919.0,124.5,0.2,27.0,1002.0,917.92,631.69
2016,5,29,12,30,919.0,125.0,0.2,27.0,1001.0,890.88,615.82
2016,5,29,12,45,912.5,127.5,0.25,27.0,991.0,858.04,597.23
2016,5,29,13,0,906.0,130.0,0.3,27.0,981.0,823.35,577.39
2016,5,29,13,15,902.5,129.0,0.3,26.5,965.0,786.19,556.03
2016,5,29,13,30,899.0,128.0,0.3,26.0,949.0,747.36,533.02
2016,5,29,13,45,893.5,127.5,0.3,26.0,926.0,706.12,505.57
2016,5,29,14,0,888.0,127.0,0.3,26.0,903.0,663.66,476.65
2016,5,29,14,15,881.0,125.0,0.3,26.0,874.0,618.07,444.88
2016,5,29,14,30,874.0,123.0,0.3,26.0,845.0,571.78,411.73
2016,5,29,14,45,864.0,121.5,0.35,26.0,809.5,523.92,376.97
2016,5,29,15,0,854.0,120.0,0.4,26.0,774.0,476.0,340.97
2016,5,29,15,15,841.5,117.5,0.4,25.5,733.5,421.08,299.14
2016,5,29,15,30,829.0,115.0,0.4,25.0,693.0,371.73,260.01
2016,5,29,15,45,614.5,177.0,0.4,25.0,590.5,311.21,216.32
2016,5,29,16,0,400.0,239.0,0.4,25.0,488.0,275.25,193.33
2016,5,29,16,15,577.0,170.5,0.4,24.5,498.0,234.23,154.68
2016,5,29,16,30,754.0,102.0,0.4,24.0,508.0,179.06,104.65
2016,5,29,16,45,725.5,98.0,0.4,23.5,458.0,128.76,70.0
2016,5,29,17,0,697.0,94.0,0.4,23.0,408.0,87.16,48.9
2016,5,29,17,15,660.0,88.5,0.4,22.0,357.5,56.98,43.67
2016,5,29,17,30,623.0,83.0,0.4,21.0,307.0,55.52,42.79
2016,5,29,17,45,573.5,76.0,0.4,20.5,257.5,52.68,40.5
2016,5,29,18,0,524.0,69.0,0.4,20.0,208.0,49.65,37.93
2016,5,29,18,15,452.0,60.5,0.4,19.0,162.5,45.08,33.93
2016,5,29,18,30,380.0,52.0,0.4,18.0,117.0,40.27,29.51
2016,5,29,18,45,278.5,40.0,0.45,17.5,79.0,30.85,20.77
2016,5,29,19,0,177.0,28.0,0.5,17.0,41.0,21.97,10.85
2016,5,29,19,15,88.5,14.0,0.5,16.5,20.5,13.34,0.0
2016,5,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,5,15,152.0,17.0,0.5,16.0,33.5,107.44,53.15
2016,5,30,5,30,304.0,34.0,0.4,17.0,67.0,215.88,165.13
2016,5,30,5,45,395.0,43.5,0.35,18.0,109.0,289.41,228.5
2016,5,30,6,0,486.0,53.0,0.3,19.0,151.0,370.89,294.52
2016,5,30,6,15,547.0,59.5,0.25,19.5,199.0,437.3,346.66
2016,5,30,6,30,608.0,66.0,0.2,20.0,247.0,507.81,399.32
2016,5,30,6,45,650.0,71.5,0.15,21.0,297.0,567.36,440.55
2016,5,30,7,0,692.0,77.0,0.1,22.0,347.0,628.72,479.84
2016,5,30,7,15,723.0,81.5,0.05,22.5,397.5,678.2,510.21
2016,5,30,7,30,754.0,86.0,0.0,23.0,448.0,731.65,542.51
2016,5,30,7,45,775.5,90.0,0.0,24.0,497.0,776.41,567.22
2016,5,30,8,0,797.0,94.0,0.0,25.0,546.0,820.19,590.66
2016,5,30,8,15,815.0,97.0,0.0,25.5,593.0,858.41,611.16
2016,5,30,8,30,833.0,100.0,0.0,26.0,640.0,894.98,630.32
2016,5,30,8,45,844.5,103.5,0.05,26.5,682.5,916.15,640.17
2016,5,30,9,0,856.0,107.0,0.1,27.0,725.0,942.92,653.88
2016,5,30,9,15,867.0,109.0,0.1,27.0,763.5,965.06,665.33
2016,5,30,9,30,878.0,111.0,0.1,27.0,802.0,984.61,675.31
2016,5,30,9,45,893.5,108.5,0.1,27.5,837.5,1000.92,682.11
2016,5,30,10,0,909.0,106.0,0.1,28.0,873.0,1014.51,687.4
2016,5,30,10,15,914.5,107.5,0.1,28.0,900.0,1019.62,689.24
2016,5,30,10,30,920.0,109.0,0.1,28.0,927.0,1021.65,689.55
2016,5,30,10,45,923.0,110.5,0.15,28.0,947.0,1018.11,687.66
2016,5,30,11,0,926.0,112.0,0.2,28.0,967.0,1011.47,684.28
2016,5,30,11,15,928.5,112.5,0.2,28.0,980.5,1000.28,677.43
2016,5,30,11,30,931.0,113.0,0.2,28.0,994.0,986.11,669.01
2016,5,30,11,45,931.5,114.0,0.2,28.5,1000.0,967.67,656.88
2016,5,30,12,0,932.0,115.0,0.2,29.0,1006.0,946.47,643.26
2016,5,30,12,15,932.0,115.0,0.2,29.0,1005.0,921.27,628.62
2016,5,30,12,30,932.0,115.0,0.2,29.0,1004.0,893.59,612.52
2016,5,30,12,45,919.5,121.5,0.2,29.0,992.5,859.28,592.36
2016,5,30,13,0,907.0,128.0,0.2,29.0,981.0,823.35,571.14
2016,5,30,13,15,904.0,127.5,0.2,29.0,965.5,787.03,549.49
2016,5,30,13,30,901.0,127.0,0.2,29.0,950.0,748.99,526.36
2016,5,30,13,45,896.0,125.5,0.2,29.0,927.5,707.21,499.02
2016,5,30,14,0,891.0,124.0,0.2,29.0,905.0,664.19,470.23
2016,5,30,14,15,884.5,122.5,0.2,28.5,876.0,619.25,440.24
2016,5,30,14,30,878.0,121.0,0.2,28.0,847.0,573.54,408.73
2016,5,30,14,45,869.5,119.0,0.25,28.0,812.5,525.87,374.5
2016,5,30,15,0,861.0,117.0,0.3,28.0,778.0,478.01,338.95
2016,5,30,15,15,849.5,114.5,0.3,27.5,738.5,423.12,297.61
2016,5,30,15,30,838.0,112.0,0.3,27.0,699.0,373.76,258.87
2016,5,30,15,45,824.0,109.0,0.35,26.5,655.0,324.03,219.13
2016,5,30,16,0,810.0,106.0,0.4,26.0,611.0,275.51,179.65
2016,5,30,16,15,722.5,116.5,0.4,25.5,540.5,219.63,137.56
2016,5,30,16,30,635.0,127.0,0.4,25.0,470.0,177.35,107.9
2016,5,30,16,45,678.5,108.5,0.4,24.5,443.5,133.78,75.24
2016,5,30,17,0,722.0,90.0,0.4,24.0,417.0,86.71,47.08
2016,5,30,17,15,687.0,85.0,0.4,23.0,366.5,54.39,41.26
2016,5,30,17,30,652.0,80.0,0.4,22.0,316.0,53.19,40.59
2016,5,30,17,45,605.0,73.5,0.4,21.5,266.0,50.64,38.56
2016,5,30,18,0,558.0,67.0,0.4,21.0,216.0,47.93,36.27
2016,5,30,18,15,487.0,59.0,0.4,20.0,169.5,43.7,32.6
2016,5,30,18,30,416.0,51.0,0.4,19.0,123.0,39.26,28.54
2016,5,30,18,45,309.0,39.5,0.4,18.0,83.5,31.22,21.08
2016,5,30,19,0,202.0,28.0,0.4,17.0,44.0,21.95,11.12
2016,5,30,19,15,101.0,14.0,0.4,16.5,22.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.05,15.5,4.5,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.0,16.0,9.0,21.25,0.0
2016,5,31,5,15,159.0,22.5,0.8,17.0,38.0,116.24,59.71
2016,5,31,5,30,286.0,36.0,0.6,18.0,67.0,209.21,159.84
2016,5,31,5,45,381.5,45.5,0.45,19.0,109.5,284.6,224.34
2016,5,31,6,0,477.0,55.0,0.3,20.0,152.0,368.21,291.39
2016,5,31,6,15,539.5,62.0,0.25,21.0,200.5,435.9,343.59
2016,5,31,6,30,602.0,69.0,0.2,22.0,249.0,507.79,396.15
2016,5,31,6,45,646.5,74.5,0.2,23.0,299.5,568.93,438.65
2016,5,31,7,0,691.0,80.0,0.2,24.0,350.0,632.03,479.47
2016,5,31,7,15,722.5,84.5,0.15,24.5,401.0,685.35,512.05
2016,5,31,7,30,754.0,89.0,0.1,25.0,452.0,735.46,541.46
2016,5,31,7,45,778.5,92.0,0.05,25.5,502.0,781.57,567.46
2016,5,31,8,0,803.0,95.0,0.0,26.0,552.0,826.86,592.48
2016,5,31,8,15,821.0,98.0,0.0,26.5,599.0,865.24,612.89
2016,5,31,8,30,839.0,101.0,0.0,27.0,646.0,901.94,631.98
2016,5,31,8,45,853.5,103.5,0.0,27.5,689.5,924.86,642.44
2016,5,31,9,0,868.0,106.0,0.0,28.0,733.0,953.52,656.49
2016,5,31,9,15,878.5,108.0,0.0,28.0,772.0,975.38,667.61
2016,5,31,9,30,889.0,110.0,0.0,28.0,811.0,994.59,677.29
2016,5,31,9,45,901.5,109.5,0.05,28.5,846.0,1010.26,683.99
2016,5,31,10,0,914.0,109.0,0.1,29.0,881.0,1023.1,689.46
2016,5,31,10,15,920.5,110.0,0.1,29.0,908.5,1028.65,691.55
2016,5,31,10,30,927.0,111.0,0.1,29.0,936.0,1031.11,692.09
2016,5,31,10,45,931.0,112.0,0.1,29.5,956.5,1027.99,688.22
2016,5,31,11,0,935.0,113.0,0.1,30.0,977.0,1021.75,682.77
2016,5,31,11,15,937.5,114.0,0.1,30.0,991.0,1010.97,676.25
2016,5,31,11,30,940.0,115.0,0.1,30.0,1005.0,997.16,668.15
2016,5,31,11,45,941.5,115.0,0.15,30.5,1011.5,978.52,656.85
2016,5,31,12,0,943.0,115.0,0.2,31.0,1018.0,957.08,644.15
2016,5,31,12,15,943.0,115.0,0.2,31.0,1016.5,931.65,629.55
2016,5,31,12,30,943.0,115.0,0.2,31.0,1015.0,903.72,613.49
2016,5,31,12,45,944.0,113.0,0.2,31.0,1007.5,872.41,595.37
2016,5,31,13,0,945.0,111.0,0.2,31.0,1000.0,838.81,575.79
2016,5,31,13,15,942.0,110.5,0.2,31.0,984.0,801.37,553.72
2016,5,31,13,30,939.0,110.0,0.2,31.0,968.0,762.13,530.35
2016,5,31,13,45,933.5,109.0,0.25,31.0,945.0,719.13,503.66
2016,5,31,14,0,928.0,108.0,0.3,31.0,922.0,674.86,474.94
2016,5,31,14,15,922.0,107.0,0.3,30.5,893.0,629.2,444.68
2016,5,31,14,30,916.0,106.0,0.3,30.0,864.0,582.67,412.77
2016,5,31,14,45,907.0,104.5,0.3,30.0,828.5,533.59,377.24
2016,5,31,15,0,898.0,103.0,0.3,30.0,793.0,484.3,340.46
2016,5,31,15,15,887.0,101.0,0.3,29.5,753.0,433.82,302.34
2016,5,31,15,30,876.0,99.0,0.3,29.0,713.0,383.74,263.27
2016,5,31,15,45,861.0,97.0,0.3,29.0,668.0,333.07,222.41
2016,5,31,16,0,846.0,95.0,0.3,29.0,623.0,276.86,177.15
2016,5,31,16,15,827.5,92.0,0.3,28.5,575.0,227.1,137.39
2016,5,31,16,30,809.0,89.0,0.3,28.0,527.0,179.34,100.78
2016,5,31,16,45,784.0,85.5,0.3,27.5,476.5,132.73,69.16
2016,5,31,17,0,759.0,82.0,0.3,27.0,426.0,89.08,46.8
2016,5,31,17,15,725.0,77.5,0.3,26.0,374.5,54.26,40.59
2016,5,31,17,30,691.0,73.0,0.3,25.0,323.0,47.92,35.57
2016,5,31,17,45,644.5,67.5,0.35,24.5,272.5,45.91,34.01
2016,5,31,18,0,598.0,62.0,0.4,24.0,222.0,43.77,32.24
2016,5,31,18,15,528.5,54.5,0.4,22.5,174.5,39.78,28.87
2016,5,31,18,30,459.0,47.0,0.4,21.0,127.0,35.57,25.13
2016,5,31,18,45,352.0,37.0,0.4,20.0,87.0,28.8,18.88
2016,5,31,19,0,245.0,27.0,0.4,19.0,47.0,21.67,11.02
2016,5,31,19,15,122.5,13.5,0.4,18.5,23.5,12.87,0.0
2016,5,31,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,4,45,29.5,5.0,1.0,16.5,5.5,0.0,0.0
2016,6,1,5,0,59.0,10.0,1.0,17.0,11.0,32.92,0.0
2016,6,1,5,15,198.5,22.0,0.85,17.5,41.5,135.11,72.02
2016,6,1,5,30,338.0,34.0,0.7,18.0,72.0,232.73,178.18
2016,6,1,5,45,429.5,43.0,0.55,19.0,115.5,307.54,242.45
2016,6,1,6,0,521.0,52.0,0.4,20.0,159.0,390.28,308.79
2016,6,1,6,15,581.5,58.5,0.35,20.5,208.0,457.86,361.5
2016,6,1,6,30,642.0,65.0,0.3,21.0,257.0,529.47,414.55
2016,6,1,6,45,683.0,70.0,0.25,22.0,308.0,589.03,455.08
2016,6,1,7,0,724.0,75.0,0.2,23.0,359.0,646.72,491.23
2016,6,1,7,15,754.5,79.5,0.15,23.5,410.5,700.71,524.21
2016,6,1,7,30,785.0,84.0,0.1,24.0,462.0,754.81,556.13
2016,6,1,7,45,807.5,87.5,0.1,25.0,512.5,800.76,581.2
2016,6,1,8,0,830.0,91.0,0.1,26.0,563.0,845.73,604.97
2016,6,1,8,15,847.0,93.5,0.1,26.0,610.5,883.32,625.95
2016,6,1,8,30,864.0,96.0,0.1,26.0,658.0,911.35,640.9
2016,6,1,8,45,876.5,99.0,0.1,26.5,701.5,941.47,655.87
2016,6,1,9,0,889.0,102.0,0.1,27.0,745.0,969.26,669.24
2016,6,1,9,15,899.0,104.0,0.1,27.5,784.0,991.0,678.93
2016,6,1,9,30,909.0,106.0,0.1,28.0,823.0,1010.01,687.1
2016,6,1,9,45,922.5,104.5,0.1,28.5,858.5,1025.79,693.42
2016,6,1,10,0,936.0,103.0,0.1,29.0,894.0,1038.7,698.19
2016,6,1,10,15,942.0,104.0,0.1,29.0,921.0,1043.9,700.04
2016,6,1,10,30,948.0,105.0,0.1,29.0,948.0,1045.94,700.33
2016,6,1,10,45,951.0,106.0,0.1,29.0,969.0,1041.85,697.29
2016,6,1,11,0,954.0,107.0,0.1,29.0,990.0,1034.6,692.65
2016,6,1,11,15,956.5,107.5,0.1,29.0,1003.5,1023.22,685.8
2016,6,1,11,30,959.0,108.0,0.1,29.0,1017.0,1008.78,677.33
2016,6,1,11,45,959.0,109.0,0.15,29.5,1023.0,989.52,665.68
2016,6,1,12,0,959.0,110.0,0.2,30.0,1029.0,967.44,652.61
2016,6,1,12,15,959.0,110.0,0.2,30.0,1027.5,941.73,637.85
2016,6,1,12,30,959.0,110.0,0.2,30.0,1026.0,913.48,621.6
2016,6,1,12,45,944.0,118.0,0.2,30.0,1014.0,877.83,600.86
2016,6,1,13,0,929.0,126.0,0.2,30.0,1002.0,840.62,579.1
2016,6,1,13,15,926.0,125.5,0.2,29.5,986.0,803.64,558.4
2016,6,1,13,30,923.0,125.0,0.2,29.0,970.0,764.89,536.28
2016,6,1,13,45,918.5,123.5,0.25,29.0,947.0,722.69,509.55
2016,6,1,14,0,914.0,122.0,0.3,29.0,924.0,679.16,481.18
2016,6,1,14,15,907.5,120.5,0.3,29.0,894.5,633.33,449.77
2016,6,1,14,30,901.0,119.0,0.3,29.0,865.0,586.69,416.91
2016,6,1,14,45,893.5,116.0,0.3,29.0,830.0,537.74,381.48
2016,6,1,15,0,886.0,113.0,0.3,29.0,795.0,488.47,344.73
2016,6,1,15,15,874.5,111.0,0.3,28.5,754.5,438.32,306.85
2016,6,1,15,30,863.0,109.0,0.3,28.0,714.0,388.62,268.08
2016,6,1,15,45,850.5,105.0,0.35,28.0,670.0,331.41,222.74
2016,6,1,16,0,838.0,101.0,0.4,28.0,626.0,281.18,181.78
2016,6,1,16,15,819.0,98.0,0.4,27.5,578.0,231.71,142.03
2016,6,1,16,30,800.0,95.0,0.4,27.0,530.0,184.3,105.48
2016,6,1,16,45,777.0,90.5,0.4,26.5,480.0,137.52,73.3
2016,6,1,17,0,754.0,86.0,0.4,26.0,430.0,93.51,50.08
2016,6,1,17,15,720.5,81.5,0.35,25.0,378.5,51.79,38.66
2016,6,1,17,30,687.0,77.0,0.3,24.0,327.0,50.83,38.22
2016,6,1,17,45,643.0,70.5,0.3,23.5,276.5,48.17,36.1
2016,6,1,18,0,599.0,64.0,0.3,23.0,226.0,45.33,33.73
2016,6,1,18,15,530.5,57.0,0.3,21.5,178.5,41.83,30.8
2016,6,1,18,30,462.0,50.0,0.3,20.0,131.0,38.19,27.53
2016,6,1,18,45,357.0,39.5,0.35,19.0,90.5,31.05,20.92
2016,6,1,19,0,252.0,29.0,0.4,18.0,50.0,23.52,12.72
2016,6,1,19,15,126.0,14.5,0.4,17.5,25.0,13.82,0.0
2016,6,1,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.9,12.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.9,13.0,11.0,10.48,0.0
2016,6,2,5,15,168.5,24.0,0.75,14.0,42.5,123.35,68.05
2016,6,2,5,30,337.0,37.0,0.6,15.0,74.0,235.35,182.34
2016,6,2,5,45,430.0,46.0,0.5,16.5,118.5,311.35,247.55
2016,6,2,6,0,523.0,55.0,0.4,18.0,163.0,395.16,314.8
2016,6,2,6,15,584.0,62.0,0.35,19.0,213.0,463.91,367.96
2016,6,2,6,30,645.0,69.0,0.3,20.0,263.0,536.67,421.19
2016,6,2,6,45,686.5,74.5,0.3,21.0,314.5,597.41,463.28
2016,6,2,7,0,728.0,80.0,0.3,22.0,366.0,659.81,503.37
2016,6,2,7,15,758.0,84.5,0.25,22.5,418.0,709.54,533.37
2016,6,2,7,30,788.0,89.0,0.2,23.0,470.0,763.39,565.15
2016,6,2,7,45,810.0,93.0,0.2,24.0,520.5,809.64,590.49
2016,6,2,8,0,832.0,97.0,0.2,25.0,571.0,854.85,614.48
2016,6,2,8,15,849.0,100.0,0.2,25.5,618.5,893.09,634.69
2016,6,2,8,30,866.0,103.0,0.2,26.0,666.0,929.53,653.52
2016,6,2,8,45,880.5,105.0,0.2,27.0,710.5,952.35,662.54
2016,6,2,9,0,895.0,107.0,0.2,28.0,755.0,980.91,675.07
2016,6,2,9,15,905.0,109.0,0.15,28.5,794.0,1002.68,683.73
2016,6,2,9,30,915.0,111.0,0.1,29.0,833.0,1021.71,690.96
2016,6,2,9,45,918.5,115.0,0.1,29.5,865.5,1033.65,694.98
2016,6,2,10,0,922.0,119.0,0.1,30.0,898.0,1042.48,697.41
2016,6,2,10,15,927.5,120.0,0.1,30.0,925.0,1046.96,698.91
2016,6,2,10,30,933.0,121.0,0.1,30.0,952.0,1048.34,698.83
2016,6,2,10,45,937.5,122.0,0.1,30.5,973.0,1045.58,695.17
2016,6,2,11,0,942.0,123.0,0.1,31.0,994.0,1039.68,689.92
2016,6,2,11,15,944.0,123.5,0.1,31.0,1007.0,1027.76,682.8
2016,6,2,11,30,946.0,124.0,0.1,31.0,1020.0,1012.82,674.14
2016,6,2,11,45,946.5,124.0,0.1,31.5,1026.0,993.1,661.51
2016,6,2,12,0,947.0,124.0,0.1,32.0,1032.0,970.61,647.43
2016,6,2,12,15,946.0,124.0,0.1,32.0,1030.0,944.18,632.44
2016,6,2,12,30,945.0,124.0,0.1,32.0,1028.0,915.3,616.03
2016,6,2,12,45,950.5,118.5,0.15,32.0,1021.0,884.46,599.13
2016,6,2,13,0,956.0,113.0,0.2,32.0,1014.0,851.1,580.67
2016,6,2,13,15,952.5,112.5,0.2,31.5,998.0,812.98,559.5
2016,6,2,13,30,949.0,112.0,0.2,31.0,982.0,773.07,536.95
2016,6,2,13,45,944.0,111.0,0.2,31.0,958.5,730.1,509.79
2016,6,2,14,0,939.0,110.0,0.2,31.0,935.0,685.78,480.55
2016,6,2,14,15,932.0,108.5,0.2,30.5,905.0,638.72,449.63
2016,6,2,14,30,925.0,107.0,0.2,30.0,875.0,590.87,417.12
2016,6,2,14,45,916.0,105.5,0.25,30.0,839.5,541.43,382.07
2016,6,2,15,0,907.0,104.0,0.3,30.0,804.0,491.79,345.64
2016,6,2,15,15,896.0,102.0,0.3,29.5,763.0,440.93,307.37
2016,6,2,15,30,885.0,100.0,0.3,29.0,722.0,390.46,268.11
2016,6,2,15,45,870.5,97.5,0.3,29.0,677.0,339.14,226.82
2016,6,2,16,0,856.0,95.0,0.3,29.0,632.0,282.23,181.05
2016,6,2,16,15,837.5,92.0,0.3,28.5,583.5,231.99,140.85
2016,6,2,16,30,819.0,89.0,0.3,28.0,535.0,183.73,103.69
2016,6,2,16,45,795.0,85.0,0.35,27.5,484.5,136.3,71.1
2016,6,2,17,0,771.0,81.0,0.4,27.0,434.0,91.73,47.42
2016,6,2,17,15,738.0,77.0,0.4,26.0,382.0,53.74,40.14
2016,6,2,17,30,705.0,73.0,0.4,25.0,330.0,47.81,35.46
2016,6,2,17,45,659.5,67.5,0.4,24.0,279.5,45.79,33.97
2016,6,2,18,0,614.0,62.0,0.4,23.0,229.0,43.64,32.27
2016,6,2,18,15,546.5,55.0,0.4,22.0,181.0,40.06,29.2
2016,6,2,18,30,479.0,48.0,0.4,21.0,133.0,36.31,25.79
2016,6,2,18,45,374.0,38.0,0.4,20.0,92.0,29.56,19.58
2016,6,2,19,0,269.0,28.0,0.4,19.0,51.0,22.45,12.01
2016,6,2,19,15,134.5,14.0,0.4,18.5,25.5,11.01,0.0
2016,6,2,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.0,0.95,14.5,6.0,0.0,0.0
