Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,5,0,72.0,10.0,0.9,15.0,12.0,38.12,0.0
2016,6,3,5,15,214.0,22.0,0.75,16.0,43.0,142.65,80.16
2016,6,3,5,30,356.0,34.0,0.6,17.0,74.0,241.71,185.93
2016,6,3,5,45,447.5,42.0,0.5,18.5,117.5,316.16,249.52
2016,6,3,6,0,539.0,50.0,0.4,20.0,161.0,398.44,315.11
2016,6,3,6,15,597.5,56.5,0.35,21.0,210.0,465.49,366.59
2016,6,3,6,30,656.0,63.0,0.3,22.0,259.0,536.43,418.09
2016,6,3,6,45,696.0,67.5,0.3,23.0,310.5,591.64,455.64
2016,6,3,7,0,736.0,72.0,0.3,24.0,362.0,652.31,494.4
2016,6,3,7,15,765.5,76.0,0.25,24.5,413.0,705.32,526.51
2016,6,3,7,30,795.0,80.0,0.2,25.0,464.0,758.36,557.52
2016,6,3,7,45,815.0,83.5,0.2,26.0,514.0,802.53,581.39
2016,6,3,8,0,835.0,87.0,0.2,27.0,564.0,845.57,603.93
2016,6,3,8,15,852.0,90.0,0.15,27.5,611.0,876.36,618.66
2016,6,3,8,30,869.0,93.0,0.1,28.0,658.0,912.84,636.85
2016,6,3,8,45,881.5,95.5,0.1,29.0,701.5,942.57,650.01
2016,6,3,9,0,894.0,98.0,0.1,30.0,745.0,969.98,661.66
2016,6,3,9,15,903.5,99.5,0.1,30.5,783.5,990.84,670.71
2016,6,3,9,30,913.0,101.0,0.1,31.0,822.0,1009.0,678.27
2016,6,3,9,45,927.5,98.5,0.1,31.5,857.0,1024.81,684.54
2016,6,3,10,0,942.0,96.0,0.1,32.0,892.0,1037.79,689.27
2016,6,3,10,15,947.0,97.0,0.1,32.0,919.5,1042.2,690.65
2016,6,3,10,30,952.0,98.0,0.1,32.0,947.0,1043.44,690.5
2016,6,3,10,45,955.0,99.0,0.1,32.5,967.0,1039.53,686.22
2016,6,3,11,0,958.0,100.0,0.1,33.0,987.0,1032.45,680.35
2016,6,3,11,15,960.5,100.5,0.1,33.0,1000.5,1021.24,673.69
2016,6,3,11,30,963.0,101.0,0.1,33.0,1014.0,1006.94,665.44
2016,6,3,11,45,962.0,102.5,0.1,33.0,1019.5,987.39,654.3
2016,6,3,12,0,961.0,104.0,0.1,33.0,1025.0,965.03,641.66
2016,6,3,12,15,960.5,104.0,0.1,33.0,1024.0,939.03,626.95
2016,6,3,12,30,960.0,104.0,0.1,33.0,1023.0,910.5,610.78
2016,6,3,12,45,951.5,108.0,0.15,33.0,1012.5,876.69,592.15
2016,6,3,13,0,943.0,112.0,0.2,33.0,1002.0,841.0,572.35
2016,6,3,13,15,940.0,111.5,0.2,33.0,986.0,803.78,550.64
2016,6,3,13,30,937.0,111.0,0.2,33.0,970.0,764.76,527.61
2016,6,3,13,45,931.5,110.5,0.2,33.0,947.0,722.41,501.01
2016,6,3,14,0,926.0,110.0,0.2,33.0,924.0,678.78,472.38
2016,6,3,14,15,919.5,108.5,0.2,32.5,895.0,632.62,442.24
2016,6,3,14,30,913.0,107.0,0.2,32.0,866.0,585.64,410.54
2016,6,3,14,45,904.5,105.5,0.2,32.0,830.5,537.04,375.85
2016,6,3,15,0,896.0,104.0,0.2,32.0,795.0,488.2,339.88
2016,6,3,15,15,885.0,101.5,0.2,31.5,755.0,437.5,302.17
2016,6,3,15,30,874.0,99.0,0.2,31.0,715.0,387.21,263.51
2016,6,3,15,45,860.5,96.5,0.2,31.0,670.5,336.76,223.29
2016,6,3,16,0,847.0,94.0,0.2,31.0,626.0,280.61,178.53
2016,6,3,16,15,828.5,91.0,0.2,30.5,578.5,230.83,139.07
2016,6,3,16,30,810.0,88.0,0.2,30.0,531.0,183.02,102.53
2016,6,3,16,45,785.5,84.5,0.2,30.0,480.5,136.38,70.46
2016,6,3,17,0,761.0,81.0,0.2,30.0,430.0,92.62,47.15
2016,6,3,17,15,728.5,77.0,0.2,29.0,379.0,53.62,39.47
2016,6,3,17,30,696.0,73.0,0.2,28.0,328.0,47.7,34.89
2016,6,3,17,45,648.5,68.0,0.25,27.0,277.5,46.06,33.75
2016,6,3,18,0,601.0,63.0,0.3,26.0,227.0,44.33,32.43
2016,6,3,18,15,534.0,56.0,0.35,24.5,179.5,40.8,29.5
2016,6,3,18,30,467.0,49.0,0.4,23.0,132.0,37.09,26.23
2016,6,3,18,45,363.0,39.0,0.5,22.0,91.5,30.38,20.1
2016,6,3,19,0,259.0,29.0,0.6,21.0,51.0,23.32,12.69
2016,6,3,19,15,129.5,14.5,0.65,20.5,25.5,11.42,0.0
2016,6,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,19.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,19.0,9.0,8.58,0.0
2016,6,4,5,15,83.0,24.0,0.85,19.0,33.0,76.9,41.25
2016,6,4,5,30,166.0,39.0,0.7,19.0,57.0,153.53,116.85
2016,6,4,5,45,212.5,55.5,0.55,19.5,91.5,205.02,161.76
2016,6,4,6,0,259.0,72.0,0.4,20.0,126.0,260.35,207.72
2016,6,4,6,15,290.5,89.0,0.35,21.0,164.5,310.54,247.53
2016,6,4,6,30,322.0,106.0,0.3,22.0,203.0,362.73,287.01
2016,6,4,6,45,353.5,118.5,0.3,23.0,243.0,411.23,322.34
2016,6,4,7,0,385.0,131.0,0.3,24.0,283.0,461.35,357.43
2016,6,4,7,15,318.0,164.0,0.25,24.5,301.0,447.13,343.4
2016,6,4,7,30,251.0,197.0,0.2,25.0,319.0,440.57,335.02
2016,6,4,7,45,245.0,223.5,0.15,26.0,353.0,471.83,354.12
2016,6,4,8,0,239.0,250.0,0.1,27.0,387.0,487.63,361.75
2016,6,4,8,15,185.0,274.0,0.1,27.0,385.0,469.76,346.5
2016,6,4,8,30,131.0,298.0,0.1,27.0,383.0,448.43,329.16
2016,6,4,8,45,110.5,315.0,0.1,27.5,390.5,433.26,316.78
2016,6,4,9,0,90.0,332.0,0.1,28.0,398.0,431.0,313.2
2016,6,4,9,15,70.0,336.5,0.1,28.0,389.5,414.34,300.37
2016,6,4,9,30,50.0,341.0,0.1,28.0,381.0,397.26,287.4
2016,6,4,9,45,238.0,342.5,0.1,28.0,542.5,607.24,434.41
2016,6,4,10,0,426.0,344.0,0.1,28.0,704.0,802.42,559.42
2016,6,4,10,15,225.5,342.0,0.1,28.0,533.5,587.23,414.88
2016,6,4,10,30,25.0,340.0,0.1,28.0,363.0,361.62,258.67
2016,6,4,10,45,114.5,403.0,0.1,28.0,509.5,521.13,371.57
2016,6,4,11,0,204.0,466.0,0.1,28.0,656.0,666.1,465.55
2016,6,4,11,15,164.5,472.5,0.1,28.0,627.0,627.16,437.24
2016,6,4,11,30,125.0,479.0,0.1,28.0,598.0,588.55,411.33
2016,6,4,11,45,75.5,424.0,0.1,28.0,496.0,476.3,336.8
2016,6,4,12,0,26.0,369.0,0.1,28.0,394.0,374.33,267.33
2016,6,4,12,15,70.5,425.5,0.1,28.0,493.0,462.93,329.72
2016,6,4,12,30,115.0,482.0,0.1,28.0,592.0,548.74,386.52
2016,6,4,12,45,127.5,480.0,0.15,28.0,601.5,547.94,385.7
2016,6,4,13,0,140.0,478.0,0.2,28.0,611.0,546.12,385.24
2016,6,4,13,15,138.5,469.5,0.2,28.0,599.0,527.15,372.75
2016,6,4,13,30,137.0,461.0,0.2,28.0,587.0,508.26,360.41
2016,6,4,13,45,149.0,450.0,0.2,28.0,584.0,496.4,352.95
2016,6,4,14,0,161.0,439.0,0.2,28.0,581.0,483.57,344.63
2016,6,4,14,15,134.5,420.0,0.2,28.0,536.0,440.76,315.45
2016,6,4,14,30,108.0,401.0,0.2,28.0,491.0,406.69,292.26
2016,6,4,14,45,62.5,332.0,0.2,28.5,384.0,320.24,231.79
2016,6,4,15,0,17.0,263.0,0.2,29.0,277.0,244.77,178.35
2016,6,4,15,15,54.5,292.5,0.2,29.0,332.0,273.83,199.73
2016,6,4,15,30,92.0,322.0,0.2,29.0,387.0,303.46,220.17
2016,6,4,15,45,219.5,289.5,0.2,29.0,431.5,301.56,215.5
2016,6,4,16,0,347.0,257.0,0.2,29.0,476.0,286.88,200.08
2016,6,4,16,15,280.0,246.5,0.2,28.5,414.5,244.75,170.81
2016,6,4,16,30,213.0,236.0,0.2,28.0,353.0,217.14,153.3
2016,6,4,16,45,153.5,213.5,0.2,27.5,293.5,180.96,129.8
2016,6,4,17,0,94.0,191.0,0.2,27.0,234.0,158.45,116.94
2016,6,4,17,15,371.5,131.0,0.2,26.0,272.0,87.98,68.55
2016,6,4,17,30,649.0,71.0,0.2,25.0,310.0,45.99,33.84
2016,6,4,17,45,574.5,74.0,0.2,24.5,262.5,50.47,37.91
2016,6,4,18,0,500.0,77.0,0.2,24.0,215.0,55.81,42.56
2016,6,4,18,15,432.5,67.5,0.3,23.0,169.5,50.62,38.13
2016,6,4,18,30,365.0,58.0,0.4,22.0,124.0,43.78,32.09
2016,6,4,18,45,276.5,44.5,0.55,21.0,86.0,34.19,23.45
2016,6,4,19,0,188.0,31.0,0.7,20.0,48.0,24.21,13.61
2016,6,4,19,15,94.0,15.5,0.7,19.5,24.0,12.19,0.0
2016,6,4,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,33.0,5.0,0.65,15.0,5.5,0.0,0.0
2016,6,5,5,0,66.0,10.0,0.6,15.0,11.0,35.76,0.0
2016,6,5,5,15,192.0,22.5,0.5,15.5,41.0,133.91,77.39
2016,6,5,5,30,318.0,35.0,0.4,16.0,71.0,224.23,173.12
2016,6,5,5,45,402.0,45.0,0.3,17.0,113.5,295.41,234.21
2016,6,5,6,0,486.0,55.0,0.2,18.0,156.0,373.88,297.52
2016,6,5,6,15,545.0,62.0,0.15,19.0,203.5,439.79,348.48
2016,6,5,6,30,604.0,69.0,0.1,20.0,251.0,509.61,399.7
2016,6,5,6,45,643.0,75.5,0.1,21.0,301.0,568.23,440.48
2016,6,5,7,0,682.0,82.0,0.1,22.0,351.0,628.43,479.52
2016,6,5,7,15,712.5,86.5,0.1,22.5,401.0,680.69,512.25
2016,6,5,7,30,743.0,91.0,0.1,23.0,451.0,729.56,541.72
2016,6,5,7,45,764.5,95.5,0.1,24.0,499.5,774.64,566.8
2016,6,5,8,0,786.0,100.0,0.1,25.0,548.0,818.78,590.53
2016,6,5,8,15,803.5,103.0,0.05,25.5,594.5,856.36,610.11
2016,6,5,8,30,821.0,106.0,0.0,26.0,641.0,892.29,628.6
2016,6,5,8,45,834.0,109.0,0.0,26.5,683.5,922.15,643.42
2016,6,5,9,0,847.0,112.0,0.0,27.0,726.0,949.76,656.82
2016,6,5,9,15,857.5,114.0,0.0,27.5,764.0,963.09,661.63
2016,6,5,9,30,868.0,116.0,0.0,28.0,802.0,982.16,670.11
2016,6,5,9,45,883.5,113.5,0.05,28.5,837.0,998.57,677.31
2016,6,5,10,0,899.0,111.0,0.1,29.0,872.0,1012.29,683.33
2016,6,5,10,15,905.0,112.5,0.1,29.0,899.0,1018.04,685.54
2016,6,5,10,30,911.0,114.0,0.1,29.0,926.0,1020.74,686.22
2016,6,5,10,45,915.0,114.5,0.1,29.5,946.5,1017.37,682.22
2016,6,5,11,0,919.0,115.0,0.1,30.0,967.0,1010.96,676.68
2016,6,5,11,15,921.5,116.0,0.1,30.0,980.5,1000.58,670.37
2016,6,5,11,30,924.0,117.0,0.1,30.0,994.0,987.22,662.49
2016,6,5,11,45,925.5,116.5,0.1,30.5,1000.0,968.61,650.37
2016,6,5,12,0,927.0,116.0,0.1,31.0,1006.0,947.27,636.82
2016,6,5,12,15,926.5,116.5,0.1,31.0,1005.0,922.5,622.6
2016,6,5,12,30,926.0,117.0,0.1,31.0,1004.0,895.29,606.96
2016,6,5,12,45,916.5,121.5,0.15,31.0,993.0,862.02,588.35
2016,6,5,13,0,907.0,126.0,0.2,31.0,982.0,827.02,568.67
2016,6,5,13,15,903.5,125.0,0.2,31.0,966.5,790.21,546.91
2016,6,5,13,30,900.0,124.0,0.2,31.0,951.0,751.73,523.91
2016,6,5,13,45,897.0,122.0,0.2,31.0,929.0,711.22,497.85
2016,6,5,14,0,894.0,120.0,0.2,31.0,907.0,669.31,470.09
2016,6,5,14,15,886.5,118.5,0.2,31.0,878.0,623.94,439.32
2016,6,5,14,30,879.0,117.0,0.2,31.0,849.0,577.89,407.23
2016,6,5,14,45,871.5,114.0,0.2,31.0,814.5,530.12,373.04
2016,6,5,15,0,864.0,111.0,0.2,31.0,780.0,482.06,337.58
2016,6,5,15,15,852.0,109.0,0.2,30.5,740.0,432.9,300.91
2016,6,5,15,30,840.0,107.0,0.2,30.0,700.0,384.25,263.42
2016,6,5,15,45,826.0,103.5,0.2,30.0,656.0,328.22,219.31
2016,6,5,16,0,812.0,100.0,0.2,30.0,612.0,279.3,179.75
2016,6,5,16,15,792.5,97.0,0.2,29.5,565.0,231.05,141.37
2016,6,5,16,30,773.0,94.0,0.2,29.0,518.0,184.88,105.9
2016,6,5,16,45,748.0,90.0,0.2,29.0,468.5,139.59,74.36
2016,6,5,17,0,723.0,86.0,0.2,29.0,419.0,97.23,51.07
2016,6,5,17,15,689.5,81.0,0.2,28.0,369.0,51.53,37.88
2016,6,5,17,30,656.0,76.0,0.2,27.0,319.0,49.64,36.68
2016,6,5,17,45,610.0,70.5,0.25,26.0,270.0,47.73,35.32
2016,6,5,18,0,564.0,65.0,0.3,25.0,221.0,45.71,33.75
2016,6,5,18,15,499.0,57.5,0.3,23.5,175.0,41.83,30.54
2016,6,5,18,30,434.0,50.0,0.3,22.0,129.0,37.75,26.95
2016,6,5,18,45,338.0,39.5,0.35,21.0,90.0,30.63,20.47
2016,6,5,19,0,242.0,29.0,0.4,20.0,51.0,23.12,12.88
2016,6,5,19,15,121.0,14.5,0.4,19.5,25.5,11.37,0.0
2016,6,5,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,5.0,0.65,18.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,10.0,0.6,19.0,11.0,31.39,0.0
2016,6,6,5,15,163.5,22.5,0.5,19.5,39.0,119.11,67.97
2016,6,6,5,30,272.0,35.0,0.4,20.0,67.0,201.68,153.42
2016,6,6,5,45,352.5,45.5,0.3,21.0,106.5,269.44,210.83
2016,6,6,6,0,433.0,56.0,0.2,22.0,146.0,344.28,270.69
2016,6,6,6,15,491.0,63.5,0.15,22.5,191.5,407.93,320.19
2016,6,6,6,30,549.0,71.0,0.1,23.0,237.0,475.5,370.32
2016,6,6,6,45,590.5,77.0,0.1,24.0,284.5,533.1,410.48
2016,6,6,7,0,632.0,83.0,0.1,25.0,332.0,592.56,449.58
2016,6,6,7,15,663.0,88.0,0.05,25.5,380.5,644.08,481.57
2016,6,6,7,30,694.0,93.0,0.0,26.0,429.0,696.03,512.99
2016,6,6,7,45,719.0,96.5,0.0,26.5,477.0,737.56,536.88
2016,6,6,8,0,744.0,100.0,0.0,27.0,525.0,782.31,562.39
2016,6,6,8,15,762.5,103.0,0.0,27.5,570.0,819.74,582.63
2016,6,6,8,30,781.0,106.0,0.0,28.0,615.0,855.7,601.69
2016,6,6,8,45,797.0,108.0,0.05,28.5,657.5,886.45,617.59
2016,6,6,9,0,813.0,110.0,0.1,29.0,700.0,915.2,632.44
2016,6,6,9,15,824.5,112.5,0.1,29.5,737.5,929.73,638.1
2016,6,6,9,30,836.0,115.0,0.1,30.0,775.0,950.05,647.44
2016,6,6,9,45,845.5,116.0,0.1,30.5,808.0,964.18,653.03
2016,6,6,10,0,855.0,117.0,0.1,31.0,841.0,975.6,657.17
2016,6,6,10,15,862.0,118.5,0.1,31.0,868.0,982.27,660.0
2016,6,6,10,30,869.0,120.0,0.1,31.0,895.0,986.02,661.32
2016,6,6,10,45,874.5,120.5,0.15,31.0,916.0,984.33,660.46
2016,6,6,11,0,880.0,121.0,0.2,31.0,937.0,979.7,658.2
2016,6,6,11,15,883.5,122.0,0.2,31.0,951.0,970.71,652.63
2016,6,6,11,30,887.0,123.0,0.2,31.0,965.0,958.84,645.53
2016,6,6,11,45,889.0,123.0,0.2,31.0,971.5,941.81,635.54
2016,6,6,12,0,891.0,123.0,0.2,31.0,978.0,922.14,624.1
2016,6,6,12,15,890.5,123.0,0.2,31.0,977.5,897.74,609.9
2016,6,6,12,30,890.0,123.0,0.2,31.0,977.0,871.02,594.37
2016,6,6,12,45,883.0,126.0,0.2,31.0,967.5,839.49,575.87
2016,6,6,13,0,876.0,129.0,0.2,31.0,958.0,806.2,556.25
2016,6,6,13,15,872.5,128.5,0.2,30.5,942.5,770.93,536.33
2016,6,6,13,30,869.0,128.0,0.2,30.0,927.0,734.05,515.09
2016,6,6,13,45,862.0,128.0,0.25,30.0,904.5,693.78,489.4
2016,6,6,14,0,855.0,128.0,0.3,30.0,882.0,652.47,462.36
2016,6,6,14,15,847.5,126.5,0.3,29.5,853.5,608.75,433.23
2016,6,6,14,30,840.0,125.0,0.3,29.0,825.0,564.41,402.74
2016,6,6,14,45,827.5,124.5,0.35,28.5,790.5,517.96,370.22
2016,6,6,15,0,815.0,124.0,0.4,28.0,756.0,466.99,333.43
2016,6,6,15,15,802.5,121.5,0.4,27.5,717.5,419.02,297.02
2016,6,6,15,30,790.0,119.0,0.4,27.0,679.0,371.74,259.96
2016,6,6,15,45,772.0,117.0,0.45,26.5,635.5,324.08,222.02
2016,6,6,16,0,754.0,115.0,0.5,26.0,592.0,278.04,184.66
2016,6,6,16,15,734.0,111.0,0.45,25.5,546.5,231.75,147.09
2016,6,6,16,30,714.0,107.0,0.4,25.0,501.0,182.02,108.22
2016,6,6,16,45,689.0,102.5,0.4,24.5,453.0,138.93,77.66
2016,6,6,17,0,664.0,98.0,0.4,24.0,405.0,98.74,54.77
2016,6,6,17,15,629.5,92.5,0.4,23.5,356.5,60.73,46.51
2016,6,6,17,30,595.0,87.0,0.4,23.0,308.0,57.74,44.28
2016,6,6,17,45,552.0,79.5,0.4,22.5,261.0,54.64,41.81
2016,6,6,18,0,509.0,72.0,0.4,22.0,214.0,51.31,39.05
2016,6,6,18,15,444.0,63.5,0.4,21.0,169.5,46.84,35.22
2016,6,6,18,30,379.0,55.0,0.4,20.0,125.0,42.12,30.98
2016,6,6,18,45,289.0,43.0,0.4,19.5,87.0,32.94,22.61
2016,6,6,19,0,199.0,31.0,0.4,19.0,49.0,24.16,13.89
2016,6,6,19,15,99.5,15.5,0.35,18.5,24.5,12.16,0.0
2016,6,6,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,0.2,14.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,0.2,15.0,11.0,25.44,0.0
2016,6,7,5,15,150.0,24.0,0.2,15.5,39.5,115.73,67.61
2016,6,7,5,30,260.0,38.0,0.2,16.0,68.0,197.89,152.59
2016,6,7,5,45,348.0,48.5,0.2,16.5,108.5,270.3,214.81
2016,6,7,6,0,436.0,59.0,0.2,17.0,149.0,349.42,279.83
2016,6,7,6,15,218.0,66.5,0.15,17.5,111.5,235.81,190.17
2016,6,7,6,30,0.0,74.0,0.1,18.0,74.0,70.46,53.14
2016,6,7,6,45,0.0,89.0,0.1,19.0,89.0,85.26,65.6
2016,6,7,7,0,0.0,104.0,0.1,20.0,104.0,99.99,77.08
2016,6,7,7,15,10.5,139.5,0.1,20.5,144.5,144.94,112.98
2016,6,7,7,30,21.0,175.0,0.1,21.0,185.0,190.65,148.31
2016,6,7,7,45,62.5,212.5,0.1,22.0,247.0,278.11,214.97
2016,6,7,8,0,104.0,250.0,0.1,23.0,309.0,356.62,271.85
2016,6,7,8,15,247.0,253.5,0.1,23.5,410.5,515.4,386.64
2016,6,7,8,30,390.0,257.0,0.1,24.0,512.0,652.93,479.77
2016,6,7,8,45,614.5,184.0,0.15,25.0,615.5,806.73,580.5
2016,6,7,9,0,839.0,111.0,0.2,26.0,719.0,941.26,658.83
2016,6,7,9,15,644.5,207.5,0.2,26.0,689.5,874.91,614.63
2016,6,7,9,30,450.0,304.0,0.2,26.0,660.0,787.68,554.99
2016,6,7,9,45,662.0,213.0,0.25,26.5,761.0,903.22,631.88
2016,6,7,10,0,874.0,122.0,0.3,27.0,862.0,999.92,686.97
2016,6,7,10,15,880.5,123.5,0.3,27.0,889.5,1006.05,688.11
2016,6,7,10,30,887.0,125.0,0.3,27.0,917.0,1009.22,689.1
2016,6,7,10,45,891.0,127.0,0.3,27.0,938.0,1007.43,687.33
2016,6,7,11,0,895.0,129.0,0.3,27.0,959.0,1002.62,683.99
2016,6,7,11,15,898.5,129.5,0.3,27.0,973.0,992.86,677.88
2016,6,7,11,30,902.0,130.0,0.3,27.0,987.0,980.19,670.22
2016,6,7,11,45,904.0,130.0,0.35,27.0,994.0,962.82,660.95
2016,6,7,12,0,906.0,130.0,0.4,27.0,1001.0,942.76,650.16
2016,6,7,12,15,906.5,130.0,0.4,26.5,1000.5,918.8,637.23
2016,6,7,12,30,907.0,130.0,0.4,26.0,1000.0,892.44,622.81
2016,6,7,12,45,911.0,126.0,0.4,26.0,993.5,863.09,605.28
2016,6,7,13,0,915.0,122.0,0.4,26.0,987.0,831.4,586.22
2016,6,7,13,15,912.0,121.5,0.4,26.0,972.0,795.25,564.24
2016,6,7,13,30,909.0,121.0,0.4,26.0,957.0,757.37,540.99
2016,6,7,13,45,907.0,118.0,0.4,26.0,935.5,716.43,514.2
2016,6,7,14,0,905.0,115.0,0.4,26.0,914.0,674.01,485.41
2016,6,7,14,15,730.0,206.0,0.4,26.0,837.0,602.64,434.44
2016,6,7,14,30,555.0,297.0,0.4,26.0,760.0,548.9,395.33
2016,6,7,14,45,713.5,204.0,0.4,26.0,774.0,520.51,375.63
2016,6,7,15,0,872.0,111.0,0.4,26.0,788.0,487.93,350.35
2016,6,7,15,15,861.0,109.0,0.4,25.5,748.5,438.84,312.64
2016,6,7,15,30,850.0,107.0,0.4,25.0,709.0,390.15,274.16
2016,6,7,15,45,834.0,105.0,0.4,25.0,665.0,334.26,229.12
2016,6,7,16,0,818.0,103.0,0.4,25.0,621.0,285.66,188.86
2016,6,7,16,15,799.5,99.5,0.4,24.5,574.0,236.91,149.09
2016,6,7,16,30,781.0,96.0,0.4,24.0,527.0,190.13,112.14
2016,6,7,16,45,754.5,92.5,0.4,23.5,477.5,144.66,79.71
2016,6,7,17,0,728.0,89.0,0.4,23.0,428.0,102.27,55.55
2016,6,7,17,15,695.0,84.5,0.4,22.0,377.5,56.4,43.09
2016,6,7,17,30,662.0,80.0,0.4,21.0,327.0,52.51,40.15
2016,6,7,17,45,614.5,74.5,0.4,20.5,277.5,50.74,38.8
2016,6,7,18,0,567.0,69.0,0.4,20.0,228.0,48.85,37.26
2016,6,7,18,15,501.0,61.0,0.4,19.0,181.5,44.68,33.66
2016,6,7,18,30,435.0,53.0,0.4,18.0,135.0,40.28,29.68
2016,6,7,18,45,336.0,42.5,0.4,17.5,94.5,33.26,23.12
2016,6,7,19,0,237.0,32.0,0.4,17.0,54.0,24.97,14.81
2016,6,7,19,15,118.5,16.0,0.4,16.5,27.0,12.56,0.0
2016,6,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.5,0.4,13.0,6.5,0.0,0.0
2016,6,8,5,0,0.0,13.0,0.4,13.0,13.0,12.39,0.0
2016,6,8,5,15,168.5,24.0,0.4,13.0,43.5,123.99,74.06
2016,6,8,5,30,337.0,35.0,0.4,13.0,74.0,233.52,182.65
2016,6,8,5,45,420.5,44.0,0.4,13.5,116.0,304.12,244.62
2016,6,8,6,0,504.0,53.0,0.4,14.0,158.0,381.88,309.5
2016,6,8,6,15,364.0,83.5,0.4,14.5,170.0,349.28,284.24
2016,6,8,6,30,224.0,114.0,0.4,15.0,182.0,295.79,240.98
2016,6,8,6,45,242.0,132.0,0.45,15.5,217.5,336.84,273.8
2016,6,8,7,0,260.0,150.0,0.5,16.0,253.0,378.59,305.4
2016,6,8,7,15,239.5,175.5,0.5,16.0,280.5,400.26,320.16
2016,6,8,7,30,219.0,201.0,0.5,16.0,308.0,406.17,323.01
2016,6,8,7,45,170.0,226.5,0.5,16.5,314.5,398.63,314.19
2016,6,8,8,0,121.0,252.0,0.5,17.0,321.0,387.37,302.61
2016,6,8,8,15,118.5,274.0,0.45,17.0,346.5,410.24,318.26
2016,6,8,8,30,116.0,296.0,0.4,17.0,372.0,432.35,332.78
2016,6,8,8,45,247.0,298.5,0.4,17.5,473.5,570.8,433.94
2016,6,8,9,0,378.0,301.0,0.4,18.0,575.0,699.0,521.79
2016,6,8,9,15,355.0,327.0,0.4,18.0,595.0,707.25,523.44
2016,6,8,9,30,332.0,353.0,0.4,18.0,615.0,713.17,525.28
2016,6,8,9,45,304.0,377.5,0.4,18.5,625.5,710.4,520.36
2016,6,8,10,0,276.0,402.0,0.4,19.0,636.0,705.63,514.35
2016,6,8,10,15,586.0,261.5,0.4,19.0,778.5,874.2,632.88
2016,6,8,10,30,896.0,121.0,0.4,19.0,921.0,1014.28,718.36
2016,6,8,10,45,899.5,122.5,0.4,19.0,941.5,1011.55,713.62
2016,6,8,11,0,903.0,124.0,0.4,19.0,962.0,1005.8,709.59
2016,6,8,11,15,906.0,125.0,0.4,19.0,976.0,996.08,703.3
2016,6,8,11,30,909.0,126.0,0.4,19.0,990.0,983.43,695.38
2016,6,8,11,45,686.0,273.0,0.4,19.0,927.5,910.34,649.26
2016,6,8,12,0,463.0,420.0,0.4,19.0,865.0,827.67,590.8
2016,6,8,12,15,458.0,420.0,0.4,18.5,860.0,804.69,578.07
2016,6,8,12,30,453.0,420.0,0.4,18.0,855.0,780.73,563.66
2016,6,8,12,45,423.0,417.0,0.4,18.0,820.5,732.9,532.07
2016,6,8,13,0,393.0,414.0,0.4,18.0,786.0,687.56,501.97
2016,6,8,13,15,370.0,418.5,0.4,18.0,764.5,654.85,479.9
2016,6,8,13,30,347.0,423.0,0.4,18.0,743.0,622.96,457.99
2016,6,8,13,45,387.5,393.5,0.45,18.0,742.5,606.22,448.11
2016,6,8,14,0,428.0,364.0,0.5,18.0,742.0,582.23,432.63
2016,6,8,14,15,481.5,334.5,0.5,18.0,747.0,566.11,421.57
2016,6,8,14,30,535.0,305.0,0.5,18.0,752.0,545.24,406.37
2016,6,8,14,45,426.0,327.0,0.5,18.0,673.5,479.79,358.31
2016,6,8,15,0,317.0,349.0,0.5,18.0,595.0,429.16,321.17
2016,6,8,15,15,319.0,328.5,0.5,18.0,565.5,394.63,295.25
2016,6,8,15,30,321.0,308.0,0.5,18.0,536.0,360.06,268.58
2016,6,8,15,45,431.0,251.0,0.5,18.0,537.0,324.25,237.97
2016,6,8,16,0,541.0,194.0,0.5,18.0,538.0,284.33,202.14
2016,6,8,16,15,660.5,144.5,0.5,17.5,532.0,239.54,160.88
2016,6,8,16,30,780.0,95.0,0.5,17.0,526.0,190.33,115.65
2016,6,8,16,45,717.0,95.5,0.5,17.0,463.5,138.88,78.65
2016,6,8,17,0,654.0,96.0,0.5,17.0,401.0,98.78,56.04
2016,6,8,17,15,651.5,84.0,0.5,16.5,358.0,56.73,44.41
2016,6,8,17,30,649.0,72.0,0.5,16.0,315.0,46.45,35.68
2016,6,8,17,45,612.0,69.5,0.55,16.0,272.0,46.74,36.03
2016,6,8,18,0,575.0,67.0,0.6,16.0,229.0,47.14,36.39
2016,6,8,18,15,511.5,59.5,0.55,15.5,182.5,43.32,32.98
2016,6,8,18,30,448.0,52.0,0.5,15.0,136.0,39.31,29.23
2016,6,8,18,45,349.0,42.0,0.5,14.5,96.0,32.72,22.99
2016,6,8,19,0,250.0,32.0,0.5,14.0,56.0,25.77,15.78
2016,6,8,19,15,125.0,16.0,0.5,13.5,28.0,12.54,0.0
2016,6,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,5.5,0.5,11.0,6.0,0.0,0.0
2016,6,9,5,0,61.0,11.0,0.5,11.0,12.0,34.74,0.0
2016,6,9,5,15,182.5,24.0,0.5,11.5,42.0,130.22,78.77
2016,6,9,5,30,304.0,37.0,0.5,12.0,72.0,219.34,172.36
2016,6,9,5,45,396.0,46.0,0.5,13.0,114.5,293.23,236.87
2016,6,9,6,0,488.0,55.0,0.5,14.0,157.0,374.92,304.63
2016,6,9,6,15,547.0,62.5,0.45,14.5,205.0,441.51,357.99
2016,6,9,6,30,606.0,70.0,0.4,15.0,253.0,512.04,411.79
2016,6,9,6,45,648.5,75.0,0.4,16.0,303.0,571.33,454.33
2016,6,9,7,0,691.0,80.0,0.4,17.0,353.0,632.44,495.13
2016,6,9,7,15,406.5,143.0,0.4,17.5,309.0,504.32,396.06
2016,6,9,7,30,122.0,206.0,0.4,18.0,265.0,333.63,261.71
2016,6,9,7,45,458.5,152.0,0.4,19.0,408.5,581.14,451.89
2016,6,9,8,0,795.0,98.0,0.4,20.0,552.0,824.31,613.64
2016,6,9,8,15,812.5,101.0,0.35,20.5,598.5,862.2,630.54
2016,6,9,8,30,830.0,104.0,0.3,21.0,645.0,898.43,649.11
2016,6,9,8,45,843.0,107.0,0.3,21.5,688.0,928.58,664.55
2016,6,9,9,0,856.0,110.0,0.3,22.0,731.0,948.24,673.42
2016,6,9,9,15,867.0,112.0,0.3,22.5,769.5,970.63,684.11
2016,6,9,9,30,878.0,114.0,0.3,23.0,808.0,990.44,693.15
2016,6,9,9,45,888.0,114.5,0.3,23.5,842.0,1004.94,699.03
2016,6,9,10,0,898.0,115.0,0.3,24.0,876.0,1016.61,703.35
2016,6,9,10,15,904.0,116.5,0.3,24.0,903.0,1022.46,705.71
2016,6,9,10,30,910.0,118.0,0.3,24.0,930.0,1025.27,706.47
2016,6,9,10,45,913.5,119.5,0.3,24.5,950.5,1022.55,702.77
2016,6,9,11,0,917.0,121.0,0.3,25.0,971.0,1016.76,697.48
2016,6,9,11,15,919.0,121.5,0.3,25.0,984.5,1005.51,690.47
2016,6,9,11,30,921.0,122.0,0.3,25.0,998.0,991.34,681.91
2016,6,9,11,45,920.0,123.5,0.35,25.0,1003.5,972.49,671.75
2016,6,9,12,0,919.0,125.0,0.4,25.0,1009.0,950.97,660.06
2016,6,9,12,15,918.5,125.0,0.4,24.5,1007.5,925.98,646.46
2016,6,9,12,30,918.0,125.0,0.4,24.0,1006.0,898.61,631.35
2016,6,9,12,45,923.0,120.0,0.45,24.0,999.5,869.0,614.52
2016,6,9,13,0,928.0,115.0,0.5,24.0,993.0,836.97,596.01
2016,6,9,13,15,924.5,114.0,0.5,24.0,977.5,799.71,573.09
2016,6,9,13,30,921.0,113.0,0.5,24.0,962.0,760.73,548.9
2016,6,9,13,45,917.0,111.5,0.5,24.0,939.5,719.41,521.86
2016,6,9,14,0,913.0,110.0,0.5,24.0,917.0,676.73,492.54
2016,6,9,14,15,906.5,108.5,0.5,23.5,888.5,631.36,461.5
2016,6,9,14,30,900.0,107.0,0.5,23.0,860.0,585.19,428.89
2016,6,9,14,45,891.0,106.0,0.55,23.0,825.5,537.56,393.83
2016,6,9,15,0,882.0,105.0,0.6,23.0,791.0,489.72,357.38
2016,6,9,15,15,871.0,102.5,0.6,22.5,751.5,439.84,318.56
2016,6,9,15,30,860.0,100.0,0.6,22.0,712.0,390.36,278.79
2016,6,9,15,45,844.0,98.5,0.6,22.0,668.0,340.72,237.48
2016,6,9,16,0,828.0,97.0,0.6,22.0,624.0,285.69,191.68
2016,6,9,16,15,810.0,94.0,0.6,21.5,577.0,236.95,151.14
2016,6,9,16,30,792.0,91.0,0.6,21.0,530.0,190.12,113.35
2016,6,9,16,45,766.5,88.0,0.65,20.5,480.5,144.57,80.05
2016,6,9,17,0,741.0,85.0,0.7,20.0,431.0,101.98,54.94
2016,6,9,17,15,709.5,80.5,0.7,19.0,381.0,61.22,47.83
2016,6,9,17,30,678.0,76.0,0.7,18.0,331.0,49.43,37.96
2016,6,9,17,45,631.5,71.0,0.7,17.5,281.5,47.9,36.8
2016,6,9,18,0,585.0,66.0,0.7,17.0,232.0,46.27,35.46
2016,6,9,18,15,522.5,58.5,0.7,16.0,185.0,42.42,32.1
2016,6,9,18,30,460.0,51.0,0.7,15.0,138.0,38.35,28.38
2016,6,9,18,45,368.5,41.0,0.7,14.5,98.0,31.73,22.14
2016,6,9,19,0,277.0,31.0,0.7,14.0,58.0,24.74,15.0
2016,6,9,19,15,138.5,15.5,0.65,13.5,29.0,12.04,0.0
2016,6,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,0.6,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,0.6,12.0,11.0,10.48,0.0
2016,6,10,5,15,103.5,25.5,0.6,12.0,37.5,88.74,52.36
2016,6,10,5,30,207.0,40.0,0.6,12.0,64.0,174.71,137.25
2016,6,10,5,45,273.0,54.0,0.6,12.5,101.5,235.05,190.84
2016,6,10,6,0,339.0,68.0,0.6,13.0,139.0,301.25,247.29
2016,6,10,6,15,383.0,81.0,0.6,13.0,181.0,357.77,294.53
2016,6,10,6,30,427.0,94.0,0.6,13.0,223.0,417.37,342.5
2016,6,10,6,45,479.0,99.0,0.6,13.5,268.5,475.27,387.06
2016,6,10,7,0,531.0,104.0,0.6,14.0,314.0,542.56,436.79
2016,6,10,7,15,553.0,114.0,0.6,14.5,359.0,589.61,469.37
2016,6,10,7,30,575.0,124.0,0.6,15.0,404.0,636.63,500.98
2016,6,10,7,45,691.0,106.5,0.6,16.0,477.0,729.89,562.74
2016,6,10,8,0,807.0,89.0,0.6,17.0,550.0,823.9,621.58
2016,6,10,8,15,825.5,92.0,0.6,17.5,597.5,863.03,643.11
2016,6,10,8,30,844.0,95.0,0.6,18.0,645.0,892.79,658.95
2016,6,10,8,45,860.0,96.5,0.6,18.5,689.5,924.31,675.87
2016,6,10,9,0,876.0,98.0,0.6,19.0,734.0,953.74,691.22
2016,6,10,9,15,888.0,100.5,0.6,19.0,774.5,978.14,704.63
2016,6,10,9,30,900.0,103.0,0.6,19.0,815.0,999.91,716.46
2016,6,10,9,45,911.5,103.5,0.6,19.5,850.5,1016.23,723.61
2016,6,10,10,0,923.0,104.0,0.6,20.0,886.0,1029.67,729.12
2016,6,10,10,15,930.0,105.5,0.6,20.0,914.5,1036.74,732.25
2016,6,10,10,30,937.0,107.0,0.6,20.0,943.0,1040.69,733.7
2016,6,10,10,45,941.5,108.0,0.6,20.5,965.0,1038.5,730.22
2016,6,10,11,0,946.0,109.0,0.6,21.0,987.0,1033.17,725.06
2016,6,10,11,15,949.5,110.0,0.6,21.0,1001.5,1023.74,718.97
2016,6,10,11,30,953.0,111.0,0.6,21.0,1016.0,1011.23,711.17
2016,6,10,11,45,955.0,111.0,0.6,21.5,1023.5,993.34,698.89
2016,6,10,12,0,957.0,111.0,0.6,22.0,1031.0,972.61,685.04
2016,6,10,12,15,957.5,110.5,0.6,22.0,1031.0,947.35,669.79
2016,6,10,12,30,958.0,110.0,0.6,22.0,1031.0,919.55,652.99
2016,6,10,12,45,943.0,119.0,0.65,22.0,1019.0,885.18,632.98
2016,6,10,13,0,928.0,128.0,0.7,22.0,1007.0,849.2,611.76
2016,6,10,13,15,925.0,127.5,0.7,22.0,991.5,812.66,589.06
2016,6,10,13,30,922.0,127.0,0.7,22.0,976.0,774.36,565.0
2016,6,10,13,45,919.5,124.0,0.7,22.0,954.5,732.66,537.09
2016,6,10,14,0,917.0,121.0,0.7,22.0,933.0,689.49,507.15
2016,6,10,14,15,910.5,119.5,0.7,22.0,904.0,643.9,474.71
2016,6,10,14,30,904.0,118.0,0.7,22.0,875.0,597.48,440.81
2016,6,10,14,45,897.0,115.5,0.7,22.0,840.5,549.37,404.71
2016,6,10,15,0,890.0,113.0,0.7,22.0,806.0,500.88,367.23
2016,6,10,15,15,878.5,111.0,0.7,21.5,766.0,450.77,328.1
2016,6,10,15,30,867.0,109.0,0.7,21.0,726.0,401.08,288.04
2016,6,10,15,45,852.0,106.5,0.7,21.0,681.5,344.34,241.33
2016,6,10,16,0,837.0,104.0,0.7,21.0,637.0,294.71,199.32
2016,6,10,16,15,818.0,100.5,0.7,20.5,589.0,244.89,157.79
2016,6,10,16,30,799.0,97.0,0.7,20.0,541.0,197.1,119.09
2016,6,10,16,45,773.0,94.0,0.75,20.0,490.5,151.14,85.13
2016,6,10,17,0,747.0,91.0,0.8,20.0,440.0,108.22,59.49
2016,6,10,17,15,713.5,86.0,0.75,19.5,389.0,60.83,47.39
2016,6,10,17,30,680.0,81.0,0.7,19.0,338.0,53.11,41.0
2016,6,10,17,45,634.0,75.5,0.7,18.5,287.5,51.36,39.67
2016,6,10,18,0,588.0,70.0,0.7,18.0,237.0,49.51,38.14
2016,6,10,18,15,522.5,62.0,0.7,17.0,189.5,45.35,34.55
2016,6,10,18,30,457.0,54.0,0.7,16.0,142.0,40.97,30.57
2016,6,10,18,45,360.5,44.0,0.7,15.5,100.5,34.45,24.41
2016,6,10,19,0,264.0,34.0,0.7,15.0,59.0,27.58,17.35
2016,6,10,19,15,132.0,17.0,0.7,14.5,29.5,13.33,0.0
2016,6,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,12.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,12.0,13.0,12.39,0.0
2016,6,11,5,15,169.5,24.5,0.4,12.5,44.0,125.23,75.66
2016,6,11,5,30,339.0,36.0,0.4,13.0,75.0,235.34,184.11
2016,6,11,5,45,438.0,44.0,0.4,13.5,119.5,313.24,251.79
2016,6,11,6,0,537.0,52.0,0.4,14.0,164.0,399.51,323.19
2016,6,11,6,15,595.5,58.5,0.35,15.0,213.5,466.51,375.68
2016,6,11,6,30,654.0,65.0,0.3,16.0,263.0,537.38,428.27
2016,6,11,6,45,701.5,68.5,0.3,17.0,315.5,596.46,469.58
2016,6,11,7,0,749.0,72.0,0.3,18.0,368.0,661.74,512.39
2016,6,11,7,15,779.0,76.0,0.3,18.5,420.0,715.65,546.4
2016,6,11,7,30,809.0,80.0,0.3,19.0,472.0,769.63,579.46
2016,6,11,7,45,834.0,82.5,0.3,20.0,524.0,817.31,606.21
2016,6,11,8,0,859.0,85.0,0.3,21.0,576.0,856.78,626.89
2016,6,11,8,15,876.0,87.5,0.25,21.5,624.0,895.18,646.75
2016,6,11,8,30,893.0,90.0,0.2,22.0,672.0,931.83,665.1
2016,6,11,8,45,907.5,91.5,0.2,23.0,717.0,963.0,679.4
2016,6,11,9,0,922.0,93.0,0.2,24.0,762.0,991.89,692.15
2016,6,11,9,15,932.0,95.0,0.2,24.0,802.0,1014.51,703.74
2016,6,11,9,30,942.0,97.0,0.2,24.0,842.0,1034.35,713.8
2016,6,11,9,45,939.0,105.0,0.2,24.5,873.5,1045.06,717.17
2016,6,11,10,0,936.0,113.0,0.2,25.0,905.0,1052.37,718.79
2016,6,11,10,15,942.0,114.0,0.2,25.5,933.0,1057.82,719.49
2016,6,11,10,30,948.0,115.0,0.2,26.0,961.0,1060.14,718.51
2016,6,11,10,45,951.5,116.5,0.2,26.5,982.5,1057.33,714.75
2016,6,11,11,0,955.0,118.0,0.2,27.0,1004.0,1051.34,709.36
2016,6,11,11,15,957.0,118.5,0.2,27.0,1017.5,1039.76,702.31
2016,6,11,11,30,959.0,119.0,0.2,27.0,1031.0,1025.13,693.68
2016,6,11,11,45,959.0,120.0,0.2,27.5,1037.0,1006.16,681.29
2016,6,11,12,0,959.0,121.0,0.2,28.0,1043.0,984.38,667.4
2016,6,11,12,15,958.0,120.5,0.2,28.0,1041.5,957.66,651.99
2016,6,11,12,30,957.0,120.0,0.2,28.0,1040.0,928.48,635.14
2016,6,11,12,45,957.0,118.5,0.2,28.0,1032.0,896.89,616.8
2016,6,11,13,0,957.0,117.0,0.2,28.0,1024.0,863.04,597.0
2016,6,11,13,15,953.5,116.0,0.2,28.0,1007.5,824.83,574.38
2016,6,11,13,30,950.0,115.0,0.2,28.0,991.0,784.84,550.46
2016,6,11,13,45,943.0,115.0,0.2,28.0,967.5,741.71,523.32
2016,6,11,14,0,936.0,115.0,0.2,28.0,944.0,697.36,493.9
2016,6,11,14,15,929.0,113.5,0.2,27.5,914.5,650.74,463.14
2016,6,11,14,30,922.0,112.0,0.2,27.0,885.0,603.31,430.8
2016,6,11,14,45,911.5,111.0,0.25,27.0,849.0,553.93,395.7
2016,6,11,15,0,901.0,110.0,0.3,27.0,813.0,504.44,359.31
2016,6,11,15,15,889.5,108.0,0.3,26.5,772.5,453.85,321.14
2016,6,11,15,30,878.0,106.0,0.3,26.0,732.0,403.67,282.0
2016,6,11,15,45,862.5,103.5,0.35,26.0,687.0,352.46,240.89
2016,6,11,16,0,847.0,101.0,0.4,26.0,642.0,295.93,195.21
2016,6,11,16,15,828.0,98.0,0.4,25.5,593.5,246.02,154.65
2016,6,11,16,30,809.0,95.0,0.4,25.0,545.0,198.12,116.75
2016,6,11,16,45,783.5,91.5,0.45,24.5,494.5,151.29,82.97
2016,6,11,17,0,758.0,88.0,0.5,24.0,444.0,107.44,57.13
2016,6,11,17,15,725.5,83.5,0.5,23.0,392.5,60.15,38.28
2016,6,11,17,30,693.0,79.0,0.5,22.0,341.0,51.59,39.17
2016,6,11,17,45,648.5,73.0,0.5,21.5,290.5,49.38,37.44
2016,6,11,18,0,604.0,67.0,0.5,21.0,240.0,47.01,35.49
2016,6,11,18,15,540.0,60.0,0.55,20.0,192.0,43.6,32.59
2016,6,11,18,30,476.0,53.0,0.6,19.0,144.0,40.03,29.36
2016,6,11,18,45,381.5,42.5,0.7,18.0,102.5,32.99,22.9
2016,6,11,19,0,287.0,32.0,0.8,17.0,61.0,25.57,15.58
2016,6,11,19,15,143.5,16.0,0.8,16.5,30.5,12.42,0.0
2016,6,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,61.5,5.5,0.75,12.5,7.0,0.0,0.0
2016,6,12,5,0,123.0,11.0,0.7,13.0,14.0,59.31,0.0
2016,6,12,5,15,261.0,22.0,0.6,14.0,46.5,164.29,99.58
2016,6,12,5,30,399.0,33.0,0.5,15.0,79.0,261.31,202.7
2016,6,12,5,45,486.0,40.5,0.4,16.0,123.5,334.5,265.82
2016,6,12,6,0,573.0,48.0,0.3,17.0,168.0,415.15,330.84
2016,6,12,6,15,628.0,53.5,0.25,18.0,217.0,476.22,378.15
2016,6,12,6,30,683.0,59.0,0.2,19.0,266.0,545.19,428.53
2016,6,12,6,45,720.5,63.5,0.15,20.0,317.0,603.63,467.62
2016,6,12,7,0,758.0,68.0,0.1,21.0,368.0,663.34,505.15
2016,6,12,7,15,785.0,72.0,0.1,21.5,419.0,715.21,537.2
2016,6,12,7,30,812.0,76.0,0.1,22.0,470.0,766.96,568.2
2016,6,12,7,45,831.0,79.0,0.1,23.0,519.0,810.32,591.67
2016,6,12,8,0,850.0,82.0,0.1,24.0,568.0,845.2,609.15
2016,6,12,8,15,865.5,84.5,0.05,24.5,615.0,882.1,628.22
2016,6,12,8,30,881.0,87.0,0.0,25.0,662.0,917.22,646.02
2016,6,12,8,45,891.5,90.0,0.0,25.5,704.5,946.23,660.19
2016,6,12,9,0,902.0,93.0,0.0,26.0,747.0,972.82,672.85
2016,6,12,9,15,911.0,94.5,0.0,26.5,785.5,993.68,682.05
2016,6,12,9,30,920.0,96.0,0.0,27.0,824.0,1011.82,689.72
2016,6,12,9,45,928.0,97.0,0.05,27.5,857.5,1025.56,695.27
2016,6,12,10,0,936.0,98.0,0.1,28.0,891.0,1036.34,699.55
2016,6,12,10,15,941.0,99.0,0.1,28.0,918.0,1041.09,701.18
2016,6,12,10,30,946.0,100.0,0.1,28.0,945.0,1042.72,701.24
2016,6,12,10,45,947.5,102.0,0.1,28.0,964.5,1038.79,698.28
2016,6,12,11,0,949.0,104.0,0.1,28.0,984.0,1031.71,693.7
2016,6,12,11,15,951.0,104.5,0.1,28.0,997.5,1020.49,686.9
2016,6,12,11,30,953.0,105.0,0.1,28.0,1011.0,1006.24,678.49
2016,6,12,11,45,952.0,106.0,0.15,28.5,1017.0,986.74,666.64
2016,6,12,12,0,951.0,107.0,0.2,29.0,1023.0,964.49,653.4
2016,6,12,12,15,950.5,107.5,0.2,28.5,1022.0,939.59,640.31
2016,6,12,12,30,950.0,108.0,0.2,28.0,1021.0,912.18,625.66
2016,6,12,12,45,942.0,111.5,0.2,28.0,1011.0,878.95,606.19
2016,6,12,13,0,934.0,115.0,0.2,28.0,1001.0,843.85,585.52
2016,6,12,13,15,930.5,114.5,0.2,28.0,985.5,806.95,563.57
2016,6,12,13,30,927.0,114.0,0.2,28.0,970.0,768.3,540.32
2016,6,12,13,45,920.0,114.5,0.25,28.0,946.5,726.53,514.58
2016,6,12,14,0,913.0,115.0,0.3,28.0,923.0,683.6,486.56
2016,6,12,14,15,906.0,113.5,0.3,27.5,894.5,637.99,456.23
2016,6,12,14,30,899.0,112.0,0.3,27.0,866.0,591.62,424.38
2016,6,12,14,45,888.0,111.5,0.3,27.0,830.5,543.47,389.44
2016,6,12,15,0,877.0,111.0,0.3,27.0,795.0,495.28,353.4
2016,6,12,15,15,865.5,109.0,0.3,26.5,755.5,445.85,316.04
2016,6,12,15,30,854.0,107.0,0.3,26.0,716.0,396.84,277.76
2016,6,12,15,45,838.0,104.5,0.35,26.0,672.0,340.42,232.99
2016,6,12,16,0,822.0,102.0,0.4,26.0,628.0,291.24,192.71
2016,6,12,16,15,803.0,99.0,0.4,25.5,580.5,242.56,153.09
2016,6,12,16,30,784.0,96.0,0.4,25.0,533.0,195.89,116.11
2016,6,12,16,45,760.0,92.0,0.4,24.5,483.5,150.05,82.83
2016,6,12,17,0,736.0,88.0,0.4,24.0,434.0,107.01,57.16
2016,6,12,17,15,703.5,83.5,0.4,23.0,384.0,60.76,38.32
2016,6,12,17,30,671.0,79.0,0.4,22.0,334.0,51.45,39.04
2016,6,12,17,45,627.0,73.5,0.4,21.5,284.5,49.64,37.67
2016,6,12,18,0,583.0,68.0,0.4,21.0,235.0,47.7,36.1
2016,6,12,18,15,521.0,60.5,0.4,20.0,188.5,43.92,32.87
2016,6,12,18,30,459.0,53.0,0.4,19.0,142.0,39.93,29.29
2016,6,12,18,45,367.5,43.0,0.4,18.5,101.0,33.37,23.21
2016,6,12,19,0,276.0,33.0,0.4,18.0,60.0,26.46,16.31
2016,6,12,19,15,138.0,16.5,0.4,17.0,30.0,12.83,0.0
2016,6,12,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
