Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,45.0,5.5,0.6,11.5,6.5,0.0,0.0
2016,6,13,5,0,90.0,11.0,0.6,12.0,13.0,46.19,0.0
2016,6,13,5,15,218.5,22.5,0.55,12.5,44.0,145.91,88.48
2016,6,13,5,30,347.0,34.0,0.5,13.0,75.0,236.88,185.34
2016,6,13,5,45,439.5,42.0,0.5,14.0,118.0,311.34,250.23
2016,6,13,6,0,532.0,50.0,0.5,15.0,161.0,393.77,318.2
2016,6,13,6,15,589.0,56.0,0.45,15.5,209.0,458.89,370.11
2016,6,13,6,30,646.0,62.0,0.4,16.0,257.0,527.8,422.32
2016,6,13,6,45,688.0,66.5,0.4,17.0,308.0,584.19,461.98
2016,6,13,7,0,730.0,71.0,0.4,18.0,359.0,646.06,502.82
2016,6,13,7,15,759.0,74.5,0.4,18.5,410.0,697.9,535.86
2016,6,13,7,30,788.0,78.0,0.4,19.0,461.0,749.81,567.98
2016,6,13,7,45,811.5,81.0,0.45,20.0,510.5,796.24,595.22
2016,6,13,8,0,835.0,84.0,0.5,21.0,560.0,841.8,621.27
2016,6,13,8,15,851.5,86.5,0.45,21.5,607.5,871.86,636.04
2016,6,13,8,30,868.0,89.0,0.4,22.0,655.0,907.58,654.3
2016,6,13,8,45,882.5,91.0,0.4,22.5,699.0,938.91,670.41
2016,6,13,9,0,897.0,93.0,0.4,23.0,743.0,968.04,685.02
2016,6,13,9,15,907.0,94.5,0.4,23.0,782.0,989.83,696.41
2016,6,13,9,30,917.0,96.0,0.4,23.0,821.0,1008.94,706.3
2016,6,13,9,45,923.5,98.0,0.45,23.5,854.5,1022.33,712.65
2016,6,13,10,0,930.0,100.0,0.5,24.0,888.0,1032.73,717.39
2016,6,13,10,15,935.5,101.5,0.5,24.0,915.5,1038.52,719.73
2016,6,13,10,30,941.0,103.0,0.5,24.0,943.0,1041.18,720.4
2016,6,13,10,45,939.5,107.5,0.55,24.5,962.5,1036.91,716.93
2016,6,13,11,0,938.0,112.0,0.6,25.0,982.0,1029.47,711.78
2016,6,13,11,15,940.5,112.5,0.6,25.0,996.0,1018.77,705.06
2016,6,13,11,30,943.0,113.0,0.6,25.0,1010.0,1005.07,696.67
2016,6,13,11,45,935.0,119.5,0.6,25.0,1014.5,984.46,684.25
2016,6,13,12,0,927.0,126.0,0.6,25.0,1019.0,961.22,670.36
2016,6,13,12,15,926.5,126.0,0.6,24.5,1018.0,936.19,656.68
2016,6,13,12,30,926.0,126.0,0.6,24.0,1017.0,908.76,641.44
2016,6,13,12,45,920.5,128.0,0.65,24.0,1007.5,876.72,622.95
2016,6,13,13,0,915.0,130.0,0.7,24.0,998.0,842.77,603.07
2016,6,13,13,15,911.0,129.0,0.7,23.5,982.0,805.6,581.18
2016,6,13,13,30,907.0,128.0,0.7,23.0,966.0,766.78,557.93
2016,6,13,13,45,906.5,124.0,0.75,22.5,944.5,726.28,532.65
2016,6,13,14,0,906.0,120.0,0.8,22.0,923.0,684.18,505.0
2016,6,13,14,15,899.0,118.5,0.8,21.5,894.0,638.86,473.51
2016,6,13,14,30,892.0,117.0,0.8,21.0,865.0,592.78,440.49
2016,6,13,14,45,891.5,110.5,0.8,21.0,832.5,545.29,404.63
2016,6,13,15,0,891.0,104.0,0.8,21.0,800.0,496.87,366.95
2016,6,13,15,15,880.0,102.0,0.8,20.5,760.5,447.05,327.72
2016,6,13,15,30,869.0,100.0,0.8,20.0,721.0,397.59,287.51
2016,6,13,15,45,858.5,96.0,0.8,20.0,678.0,347.27,245.1
2016,6,13,16,0,848.0,92.0,0.8,20.0,635.0,297.67,202.65
2016,6,13,16,15,831.0,89.5,0.8,19.0,588.0,241.86,156.34
2016,6,13,16,30,814.0,87.0,0.8,18.0,541.0,194.53,117.58
2016,6,13,16,45,778.5,81.0,0.8,17.5,483.5,144.33,80.01
2016,6,13,17,0,743.0,75.0,0.8,17.0,426.0,98.07,51.11
2016,6,13,17,15,573.5,98.5,0.8,16.5,351.0,70.69,48.36
2016,6,13,17,30,404.0,122.0,0.8,16.0,276.0,83.69,68.3
2016,6,13,17,45,359.5,112.0,0.8,15.5,234.5,78.74,64.22
2016,6,13,18,0,315.0,102.0,0.8,15.0,193.0,73.49,59.79
2016,6,13,18,15,280.5,85.5,0.8,14.5,154.5,62.93,50.46
2016,6,13,18,30,246.0,69.0,0.8,14.0,116.0,51.82,40.42
2016,6,13,18,45,191.0,52.5,0.8,13.5,83.0,42.19,31.44
2016,6,13,19,0,136.0,36.0,0.8,13.0,50.0,29.44,19.26
2016,6,13,19,15,68.0,18.0,0.75,12.5,25.0,15.14,0.75
2016,6,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,44.5,5.5,0.6,9.0,7.0,0.0,0.0
2016,6,14,5,0,89.0,11.0,0.6,9.0,14.0,45.76,0.0
2016,6,14,5,15,220.0,22.5,0.6,9.5,44.5,146.44,89.61
2016,6,14,5,30,351.0,34.0,0.6,10.0,75.0,238.7,188.99
2016,6,14,5,45,447.5,41.5,0.6,10.5,118.5,314.84,256.6
2016,6,14,6,0,544.0,49.0,0.6,11.0,162.0,399.26,327.81
2016,6,14,6,15,599.0,54.5,0.6,11.5,210.0,462.94,379.91
2016,6,14,6,30,654.0,60.0,0.6,12.0,258.0,526.69,429.87
2016,6,14,6,45,642.0,70.5,0.6,12.5,294.0,560.2,454.01
2016,6,14,7,0,630.0,81.0,0.6,13.0,330.0,587.69,472.2
2016,6,14,7,15,559.0,115.5,0.6,13.0,358.0,595.46,475.72
2016,6,14,7,30,488.0,150.0,0.6,13.0,386.0,590.03,468.87
2016,6,14,7,45,395.5,192.0,0.6,13.5,396.5,574.48,452.93
2016,6,14,8,0,303.0,234.0,0.6,14.0,407.0,538.05,422.02
2016,6,14,8,15,304.0,256.0,0.55,14.0,442.0,569.24,443.08
2016,6,14,8,30,305.0,278.0,0.5,14.0,477.0,599.19,462.08
2016,6,14,8,45,326.0,293.5,0.5,14.5,519.0,639.16,488.15
2016,6,14,9,0,347.0,309.0,0.5,15.0,561.0,678.61,513.22
2016,6,14,9,15,446.5,290.5,0.5,15.0,632.5,768.98,575.48
2016,6,14,9,30,546.0,272.0,0.5,15.0,704.0,847.72,627.74
2016,6,14,9,45,522.5,297.0,0.5,15.0,724.5,851.81,627.12
2016,6,14,10,0,499.0,322.0,0.5,15.0,745.0,853.08,625.91
2016,6,14,10,15,469.0,344.0,0.5,15.0,751.5,842.22,616.93
2016,6,14,10,30,439.0,366.0,0.5,15.0,758.0,829.05,606.71
2016,6,14,10,45,351.0,410.5,0.5,15.5,729.0,771.55,564.81
2016,6,14,11,0,263.0,455.0,0.5,16.0,700.0,722.67,528.71
2016,6,14,11,15,333.5,433.5,0.5,16.5,748.0,759.52,554.55
2016,6,14,11,30,404.0,412.0,0.5,17.0,796.0,793.8,577.09
2016,6,14,11,45,345.0,441.5,0.5,17.5,771.5,754.53,547.69
2016,6,14,12,0,286.0,471.0,0.5,18.0,747.0,715.45,519.37
2016,6,14,12,15,614.0,291.5,0.5,18.5,882.5,824.05,599.49
2016,6,14,12,30,942.0,112.0,0.5,19.0,1018.0,910.2,654.41
2016,6,14,12,45,946.5,108.0,0.5,19.5,1012.0,880.71,633.37
2016,6,14,13,0,951.0,104.0,0.5,20.0,1006.0,848.74,612.51
2016,6,14,13,15,948.5,103.5,0.5,20.0,991.0,812.2,589.79
2016,6,14,13,30,946.0,103.0,0.5,20.0,976.0,773.78,565.68
2016,6,14,13,45,942.0,102.0,0.55,20.0,954.5,732.19,539.46
2016,6,14,14,0,938.0,101.0,0.6,20.0,933.0,689.16,510.18
2016,6,14,14,15,932.0,99.5,0.6,20.0,904.5,643.25,477.39
2016,6,14,14,30,926.0,98.0,0.6,20.0,876.0,596.44,443.04
2016,6,14,14,45,916.5,97.5,0.65,20.0,841.0,547.99,406.94
2016,6,14,15,0,907.0,97.0,0.7,20.0,806.0,499.32,369.42
2016,6,14,15,15,896.5,95.0,0.7,19.5,766.5,449.01,329.76
2016,6,14,15,30,886.0,93.0,0.7,19.0,727.0,399.0,289.03
2016,6,14,15,45,602.5,181.0,0.7,19.0,600.0,325.25,234.98
2016,6,14,16,0,319.0,269.0,0.7,19.0,473.0,293.71,216.15
2016,6,14,16,15,572.0,176.5,0.7,18.5,509.0,252.35,174.27
2016,6,14,16,30,825.0,84.0,0.7,18.0,545.0,194.87,117.28
2016,6,14,16,45,801.5,81.0,0.75,17.5,495.5,147.81,81.75
2016,6,14,17,0,778.0,78.0,0.8,17.0,446.0,103.5,54.14
2016,6,14,17,15,747.5,74.5,0.8,16.5,395.5,61.56,38.49
2016,6,14,17,30,717.0,71.0,0.8,16.0,345.0,50.37,39.1
2016,6,14,17,45,666.5,67.5,0.8,15.5,293.5,45.04,34.57
2016,6,14,18,0,616.0,64.0,0.8,15.0,242.0,44.44,34.14
2016,6,14,18,15,554.5,57.5,0.8,14.5,195.0,41.33,31.37
2016,6,14,18,30,493.0,51.0,0.8,14.0,148.0,38.08,28.31
2016,6,14,18,45,385.0,43.0,0.8,13.5,105.5,33.27,23.66
2016,6,14,19,0,277.0,35.0,0.8,13.0,63.0,28.28,18.34
2016,6,14,19,15,138.5,17.5,0.75,12.5,31.5,13.69,0.57
2016,6,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,8.0,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,8.0,14.0,13.34,0.0
2016,6,15,5,15,165.0,25.0,0.6,8.5,44.0,123.68,75.11
2016,6,15,5,30,330.0,36.0,0.6,9.0,74.0,230.42,183.16
2016,6,15,5,45,434.0,42.5,0.6,9.5,117.5,308.67,252.58
2016,6,15,6,0,538.0,49.0,0.6,10.0,161.0,395.56,326.09
2016,6,15,6,15,594.0,55.0,0.6,10.5,209.0,460.25,379.17
2016,6,15,6,30,650.0,61.0,0.6,11.0,257.0,528.67,432.79
2016,6,15,6,45,573.0,86.0,0.6,11.5,281.5,530.68,432.16
2016,6,15,7,0,496.0,111.0,0.6,12.0,306.0,518.42,420.64
2016,6,15,7,15,365.5,155.0,0.6,12.5,309.5,486.12,391.88
2016,6,15,7,30,235.0,199.0,0.6,13.0,313.0,429.7,344.57
2016,6,15,7,45,218.0,224.0,0.6,13.5,338.5,435.84,347.66
2016,6,15,8,0,201.0,249.0,0.6,14.0,364.0,453.26,358.26
2016,6,15,8,15,243.5,265.5,0.6,14.0,416.0,526.22,411.62
2016,6,15,8,30,286.0,282.0,0.6,14.0,468.0,586.37,454.02
2016,6,15,8,45,266.0,307.5,0.6,14.5,489.5,598.93,459.35
2016,6,15,9,0,246.0,333.0,0.6,15.0,511.0,609.39,463.74
2016,6,15,9,15,381.5,307.5,0.6,15.0,601.0,711.44,537.45
2016,6,15,9,30,517.0,282.0,0.6,15.0,691.0,830.19,618.08
2016,6,15,9,45,434.5,330.5,0.65,15.5,684.5,800.53,592.6
2016,6,15,10,0,352.0,379.0,0.7,16.0,678.0,756.73,560.03
2016,6,15,10,15,455.0,354.5,0.7,16.0,753.5,839.24,617.15
2016,6,15,10,30,558.0,330.0,0.7,16.0,829.0,909.98,663.71
2016,6,15,10,45,427.0,388.0,0.7,16.5,775.0,831.63,606.26
2016,6,15,11,0,296.0,446.0,0.7,17.0,721.0,745.77,545.25
2016,6,15,11,15,363.5,427.5,0.7,17.0,770.0,782.48,572.23
2016,6,15,11,30,431.0,409.0,0.7,17.0,819.0,821.92,598.92
2016,6,15,11,45,250.5,434.0,0.7,17.0,673.0,660.11,486.12
2016,6,15,12,0,70.0,459.0,0.7,17.0,527.0,500.75,372.17
2016,6,15,12,15,282.5,433.5,0.7,17.0,706.0,663.82,492.87
2016,6,15,12,30,495.0,408.0,0.7,17.0,885.0,808.5,591.83
2016,6,15,12,45,320.0,444.5,0.7,17.0,752.0,676.08,497.66
2016,6,15,13,0,145.0,481.0,0.7,17.0,619.0,554.89,411.55
2016,6,15,13,15,326.5,428.0,0.7,16.5,731.5,632.88,472.05
2016,6,15,13,30,508.0,375.0,0.7,16.0,844.0,697.41,519.37
2016,6,15,13,45,453.5,376.0,0.7,16.0,787.5,635.76,475.06
2016,6,15,14,0,399.0,377.0,0.7,16.0,731.0,581.9,436.94
2016,6,15,14,15,667.0,236.0,0.65,16.0,805.5,596.43,450.41
2016,6,15,14,30,935.0,95.0,0.6,16.0,880.0,599.68,452.66
2016,6,15,14,45,931.5,91.5,0.6,16.0,847.0,551.38,415.12
2016,6,15,15,0,928.0,88.0,0.6,16.0,814.0,502.34,376.43
2016,6,15,15,15,723.0,164.0,0.6,15.5,712.5,425.18,318.0
2016,6,15,15,30,518.0,240.0,0.6,15.0,611.0,375.62,280.96
2016,6,15,15,45,456.5,244.5,0.6,15.0,557.0,331.15,246.05
2016,6,15,16,0,395.0,249.0,0.6,15.0,503.0,299.47,221.24
2016,6,15,16,15,622.0,162.5,0.55,14.5,527.0,251.44,174.04
2016,6,15,16,30,849.0,76.0,0.5,14.0,551.0,200.61,122.46
2016,6,15,16,45,827.0,73.0,0.5,14.0,501.0,152.65,85.5
2016,6,15,17,0,805.0,70.0,0.5,14.0,451.0,99.94,50.57
2016,6,15,17,15,775.5,66.5,0.5,13.5,400.0,56.68,33.96
2016,6,15,17,30,746.0,63.0,0.5,13.0,349.0,44.05,33.97
2016,6,15,17,45,705.0,59.0,0.5,13.0,298.0,42.59,32.77
2016,6,15,18,0,664.0,55.0,0.5,13.0,247.0,41.07,31.43
2016,6,15,18,15,606.0,49.5,0.45,12.5,199.5,38.14,28.8
2016,6,15,18,30,548.0,44.0,0.4,12.0,152.0,32.12,23.26
2016,6,15,18,45,460.5,36.5,0.4,11.5,109.5,27.47,18.8
2016,6,15,19,0,373.0,29.0,0.4,11.0,67.0,22.61,13.74
2016,6,15,19,15,186.5,14.5,0.4,10.5,33.5,10.99,0.0
2016,6,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.2,9.5,6.5,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.2,10.0,13.0,50.83,0.0
2016,6,16,5,15,235.0,21.5,0.2,10.0,43.5,151.48,91.31
2016,6,16,5,30,368.0,32.0,0.2,10.0,74.0,244.33,192.29
2016,6,16,5,45,454.0,39.5,0.2,10.0,116.5,315.37,255.73
2016,6,16,6,0,540.0,47.0,0.2,10.0,159.0,393.87,322.25
2016,6,16,6,15,595.5,52.5,0.2,10.5,206.5,457.6,374.01
2016,6,16,6,30,651.0,58.0,0.2,11.0,254.0,521.77,423.85
2016,6,16,6,45,414.0,108.0,0.2,11.5,240.5,440.0,357.2
2016,6,16,7,0,177.0,158.0,0.2,12.0,227.0,314.59,255.4
2016,6,16,7,15,207.0,178.0,0.2,12.0,270.0,365.0,295.89
2016,6,16,7,30,237.0,198.0,0.2,12.0,313.0,430.05,344.56
2016,6,16,7,45,128.5,201.0,0.2,12.5,264.0,332.87,265.72
2016,6,16,8,0,20.0,204.0,0.2,13.0,215.0,218.14,172.55
2016,6,16,8,15,86.5,250.5,0.2,13.5,306.0,340.29,269.27
2016,6,16,8,30,153.0,297.0,0.2,14.0,397.0,467.51,362.86
2016,6,16,8,45,115.5,311.5,0.2,14.5,390.0,448.24,344.42
2016,6,16,9,0,78.0,326.0,0.2,15.0,383.0,413.0,316.27
2016,6,16,9,15,66.5,336.0,0.2,15.5,386.0,410.65,313.19
2016,6,16,9,30,55.0,346.0,0.2,16.0,389.0,407.87,309.52
2016,6,16,9,45,32.0,279.0,0.2,17.0,304.5,311.46,236.98
2016,6,16,10,0,9.0,212.0,0.2,18.0,220.0,210.48,160.14
2016,6,16,10,15,12.0,245.5,0.2,18.0,256.5,245.79,187.38
2016,6,16,10,30,15.0,279.0,0.2,18.0,293.0,280.89,213.18
2016,6,16,10,45,24.0,329.0,0.25,18.5,351.0,347.44,261.5
2016,6,16,11,0,33.0,379.0,0.3,19.0,409.0,404.06,301.24
2016,6,16,11,15,57.5,420.0,0.3,19.0,474.0,465.29,344.37
2016,6,16,11,30,82.0,461.0,0.3,19.0,539.0,524.68,385.2
2016,6,16,11,45,87.0,458.5,0.3,19.0,542.0,521.48,382.33
2016,6,16,12,0,92.0,456.0,0.3,19.0,545.0,517.86,379.92
2016,6,16,12,15,54.5,381.0,0.3,18.5,433.5,408.02,303.06
2016,6,16,12,30,17.0,306.0,0.3,18.0,322.0,300.12,225.58
2016,6,16,12,45,25.0,348.5,0.35,18.0,372.5,345.02,259.72
2016,6,16,13,0,33.0,391.0,0.4,18.0,423.0,386.55,289.79
2016,6,16,13,15,232.0,389.5,0.35,17.5,605.0,528.07,395.06
2016,6,16,13,30,431.0,388.0,0.3,17.0,787.0,653.5,482.76
2016,6,16,13,45,221.5,312.0,0.3,17.0,516.5,427.08,321.22
2016,6,16,14,0,12.0,236.0,0.3,17.0,246.0,224.86,170.64
2016,6,16,14,15,10.0,217.5,0.3,17.0,226.0,206.0,157.69
2016,6,16,14,30,8.0,199.0,0.3,17.0,206.0,187.42,143.68
2016,6,16,14,45,20.0,254.5,0.3,17.0,270.5,241.42,185.41
2016,6,16,15,0,32.0,310.0,0.3,17.0,335.0,284.27,217.51
2016,6,16,15,15,36.5,301.5,0.3,16.5,329.0,275.03,210.81
2016,6,16,15,30,41.0,293.0,0.3,16.0,323.0,265.27,204.01
2016,6,16,15,45,21.0,225.5,0.3,16.0,241.0,208.54,161.19
2016,6,16,16,0,1.0,158.0,0.3,16.0,159.0,144.2,111.85
2016,6,16,16,15,0.5,127.5,0.3,15.5,128.0,117.18,91.01
2016,6,16,16,30,0.0,97.0,0.3,15.0,97.0,90.07,69.48
2016,6,16,16,45,0.0,57.5,0.3,15.0,57.5,53.49,39.47
2016,6,16,17,0,0.0,18.0,0.3,15.0,18.0,16.71,8.6
2016,6,16,17,15,7.0,75.5,0.25,14.5,78.5,70.4,54.19
2016,6,16,17,30,14.0,133.0,0.2,14.0,139.0,115.86,96.74
2016,6,16,17,45,9.0,115.0,0.2,14.0,118.5,100.75,83.62
2016,6,16,18,0,4.0,97.0,0.2,14.0,98.0,85.53,70.46
2016,6,16,18,15,2.0,78.5,0.15,13.5,79.0,69.82,56.7
2016,6,16,18,30,0.0,60.0,0.1,13.0,60.0,53.98,42.54
2016,6,16,18,45,0.0,43.5,0.1,13.0,43.5,39.59,29.34
2016,6,16,19,0,0.0,27.0,0.1,13.0,27.0,25.06,15.74
2016,6,16,19,15,0.0,13.5,0.05,12.5,13.5,12.52,0.71
2016,6,16,19,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,0.2,11.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,0.2,12.0,5.0,4.77,0.0
2016,6,17,5,15,0.0,17.0,0.2,12.0,17.0,15.78,4.54
2016,6,17,5,30,0.0,29.0,0.2,12.0,29.0,27.09,16.85
2016,6,17,5,45,0.0,45.5,0.2,12.5,45.5,44.51,32.2
2016,6,17,6,0,0.0,62.0,0.2,13.0,62.0,61.36,46.85
2016,6,17,6,15,0.5,80.5,0.2,13.0,80.5,80.56,63.33
2016,6,17,6,30,1.0,99.0,0.2,13.0,99.0,99.48,79.27
2016,6,17,6,45,5.5,116.5,0.2,13.5,118.5,119.89,96.05
2016,6,17,7,0,10.0,134.0,0.2,14.0,138.0,140.52,112.63
2016,6,17,7,15,36.0,165.0,0.2,14.0,182.0,204.05,164.39
2016,6,17,7,30,62.0,196.0,0.2,14.0,226.0,260.02,208.47
2016,6,17,7,45,31.0,175.0,0.25,14.5,190.0,207.71,165.09
2016,6,17,8,0,0.0,154.0,0.3,15.0,154.0,148.02,116.02
2016,6,17,8,15,4.5,177.5,0.3,15.0,180.5,175.34,137.93
2016,6,17,8,30,9.0,201.0,0.3,15.0,207.0,202.78,159.17
2016,6,17,8,45,4.5,168.5,0.3,15.5,171.5,164.91,128.39
2016,6,17,9,0,0.0,136.0,0.3,16.0,136.0,128.29,98.84
2016,6,17,9,15,8.0,200.5,0.3,16.0,207.0,199.36,155.03
2016,6,17,9,30,16.0,265.0,0.3,16.0,278.0,271.28,209.62
2016,6,17,9,45,16.5,273.0,0.35,16.5,287.0,278.93,214.24
2016,6,17,10,0,17.0,281.0,0.4,17.0,296.0,286.54,219.33
2016,6,17,10,15,32.5,336.0,0.4,17.0,365.0,367.65,279.4
2016,6,17,10,30,48.0,391.0,0.4,17.0,434.0,437.34,328.96
2016,6,17,10,45,48.5,402.0,0.4,17.5,447.0,445.85,333.31
2016,6,17,11,0,49.0,413.0,0.4,18.0,460.0,453.98,338.0
2016,6,17,11,15,40.0,398.0,0.4,18.0,436.5,426.62,318.04
2016,6,17,11,30,31.0,383.0,0.4,18.0,413.0,399.81,298.72
2016,6,17,11,45,42.5,411.0,0.4,18.5,452.5,434.23,323.06
2016,6,17,12,0,54.0,439.0,0.4,19.0,492.0,467.31,345.5
2016,6,17,12,15,105.0,464.5,0.4,19.0,566.5,531.29,390.94
2016,6,17,12,30,156.0,490.0,0.4,19.0,641.0,593.12,433.5
2016,6,17,12,45,251.5,464.0,0.4,19.0,704.0,637.75,465.38
2016,6,17,13,0,347.0,438.0,0.4,19.0,767.0,675.68,492.28
2016,6,17,13,15,256.0,452.0,0.4,19.0,692.5,600.99,439.51
2016,6,17,13,30,165.0,466.0,0.4,19.0,618.0,535.33,393.4
2016,6,17,13,45,142.5,452.0,0.4,19.0,581.0,496.54,366.88
2016,6,17,14,0,120.0,438.0,0.4,19.0,544.0,459.66,341.12
2016,6,17,14,15,82.0,398.5,0.4,18.5,470.5,400.05,299.34
2016,6,17,14,30,44.0,359.0,0.4,18.0,397.0,339.54,256.29
2016,6,17,14,45,98.5,368.0,0.4,18.0,447.0,369.19,278.93
2016,6,17,15,0,153.0,377.0,0.4,18.0,497.0,385.92,290.68
2016,6,17,15,15,215.0,349.5,0.4,17.5,509.0,378.77,285.05
2016,6,17,15,30,277.0,322.0,0.4,17.0,521.0,358.39,268.92
2016,6,17,15,45,282.0,299.0,0.4,17.0,491.0,325.0,242.76
2016,6,17,16,0,287.0,276.0,0.4,17.0,461.0,291.43,216.11
2016,6,17,16,15,151.5,235.5,0.4,16.5,332.5,222.98,167.9
2016,6,17,16,30,16.0,195.0,0.4,16.0,204.0,174.76,136.28
2016,6,17,16,45,125.5,194.0,0.4,15.5,254.5,168.54,127.59
2016,6,17,17,0,235.0,193.0,0.4,15.0,305.0,157.19,116.41
2016,6,17,17,15,117.5,146.5,0.35,14.5,202.5,116.89,90.88
2016,6,17,17,30,0.0,100.0,0.3,14.0,100.0,90.39,74.46
2016,6,17,17,45,0.0,85.5,0.3,13.5,85.5,77.76,63.79
2016,6,17,18,0,0.0,71.0,0.3,13.0,71.0,65.03,52.74
2016,6,17,18,15,0.0,57.0,0.3,12.5,57.0,52.61,41.73
2016,6,17,18,30,0.0,43.0,0.3,12.0,43.0,39.96,30.27
2016,6,17,18,45,0.0,31.0,0.3,11.5,31.0,28.78,19.98
2016,6,17,19,0,0.0,19.0,0.3,11.0,19.0,17.62,9.53
2016,6,17,19,15,0.0,9.5,0.3,11.0,9.5,8.8,0.0
2016,6,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,18,5,0,126.0,11.0,0.4,9.0,14.0,60.19,0.0
2016,6,18,5,15,268.5,21.5,0.35,9.5,46.5,165.67,98.44
2016,6,18,5,30,411.0,32.0,0.3,10.0,79.0,264.88,208.16
2016,6,18,5,45,499.5,39.0,0.3,10.5,123.5,338.48,273.61
2016,6,18,6,0,588.0,46.0,0.3,11.0,168.0,415.47,338.43
2016,6,18,6,15,644.0,51.5,0.3,11.5,217.5,482.19,392.31
2016,6,18,6,30,700.0,57.0,0.3,12.0,267.0,552.36,446.21
2016,6,18,6,45,740.0,61.0,0.35,12.5,319.0,612.57,489.75
2016,6,18,7,0,780.0,65.0,0.4,13.0,371.0,674.23,532.19
2016,6,18,7,15,807.5,68.5,0.35,13.5,423.0,726.69,565.08
2016,6,18,7,30,835.0,72.0,0.3,14.0,475.0,779.06,596.77
2016,6,18,7,45,856.0,74.5,0.3,14.5,526.0,817.29,618.75
2016,6,18,8,0,877.0,77.0,0.3,15.0,577.0,861.32,644.29
2016,6,18,8,15,892.5,79.5,0.3,15.5,624.5,899.14,665.13
2016,6,18,8,30,908.0,82.0,0.3,16.0,672.0,935.13,684.51
2016,6,18,8,45,919.5,84.5,0.3,17.0,716.5,965.3,698.65
2016,6,18,9,0,931.0,87.0,0.3,18.0,761.0,993.04,711.13
2016,6,18,9,15,940.5,88.5,0.25,18.5,800.5,1015.1,720.22
2016,6,18,9,30,950.0,90.0,0.2,19.0,840.0,1034.36,727.7
2016,6,18,9,45,955.0,92.5,0.2,19.5,873.5,1047.38,732.56
2016,6,18,10,0,960.0,95.0,0.2,20.0,907.0,1057.28,735.73
2016,6,18,10,15,965.0,96.0,0.2,20.5,935.0,1062.36,736.19
2016,6,18,10,30,970.0,97.0,0.2,21.0,963.0,1064.25,734.96
2016,6,18,10,45,975.0,96.5,0.2,21.5,984.5,1061.35,731.09
2016,6,18,11,0,980.0,96.0,0.2,22.0,1006.0,1055.23,725.56
2016,6,18,11,15,982.5,96.5,0.2,22.0,1020.0,1044.53,718.88
2016,6,18,11,30,985.0,97.0,0.2,22.0,1034.0,1030.68,710.52
2016,6,18,11,45,987.0,96.0,0.2,22.5,1041.0,1011.83,697.97
2016,6,18,12,0,989.0,95.0,0.2,23.0,1048.0,990.05,683.85
2016,6,18,12,15,989.0,95.0,0.2,23.0,1047.5,964.64,668.93
2016,6,18,12,30,989.0,95.0,0.2,23.0,1047.0,936.57,652.44
2016,6,18,12,45,987.0,95.0,0.2,23.5,1038.5,904.34,632.14
2016,6,18,13,0,985.0,95.0,0.2,24.0,1030.0,869.83,610.44
2016,6,18,13,15,982.0,94.5,0.2,24.0,1014.5,831.96,587.73
2016,6,18,13,30,979.0,94.0,0.2,24.0,999.0,792.17,563.62
2016,6,18,13,45,973.5,94.0,0.2,24.0,976.5,749.35,537.22
2016,6,18,14,0,968.0,94.0,0.2,24.0,954.0,705.12,507.47
2016,6,18,14,15,962.0,93.0,0.2,24.0,925.0,658.51,475.35
2016,6,18,14,30,956.0,92.0,0.2,24.0,896.0,610.94,441.64
2016,6,18,14,45,945.5,91.5,0.2,24.0,860.5,560.73,405.08
2016,6,18,15,0,935.0,91.0,0.2,24.0,825.0,510.35,367.26
2016,6,18,15,15,925.0,89.5,0.2,23.5,785.0,459.41,328.47
2016,6,18,15,30,915.0,88.0,0.2,23.0,745.0,408.68,288.49
2016,6,18,15,45,900.0,86.5,0.2,23.0,700.0,356.8,246.1
2016,6,18,16,0,885.0,85.0,0.2,23.0,655.0,306.02,203.87
2016,6,18,16,15,868.0,82.5,0.2,22.5,607.0,255.32,162.09
2016,6,18,16,30,851.0,80.0,0.2,22.0,559.0,206.29,122.58
2016,6,18,16,45,828.0,77.5,0.2,22.0,508.5,151.21,81.16
2016,6,18,17,0,805.0,75.0,0.2,22.0,458.0,105.94,53.01
2016,6,18,17,15,776.0,71.0,0.2,21.5,406.5,62.2,35.81
2016,6,18,17,30,747.0,67.0,0.2,21.0,355.0,47.1,35.45
2016,6,18,17,45,705.5,63.0,0.2,20.5,304.0,45.78,34.5
2016,6,18,18,0,664.0,59.0,0.2,20.0,253.0,44.42,33.42
2016,6,18,18,15,605.5,53.0,0.25,19.0,204.5,37.58,27.51
2016,6,18,18,30,547.0,47.0,0.3,18.0,156.0,34.54,24.78
2016,6,18,18,45,457.0,39.0,0.4,17.5,113.0,29.56,20.1
2016,6,18,19,0,367.0,31.0,0.5,17.0,70.0,24.34,14.85
2016,6,18,19,15,183.5,15.5,0.6,16.5,35.0,11.8,0.66
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,63.5,5.5,1.05,11.5,7.0,0.0,0.0
2016,6,19,5,0,127.0,11.0,1.0,12.0,14.0,60.5,0.0
2016,6,19,5,15,270.5,21.5,0.8,13.0,46.5,166.16,96.29
2016,6,19,5,30,414.0,32.0,0.6,14.0,79.0,266.09,206.61
2016,6,19,5,45,501.5,39.0,0.4,15.0,123.5,339.25,270.07
2016,6,19,6,0,589.0,46.0,0.2,16.0,168.0,415.68,331.65
2016,6,19,6,15,643.5,51.5,0.15,17.0,217.5,481.5,382.6
2016,6,19,6,30,698.0,57.0,0.1,18.0,267.0,550.65,433.17
2016,6,19,6,45,737.5,61.0,0.1,19.0,318.5,610.42,473.73
2016,6,19,7,0,777.0,65.0,0.1,20.0,370.0,671.63,512.82
2016,6,19,7,15,803.5,68.5,0.05,20.5,421.5,723.22,544.2
2016,6,19,7,30,830.0,72.0,0.0,21.0,473.0,774.66,574.68
2016,6,19,7,45,850.0,75.0,0.0,22.0,522.5,812.54,594.54
2016,6,19,8,0,870.0,78.0,0.0,23.0,572.0,856.17,617.7
2016,6,19,8,15,885.0,80.0,0.0,23.0,619.5,892.77,638.19
2016,6,19,8,30,900.0,82.0,0.0,23.0,667.0,927.56,657.4
2016,6,19,8,45,912.5,84.0,0.05,23.5,711.0,957.96,672.82
2016,6,19,9,0,925.0,86.0,0.1,24.0,755.0,986.0,687.01
2016,6,19,9,15,934.0,87.5,0.1,24.0,794.0,1007.55,697.96
2016,6,19,9,30,943.0,89.0,0.1,24.0,833.0,1026.32,707.39
2016,6,19,9,45,951.5,89.0,0.1,24.5,867.0,1040.01,712.54
2016,6,19,10,0,960.0,89.0,0.1,25.0,901.0,1050.71,716.08
2016,6,19,10,15,769.0,203.5,0.1,25.0,867.5,996.54,683.15
2016,6,19,10,30,578.0,318.0,0.1,25.0,834.0,917.9,633.04
2016,6,19,10,45,775.5,207.0,0.15,25.5,916.0,992.89,681.27
2016,6,19,11,0,973.0,96.0,0.2,26.0,998.0,1048.62,711.7
2016,6,19,11,15,975.0,96.5,0.2,26.0,1012.5,1037.56,703.86
2016,6,19,11,30,977.0,97.0,0.2,26.0,1027.0,1023.4,695.44
2016,6,19,11,45,975.5,99.0,0.2,26.5,1033.0,1004.42,682.98
2016,6,19,12,0,974.0,101.0,0.2,27.0,1039.0,982.59,668.99
2016,6,19,12,15,974.0,101.0,0.2,27.0,1039.0,957.48,654.45
2016,6,19,12,30,974.0,101.0,0.2,27.0,1039.0,929.78,638.39
2016,6,19,12,45,968.5,103.5,0.25,27.0,1030.0,897.34,620.34
2016,6,19,13,0,963.0,106.0,0.3,27.0,1021.0,862.83,600.93
2016,6,19,13,15,960.0,105.5,0.3,26.5,1006.0,825.63,579.89
2016,6,19,13,30,957.0,105.0,0.3,26.0,991.0,786.57,557.4
2016,6,19,13,45,953.5,103.5,0.3,26.0,969.0,744.59,531.3
2016,6,19,14,0,950.0,102.0,0.3,26.0,947.0,701.1,502.17
2016,6,19,14,15,944.5,101.0,0.3,25.5,918.5,655.51,471.77
2016,6,19,14,30,939.0,100.0,0.3,25.0,890.0,608.94,439.68
2016,6,19,14,45,930.5,98.5,0.35,25.0,855.5,559.62,404.32
2016,6,19,15,0,922.0,97.0,0.4,25.0,821.0,509.99,367.47
2016,6,19,15,15,912.5,95.5,0.4,24.5,781.5,459.82,329.19
2016,6,19,15,30,903.0,94.0,0.4,24.0,742.0,409.84,289.71
2016,6,19,15,45,891.0,91.5,0.4,24.0,698.5,358.63,247.76
2016,6,19,16,0,879.0,89.0,0.4,24.0,655.0,308.25,205.74
2016,6,19,16,15,807.5,95.5,0.4,23.5,585.5,246.16,157.33
2016,6,19,16,30,736.0,102.0,0.4,23.0,516.0,198.01,120.85
2016,6,19,16,45,699.0,99.5,0.4,22.5,464.0,148.58,84.47
2016,6,19,17,0,662.0,97.0,0.4,22.0,412.0,108.25,59.7
2016,6,19,17,15,653.0,86.5,0.4,21.0,368.0,66.73,40.84
2016,6,19,17,30,644.0,76.0,0.4,20.0,324.0,48.82,37.08
2016,6,19,17,45,595.5,74.0,0.4,19.5,278.5,49.59,37.96
2016,6,19,18,0,547.0,72.0,0.4,19.0,233.0,50.53,38.9
2016,6,19,18,15,554.0,60.0,0.4,18.0,196.5,43.22,32.57
2016,6,19,18,30,561.0,48.0,0.4,17.0,160.0,35.39,25.62
2016,6,19,18,45,474.0,40.0,0.4,16.5,116.5,30.44,20.97
2016,6,19,19,0,387.0,32.0,0.4,16.0,73.0,25.27,15.73
2016,6,19,19,15,193.5,16.0,0.4,15.5,36.5,12.22,1.1
2016,6,19,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,70.0,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,20,5,0,140.0,11.0,0.6,12.0,14.0,65.53,0.0
2016,6,20,5,15,282.5,20.5,0.55,12.5,46.5,169.84,97.02
2016,6,20,5,30,425.0,30.0,0.5,13.0,79.0,268.69,208.94
2016,6,20,5,45,512.5,36.5,0.5,14.0,123.0,337.16,269.95
2016,6,20,6,0,600.0,43.0,0.5,15.0,167.0,418.2,336.92
2016,6,20,6,15,653.0,48.0,0.45,16.0,215.5,482.74,387.63
2016,6,20,6,30,706.0,53.0,0.4,17.0,264.0,550.56,437.93
2016,6,20,6,45,745.0,56.0,0.4,18.0,315.5,608.93,477.93
2016,6,20,7,0,784.0,59.0,0.4,19.0,367.0,668.71,516.68
2016,6,20,7,15,810.0,62.0,0.35,19.5,417.5,713.01,543.33
2016,6,20,7,30,836.0,65.0,0.3,20.0,468.0,763.47,573.34
2016,6,20,7,45,857.0,67.0,0.3,21.0,518.0,808.08,598.1
2016,6,20,8,0,878.0,69.0,0.3,22.0,568.0,851.69,621.54
2016,6,20,8,15,892.5,71.0,0.3,22.5,615.0,888.23,641.08
2016,6,20,8,30,907.0,73.0,0.3,23.0,662.0,922.91,659.22
2016,6,20,8,45,919.0,74.5,0.3,24.0,705.5,952.56,672.71
2016,6,20,9,0,931.0,76.0,0.3,25.0,749.0,979.85,684.6
2016,6,20,9,15,939.5,77.5,0.3,25.5,788.0,1001.2,694.17
2016,6,20,9,30,948.0,79.0,0.3,26.0,827.0,1019.74,702.14
2016,6,20,9,45,951.0,82.5,0.3,26.5,859.5,1032.18,706.58
2016,6,20,10,0,954.0,86.0,0.3,27.0,892.0,1041.46,709.34
2016,6,20,10,15,959.0,87.0,0.3,27.0,919.5,1046.78,711.34
2016,6,20,10,30,964.0,88.0,0.3,27.0,947.0,1048.93,711.68
2016,6,20,10,45,967.5,88.5,0.3,27.5,968.5,1045.87,707.77
2016,6,20,11,0,971.0,89.0,0.3,28.0,990.0,1039.63,702.23
2016,6,20,11,15,973.0,89.5,0.3,28.0,1004.0,1028.76,695.57
2016,6,20,11,30,975.0,90.0,0.3,28.0,1018.0,1014.79,687.26
2016,6,20,11,45,976.0,90.5,0.3,28.0,1024.5,996.87,676.77
2016,6,20,12,0,977.0,91.0,0.3,28.0,1031.0,976.03,664.66
2016,6,20,12,15,976.5,91.0,0.3,28.0,1030.5,950.6,649.89
2016,6,20,12,30,976.0,91.0,0.3,28.0,1030.0,922.58,633.59
2016,6,20,12,45,970.0,94.0,0.35,28.0,1021.5,890.31,615.66
2016,6,20,13,0,964.0,97.0,0.4,28.0,1013.0,855.97,596.31
2016,6,20,13,15,961.0,96.5,0.4,27.5,998.0,818.87,575.26
2016,6,20,13,30,958.0,96.0,0.4,27.0,983.0,779.89,552.74
2016,6,20,13,45,955.0,94.0,0.4,27.0,961.0,737.87,526.83
2016,6,20,14,0,952.0,92.0,0.4,27.0,939.0,694.31,497.6
2016,6,20,14,15,946.5,91.0,0.4,26.5,911.0,648.74,467.12
2016,6,20,14,30,941.0,90.0,0.4,26.0,883.0,602.18,434.95
2016,6,20,14,45,932.5,89.5,0.45,26.0,848.5,553.7,400.04
2016,6,20,15,0,924.0,89.0,0.5,26.0,814.0,504.89,363.63
2016,6,20,15,15,914.0,87.0,0.5,25.5,774.5,454.09,324.83
2016,6,20,15,30,904.0,85.0,0.5,25.0,735.0,403.52,284.88
2016,6,20,15,45,889.0,84.0,0.55,24.5,691.0,352.6,243.82
2016,6,20,16,0,874.0,83.0,0.6,24.0,647.0,302.78,202.67
2016,6,20,16,15,858.0,80.5,0.6,23.5,600.0,252.84,161.14
2016,6,20,16,30,842.0,78.0,0.6,23.0,553.0,204.48,121.81
2016,6,20,16,45,820.0,75.5,0.6,22.5,503.5,149.92,80.59
2016,6,20,17,0,798.0,73.0,0.6,22.0,454.0,105.06,52.39
2016,6,20,17,15,769.5,69.5,0.6,21.0,403.5,62.0,35.1
2016,6,20,17,30,741.0,66.0,0.6,20.0,353.0,46.23,34.83
2016,6,20,17,45,702.0,62.0,0.6,19.5,303.0,44.88,33.84
2016,6,20,18,0,663.0,58.0,0.6,19.0,253.0,43.48,32.72
2016,6,20,18,15,606.5,52.0,0.6,18.5,205.0,36.72,26.79
2016,6,20,18,30,550.0,46.0,0.6,18.0,157.0,33.64,23.97
2016,6,20,18,45,464.0,38.5,0.6,17.5,114.5,29.07,19.67
2016,6,20,19,0,378.0,31.0,0.6,17.0,72.0,24.29,14.84
2016,6,20,19,15,189.0,21.5,0.6,16.5,42.0,17.29,4.05
2016,6,20,19,30,0.0,12.0,0.6,16.0,12.0,11.44,0.0
2016,6,20,19,45,0.0,6.0,0.6,16.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,45,74.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,6,21,5,0,149.0,11.0,0.8,15.0,14.0,68.95,0.0
2016,6,21,5,15,290.5,20.5,0.7,16.0,46.0,172.89,95.62
2016,6,21,5,30,432.0,30.0,0.6,17.0,78.0,271.8,208.15
2016,6,21,5,45,516.0,36.5,0.5,18.0,122.0,338.64,266.92
2016,6,21,6,0,600.0,43.0,0.4,19.0,166.0,417.78,330.83
2016,6,21,6,15,652.5,48.0,0.35,20.0,214.5,482.01,380.39
2016,6,21,6,30,705.0,53.0,0.3,21.0,263.0,549.46,429.49
2016,6,21,6,45,741.0,56.5,0.25,22.0,313.5,606.33,467.12
2016,6,21,7,0,777.0,60.0,0.2,23.0,364.0,664.41,503.27
2016,6,21,7,15,803.0,63.0,0.2,23.5,415.0,714.99,534.33
2016,6,21,7,30,829.0,66.0,0.2,24.0,466.0,758.69,559.91
2016,6,21,7,45,848.0,69.0,0.2,24.5,515.0,802.66,585.03
2016,6,21,8,0,867.0,72.0,0.2,25.0,564.0,845.52,608.8
2016,6,21,8,15,882.0,74.0,0.2,25.5,611.0,882.21,628.18
2016,6,21,8,30,897.0,76.0,0.2,26.0,658.0,917.08,646.18
2016,6,21,8,45,909.0,78.0,0.2,27.0,701.5,947.12,659.7
2016,6,21,9,0,921.0,80.0,0.2,28.0,745.0,974.8,671.63
2016,6,21,9,15,930.0,81.5,0.2,28.5,784.0,996.47,681.22
2016,6,21,9,30,939.0,83.0,0.2,29.0,823.0,1015.38,689.27
2016,6,21,9,45,941.5,86.5,0.2,29.5,855.5,1027.23,693.28
2016,6,21,10,0,944.0,90.0,0.2,30.0,888.0,1035.94,695.66
2016,6,21,10,15,949.5,91.0,0.2,30.0,916.0,1041.73,697.91
2016,6,21,10,30,955.0,92.0,0.2,30.0,944.0,1044.37,698.52
2016,6,21,10,45,956.5,94.5,0.2,30.5,964.5,1041.47,694.73
2016,6,21,11,0,958.0,97.0,0.2,31.0,985.0,1035.37,689.33
2016,6,21,11,15,960.5,97.5,0.2,31.0,999.5,1025.04,683.08
2016,6,21,11,30,963.0,98.0,0.2,31.0,1014.0,1011.64,675.22
2016,6,21,11,45,962.0,100.0,0.25,31.0,1020.5,993.44,665.72
2016,6,21,12,0,961.0,102.0,0.3,31.0,1027.0,972.41,654.69
2016,6,21,12,15,961.0,102.0,0.3,30.5,1027.0,947.67,641.77
2016,6,21,12,30,961.0,102.0,0.3,30.0,1027.0,920.37,627.3
2016,6,21,12,45,958.0,102.5,0.3,30.0,1019.0,888.6,608.84
2016,6,21,13,0,955.0,103.0,0.3,30.0,1011.0,854.68,589.0
2016,6,21,13,15,952.5,102.5,0.3,30.0,996.0,818.23,567.48
2016,6,21,13,30,950.0,102.0,0.3,30.0,981.0,779.89,544.59
2016,6,21,13,45,947.5,100.0,0.3,30.0,960.0,738.49,519.32
2016,6,21,14,0,945.0,98.0,0.3,30.0,939.0,695.53,490.96
2016,6,21,14,15,939.5,97.0,0.3,29.5,911.0,650.22,461.18
2016,6,21,14,30,934.0,96.0,0.3,29.0,883.0,603.93,429.75
2016,6,21,14,45,927.5,94.0,0.35,29.0,849.5,555.49,395.49
2016,6,21,15,0,921.0,92.0,0.4,29.0,816.0,506.56,359.64
2016,6,21,15,15,911.5,90.5,0.4,28.5,777.0,456.5,321.98
2016,6,21,15,30,902.0,89.0,0.4,28.0,738.0,406.6,283.15
2016,6,21,15,45,890.5,86.5,0.4,28.0,694.5,355.65,241.96
2016,6,21,16,0,879.0,84.0,0.4,28.0,651.0,305.46,200.66
2016,6,21,16,15,863.0,81.5,0.4,27.5,604.0,255.25,159.77
2016,6,21,16,30,847.0,79.0,0.4,27.0,557.0,206.61,120.99
2016,6,21,16,45,827.5,76.0,0.45,26.5,508.0,151.69,80.19
2016,6,21,17,0,808.0,73.0,0.5,26.0,459.0,106.23,51.93
2016,6,21,17,15,780.5,69.5,0.5,25.0,408.5,62.68,34.6
2016,6,21,17,30,753.0,66.0,0.5,24.0,358.0,46.25,34.23
2016,6,21,17,45,716.5,61.5,0.5,23.0,307.5,44.49,32.98
2016,6,21,18,0,680.0,57.0,0.5,22.0,257.0,42.64,31.56
2016,6,21,18,15,624.5,51.5,0.5,21.0,208.5,39.78,29.16
2016,6,21,18,30,569.0,46.0,0.5,20.0,160.0,33.65,23.76
2016,6,21,18,45,482.0,38.5,0.5,19.0,117.0,29.07,19.54
2016,6,21,19,0,395.0,31.0,0.5,18.0,74.0,24.28,14.78
2016,6,21,19,15,248.5,20.5,0.5,17.5,43.0,16.34,3.66
2016,6,21,19,30,102.0,10.0,0.5,17.0,12.0,9.53,0.0
2016,6,21,19,45,51.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,6,22,5,0,112.0,11.0,0.7,13.0,13.0,54.36,0.0
2016,6,22,5,15,257.0,21.5,0.65,13.5,45.0,158.91,86.64
2016,6,22,5,30,402.0,32.0,0.6,14.0,77.0,259.43,200.86
2016,6,22,5,45,489.0,39.5,0.6,15.0,121.0,332.28,265.22
2016,6,22,6,0,576.0,47.0,0.6,16.0,165.0,412.66,331.61
2016,6,22,6,15,631.5,52.5,0.6,16.5,214.0,473.99,381.21
2016,6,22,6,30,687.0,58.0,0.6,17.0,263.0,543.31,434.33
2016,6,22,6,45,723.5,62.5,0.6,18.0,313.5,601.2,474.8
2016,6,22,7,0,760.0,67.0,0.6,19.0,364.0,660.31,513.58
2016,6,22,7,15,787.5,70.5,0.6,19.5,415.0,712.13,546.62
2016,6,22,7,30,815.0,74.0,0.6,20.0,466.0,763.89,578.61
2016,6,22,7,45,835.0,77.0,0.6,21.0,515.5,808.4,603.65
2016,6,22,8,0,855.0,80.0,0.6,22.0,565.0,844.58,622.59
2016,6,22,8,15,871.0,82.5,0.55,22.5,612.5,882.36,642.45
2016,6,22,8,30,887.0,85.0,0.5,23.0,660.0,918.39,660.69
2016,6,22,8,45,900.0,87.0,0.5,23.5,704.0,949.06,676.28
2016,6,22,9,0,913.0,89.0,0.5,24.0,748.0,977.43,690.36
2016,6,22,9,15,923.0,90.5,0.45,24.5,787.5,999.85,699.58
2016,6,22,9,30,933.0,92.0,0.4,25.0,827.0,1019.56,707.17
2016,6,22,9,45,940.5,93.5,0.4,25.5,861.0,1033.94,712.79
2016,6,22,10,0,948.0,95.0,0.4,26.0,895.0,1045.31,716.77
2016,6,22,10,15,953.5,96.0,0.4,26.0,923.0,1051.06,719.0
2016,6,22,10,30,959.0,97.0,0.4,26.0,951.0,1053.65,719.58
2016,6,22,10,45,962.5,98.0,0.4,26.5,972.5,1051.08,715.92
2016,6,22,11,0,966.0,99.0,0.4,27.0,994.0,1045.31,710.61
2016,6,22,11,15,968.5,99.5,0.4,27.0,1009.0,1034.9,704.15
2016,6,22,11,30,971.0,100.0,0.4,27.0,1024.0,1021.38,696.05
2016,6,22,11,45,972.5,100.5,0.4,27.5,1031.0,1003.9,684.38
2016,6,22,12,0,974.0,101.0,0.4,28.0,1038.0,983.5,671.15
2016,6,22,12,15,974.0,101.0,0.4,28.0,1038.5,958.5,656.58
2016,6,22,12,30,974.0,101.0,0.4,28.0,1039.0,930.9,640.5
2016,6,22,12,45,971.5,101.5,0.45,28.0,1031.0,899.2,622.91
2016,6,22,13,0,969.0,102.0,0.5,28.0,1023.0,865.28,603.79
2016,6,22,13,15,967.0,101.5,0.5,27.5,1008.5,828.76,583.08
2016,6,22,13,30,965.0,101.0,0.5,27.0,994.0,790.28,560.85
2016,6,22,13,45,962.0,99.5,0.5,27.0,973.0,748.43,534.94
2016,6,22,14,0,959.0,98.0,0.5,27.0,952.0,705.01,505.75
2016,6,22,14,15,953.5,97.0,0.5,26.5,923.5,659.11,475.06
2016,6,22,14,30,948.0,96.0,0.5,26.0,895.0,612.21,442.66
2016,6,22,14,45,940.5,94.5,0.55,26.0,861.0,563.06,407.26
2016,6,22,15,0,933.0,93.0,0.6,26.0,827.0,513.47,370.28
2016,6,22,15,15,923.0,91.5,0.6,25.5,787.0,462.61,331.41
2016,6,22,15,30,913.0,90.0,0.6,25.0,747.0,411.97,291.36
2016,6,22,15,45,900.0,88.0,0.65,25.0,703.0,360.38,249.23
2016,6,22,16,0,887.0,86.0,0.7,25.0,659.0,309.69,206.98
2016,6,22,16,15,871.0,83.5,0.7,24.0,611.5,259.05,165.32
2016,6,22,16,30,855.0,81.0,0.7,23.0,564.0,209.97,125.67
2016,6,22,16,45,832.5,78.5,0.7,22.5,513.5,154.67,83.81
2016,6,22,17,0,810.0,76.0,0.7,22.0,463.0,109.12,55.02
2016,6,22,17,15,781.0,72.5,0.7,21.0,412.0,65.41,37.22
2016,6,22,17,30,752.0,69.0,0.7,20.0,361.0,48.61,36.89
2016,6,22,17,45,710.0,64.5,0.7,19.5,309.5,46.94,35.63
2016,6,22,18,0,668.0,60.0,0.7,19.0,258.0,45.19,34.21
2016,6,22,18,15,610.5,54.5,0.7,18.0,209.0,38.7,28.6
2016,6,22,18,30,553.0,49.0,0.7,17.0,160.0,36.16,26.29
2016,6,22,18,45,457.0,41.0,0.7,16.5,116.5,31.24,21.65
2016,6,22,19,0,361.0,33.0,0.7,16.0,73.0,26.1,16.47
2016,6,22,19,15,218.0,21.5,0.7,15.5,42.5,17.26,4.39
2016,6,22,19,30,75.0,10.0,0.7,15.0,12.0,9.53,0.0
2016,6,22,19,45,37.5,5.0,0.7,14.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
