Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,23,4,45,79.0,5.0,0.6,11.5,7.0,0.0,0.0
2016,6,23,5,0,158.0,10.0,0.6,12.0,14.0,71.3,0.0
2016,6,23,5,15,303.0,19.5,0.55,12.5,46.5,176.15,94.14
2016,6,23,5,30,448.0,29.0,0.5,13.0,79.0,272.33,210.96
2016,6,23,5,45,532.5,35.5,0.5,14.0,123.0,345.47,276.02
2016,6,23,6,0,617.0,42.0,0.5,15.0,167.0,425.48,342.21
2016,6,23,6,15,667.0,46.5,0.5,15.5,215.5,488.18,392.74
2016,6,23,6,30,717.0,51.0,0.5,16.0,264.0,553.9,443.05
2016,6,23,6,45,751.5,54.5,0.5,17.0,314.0,610.16,481.83
2016,6,23,7,0,786.0,58.0,0.5,18.0,364.0,667.53,519.23
2016,6,23,7,15,810.0,60.5,0.5,18.5,414.0,709.76,545.5
2016,6,23,7,30,834.0,63.0,0.5,19.0,464.0,758.05,575.27
2016,6,23,7,45,851.5,65.5,0.5,20.0,512.0,800.39,598.98
2016,6,23,8,0,869.0,68.0,0.5,21.0,560.0,841.54,621.29
2016,6,23,8,15,883.0,70.0,0.5,21.5,606.5,877.51,640.89
2016,6,23,8,30,897.0,72.0,0.5,22.0,653.0,911.63,659.06
2016,6,23,8,45,906.5,74.5,0.5,23.0,695.0,940.06,672.12
2016,6,23,9,0,916.0,77.0,0.5,24.0,737.0,966.05,683.55
2016,6,23,9,15,924.0,78.0,0.5,24.0,775.0,986.23,694.01
2016,6,23,9,30,932.0,79.0,0.5,24.0,813.0,1003.67,702.93
2016,6,23,9,45,934.5,82.5,0.5,24.5,845.0,1015.64,707.29
2016,6,23,10,0,937.0,86.0,0.5,25.0,877.0,1024.48,709.93
2016,6,23,10,15,941.5,87.0,0.5,25.0,903.5,1029.43,711.78
2016,6,23,10,30,946.0,88.0,0.5,25.0,930.0,1031.25,711.96
2016,6,23,10,45,950.5,87.5,0.5,25.5,950.5,1028.35,708.12
2016,6,23,11,0,955.0,87.0,0.5,26.0,971.0,1022.34,702.64
2016,6,23,11,15,956.5,87.5,0.5,26.0,985.0,1011.34,695.75
2016,6,23,11,30,958.0,88.0,0.5,26.0,999.0,997.31,687.22
2016,6,23,11,45,959.5,87.5,0.55,26.0,1005.5,979.32,677.54
2016,6,23,12,0,961.0,87.0,0.6,26.0,1012.0,958.48,666.17
2016,6,23,12,15,960.5,87.0,0.6,25.5,1011.5,933.6,652.57
2016,6,23,12,30,960.0,87.0,0.6,25.0,1011.0,906.16,637.37
2016,6,23,12,45,956.0,88.5,0.65,25.0,1002.5,874.78,619.33
2016,6,23,13,0,952.0,90.0,0.7,25.0,994.0,841.27,599.76
2016,6,23,13,15,949.0,89.5,0.7,24.5,979.5,804.73,578.34
2016,6,23,13,30,946.0,89.0,0.7,24.0,965.0,766.33,555.43
2016,6,23,13,45,944.5,86.5,0.7,24.0,944.0,725.48,529.55
2016,6,23,14,0,943.0,84.0,0.7,24.0,923.0,682.98,500.4
2016,6,23,14,15,937.5,83.0,0.7,23.5,895.5,637.91,469.38
2016,6,23,14,30,932.0,82.0,0.7,23.0,868.0,591.84,436.66
2016,6,23,14,45,925.5,80.5,0.7,23.0,834.5,544.04,400.81
2016,6,23,15,0,919.0,79.0,0.7,23.0,801.0,495.74,363.49
2016,6,23,15,15,910.0,77.5,0.7,22.5,763.0,446.1,324.67
2016,6,23,15,30,901.0,76.0,0.7,22.0,725.0,396.58,284.64
2016,6,23,15,45,888.5,74.5,0.7,21.5,682.0,346.27,242.93
2016,6,23,16,0,876.0,73.0,0.7,21.0,639.0,296.82,201.06
2016,6,23,16,15,861.0,71.0,0.7,20.5,593.0,247.46,159.21
2016,6,23,16,30,846.0,69.0,0.7,20.0,547.0,199.58,119.48
2016,6,23,16,45,824.5,67.0,0.7,19.5,498.5,152.54,83.49
2016,6,23,17,0,803.0,65.0,0.7,19.0,450.0,107.9,54.89
2016,6,23,17,15,777.0,62.0,0.7,18.5,400.5,57.68,31.07
2016,6,23,17,30,751.0,59.0,0.7,18.0,351.0,40.79,30.36
2016,6,23,17,45,710.5,56.0,0.7,17.5,301.5,39.98,29.82
2016,6,23,18,0,670.0,53.0,0.7,17.0,252.0,39.17,29.21
2016,6,23,18,15,616.5,48.0,0.65,16.5,204.5,36.61,26.95
2016,6,23,18,30,563.0,43.0,0.6,16.0,157.0,33.96,24.49
2016,6,23,18,45,473.5,36.5,0.6,15.5,114.5,27.28,18.31
2016,6,23,19,0,384.0,30.0,0.6,15.0,72.0,23.31,14.2
2016,6,23,19,15,242.5,20.0,0.6,14.5,42.0,15.83,3.71
2016,6,23,19,30,101.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,6,23,19,45,50.5,5.0,0.6,14.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,0.6,10.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,0.6,11.0,13.0,53.62,0.0
2016,6,24,5,15,263.5,20.5,0.55,11.5,45.0,159.59,82.78
2016,6,24,5,30,414.0,31.0,0.5,12.0,77.0,263.42,204.61
2016,6,24,5,45,501.0,38.5,0.5,12.5,121.0,336.61,270.39
2016,6,24,6,0,588.0,46.0,0.5,13.0,165.0,417.39,338.19
2016,6,24,6,15,644.5,51.5,0.45,14.0,215.0,479.89,387.97
2016,6,24,6,30,701.0,57.0,0.4,15.0,265.0,550.35,440.77
2016,6,24,6,45,739.5,61.0,0.4,16.0,316.5,609.55,482.03
2016,6,24,7,0,778.0,65.0,0.4,17.0,368.0,670.11,521.66
2016,6,24,7,15,805.5,68.5,0.4,18.0,419.5,722.59,553.91
2016,6,24,7,30,833.0,72.0,0.4,19.0,471.0,774.99,584.96
2016,6,24,7,45,854.0,75.0,0.4,20.0,521.5,813.92,605.99
2016,6,24,8,0,875.0,78.0,0.4,21.0,572.0,858.65,630.37
2016,6,24,8,15,890.5,80.0,0.35,21.5,620.0,895.99,649.49
2016,6,24,8,30,906.0,82.0,0.3,22.0,668.0,931.52,667.14
2016,6,24,8,45,918.0,84.5,0.3,23.0,712.5,962.34,681.31
2016,6,24,9,0,930.0,87.0,0.3,24.0,757.0,990.76,693.84
2016,6,24,9,15,939.5,88.5,0.3,24.5,797.0,1013.05,703.91
2016,6,24,9,30,949.0,90.0,0.3,25.0,837.0,1032.56,712.39
2016,6,24,9,45,959.0,89.5,0.3,25.5,872.0,1047.41,718.19
2016,6,24,10,0,969.0,89.0,0.3,26.0,907.0,1059.28,722.37
2016,6,24,10,15,974.0,90.5,0.3,26.5,935.5,1065.29,723.27
2016,6,24,10,30,979.0,92.0,0.3,27.0,964.0,1068.05,722.5
2016,6,24,10,45,983.5,92.0,0.3,27.5,985.5,1065.48,718.83
2016,6,24,11,0,988.0,92.0,0.3,28.0,1007.0,1059.66,713.51
2016,6,24,11,15,990.0,92.5,0.3,28.0,1022.0,1048.71,706.82
2016,6,24,11,30,992.0,93.0,0.3,28.0,1037.0,1034.59,698.48
2016,6,24,11,45,993.0,93.5,0.3,28.0,1044.0,1016.46,687.92
2016,6,24,12,0,994.0,94.0,0.3,28.0,1051.0,995.37,675.74
2016,6,24,12,15,993.5,94.5,0.3,28.0,1050.5,970.09,661.15
2016,6,24,12,30,993.0,95.0,0.3,28.0,1050.0,942.16,645.01
2016,6,24,12,45,980.0,102.0,0.35,28.5,1039.5,907.32,624.44
2016,6,24,13,0,967.0,109.0,0.4,29.0,1029.0,870.68,602.71
2016,6,24,13,15,964.0,108.5,0.4,29.0,1013.5,833.44,580.67
2016,6,24,13,30,961.0,108.0,0.4,29.0,998.0,794.31,557.24
2016,6,24,13,45,956.5,107.0,0.4,29.0,976.0,751.99,531.21
2016,6,24,14,0,952.0,106.0,0.4,29.0,954.0,708.22,502.2
2016,6,24,14,15,946.0,105.0,0.4,28.5,925.5,662.27,471.93
2016,6,24,14,30,940.0,104.0,0.4,28.0,897.0,615.37,439.99
2016,6,24,14,45,931.5,102.5,0.4,28.0,862.0,566.01,404.47
2016,6,24,15,0,923.0,101.0,0.4,28.0,827.0,516.31,367.6
2016,6,24,15,15,913.0,99.0,0.4,27.5,787.5,465.45,329.41
2016,6,24,15,30,903.0,97.0,0.4,27.0,748.0,414.8,290.06
2016,6,24,15,45,889.5,95.0,0.4,27.0,703.5,363.46,248.61
2016,6,24,16,0,876.0,93.0,0.4,27.0,659.0,313.06,207.17
2016,6,24,16,15,858.5,90.0,0.4,26.5,611.0,262.13,165.77
2016,6,24,16,30,841.0,87.0,0.4,26.0,563.0,205.92,121.22
2016,6,24,16,45,819.0,84.0,0.45,26.0,513.0,158.03,85.57
2016,6,24,17,0,797.0,81.0,0.5,26.0,463.0,112.73,57.17
2016,6,24,17,15,767.0,77.0,0.5,25.0,411.5,69.19,39.45
2016,6,24,17,30,737.0,73.0,0.5,24.0,360.0,51.75,38.92
2016,6,24,17,45,696.5,68.0,0.5,23.5,309.0,49.81,37.47
2016,6,24,18,0,656.0,63.0,0.5,23.0,258.0,43.43,32.1
2016,6,24,18,15,596.5,57.0,0.5,21.5,209.0,40.69,29.88
2016,6,24,18,30,537.0,51.0,0.5,20.0,160.0,37.82,27.39
2016,6,24,18,45,447.0,42.5,0.5,19.0,116.5,32.54,22.54
2016,6,24,19,0,357.0,34.0,0.5,18.0,73.0,27.01,17.1
2016,6,24,19,15,214.5,22.0,0.5,17.0,42.5,17.71,4.8
2016,6,24,19,30,72.0,10.0,0.5,16.0,12.0,9.53,0.0
2016,6,24,19,45,36.0,5.0,0.5,15.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,52.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,25,5,0,105.0,10.0,1.1,15.0,12.0,50.4,0.0
2016,6,25,5,15,254.0,20.5,0.9,16.0,43.5,154.86,75.83
2016,6,25,5,30,403.0,31.0,0.7,17.0,75.0,257.77,196.62
2016,6,25,5,45,492.5,38.5,0.5,18.0,119.5,331.72,261.02
2016,6,25,6,0,582.0,46.0,0.3,19.0,164.0,413.48,326.36
2016,6,25,6,15,638.0,51.5,0.25,19.5,213.0,475.36,374.96
2016,6,25,6,30,694.0,57.0,0.2,20.0,262.0,545.2,426.76
2016,6,25,6,45,733.0,61.0,0.2,21.0,313.5,604.48,467.14
2016,6,25,7,0,772.0,65.0,0.2,22.0,365.0,665.17,505.86
2016,6,25,7,15,799.5,68.5,0.2,23.0,416.5,717.44,537.14
2016,6,25,7,30,827.0,72.0,0.2,24.0,468.0,769.66,567.25
2016,6,25,7,45,848.0,75.0,0.2,25.0,518.0,808.44,587.6
2016,6,25,8,0,869.0,78.0,0.2,26.0,568.0,853.02,611.23
2016,6,25,8,15,884.5,80.0,0.2,26.5,615.5,890.23,630.73
2016,6,25,8,30,900.0,82.0,0.2,27.0,663.0,925.66,648.9
2016,6,25,8,45,911.5,84.0,0.2,27.5,707.0,955.34,663.34
2016,6,25,9,0,923.0,86.0,0.2,28.0,751.0,982.65,676.28
2016,6,25,9,15,932.5,88.0,0.2,28.5,790.5,1005.47,686.49
2016,6,25,9,30,942.0,90.0,0.2,29.0,830.0,1025.51,695.12
2016,6,25,9,45,943.0,94.5,0.2,29.5,862.5,1037.07,698.88
2016,6,25,10,0,944.0,99.0,0.2,30.0,895.0,1045.42,701.02
2016,6,25,10,15,949.5,100.0,0.2,30.0,923.0,1051.23,703.26
2016,6,25,10,30,955.0,101.0,0.2,30.0,951.0,1053.89,703.86
2016,6,25,10,45,958.0,102.5,0.2,30.5,972.5,1051.42,700.3
2016,6,25,11,0,961.0,104.0,0.2,31.0,994.0,1045.76,695.14
2016,6,25,11,15,963.5,104.5,0.2,31.0,1008.0,1035.44,688.89
2016,6,25,11,30,966.0,105.0,0.2,31.0,1022.0,1022.03,681.04
2016,6,25,11,45,966.0,105.5,0.25,31.0,1029.0,1003.27,671.26
2016,6,25,12,0,966.0,106.0,0.3,31.0,1036.0,981.67,659.96
2016,6,25,12,15,965.5,106.0,0.3,31.0,1035.5,956.44,645.51
2016,6,25,12,30,965.0,106.0,0.3,31.0,1035.0,928.65,629.58
2016,6,25,12,45,965.5,104.5,0.3,31.0,1028.0,897.89,611.84
2016,6,25,13,0,966.0,103.0,0.3,31.0,1021.0,864.78,592.62
2016,6,25,13,15,963.0,102.5,0.3,31.0,1006.0,827.66,570.84
2016,6,25,13,30,960.0,102.0,0.3,31.0,991.0,788.64,547.71
2016,6,25,13,45,955.5,101.5,0.3,31.0,969.0,746.86,522.45
2016,6,25,14,0,951.0,101.0,0.3,31.0,947.0,703.62,494.06
2016,6,25,14,15,945.0,99.5,0.3,30.5,919.0,657.35,463.9
2016,6,25,14,30,939.0,98.0,0.3,30.0,891.0,610.12,432.09
2016,6,25,14,45,931.0,96.5,0.35,30.0,856.5,561.11,397.67
2016,6,25,15,0,923.0,95.0,0.4,30.0,822.0,511.71,361.75
2016,6,25,15,15,913.0,93.5,0.4,29.5,782.5,461.31,324.1
2016,6,25,15,30,903.0,92.0,0.4,29.0,743.0,411.11,285.3
2016,6,25,15,45,890.0,89.5,0.45,29.0,699.0,359.56,244.2
2016,6,25,16,0,877.0,87.0,0.5,29.0,655.0,308.91,202.93
2016,6,25,16,15,860.5,84.5,0.5,28.0,607.5,258.6,162.4
2016,6,25,16,30,844.0,82.0,0.5,27.0,560.0,209.89,123.81
2016,6,25,16,45,823.0,79.0,0.5,26.5,510.5,154.86,82.78
2016,6,25,17,0,802.0,76.0,0.5,26.0,461.0,109.41,54.31
2016,6,25,17,15,773.5,72.5,0.5,25.0,410.0,66.01,36.68
2016,6,25,17,30,745.0,69.0,0.5,24.0,359.0,48.54,36.18
2016,6,25,17,45,706.0,64.0,0.5,23.5,308.0,46.46,34.6
2016,6,25,18,0,667.0,59.0,0.5,23.0,257.0,44.27,32.82
2016,6,25,18,15,610.0,53.5,0.5,22.0,208.5,37.85,27.35
2016,6,25,18,30,553.0,48.0,0.5,21.0,160.0,35.26,25.05
2016,6,25,18,45,464.5,40.0,0.5,20.0,117.0,30.31,20.52
2016,6,25,19,0,376.0,32.0,0.5,19.0,74.0,25.13,15.45
2016,6,25,19,15,234.0,21.0,0.5,18.5,43.0,16.76,4.23
2016,6,25,19,30,92.0,10.0,0.5,18.0,12.0,9.53,0.0
2016,6,25,19,45,46.0,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,4,45,52.5,5.0,0.95,15.5,5.5,0.0,0.0
2016,6,26,5,0,105.0,10.0,0.9,16.0,11.0,50.3,0.0
2016,6,26,5,15,246.0,20.0,0.8,17.0,41.5,150.22,69.8
2016,6,26,5,30,387.0,30.0,0.7,18.0,72.0,248.53,188.56
2016,6,26,5,45,474.0,37.5,0.6,19.0,115.0,320.27,251.57
2016,6,26,6,0,561.0,45.0,0.5,20.0,158.0,399.68,315.99
2016,6,26,6,15,616.0,50.5,0.45,20.5,206.0,460.12,363.91
2016,6,26,6,30,671.0,56.0,0.4,21.0,254.0,528.33,414.97
2016,6,26,6,45,710.0,60.5,0.4,22.0,304.5,587.29,455.69
2016,6,26,7,0,749.0,65.0,0.4,23.0,355.0,647.72,494.73
2016,6,26,7,15,776.5,68.5,0.35,24.0,405.0,699.19,525.18
2016,6,26,7,30,804.0,72.0,0.3,25.0,455.0,750.65,554.38
2016,6,26,7,45,824.0,74.5,0.3,26.0,504.0,787.28,573.6
2016,6,26,8,0,844.0,77.0,0.3,27.0,553.0,829.74,596.19
2016,6,26,8,15,859.5,79.5,0.3,27.5,600.0,866.95,615.99
2016,6,26,8,30,875.0,82.0,0.3,28.0,647.0,902.44,634.44
2016,6,26,8,45,886.5,84.5,0.3,28.5,690.0,932.25,649.15
2016,6,26,9,0,898.0,87.0,0.3,29.0,733.0,959.74,662.39
2016,6,26,9,15,907.0,89.0,0.3,29.5,771.5,981.75,672.28
2016,6,26,9,30,916.0,91.0,0.3,30.0,810.0,1001.05,680.64
2016,6,26,9,45,923.5,91.5,0.3,30.5,843.5,1014.38,685.55
2016,6,26,10,0,931.0,92.0,0.3,31.0,877.0,1024.78,688.92
2016,6,26,10,15,936.0,93.5,0.3,31.0,904.5,1030.78,691.27
2016,6,26,10,30,941.0,95.0,0.3,31.0,932.0,1033.66,692.02
2016,6,26,10,45,680.5,242.5,0.35,31.5,855.5,936.74,634.63
2016,6,26,11,0,420.0,390.0,0.4,32.0,779.0,818.73,557.13
2016,6,26,11,15,685.0,244.5,0.4,32.0,890.0,920.11,626.72
2016,6,26,11,30,950.0,99.0,0.4,32.0,1001.0,1001.06,672.38
2016,6,26,11,45,950.0,99.5,0.4,32.0,1007.5,982.72,660.26
2016,6,26,12,0,950.0,100.0,0.4,32.0,1014.0,961.59,648.06
2016,6,26,12,15,950.0,100.0,0.4,32.0,1014.0,937.3,634.05
2016,6,26,12,30,950.0,100.0,0.4,32.0,1014.0,910.46,618.56
2016,6,26,12,45,934.5,109.0,0.4,32.0,1002.5,876.59,598.81
2016,6,26,13,0,919.0,118.0,0.4,32.0,991.0,841.1,578.04
2016,6,26,13,15,916.5,117.0,0.4,31.5,977.0,805.39,558.07
2016,6,26,13,30,914.0,116.0,0.4,31.0,963.0,767.88,536.7
2016,6,26,13,45,911.0,114.5,0.45,31.0,942.0,727.92,512.56
2016,6,26,14,0,908.0,113.0,0.5,31.0,921.0,686.5,485.74
2016,6,26,14,15,902.0,111.5,0.5,30.5,894.0,641.96,456.34
2016,6,26,14,30,896.0,110.0,0.5,30.0,867.0,596.53,425.4
2016,6,26,14,45,890.0,107.5,0.5,30.0,834.0,549.57,391.57
2016,6,26,15,0,884.0,105.0,0.5,30.0,801.0,502.1,356.33
2016,6,26,15,15,874.0,103.0,0.5,29.5,762.5,453.06,319.56
2016,6,26,15,30,864.0,101.0,0.5,29.0,724.0,404.25,281.74
2016,6,26,15,45,852.5,98.0,0.55,28.5,681.5,354.6,242.46
2016,6,26,16,0,841.0,95.0,0.6,28.0,639.0,305.73,202.83
2016,6,26,16,15,824.5,92.0,0.6,27.5,593.0,249.88,157.76
2016,6,26,16,30,808.0,89.0,0.6,27.0,547.0,202.35,119.71
2016,6,26,16,45,788.0,85.0,0.6,26.5,498.5,155.49,84.8
2016,6,26,17,0,768.0,81.0,0.6,26.0,450.0,111.02,56.75
2016,6,26,17,15,739.0,77.0,0.55,25.5,400.0,68.84,39.31
2016,6,26,17,30,710.0,73.0,0.5,25.0,350.0,51.62,38.64
2016,6,26,17,45,672.0,68.0,0.5,24.5,300.5,45.11,33.28
2016,6,26,18,0,634.0,63.0,0.5,24.0,251.0,43.35,31.89
2016,6,26,18,15,577.0,56.5,0.5,23.0,203.5,40.21,29.27
2016,6,26,18,30,520.0,50.0,0.5,22.0,156.0,36.9,26.35
2016,6,26,18,45,435.5,41.5,0.5,21.0,114.0,31.6,21.53
2016,6,26,19,0,351.0,33.0,0.5,20.0,72.0,26.04,16.13
2016,6,26,19,15,217.0,21.5,0.5,19.5,42.0,17.22,4.49
2016,6,26,19,30,83.0,10.0,0.5,19.0,12.0,9.53,0.0
2016,6,26,19,45,41.5,5.0,0.5,18.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,5,15,187.5,15.0,0.55,18.0,35.0,117.34,50.43
2016,6,27,5,30,375.0,30.0,0.5,19.0,70.0,242.44,182.7
2016,6,27,5,45,463.5,37.5,0.5,20.0,112.5,314.34,245.6
2016,6,27,6,0,552.0,45.0,0.5,21.0,155.0,394.08,310.47
2016,6,27,6,15,608.0,50.5,0.45,21.5,203.0,454.68,358.42
2016,6,27,6,30,664.0,56.0,0.4,22.0,251.0,523.19,409.64
2016,6,27,6,45,703.5,60.0,0.4,23.0,301.0,581.59,449.96
2016,6,27,7,0,743.0,64.0,0.4,24.0,351.0,641.51,488.61
2016,6,27,7,15,771.0,67.5,0.35,25.0,401.5,693.15,519.18
2016,6,27,7,30,799.0,71.0,0.3,26.0,452.0,744.85,548.52
2016,6,27,7,45,820.5,74.0,0.3,27.0,501.0,783.25,568.87
2016,6,27,8,0,842.0,77.0,0.3,28.0,550.0,827.55,592.55
2016,6,27,8,15,858.0,79.0,0.3,28.5,597.0,864.58,612.15
2016,6,27,8,30,874.0,81.0,0.3,29.0,644.0,899.93,630.46
2016,6,27,8,45,886.5,83.0,0.3,29.5,687.5,930.11,645.36
2016,6,27,9,0,899.0,85.0,0.3,30.0,731.0,958.03,658.8
2016,6,27,9,15,908.5,87.0,0.3,30.0,770.0,980.61,670.33
2016,6,27,9,30,918.0,89.0,0.3,30.0,809.0,1000.5,680.35
2016,6,27,9,45,917.0,95.0,0.35,30.5,840.5,1011.68,685.13
2016,6,27,10,0,916.0,101.0,0.4,31.0,872.0,1019.65,688.29
2016,6,27,10,15,922.0,102.0,0.4,31.0,900.0,1025.96,690.9
2016,6,27,10,30,928.0,103.0,0.4,31.0,928.0,1029.22,691.87
2016,6,27,10,45,932.5,104.0,0.4,31.5,950.0,1027.9,688.97
2016,6,27,11,0,937.0,105.0,0.4,32.0,972.0,1023.46,684.47
2016,6,27,11,15,939.5,105.5,0.4,32.0,986.5,1013.48,678.33
2016,6,27,11,30,942.0,106.0,0.4,32.0,1001.0,1000.48,670.63
2016,6,27,11,45,944.0,106.0,0.4,32.0,1008.5,983.57,660.77
2016,6,27,12,0,946.0,106.0,0.4,32.0,1016.0,963.82,649.36
2016,6,27,12,15,946.0,106.0,0.4,32.0,1016.5,939.56,635.36
2016,6,27,12,30,946.0,106.0,0.4,32.0,1017.0,912.77,619.9
2016,6,27,12,45,950.0,102.5,0.4,32.0,1011.0,883.67,603.04
2016,6,27,13,0,954.0,99.0,0.4,32.0,1005.0,852.09,584.61
2016,6,27,13,15,951.5,98.5,0.4,31.5,991.0,815.83,564.36
2016,6,27,13,30,949.0,98.0,0.4,31.0,977.0,777.67,542.68
2016,6,27,13,45,946.5,96.5,0.45,31.0,956.5,736.87,518.71
2016,6,27,14,0,944.0,95.0,0.5,31.0,936.0,694.48,491.31
2016,6,27,14,15,939.0,94.0,0.5,30.5,908.5,649.59,461.68
2016,6,27,14,30,934.0,93.0,0.5,30.0,881.0,603.66,430.37
2016,6,27,14,45,928.0,91.0,0.5,30.0,848.0,555.51,395.67
2016,6,27,15,0,922.0,89.0,0.5,30.0,815.0,506.81,359.49
2016,6,27,15,15,913.0,87.0,0.5,29.5,776.5,456.49,321.7
2016,6,27,15,30,904.0,85.0,0.5,29.0,738.0,406.29,282.68
2016,6,27,15,45,893.5,83.0,0.55,29.0,695.0,355.93,242.13
2016,6,27,16,0,883.0,81.0,0.6,29.0,652.0,306.22,201.23
2016,6,27,16,15,868.0,78.5,0.6,28.5,605.5,255.96,160.15
2016,6,27,16,30,853.0,76.0,0.6,28.0,559.0,207.17,121.07
2016,6,27,16,45,833.5,73.0,0.6,27.5,510.0,159.07,85.34
2016,6,27,17,0,814.0,70.0,0.6,27.0,461.0,105.93,50.87
2016,6,27,17,15,787.5,66.5,0.55,26.0,410.5,61.95,32.92
2016,6,27,17,30,761.0,63.0,0.5,25.0,360.0,43.86,32.03
2016,6,27,17,45,724.0,59.0,0.5,24.5,309.5,42.4,30.96
2016,6,27,18,0,687.0,55.0,0.5,24.0,259.0,40.87,29.76
2016,6,27,18,15,633.0,49.5,0.5,23.0,210.5,37.94,27.31
2016,6,27,18,30,579.0,44.0,0.5,22.0,162.0,34.89,24.61
2016,6,27,18,45,494.0,37.0,0.5,21.5,119.0,27.71,18.15
2016,6,27,19,0,409.0,30.0,0.5,21.0,76.0,23.31,13.78
2016,6,27,19,15,267.0,20.0,0.5,20.0,44.5,15.83,3.65
2016,6,27,19,30,125.0,10.0,0.5,19.0,13.0,9.53,0.0
2016,6,27,19,45,62.5,5.0,0.5,18.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,5,15,203.0,15.0,0.55,17.0,36.5,123.6,49.98
2016,6,28,5,30,406.0,30.0,0.5,18.0,73.0,256.96,193.78
2016,6,28,5,45,499.5,36.5,0.5,19.0,117.0,331.51,259.4
2016,6,28,6,0,593.0,43.0,0.5,20.0,161.0,410.28,323.86
2016,6,28,6,15,648.5,48.5,0.45,21.0,210.5,476.57,375.34
2016,6,28,6,30,704.0,54.0,0.4,22.0,260.0,546.37,426.43
2016,6,28,6,45,743.5,57.5,0.4,23.0,311.0,605.68,466.82
2016,6,28,7,0,783.0,61.0,0.4,24.0,362.0,666.47,505.62
2016,6,28,7,15,810.0,64.0,0.35,24.5,413.5,718.14,536.79
2016,6,28,7,30,837.0,67.0,0.3,25.0,465.0,763.0,562.35
2016,6,28,7,45,857.0,70.0,0.3,26.0,515.5,808.2,587.05
2016,6,28,8,0,877.0,73.0,0.3,27.0,566.0,852.35,610.3
2016,6,28,8,15,892.5,75.0,0.3,27.5,613.5,889.93,630.06
2016,6,28,8,30,908.0,77.0,0.3,28.0,661.0,925.73,648.44
2016,6,28,8,45,919.0,79.0,0.3,29.0,705.0,955.29,661.48
2016,6,28,9,0,930.0,81.0,0.3,30.0,749.0,982.45,672.95
2016,6,28,9,15,939.0,82.5,0.3,30.0,788.5,1004.51,684.04
2016,6,28,9,30,948.0,84.0,0.3,30.0,828.0,1023.79,693.6
2016,6,28,9,45,954.0,86.0,0.3,30.5,862.0,1037.76,698.78
2016,6,28,10,0,960.0,88.0,0.3,31.0,896.0,1048.64,702.31
2016,6,28,10,15,965.0,89.0,0.3,31.0,924.0,1054.28,704.4
2016,6,28,10,30,970.0,90.0,0.3,31.0,952.0,1056.72,704.88
2016,6,28,10,45,973.0,91.5,0.3,31.5,973.5,1054.49,701.44
2016,6,28,11,0,976.0,93.0,0.3,32.0,995.0,1049.02,696.37
2016,6,28,11,15,978.0,93.5,0.3,32.0,1009.5,1038.35,689.91
2016,6,28,11,30,980.0,94.0,0.3,32.0,1024.0,1024.54,681.85
2016,6,28,11,45,980.0,95.0,0.3,32.0,1031.0,1006.31,671.36
2016,6,28,12,0,980.0,96.0,0.3,32.0,1038.0,985.16,659.3
2016,6,28,12,15,980.0,96.0,0.3,32.0,1038.5,960.27,645.11
2016,6,28,12,30,980.0,96.0,0.3,32.0,1039.0,932.73,629.41
2016,6,28,12,45,972.5,100.0,0.35,32.0,1030.0,900.15,611.64
2016,6,28,13,0,965.0,104.0,0.4,32.0,1021.0,865.52,592.51
2016,6,28,13,15,962.5,103.5,0.4,32.0,1006.5,828.85,571.02
2016,6,28,13,30,960.0,103.0,0.4,32.0,992.0,790.24,548.13
2016,6,28,13,45,956.5,102.0,0.4,32.0,971.0,748.72,523.06
2016,6,28,14,0,953.0,101.0,0.4,32.0,950.0,705.67,494.82
2016,6,28,14,15,948.0,99.5,0.4,31.5,922.0,659.92,465.02
2016,6,28,14,30,943.0,98.0,0.4,31.0,894.0,613.12,433.52
2016,6,28,14,45,936.5,96.0,0.4,31.0,860.5,564.26,398.72
2016,6,28,15,0,930.0,94.0,0.4,31.0,827.0,514.88,362.44
2016,6,28,15,15,920.5,92.5,0.4,30.5,787.5,464.32,324.85
2016,6,28,15,30,911.0,91.0,0.4,30.0,748.0,413.92,286.06
2016,6,28,15,45,900.0,88.5,0.45,29.5,704.5,362.58,245.7
2016,6,28,16,0,889.0,86.0,0.5,29.0,661.0,311.94,204.84
2016,6,28,16,15,873.5,83.5,0.5,28.5,614.0,261.19,163.57
2016,6,28,16,30,858.0,81.0,0.5,28.0,567.0,211.95,124.32
2016,6,28,16,45,838.5,77.5,0.5,27.5,517.5,155.94,82.61
2016,6,28,17,0,819.0,74.0,0.5,27.0,468.0,109.38,53.39
2016,6,28,17,15,791.5,70.5,0.5,26.0,416.5,65.09,35.38
2016,6,28,17,30,764.0,67.0,0.5,25.0,365.0,47.0,34.7
2016,6,28,17,45,727.0,62.5,0.55,24.5,314.0,45.26,33.42
2016,6,28,18,0,690.0,58.0,0.6,24.0,263.0,43.45,31.97
2016,6,28,18,15,634.0,52.5,0.55,23.0,214.0,40.62,29.62
2016,6,28,18,30,578.0,47.0,0.5,22.0,165.0,34.44,24.23
2016,6,28,18,45,491.5,39.5,0.5,21.0,121.0,29.9,20.07
2016,6,28,19,0,405.0,32.0,0.5,20.0,77.0,25.16,15.39
2016,6,28,19,15,257.5,21.5,0.5,19.0,45.0,17.25,4.5
2016,6,28,19,30,110.0,11.0,0.5,18.0,13.0,10.48,0.0
2016,6,28,19,45,55.0,5.5,0.55,17.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,5,15,177.0,16.0,0.55,16.0,34.5,113.45,41.85
2016,6,29,5,30,354.0,32.0,0.5,17.0,69.0,233.97,176.8
2016,6,29,5,45,448.5,40.5,0.45,18.0,112.5,309.39,243.11
2016,6,29,6,0,543.0,49.0,0.4,19.0,156.0,393.12,311.17
2016,6,29,6,15,602.5,55.0,0.4,20.0,205.0,459.88,363.54
2016,6,29,6,30,662.0,61.0,0.4,21.0,254.0,530.68,416.22
2016,6,29,6,45,701.5,66.0,0.4,22.0,304.5,586.36,455.05
2016,6,29,7,0,741.0,71.0,0.4,23.0,355.0,647.54,494.71
2016,6,29,7,15,770.5,75.0,0.35,23.5,406.5,700.99,527.54
2016,6,29,7,30,800.0,79.0,0.3,24.0,458.0,754.54,559.22
2016,6,29,7,45,820.5,82.5,0.3,25.0,508.0,799.79,584.07
2016,6,29,8,0,841.0,86.0,0.3,26.0,558.0,844.01,607.58
2016,6,29,8,15,858.0,88.5,0.3,26.5,605.5,875.09,623.43
2016,6,29,8,30,875.0,91.0,0.3,27.0,653.0,911.87,642.76
2016,6,29,8,45,887.0,93.5,0.3,28.0,697.0,942.1,656.4
2016,6,29,9,0,899.0,96.0,0.3,29.0,741.0,970.04,668.5
2016,6,29,9,15,909.0,98.0,0.3,29.0,780.5,993.0,680.23
2016,6,29,9,30,919.0,100.0,0.3,29.0,820.0,1013.28,690.45
2016,6,29,9,45,926.0,102.0,0.3,29.5,854.0,1027.78,695.99
2016,6,29,10,0,933.0,104.0,0.3,30.0,888.0,1039.28,699.94
2016,6,29,10,15,938.5,105.0,0.3,30.0,916.5,1045.16,702.18
2016,6,29,10,30,944.0,106.0,0.3,30.0,945.0,1047.92,702.84
2016,6,29,10,45,947.5,107.5,0.3,30.5,966.5,1046.07,699.63
2016,6,29,11,0,951.0,109.0,0.3,31.0,988.0,1041.05,694.79
2016,6,29,11,15,953.0,109.5,0.3,31.0,1002.5,1030.43,688.32
2016,6,29,11,30,955.0,110.0,0.3,31.0,1017.0,1016.75,680.27
2016,6,29,11,45,955.5,111.0,0.3,31.5,1024.0,999.18,668.74
2016,6,29,12,0,956.0,112.0,0.3,32.0,1031.0,978.75,655.71
2016,6,29,12,15,956.0,112.0,0.3,32.0,1031.0,954.21,641.69
2016,6,29,12,30,956.0,112.0,0.3,32.0,1031.0,927.11,626.19
2016,6,29,12,45,954.0,111.5,0.35,32.0,1023.5,895.45,608.93
2016,6,29,13,0,952.0,111.0,0.4,32.0,1016.0,861.61,590.22
2016,6,29,13,15,949.0,110.5,0.4,31.5,1001.0,824.93,569.82
2016,6,29,13,30,946.0,110.0,0.4,31.0,986.0,786.39,548.0
2016,6,29,13,45,942.0,109.0,0.4,31.0,964.5,745.01,522.66
2016,6,29,14,0,938.0,108.0,0.4,31.0,943.0,702.17,494.43
2016,6,29,14,15,932.5,106.5,0.4,31.0,915.0,656.69,463.75
2016,6,29,14,30,927.0,105.0,0.4,31.0,887.0,610.23,431.55
2016,6,29,14,45,920.0,103.0,0.4,31.0,853.5,561.78,397.04
2016,6,29,15,0,913.0,101.0,0.4,31.0,820.0,512.87,361.13
2016,6,29,15,15,903.0,99.0,0.4,30.5,781.0,462.44,323.7
2016,6,29,15,30,893.0,97.0,0.4,30.0,742.0,412.22,285.13
2016,6,29,15,45,881.0,94.5,0.45,30.0,698.5,361.37,244.75
2016,6,29,16,0,869.0,92.0,0.5,30.0,655.0,311.32,204.13
2016,6,29,16,15,852.5,89.0,0.5,29.5,607.5,260.87,163.4
2016,6,29,16,30,836.0,86.0,0.5,29.0,560.0,205.0,119.44
2016,6,29,16,45,815.5,82.5,0.5,28.5,510.5,157.02,84.05
2016,6,29,17,0,795.0,79.0,0.5,28.0,461.0,111.48,55.64
2016,6,29,17,15,765.5,75.0,0.5,27.0,410.0,67.89,37.88
2016,6,29,17,30,736.0,71.0,0.5,26.0,359.0,50.09,37.16
2016,6,29,17,45,696.0,66.5,0.5,25.5,308.0,48.5,36.02
2016,6,29,18,0,656.0,62.0,0.5,25.0,257.0,42.62,31.11
2016,6,29,18,15,597.5,56.0,0.5,24.0,208.5,39.84,28.82
2016,6,29,18,30,539.0,50.0,0.5,23.0,160.0,36.94,26.26
2016,6,29,18,45,447.5,42.0,0.5,22.0,116.5,32.08,21.83
2016,6,29,19,0,356.0,34.0,0.5,21.0,73.0,27.0,16.84
2016,6,29,19,15,215.0,22.0,0.5,20.0,42.5,17.71,4.68
2016,6,29,19,30,74.0,10.0,0.5,19.0,12.0,9.53,0.0
2016,6,29,19,45,37.0,5.0,0.55,18.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,5,15,152.0,16.5,0.45,18.0,32.0,102.89,33.04
2016,6,30,5,30,304.0,33.0,0.4,19.0,64.0,210.76,157.44
2016,6,30,5,45,396.5,42.0,0.35,20.0,105.5,283.51,221.02
2016,6,30,6,0,489.0,51.0,0.3,21.0,147.0,364.38,286.47
2016,6,30,6,15,549.5,58.0,0.3,21.5,194.5,430.75,338.94
2016,6,30,6,30,610.0,65.0,0.3,22.0,242.0,501.29,392.13
2016,6,30,6,45,654.0,70.0,0.3,23.0,292.0,561.61,434.61
2016,6,30,7,0,698.0,75.0,0.3,24.0,342.0,623.97,475.48
2016,6,30,7,15,729.0,79.5,0.25,25.0,392.5,673.96,505.11
2016,6,30,7,30,760.0,84.0,0.2,26.0,443.0,727.97,536.27
2016,6,30,7,45,784.0,87.0,0.2,27.0,493.0,774.32,561.89
2016,6,30,8,0,808.0,90.0,0.2,28.0,543.0,819.92,586.3
2016,6,30,8,15,826.0,93.0,0.2,28.5,590.0,859.17,607.26
2016,6,30,8,30,844.0,96.0,0.2,29.0,637.0,896.83,626.91
2016,6,30,8,45,857.5,98.5,0.2,29.5,681.0,920.01,637.5
2016,6,30,9,0,871.0,101.0,0.2,30.0,725.0,948.82,651.59
2016,6,30,9,15,881.5,103.0,0.2,30.5,764.0,971.83,662.02
2016,6,30,9,30,892.0,105.0,0.2,31.0,803.0,992.25,670.97
2016,6,30,9,45,901.0,106.5,0.2,31.5,837.5,1007.91,677.19
2016,6,30,10,0,910.0,108.0,0.2,32.0,872.0,1020.7,681.87
2016,6,30,10,15,916.0,109.0,0.2,32.0,900.0,1027.02,684.34
2016,6,30,10,30,922.0,110.0,0.2,32.0,928.0,1030.28,685.29
2016,6,30,10,45,925.5,112.0,0.25,32.0,949.5,1029.03,684.88
2016,6,30,11,0,929.0,114.0,0.3,32.0,971.0,1024.66,682.92
2016,6,30,11,15,931.5,114.5,0.3,32.0,986.0,1014.72,676.83
2016,6,30,11,30,934.0,115.0,0.3,32.0,1001.0,1001.78,669.19
2016,6,30,11,45,935.0,115.5,0.3,32.0,1008.5,984.5,659.16
2016,6,30,12,0,936.0,116.0,0.3,32.0,1016.0,964.43,647.63
2016,6,30,12,15,936.0,116.0,0.3,32.0,1016.0,940.33,633.79
2016,6,30,12,30,936.0,116.0,0.3,32.0,1016.0,913.72,618.5
2016,6,30,12,45,936.0,115.0,0.3,32.0,1009.5,883.82,601.24
2016,6,30,13,0,936.0,114.0,0.3,32.0,1003.0,851.66,582.55
2016,6,30,13,15,933.5,113.0,0.3,32.0,988.5,815.44,561.29
2016,6,30,13,30,931.0,112.0,0.3,32.0,974.0,777.38,538.72
2016,6,30,13,45,926.5,111.0,0.35,32.0,952.5,736.22,514.3
2016,6,30,14,0,922.0,110.0,0.4,32.0,931.0,693.66,487.06
2016,6,30,14,15,916.0,109.0,0.4,31.5,903.5,648.97,457.86
2016,6,30,14,30,910.0,108.0,0.4,31.0,876.0,603.35,427.08
2016,6,30,14,45,901.5,106.5,0.4,31.0,842.0,555.28,392.8
2016,6,30,15,0,893.0,105.0,0.4,31.0,808.0,506.91,357.26
2016,6,30,15,15,882.5,103.0,0.4,30.5,769.0,457.17,320.33
2016,6,30,15,30,872.0,101.0,0.4,30.0,730.0,407.71,282.34
2016,6,30,15,45,858.5,98.5,0.45,29.5,686.5,357.35,242.89
2016,6,30,16,0,845.0,96.0,0.5,29.0,643.0,307.95,203.21
2016,6,30,16,15,827.5,93.0,0.5,28.5,596.0,251.6,158.1
2016,6,30,16,30,810.0,90.0,0.5,28.0,549.0,203.66,119.99
2016,6,30,16,45,786.0,87.0,0.5,28.0,499.5,156.9,85.35
2016,6,30,17,0,762.0,84.0,0.5,28.0,450.0,112.92,57.93
2016,6,30,17,15,731.5,80.0,0.5,27.0,399.5,70.91,40.87
2016,6,30,17,30,701.0,76.0,0.5,26.0,349.0,48.87,36.12
2016,6,30,17,45,657.5,71.0,0.55,25.5,299.0,47.32,35.02
2016,6,30,18,0,614.0,66.0,0.6,25.0,249.0,45.67,33.72
2016,6,30,18,15,554.0,59.5,0.6,24.0,201.0,42.65,31.22
2016,6,30,18,30,494.0,53.0,0.6,23.0,153.0,39.48,28.43
2016,6,30,18,45,401.5,44.0,0.6,22.0,111.0,33.84,23.32
2016,6,30,19,0,309.0,35.0,0.6,21.0,69.0,27.93,17.59
2016,6,30,19,15,181.0,22.5,0.6,20.5,40.0,17.71,4.57
2016,6,30,19,30,53.0,10.0,0.6,20.0,11.0,9.53,0.0
2016,6,30,19,45,26.5,5.0,0.6,19.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,16.0,0.5,19.0,31.0,100.6,27.4
2016,7,1,5,30,299.0,32.0,0.4,20.0,62.0,207.03,153.54
2016,7,1,5,45,390.0,41.0,0.35,21.0,103.0,278.55,216.24
2016,7,1,6,0,481.0,50.0,0.3,22.0,144.0,358.16,280.59
2016,7,1,6,15,541.0,57.0,0.25,22.5,190.5,423.79,332.08
2016,7,1,6,30,601.0,64.0,0.2,23.0,237.0,493.6,384.16
2016,7,1,6,45,643.0,69.0,0.2,24.0,286.5,552.14,425.2
2016,7,1,7,0,685.0,74.0,0.2,25.0,336.0,612.61,464.7
2016,7,1,7,15,716.0,78.5,0.15,25.5,386.0,662.22,495.09
2016,7,1,7,30,747.0,83.0,0.1,26.0,436.0,715.79,527.15
2016,7,1,7,45,769.5,86.5,0.1,27.0,484.5,761.11,552.2
2016,7,1,8,0,792.0,90.0,0.1,28.0,533.0,805.63,576.05
2016,7,1,8,15,810.0,93.0,0.1,28.5,580.0,844.49,596.87
2016,7,1,8,30,828.0,96.0,0.1,29.0,627.0,881.81,616.41
2016,7,1,8,45,841.0,99.0,0.1,29.5,670.0,904.81,626.96
2016,7,1,9,0,854.0,102.0,0.1,30.0,713.0,933.46,641.03
2016,7,1,9,15,864.5,104.5,0.1,30.0,752.0,956.81,653.04
2016,7,1,9,30,875.0,107.0,0.1,30.0,791.0,977.61,663.62
2016,7,1,9,45,882.5,109.5,0.1,30.5,824.5,992.76,669.62
2016,7,1,10,0,890.0,112.0,0.1,31.0,858.0,1005.05,674.09
2016,7,1,10,15,896.5,113.0,0.1,31.0,886.5,1011.81,676.85
2016,7,1,10,30,903.0,114.0,0.1,31.0,915.0,1015.57,678.1
2016,7,1,10,45,906.0,116.0,0.1,31.5,936.0,1013.89,675.02
2016,7,1,11,0,909.0,118.0,0.1,32.0,957.0,1009.16,670.4
2016,7,1,11,15,912.0,118.5,0.1,32.0,972.0,999.89,664.72
2016,7,1,11,30,915.0,119.0,0.1,32.0,987.0,987.67,657.5
2016,7,1,11,45,915.5,120.5,0.15,32.0,994.0,971.19,648.76
2016,7,1,12,0,916.0,122.0,0.2,32.0,1001.0,951.96,638.6
2016,7,1,12,15,916.0,122.0,0.2,32.0,1001.5,928.25,624.98
2016,7,1,12,30,916.0,122.0,0.2,32.0,1002.0,902.11,609.96
2016,7,1,12,45,905.5,127.5,0.2,32.0,992.0,869.87,591.29
2016,7,1,13,0,895.0,133.0,0.2,32.0,982.0,835.92,571.55
2016,7,1,13,15,891.5,132.0,0.2,32.0,968.0,800.16,550.55
2016,7,1,13,30,888.0,131.0,0.2,32.0,954.0,762.72,528.33
2016,7,1,13,45,883.0,130.5,0.25,32.0,933.0,723.14,504.15
2016,7,1,14,0,878.0,130.0,0.3,32.0,912.0,682.27,478.0
2016,7,1,14,15,871.5,128.5,0.3,31.5,884.5,638.54,449.53
2016,7,1,14,30,865.0,127.0,0.3,31.0,857.0,594.01,419.6
2016,7,1,14,45,856.0,125.0,0.3,31.0,823.5,547.16,386.32
2016,7,1,15,0,847.0,123.0,0.3,31.0,790.0,500.1,351.9
2016,7,1,15,15,835.0,120.5,0.3,30.5,751.0,446.29,312.54
2016,7,1,15,30,823.0,118.0,0.3,30.0,712.0,397.58,275.41
2016,7,1,15,45,808.5,115.0,0.35,30.0,669.5,348.4,236.66
2016,7,1,16,0,794.0,112.0,0.4,30.0,627.0,300.41,198.04
2016,7,1,16,15,775.5,108.5,0.4,29.5,580.5,252.49,159.68
2016,7,1,16,30,757.0,105.0,0.4,29.0,534.0,206.53,123.59
2016,7,1,16,45,733.0,100.5,0.4,28.5,485.5,155.65,86.27
2016,7,1,17,0,709.0,96.0,0.4,28.0,437.0,112.77,59.62
2016,7,1,17,15,677.0,91.0,0.4,27.5,387.5,72.22,42.69
2016,7,1,17,30,645.0,86.0,0.4,27.0,338.0,56.1,42.05
2016,7,1,17,45,602.5,80.0,0.45,26.5,289.0,54.15,40.64
2016,7,1,18,0,560.0,74.0,0.5,26.0,240.0,52.06,39.0
2016,7,1,18,15,499.0,66.0,0.5,25.0,193.5,48.07,35.71
2016,7,1,18,30,438.0,58.0,0.5,24.0,147.0,43.86,32.04
2016,7,1,18,45,350.5,47.5,0.5,23.0,106.5,37.05,25.92
2016,7,1,19,0,263.0,37.0,0.5,22.0,66.0,28.75,18.17
2016,7,1,19,15,148.5,23.0,0.5,21.5,38.0,18.1,4.64
2016,7,1,19,30,34.0,9.0,0.5,21.0,10.0,8.58,0.0
2016,7,1,19,45,17.0,4.5,0.5,20.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,5,15,130.0,16.5,0.65,18.5,30.0,89.36,19.04
2016,7,2,5,30,260.0,33.0,0.5,19.0,60.0,189.13,140.34
2016,7,2,5,45,352.0,43.5,0.35,20.0,100.0,261.12,203.53
2016,7,2,6,0,444.0,54.0,0.2,21.0,140.0,341.4,268.26
2016,7,2,6,15,507.5,62.0,0.15,22.0,187.0,408.96,320.78
2016,7,2,6,30,571.0,70.0,0.1,23.0,234.0,480.96,373.93
2016,7,2,6,45,614.5,76.0,0.1,24.0,283.0,540.73,415.85
2016,7,2,7,0,658.0,82.0,0.1,25.0,332.0,602.52,456.84
2016,7,2,7,15,690.5,87.0,0.1,25.5,382.0,656.31,490.72
2016,7,2,7,30,723.0,92.0,0.1,26.0,432.0,710.65,523.87
2016,7,2,7,45,747.5,96.0,0.1,26.5,481.0,753.56,548.5
2016,7,2,8,0,772.0,100.0,0.1,27.0,530.0,799.8,574.78
2016,7,2,8,15,790.5,103.5,0.1,27.5,577.0,839.2,596.06
2016,7,2,8,30,809.0,107.0,0.1,28.0,624.0,877.09,616.09
2016,7,2,8,45,823.5,109.5,0.1,28.5,667.5,908.37,631.74
2016,7,2,9,0,838.0,112.0,0.1,29.0,711.0,937.55,646.04
2016,7,2,9,15,849.0,114.5,0.1,29.0,749.5,952.73,653.2
2016,7,2,9,30,860.0,117.0,0.1,29.0,788.0,973.72,664.09
2016,7,2,9,45,862.5,122.5,0.15,29.5,820.5,986.96,669.84
2016,7,2,10,0,865.0,128.0,0.2,30.0,853.0,997.23,674.17
2016,7,2,10,15,871.5,129.5,0.2,30.0,880.5,1004.26,677.16
2016,7,2,10,30,878.0,131.0,0.2,30.0,908.0,1008.36,678.62
2016,7,2,10,45,882.0,132.0,0.2,30.0,929.5,1006.52,676.79
2016,7,2,11,0,886.0,133.0,0.2,30.0,951.0,1001.71,673.46
2016,7,2,11,15,889.0,134.0,0.2,30.0,965.5,992.98,668.01
2016,7,2,11,30,892.0,135.0,0.2,30.0,980.0,981.35,661.03
2016,7,2,11,45,892.5,136.0,0.25,30.5,987.0,964.55,650.83
2016,7,2,12,0,893.0,137.0,0.3,31.0,994.0,945.09,639.23
2016,7,2,12,15,893.0,137.0,0.3,31.0,994.0,921.72,625.67
2016,7,2,12,30,893.0,137.0,0.3,31.0,994.0,895.99,610.73
2016,7,2,12,45,894.0,134.5,0.3,31.0,987.5,866.61,593.58
2016,7,2,13,0,895.0,132.0,0.3,31.0,981.0,835.06,575.07
2016,7,2,13,15,891.5,131.5,0.3,31.0,967.0,799.74,554.14
2016,7,2,13,30,888.0,131.0,0.3,31.0,953.0,762.74,532.0
2016,7,2,13,45,882.0,130.5,0.3,31.0,931.5,722.46,506.48
2016,7,2,14,0,876.0,130.0,0.3,31.0,910.0,680.98,479.12
2016,7,2,14,15,869.0,128.5,0.3,30.5,882.0,637.04,450.37
2016,7,2,14,30,862.0,127.0,0.3,30.0,854.0,592.32,420.19
2016,7,2,14,45,851.5,125.5,0.3,30.0,820.5,545.24,386.61
2016,7,2,15,0,841.0,124.0,0.3,30.0,787.0,493.55,348.99
2016,7,2,15,15,829.5,122.0,0.3,29.5,748.5,445.17,313.12
2016,7,2,15,30,818.0,120.0,0.3,29.0,710.0,397.29,276.38
2016,7,2,15,45,801.5,117.5,0.35,29.0,666.5,348.1,237.53
2016,7,2,16,0,785.0,115.0,0.4,29.0,623.0,300.29,199.0
2016,7,2,16,15,766.0,111.5,0.4,28.5,577.0,252.69,160.8
2016,7,2,16,30,747.0,108.0,0.4,28.0,531.0,207.1,124.92
2016,7,2,16,45,723.0,103.0,0.4,27.5,482.5,156.1,87.4
2016,7,2,17,0,699.0,98.0,0.4,27.0,434.0,113.31,60.7
2016,7,2,17,15,666.0,93.0,0.4,26.5,384.5,73.19,43.96
2016,7,2,17,30,633.0,88.0,0.4,26.0,335.0,57.59,43.5
2016,7,2,17,45,592.5,81.0,0.4,25.5,286.5,54.93,41.48
2016,7,2,18,0,552.0,74.0,0.4,25.0,238.0,52.05,39.17
2016,7,2,18,15,491.0,66.0,0.4,24.0,192.0,48.07,35.87
2016,7,2,18,30,430.0,58.0,0.4,23.0,146.0,43.87,32.19
