Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,18,45,346.0,47.0,0.4,22.5,105.5,36.59,25.6
2016,7,2,19,0,262.0,36.0,0.4,22.0,65.0,27.95,17.5
2016,7,2,19,15,148.5,22.5,0.4,21.0,37.5,17.7,4.29
2016,7,2,19,30,35.0,9.0,0.4,20.0,10.0,8.58,0.0
2016,7,2,19,45,17.5,4.5,0.4,19.5,5.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,5,15,142.5,15.5,0.35,16.5,30.0,95.86,15.07
2016,7,3,5,30,285.0,31.0,0.3,17.0,60.0,198.7,147.76
2016,7,3,5,45,384.0,40.0,0.25,18.0,101.0,273.44,214.14
2016,7,3,6,0,483.0,49.0,0.2,19.0,142.0,357.08,282.28
2016,7,3,6,15,543.5,55.5,0.15,20.0,188.5,422.36,333.42
2016,7,3,6,30,604.0,62.0,0.1,21.0,235.0,491.86,385.08
2016,7,3,6,45,649.5,66.5,0.1,22.0,284.5,552.24,427.78
2016,7,3,7,0,695.0,71.0,0.1,23.0,334.0,611.47,466.55
2016,7,3,7,15,725.0,75.0,0.1,23.5,384.0,663.69,499.52
2016,7,3,7,30,755.0,79.0,0.1,24.0,434.0,716.17,531.61
2016,7,3,7,45,779.0,82.0,0.1,25.0,483.0,762.4,557.49
2016,7,3,8,0,803.0,85.0,0.1,26.0,532.0,807.92,582.17
2016,7,3,8,15,820.0,88.0,0.1,26.5,578.5,846.26,602.79
2016,7,3,8,30,837.0,91.0,0.1,27.0,625.0,875.38,617.4
2016,7,3,8,45,851.0,93.0,0.15,27.5,668.5,906.25,633.79
2016,7,3,9,0,865.0,95.0,0.2,28.0,712.0,935.03,648.84
2016,7,3,9,15,875.5,96.5,0.2,28.0,750.5,957.58,660.49
2016,7,3,9,30,886.0,98.0,0.2,28.0,789.0,977.58,670.73
2016,7,3,9,45,898.5,97.0,0.2,28.5,824.0,994.07,677.61
2016,7,3,10,0,911.0,96.0,0.2,29.0,859.0,1007.82,682.97
2016,7,3,10,15,916.5,97.0,0.2,29.0,887.0,1013.94,685.37
2016,7,3,10,30,922.0,98.0,0.2,29.0,915.0,1017.01,686.23
2016,7,3,10,45,926.0,99.0,0.25,29.0,936.5,1015.52,685.65
2016,7,3,11,0,930.0,100.0,0.3,29.0,958.0,1010.94,683.51
2016,7,3,11,15,932.5,100.5,0.3,29.0,972.5,1001.31,677.5
2016,7,3,11,30,935.0,101.0,0.3,29.0,987.0,988.67,669.9
2016,7,3,11,45,936.5,101.5,0.3,29.0,994.5,972.15,660.15
2016,7,3,12,0,938.0,102.0,0.3,29.0,1002.0,952.79,648.83
2016,7,3,12,15,937.5,102.0,0.3,29.0,1002.0,928.46,634.61
2016,7,3,12,30,937.0,102.0,0.3,29.0,1002.0,901.63,618.94
2016,7,3,12,45,925.5,108.5,0.35,29.0,992.0,869.24,600.8
2016,7,3,13,0,914.0,115.0,0.4,29.0,982.0,835.08,581.45
2016,7,3,13,15,911.0,114.5,0.4,28.5,968.0,799.68,561.35
2016,7,3,13,30,908.0,114.0,0.4,28.0,954.0,762.49,539.84
2016,7,3,13,45,904.5,112.0,0.4,28.0,933.0,722.03,514.34
2016,7,3,14,0,901.0,110.0,0.4,28.0,912.0,680.13,486.25
2016,7,3,14,15,894.5,109.0,0.4,27.5,884.5,636.0,456.81
2016,7,3,14,30,888.0,108.0,0.4,27.0,857.0,591.01,425.84
2016,7,3,14,45,881.0,105.5,0.4,27.0,824.0,543.85,391.57
2016,7,3,15,0,874.0,103.0,0.4,27.0,791.0,496.28,355.95
2016,7,3,15,15,863.5,101.0,0.4,26.5,753.0,447.41,318.96
2016,7,3,15,30,853.0,99.0,0.4,26.0,715.0,398.83,280.94
2016,7,3,15,45,841.0,96.0,0.4,26.0,672.5,349.44,240.79
2016,7,3,16,0,829.0,93.0,0.4,26.0,630.0,300.88,200.6
2016,7,3,16,15,812.0,90.0,0.4,25.5,584.0,245.33,155.62
2016,7,3,16,30,795.0,87.0,0.4,25.0,538.0,198.18,117.72
2016,7,3,16,45,774.0,83.5,0.4,24.5,489.5,152.07,83.29
2016,7,3,17,0,753.0,80.0,0.4,24.0,441.0,108.42,55.8
2016,7,3,17,15,723.5,76.0,0.4,23.5,391.5,66.77,38.72
2016,7,3,17,30,694.0,72.0,0.4,23.0,342.0,50.78,38.26
2016,7,3,17,45,654.5,67.0,0.4,22.5,293.0,44.33,32.92
2016,7,3,18,0,615.0,62.0,0.4,22.0,244.0,42.55,31.49
2016,7,3,18,15,557.5,55.5,0.4,21.5,197.5,39.39,28.76
2016,7,3,18,30,500.0,49.0,0.4,21.0,151.0,36.06,25.74
2016,7,3,18,45,413.5,40.5,0.4,20.5,109.5,30.74,20.83
2016,7,3,19,0,327.0,32.0,0.4,20.0,68.0,25.16,15.35
2016,7,3,19,15,198.0,20.5,0.35,19.0,39.5,16.33,3.43
2016,7,3,19,30,69.0,9.0,0.3,18.0,11.0,8.58,0.0
2016,7,3,19,45,34.5,4.5,0.3,17.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,16.0,0.25,15.5,29.5,95.14,8.01
2016,7,4,5,30,281.0,32.0,0.2,16.0,59.0,197.42,146.51
2016,7,4,5,45,380.0,40.5,0.2,16.5,100.0,271.52,213.47
2016,7,4,6,0,479.0,49.0,0.2,17.0,141.0,354.31,282.16
2016,7,4,6,15,540.5,56.0,0.2,17.5,187.5,420.63,335.52
2016,7,4,6,30,602.0,63.0,0.2,18.0,234.0,491.27,389.76
2016,7,4,6,45,473.0,96.5,0.2,19.0,247.0,461.56,364.68
2016,7,4,7,0,344.0,130.0,0.2,20.0,260.0,425.31,334.39
2016,7,4,7,15,398.0,140.0,0.2,20.5,311.0,489.39,381.52
2016,7,4,7,30,452.0,150.0,0.2,21.0,362.0,556.24,427.87
2016,7,4,7,45,630.0,116.5,0.2,22.0,447.0,683.75,514.87
2016,7,4,8,0,808.0,83.0,0.2,23.0,532.0,809.19,592.56
2016,7,4,8,15,825.0,85.5,0.2,23.0,578.5,839.65,608.38
2016,7,4,8,30,842.0,88.0,0.2,23.0,625.0,875.86,629.14
2016,7,4,8,45,856.0,90.0,0.25,23.5,668.5,906.91,646.03
2016,7,4,9,0,870.0,92.0,0.3,24.0,712.0,935.86,661.61
2016,7,4,9,15,880.5,93.5,0.3,24.5,750.5,958.56,672.28
2016,7,4,9,30,891.0,95.0,0.3,25.0,789.0,978.69,681.45
2016,7,4,9,45,890.5,101.5,0.3,25.5,820.5,990.86,685.88
2016,7,4,10,0,890.0,108.0,0.3,26.0,852.0,999.89,688.64
2016,7,4,10,15,896.0,109.0,0.3,26.0,880.0,1006.31,691.34
2016,7,4,10,30,902.0,110.0,0.3,26.0,908.0,1009.74,692.44
2016,7,4,10,45,906.5,111.0,0.3,26.5,929.5,1008.67,689.68
2016,7,4,11,0,911.0,112.0,0.3,27.0,951.0,1004.55,685.33
2016,7,4,11,15,914.0,113.0,0.3,27.0,966.0,995.94,679.85
2016,7,4,11,30,917.0,114.0,0.3,27.0,981.0,984.35,672.78
2016,7,4,11,45,918.0,114.5,0.3,27.0,988.5,967.48,662.71
2016,7,4,12,0,919.0,115.0,0.3,27.0,996.0,947.86,651.12
2016,7,4,12,15,919.0,115.0,0.3,27.0,996.5,924.24,637.2
2016,7,4,12,30,919.0,115.0,0.3,27.0,997.0,898.14,621.81
2016,7,4,12,45,923.0,111.0,0.35,27.5,992.0,869.36,604.52
2016,7,4,13,0,927.0,107.0,0.4,28.0,987.0,838.17,585.68
2016,7,4,13,15,924.5,106.5,0.4,27.5,973.0,802.79,565.48
2016,7,4,13,30,922.0,106.0,0.4,27.0,959.0,765.55,543.88
2016,7,4,13,45,917.5,105.0,0.4,27.0,938.0,724.78,518.34
2016,7,4,14,0,913.0,104.0,0.4,27.0,917.0,682.62,489.93
2016,7,4,14,15,907.0,103.0,0.4,27.0,889.5,638.32,459.37
2016,7,4,14,30,901.0,102.0,0.4,27.0,862.0,593.1,427.32
2016,7,4,14,45,893.0,100.5,0.4,27.0,829.0,545.7,392.84
2016,7,4,15,0,885.0,99.0,0.4,27.0,796.0,497.94,357.05
2016,7,4,15,15,874.5,97.5,0.4,26.5,757.5,448.97,319.93
2016,7,4,15,30,864.0,96.0,0.4,26.0,719.0,400.26,281.77
2016,7,4,15,45,850.5,93.5,0.4,26.0,676.0,350.26,241.14
2016,7,4,16,0,837.0,91.0,0.4,26.0,633.0,301.2,200.57
2016,7,4,16,15,820.0,88.5,0.4,25.5,587.0,245.62,155.52
2016,7,4,16,30,803.0,86.0,0.4,25.0,541.0,198.43,117.58
2016,7,4,16,45,781.0,82.5,0.4,24.5,492.0,151.78,82.79
2016,7,4,17,0,759.0,79.0,0.4,24.0,443.0,107.69,55.11
2016,7,4,17,15,729.5,75.0,0.4,23.5,393.5,65.73,38.02
2016,7,4,17,30,700.0,71.0,0.4,23.0,344.0,50.01,37.6
2016,7,4,17,45,658.5,66.5,0.45,22.5,294.5,43.99,32.62
2016,7,4,18,0,617.0,62.0,0.5,22.0,245.0,42.57,31.51
2016,7,4,18,15,559.0,56.0,0.45,21.0,198.0,39.82,29.2
2016,7,4,18,30,501.0,50.0,0.4,20.0,151.0,36.95,26.63
2016,7,4,18,45,409.5,41.5,0.4,19.5,109.5,31.66,21.72
2016,7,4,19,0,318.0,33.0,0.4,19.0,68.0,26.12,16.21
2016,7,4,19,15,187.5,21.0,0.4,18.5,39.5,16.83,3.51
2016,7,4,19,30,57.0,9.0,0.4,18.0,11.0,8.58,0.0
2016,7,4,19,45,28.5,4.5,0.45,17.5,5.5,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,15.0,0.45,15.5,29.5,97.89,0.0
2016,7,5,5,30,303.0,30.0,0.4,16.0,59.0,205.46,152.02
2016,7,5,5,45,401.5,39.0,0.35,17.0,101.0,280.46,220.23
2016,7,5,6,0,500.0,48.0,0.3,18.0,143.0,364.37,289.15
2016,7,5,6,15,373.5,76.0,0.3,19.0,158.5,339.93,271.14
2016,7,5,6,30,247.0,104.0,0.3,20.0,174.0,295.49,236.06
2016,7,5,6,45,273.0,120.0,0.3,21.0,211.0,340.38,270.8
2016,7,5,7,0,299.0,136.0,0.3,22.0,248.0,386.72,304.53
2016,7,5,7,15,318.0,154.5,0.25,22.5,289.5,432.03,336.29
2016,7,5,7,30,337.0,173.0,0.2,23.0,331.0,477.7,367.2
2016,7,5,7,45,581.5,130.0,0.2,24.0,438.0,658.8,495.11
2016,7,5,8,0,826.0,87.0,0.2,25.0,545.0,828.96,601.14
2016,7,5,8,15,843.5,90.0,0.2,25.5,593.0,868.39,620.4
2016,7,5,8,30,861.0,93.0,0.2,26.0,641.0,898.49,635.52
2016,7,5,8,45,875.0,95.0,0.2,26.5,685.5,929.89,651.36
2016,7,5,9,0,889.0,97.0,0.2,27.0,730.0,959.12,665.68
2016,7,5,9,15,899.5,99.0,0.2,27.0,769.5,982.62,677.79
2016,7,5,9,30,910.0,101.0,0.2,27.0,809.0,1003.48,688.42
2016,7,5,9,45,920.0,101.5,0.2,27.5,844.0,1019.39,694.84
2016,7,5,10,0,930.0,102.0,0.2,28.0,879.0,1032.42,699.69
2016,7,5,10,15,935.5,103.0,0.2,28.0,907.5,1038.53,702.05
2016,7,5,10,30,941.0,104.0,0.2,28.0,936.0,1041.53,702.84
2016,7,5,10,45,944.5,105.0,0.2,28.5,957.5,1039.41,699.45
2016,7,5,11,0,948.0,106.0,0.2,29.0,979.0,1034.14,694.46
2016,7,5,11,15,950.0,106.5,0.2,29.0,993.5,1023.77,688.08
2016,7,5,11,30,952.0,107.0,0.2,29.0,1008.0,1010.34,680.11
2016,7,5,11,45,953.0,107.5,0.25,29.0,1015.0,993.0,671.0
2016,7,5,12,0,954.0,108.0,0.3,29.0,1022.0,972.78,660.32
2016,7,5,12,15,953.0,108.0,0.3,29.0,1022.0,947.56,645.69
2016,7,5,12,30,952.0,108.0,0.3,29.0,1022.0,919.81,629.59
2016,7,5,12,45,947.5,109.5,0.3,29.0,1013.5,888.13,611.08
2016,7,5,13,0,943.0,111.0,0.3,29.0,1005.0,854.36,591.23
2016,7,5,13,15,939.5,110.0,0.3,28.5,990.0,817.18,570.28
2016,7,5,13,30,936.0,109.0,0.3,28.0,975.0,778.18,547.92
2016,7,5,13,45,931.5,108.0,0.35,28.0,953.5,736.84,523.07
2016,7,5,14,0,927.0,107.0,0.4,28.0,932.0,694.06,495.24
2016,7,5,14,15,920.5,105.5,0.4,27.5,903.5,648.41,464.92
2016,7,5,14,30,914.0,104.0,0.4,27.0,875.0,601.85,432.99
2016,7,5,14,45,906.0,102.5,0.4,27.0,841.0,553.82,398.15
2016,7,5,15,0,898.0,101.0,0.4,27.0,807.0,505.41,361.96
2016,7,5,15,15,886.5,99.0,0.4,26.5,767.5,454.95,323.86
2016,7,5,15,30,875.0,97.0,0.4,26.0,728.0,404.84,284.75
2016,7,5,15,45,861.5,94.5,0.45,26.0,684.5,354.26,243.94
2016,7,5,16,0,848.0,92.0,0.5,26.0,641.0,304.62,203.04
2016,7,5,16,15,830.0,89.5,0.5,25.5,593.5,248.24,157.31
2016,7,5,16,30,812.0,87.0,0.5,25.0,546.0,200.35,118.81
2016,7,5,16,45,788.5,83.5,0.5,24.5,496.5,153.04,83.57
2016,7,5,17,0,765.0,80.0,0.5,24.0,447.0,108.45,55.66
2016,7,5,17,15,735.0,76.0,0.5,23.5,397.0,66.18,38.6
2016,7,5,17,30,705.0,72.0,0.5,23.0,347.0,50.86,38.33
2016,7,5,17,45,661.0,68.0,0.55,22.5,296.5,45.14,33.61
2016,7,5,18,0,617.0,64.0,0.6,22.0,246.0,44.18,32.89
2016,7,5,18,15,558.0,57.5,0.6,21.0,198.5,41.09,30.29
2016,7,5,18,30,499.0,51.0,0.6,20.0,151.0,37.84,27.39
2016,7,5,18,45,407.0,42.5,0.6,19.0,109.5,32.6,22.56
2016,7,5,19,0,315.0,34.0,0.6,18.0,68.0,27.11,17.09
2016,7,5,19,15,157.5,17.0,0.6,17.5,34.0,13.12,1.31
2016,7,5,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,5,15,161.0,14.0,0.45,14.5,29.0,99.93,0.0
2016,7,6,5,30,322.0,28.0,0.4,15.0,58.0,211.87,156.43
2016,7,6,5,45,414.5,36.5,0.4,16.0,98.5,283.68,223.49
2016,7,6,6,0,507.0,45.0,0.4,17.0,139.0,363.99,290.4
2016,7,6,6,15,567.0,51.0,0.35,17.5,186.0,429.08,342.97
2016,7,6,6,30,627.0,57.0,0.3,18.0,233.0,498.41,396.11
2016,7,6,6,45,667.5,61.5,0.3,19.0,282.5,552.94,435.41
2016,7,6,7,0,708.0,66.0,0.3,20.0,332.0,612.87,475.28
2016,7,6,7,15,737.5,70.0,0.25,20.5,381.5,665.15,508.26
2016,7,6,7,30,767.0,74.0,0.2,21.0,431.0,717.68,540.21
2016,7,6,7,45,788.5,77.0,0.2,22.0,480.0,762.27,565.4
2016,7,6,8,0,810.0,80.0,0.2,23.0,529.0,806.0,589.36
2016,7,6,8,15,827.0,83.0,0.2,23.5,575.0,837.28,605.85
2016,7,6,8,30,844.0,86.0,0.2,24.0,621.0,874.22,625.83
2016,7,6,8,45,856.5,88.0,0.2,24.5,664.0,904.01,640.93
2016,7,6,9,0,869.0,90.0,0.2,25.0,707.0,931.64,654.64
2016,7,6,9,15,879.5,92.0,0.2,25.5,746.0,954.99,665.65
2016,7,6,9,30,890.0,94.0,0.2,26.0,785.0,975.76,675.12
2016,7,6,9,45,898.0,95.5,0.2,26.5,819.0,990.81,681.2
2016,7,6,10,0,906.0,97.0,0.2,27.0,853.0,1002.97,685.72
2016,7,6,10,15,912.0,98.0,0.2,27.0,881.0,1009.65,688.49
2016,7,6,10,30,918.0,99.0,0.2,27.0,909.0,1013.3,689.68
2016,7,6,10,45,922.5,99.5,0.25,27.5,931.0,1011.86,687.75
2016,7,6,11,0,927.0,100.0,0.3,28.0,953.0,1007.34,684.26
2016,7,6,11,15,930.0,100.5,0.3,28.0,968.0,998.3,678.56
2016,7,6,11,30,933.0,101.0,0.3,28.0,983.0,986.24,671.25
2016,7,6,11,45,935.0,100.5,0.35,28.0,991.0,969.29,662.24
2016,7,6,12,0,937.0,100.0,0.4,28.0,999.0,949.52,651.65
2016,7,6,12,15,937.5,100.5,0.4,28.0,999.5,926.63,638.17
2016,7,6,12,30,938.0,101.0,0.4,28.0,1000.0,901.16,623.15
2016,7,6,12,45,934.5,102.0,0.45,28.0,993.0,870.36,605.82
2016,7,6,13,0,931.0,103.0,0.5,28.0,986.0,837.44,587.04
2016,7,6,13,15,929.0,102.5,0.5,27.5,972.5,802.34,566.94
2016,7,6,13,30,927.0,102.0,0.5,27.0,959.0,765.33,545.37
2016,7,6,13,45,925.0,100.0,0.5,27.0,939.0,725.22,520.28
2016,7,6,14,0,923.0,98.0,0.5,27.0,919.0,683.52,492.05
2016,7,6,14,15,918.0,97.0,0.5,26.5,892.0,639.42,462.37
2016,7,6,14,30,913.0,96.0,0.5,26.0,865.0,594.29,431.0
2016,7,6,14,45,907.0,93.5,0.55,26.0,832.5,546.53,396.45
2016,7,6,15,0,901.0,91.0,0.6,26.0,800.0,498.23,360.27
2016,7,6,15,15,892.0,89.5,0.6,25.5,762.0,449.14,322.55
2016,7,6,15,30,883.0,88.0,0.6,25.0,724.0,400.16,283.63
2016,7,6,15,45,871.5,85.5,0.6,25.0,681.5,349.87,242.2
2016,7,6,16,0,860.0,83.0,0.6,25.0,639.0,300.34,200.66
2016,7,6,16,15,844.5,80.5,0.6,24.5,593.0,250.86,159.6
2016,7,6,16,30,829.0,78.0,0.6,24.0,547.0,202.88,120.66
2016,7,6,16,45,808.5,75.0,0.6,23.5,498.5,148.34,79.48
2016,7,6,17,0,788.0,72.0,0.6,23.0,450.0,103.35,51.19
2016,7,6,17,15,760.0,68.5,0.6,22.0,400.0,60.36,34.14
2016,7,6,17,30,732.0,65.0,0.6,21.0,350.0,45.39,33.95
2016,7,6,17,45,693.0,61.0,0.6,20.5,300.0,44.02,32.94
2016,7,6,18,0,654.0,57.0,0.6,20.0,250.0,42.6,31.81
2016,7,6,18,15,598.0,51.5,0.6,19.0,202.5,36.31,26.38
2016,7,6,18,30,542.0,46.0,0.6,18.0,155.0,33.66,23.98
2016,7,6,18,45,454.0,38.0,0.6,17.5,112.5,28.67,19.31
2016,7,6,19,0,366.0,30.0,0.6,17.0,70.0,23.43,14.06
2016,7,6,19,15,183.0,15.0,0.6,16.5,35.0,11.38,0.21
2016,7,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,5,15,156.5,13.5,0.45,14.5,28.0,96.74,0.0
2016,7,7,5,30,313.0,27.0,0.4,15.0,56.0,206.16,151.17
2016,7,7,5,45,408.5,35.0,0.35,16.0,96.5,278.23,218.91
2016,7,7,6,0,504.0,43.0,0.3,17.0,137.0,359.16,286.08
2016,7,7,6,15,564.0,49.0,0.25,18.0,183.5,424.0,337.76
2016,7,7,6,30,624.0,55.0,0.2,19.0,230.0,489.69,387.44
2016,7,7,6,45,666.0,59.5,0.2,20.0,279.0,548.78,429.82
2016,7,7,7,0,708.0,64.0,0.2,21.0,328.0,609.7,470.13
2016,7,7,7,15,738.0,67.5,0.15,21.5,378.0,661.72,502.79
2016,7,7,7,30,768.0,71.0,0.1,22.0,428.0,714.04,534.54
2016,7,7,7,45,790.5,74.0,0.1,23.0,477.0,759.51,560.19
2016,7,7,8,0,813.0,77.0,0.1,24.0,526.0,797.05,579.97
2016,7,7,8,15,830.0,79.5,0.1,24.0,572.5,835.1,601.99
2016,7,7,8,30,847.0,82.0,0.1,24.0,619.0,871.59,622.71
2016,7,7,8,45,860.0,84.0,0.15,24.5,662.0,902.0,638.93
2016,7,7,9,0,873.0,86.0,0.2,25.0,705.0,930.26,653.87
2016,7,7,9,15,883.0,88.0,0.2,25.0,744.0,953.28,665.98
2016,7,7,9,30,893.0,90.0,0.2,25.0,783.0,973.71,676.6
2016,7,7,9,45,900.5,91.5,0.2,25.5,816.5,988.38,682.5
2016,7,7,10,0,908.0,93.0,0.2,26.0,850.0,1000.16,686.83
2016,7,7,10,15,913.5,94.5,0.2,26.0,878.5,1006.99,689.71
2016,7,7,10,30,919.0,96.0,0.2,26.0,907.0,1010.76,690.98
2016,7,7,10,45,923.5,96.5,0.25,26.5,928.5,1009.39,689.08
2016,7,7,11,0,928.0,97.0,0.3,27.0,950.0,1004.94,685.63
2016,7,7,11,15,930.5,97.5,0.3,27.0,965.0,995.48,679.64
2016,7,7,11,30,933.0,98.0,0.3,27.0,980.0,983.0,672.06
2016,7,7,11,45,935.0,98.5,0.35,27.0,988.0,967.1,663.63
2016,7,7,12,0,937.0,99.0,0.4,27.0,996.0,948.33,653.57
2016,7,7,12,15,937.0,99.0,0.4,27.0,996.5,924.55,639.47
2016,7,7,12,30,937.0,99.0,0.4,27.0,997.0,898.23,623.87
2016,7,7,12,45,930.5,102.0,0.4,27.0,988.5,866.84,605.15
2016,7,7,13,0,924.0,105.0,0.4,27.0,980.0,833.47,585.14
2016,7,7,13,15,921.0,104.5,0.4,27.0,966.5,797.82,563.57
2016,7,7,13,30,918.0,104.0,0.4,27.0,953.0,760.34,540.66
2016,7,7,13,45,916.0,102.0,0.4,27.0,932.5,720.55,515.75
2016,7,7,14,0,914.0,100.0,0.4,27.0,912.0,679.18,487.83
2016,7,7,14,15,908.5,98.5,0.4,26.5,885.0,634.7,457.99
2016,7,7,14,30,903.0,97.0,0.4,26.0,858.0,589.25,426.51
2016,7,7,14,45,898.0,94.0,0.4,26.0,825.5,542.01,391.95
2016,7,7,15,0,893.0,91.0,0.4,26.0,793.0,494.15,355.86
2016,7,7,15,15,883.0,89.5,0.4,25.5,755.0,445.0,318.35
2016,7,7,15,30,873.0,88.0,0.4,25.0,717.0,396.06,279.71
2016,7,7,15,45,863.5,84.5,0.45,25.0,675.0,346.07,238.94
2016,7,7,16,0,854.0,81.0,0.5,25.0,633.0,296.66,197.77
2016,7,7,16,15,838.0,79.0,0.5,24.5,587.0,247.75,157.24
2016,7,7,16,30,822.0,77.0,0.5,24.0,541.0,200.39,118.87
2016,7,7,16,45,803.5,73.0,0.5,24.0,493.0,152.9,83.1
2016,7,7,17,0,785.0,69.0,0.5,24.0,445.0,100.26,48.73
2016,7,7,17,15,757.5,66.0,0.5,23.0,395.5,57.79,32.35
2016,7,7,17,30,730.0,63.0,0.5,22.0,346.0,43.85,32.47
2016,7,7,17,45,694.5,58.5,0.5,21.5,297.0,42.01,31.06
2016,7,7,18,0,659.0,54.0,0.5,21.0,248.0,40.07,29.48
2016,7,7,18,15,604.0,48.5,0.5,20.0,200.5,37.13,26.98
2016,7,7,18,30,549.0,43.0,0.5,19.0,153.0,31.19,21.72
2016,7,7,18,45,464.5,36.0,0.55,18.5,111.0,26.97,17.74
2016,7,7,19,0,380.0,29.0,0.6,18.0,69.0,22.56,13.24
2016,7,7,19,15,190.0,14.5,0.6,17.5,34.5,10.97,0.0
2016,7,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,13.0,0.45,15.5,28.0,99.0,0.0
2016,7,8,5,30,330.0,26.0,0.4,16.0,56.0,212.58,154.05
2016,7,8,5,45,420.5,33.5,0.4,16.5,95.5,281.98,221.25
2016,7,8,6,0,511.0,41.0,0.4,17.0,135.0,359.84,286.99
2016,7,8,6,15,569.5,47.0,0.4,17.5,181.0,423.99,339.43
2016,7,8,6,30,628.0,53.0,0.4,18.0,227.0,489.15,390.31
2016,7,8,6,45,535.0,82.0,0.4,19.0,251.0,489.9,388.35
2016,7,8,7,0,442.0,111.0,0.4,20.0,275.0,471.95,372.22
2016,7,8,7,15,557.5,100.5,0.4,20.5,338.0,568.06,443.06
2016,7,8,7,30,673.0,90.0,0.4,21.0,401.0,664.86,508.23
2016,7,8,7,45,736.5,83.5,0.4,21.5,459.0,726.02,546.14
2016,7,8,8,0,800.0,77.0,0.4,22.0,517.0,792.43,586.78
2016,7,8,8,15,817.0,79.5,0.4,22.5,563.0,823.02,602.84
2016,7,8,8,30,834.0,82.0,0.4,23.0,609.0,859.23,622.78
2016,7,8,8,45,846.0,84.5,0.4,23.5,651.5,889.07,638.27
2016,7,8,9,0,858.0,87.0,0.4,24.0,694.0,916.73,652.31
2016,7,8,9,15,868.0,89.0,0.4,24.0,732.5,939.56,664.55
2016,7,8,9,30,878.0,91.0,0.4,24.0,771.0,959.82,675.29
2016,7,8,9,45,886.5,92.0,0.4,24.5,805.0,974.8,681.55
2016,7,8,10,0,895.0,93.0,0.4,25.0,839.0,986.97,686.24
2016,7,8,10,15,901.0,94.0,0.4,25.0,867.0,993.76,689.16
2016,7,8,10,30,907.0,95.0,0.4,25.0,895.0,997.54,690.47
2016,7,8,10,45,914.0,94.5,0.4,25.5,917.0,997.66,688.43
2016,7,8,11,0,921.0,94.0,0.4,26.0,939.0,994.73,684.74
2016,7,8,11,15,924.0,94.5,0.4,26.0,954.0,985.9,679.04
2016,7,8,11,30,927.0,95.0,0.4,26.0,969.0,974.06,671.73
2016,7,8,11,45,929.5,94.5,0.45,26.5,977.5,957.8,661.69
2016,7,8,12,0,932.0,94.0,0.5,27.0,986.0,938.71,650.04
2016,7,8,12,15,932.0,94.0,0.5,27.0,986.5,915.13,635.96
2016,7,8,12,30,932.0,94.0,0.5,27.0,987.0,889.01,620.36
2016,7,8,12,45,925.0,97.5,0.55,27.0,979.0,857.9,602.57
2016,7,8,13,0,918.0,101.0,0.6,27.0,971.0,824.82,583.4
2016,7,8,13,15,915.5,100.5,0.6,26.5,957.0,789.79,563.05
2016,7,8,13,30,913.0,100.0,0.6,26.0,943.0,752.9,541.24
2016,7,8,13,45,909.0,99.0,0.6,26.0,922.5,712.83,515.79
2016,7,8,14,0,905.0,98.0,0.6,26.0,902.0,671.33,487.34
2016,7,8,14,15,899.5,96.5,0.6,25.5,875.0,627.23,457.31
2016,7,8,14,30,894.0,95.0,0.6,25.0,848.0,582.17,425.64
2016,7,8,14,45,887.0,93.0,0.6,25.0,815.5,535.15,390.76
2016,7,8,15,0,880.0,91.0,0.6,25.0,783.0,487.69,354.5
2016,7,8,15,15,870.0,89.5,0.6,24.5,745.0,439.14,316.96
2016,7,8,15,30,860.0,88.0,0.6,24.0,707.0,390.8,278.34
2016,7,8,15,45,849.0,85.0,0.6,24.0,665.0,341.35,237.37
2016,7,8,16,0,838.0,82.0,0.6,24.0,623.0,292.62,196.28
2016,7,8,16,15,822.0,79.5,0.55,23.5,577.5,244.08,155.74
2016,7,8,16,30,806.0,77.0,0.5,23.0,532.0,197.1,117.45
2016,7,8,16,45,787.0,73.5,0.5,22.5,484.5,143.44,76.86
2016,7,8,17,0,768.0,70.0,0.5,22.0,437.0,99.19,49.06
2016,7,8,17,15,739.5,66.5,0.5,21.5,388.0,57.13,32.73
2016,7,8,17,30,711.0,63.0,0.5,21.0,339.0,43.81,32.59
2016,7,8,17,45,675.0,58.5,0.5,20.5,290.5,41.98,31.17
2016,7,8,18,0,639.0,54.0,0.5,20.0,242.0,40.05,29.59
2016,7,8,18,15,583.0,48.5,0.45,19.5,195.5,37.11,27.03
2016,7,8,18,30,527.0,43.0,0.4,19.0,149.0,31.19,21.72
2016,7,8,18,45,444.5,35.5,0.4,18.5,108.0,26.54,17.38
2016,7,8,19,0,362.0,28.0,0.4,18.0,67.0,21.67,12.48
2016,7,8,19,15,181.0,14.0,0.4,17.5,33.5,10.56,0.0
2016,7,8,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,0.3,14.5,26.5,95.24,0.0
2016,7,9,5,30,322.0,24.0,0.3,15.0,53.0,205.97,148.34
2016,7,9,5,45,412.0,32.0,0.35,15.5,92.0,275.15,216.41
2016,7,9,6,0,502.0,40.0,0.4,16.0,131.0,352.91,282.59
2016,7,9,6,15,560.5,45.5,0.4,16.5,176.5,412.51,331.99
2016,7,9,6,30,619.0,51.0,0.4,17.0,222.0,480.19,385.14
2016,7,9,6,45,658.5,55.0,0.4,17.5,270.0,536.6,427.15
2016,7,9,7,0,698.0,59.0,0.4,18.0,318.0,594.72,467.35
2016,7,9,7,15,421.5,126.0,0.4,18.5,289.0,488.76,384.67
2016,7,9,7,30,145.0,193.0,0.4,19.0,260.0,336.26,264.03
2016,7,9,7,45,94.0,205.0,0.4,19.5,250.5,296.43,232.42
2016,7,9,8,0,43.0,217.0,0.4,20.0,241.0,265.99,206.63
2016,7,9,8,15,441.0,146.5,0.4,20.0,423.0,574.47,444.86
2016,7,9,8,30,839.0,76.0,0.4,20.0,605.0,855.94,631.85
2016,7,9,8,45,432.5,170.5,0.4,20.5,444.5,610.29,458.8
2016,7,9,9,0,26.0,265.0,0.4,21.0,284.0,296.62,223.33
2016,7,9,9,15,169.5,305.5,0.4,21.0,436.5,490.35,370.2
2016,7,9,9,30,313.0,346.0,0.4,21.0,589.0,686.72,504.95
2016,7,9,9,45,236.5,376.0,0.45,21.5,564.5,629.75,460.81
2016,7,9,10,0,160.0,406.0,0.5,22.0,540.0,584.19,427.02
2016,7,9,10,15,229.0,410.5,0.5,22.0,608.5,652.85,475.15
2016,7,9,10,30,298.0,415.0,0.5,22.0,677.0,732.16,527.53
2016,7,9,10,45,620.5,251.5,0.5,22.0,815.5,885.75,634.32
2016,7,9,11,0,943.0,88.0,0.5,22.0,954.0,1009.48,708.52
2016,7,9,11,15,948.5,88.5,0.5,22.0,971.5,1002.91,702.03
2016,7,9,11,30,954.0,89.0,0.5,22.0,989.0,993.19,695.85
2016,7,9,11,45,959.0,89.0,0.55,22.0,1000.0,979.38,688.45
2016,7,9,12,0,964.0,89.0,0.6,22.0,1011.0,962.52,679.26
2016,7,9,12,15,966.0,89.0,0.6,22.0,1013.5,940.03,665.57
2016,7,9,12,30,968.0,89.0,0.6,22.0,1016.0,914.78,650.25
2016,7,9,12,45,966.0,91.0,0.6,22.0,1010.5,885.44,632.35
2016,7,9,13,0,964.0,93.0,0.6,22.0,1005.0,853.75,612.93
2016,7,9,13,15,962.5,92.5,0.6,21.5,992.0,817.97,591.9
2016,7,9,13,30,961.0,92.0,0.6,21.0,979.0,780.16,569.31
2016,7,9,13,45,958.5,91.0,0.65,21.0,959.0,739.31,544.1
2016,7,9,14,0,956.0,90.0,0.7,21.0,939.0,696.81,515.29
2016,7,9,14,15,951.5,89.0,0.7,21.0,912.5,651.61,483.03
2016,7,9,14,30,947.0,88.0,0.7,21.0,886.0,605.27,449.05
2016,7,9,14,45,940.5,87.0,0.7,21.0,852.5,556.96,412.65
2016,7,9,15,0,934.0,86.0,0.7,21.0,819.0,508.07,374.68
2016,7,9,15,15,925.5,84.5,0.7,20.5,781.0,457.56,335.0
2016,7,9,15,30,917.0,83.0,0.7,20.0,743.0,407.08,293.98
2016,7,9,15,45,905.5,81.0,0.7,19.5,699.5,355.47,250.97
2016,7,9,16,0,894.0,79.0,0.7,19.0,656.0,304.58,207.65
2016,7,9,16,15,879.5,77.0,0.7,18.5,609.5,253.96,164.49
2016,7,9,16,30,865.0,75.0,0.7,18.0,563.0,204.73,123.52
2016,7,9,16,45,847.0,71.5,0.7,18.0,513.5,155.5,85.6
2016,7,9,17,0,829.0,68.0,0.7,18.0,464.0,108.35,55.56
2016,7,9,17,15,802.5,65.0,0.7,17.5,413.0,56.41,32.52
2016,7,9,17,30,776.0,62.0,0.7,17.0,362.0,43.29,32.71
2016,7,9,17,45,739.0,58.0,0.7,16.5,311.0,41.81,31.57
2016,7,9,18,0,702.0,54.0,0.7,16.0,260.0,40.26,30.3
2016,7,9,18,15,646.0,48.5,0.7,15.0,210.5,37.3,27.73
2016,7,9,18,30,590.0,43.0,0.7,14.0,161.0,34.23,24.91
2016,7,9,18,45,500.5,36.0,0.7,13.5,116.5,29.57,20.44
2016,7,9,19,0,411.0,29.0,0.7,13.0,72.0,22.68,13.61
2016,7,9,19,15,205.5,14.5,0.7,12.5,36.0,11.03,0.0
2016,7,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.5,12.5,0.6,11.5,28.0,104.42,0.0
2016,7,10,5,30,365.0,25.0,0.6,12.0,56.0,226.95,164.02
2016,7,10,5,45,463.0,32.0,0.6,12.5,98.5,296.02,235.56
2016,7,10,6,0,561.0,39.0,0.6,13.0,141.0,379.8,307.58
2016,7,10,6,15,620.5,44.5,0.55,13.5,189.0,446.6,362.89
2016,7,10,6,30,680.0,50.0,0.5,14.0,237.0,517.41,418.4
2016,7,10,6,45,721.5,53.5,0.5,15.0,288.0,576.99,461.81
2016,7,10,7,0,763.0,57.0,0.5,16.0,339.0,638.32,503.23
2016,7,10,7,15,791.5,60.5,0.5,16.5,390.0,691.21,537.76
2016,7,10,7,30,820.0,64.0,0.5,17.0,441.0,737.56,566.64
2016,7,10,7,45,842.0,66.0,0.5,18.0,491.5,782.93,592.95
2016,7,10,8,0,864.0,68.0,0.5,19.0,542.0,827.47,617.88
2016,7,10,8,15,880.0,70.5,0.5,19.5,589.5,866.21,639.54
2016,7,10,8,30,896.0,73.0,0.5,20.0,637.0,903.22,659.74
2016,7,10,8,45,909.0,74.5,0.5,20.5,681.5,934.28,675.86
2016,7,10,9,0,922.0,76.0,0.5,21.0,726.0,963.05,690.44
2016,7,10,9,15,931.5,77.5,0.5,21.5,766.0,985.99,701.31
2016,7,10,9,30,941.0,79.0,0.5,22.0,806.0,1006.17,710.54
2016,7,10,9,45,944.5,82.5,0.5,22.5,840.0,1019.86,715.88
2016,7,10,10,0,948.0,86.0,0.5,23.0,874.0,1030.38,719.47
2016,7,10,10,15,953.5,87.0,0.5,23.0,903.0,1036.93,722.21
2016,7,10,10,30,959.0,88.0,0.5,23.0,932.0,1040.3,723.24
2016,7,10,10,45,963.0,89.0,0.5,23.0,954.0,1038.98,721.64
2016,7,10,11,0,967.0,90.0,0.5,23.0,976.0,1034.42,718.31
2016,7,10,11,15,969.5,90.5,0.5,23.0,991.5,1024.69,712.05
2016,7,10,11,30,972.0,91.0,0.5,23.0,1007.0,1011.8,704.08
2016,7,10,11,45,972.5,92.0,0.55,23.5,1015.0,994.47,693.37
2016,7,10,12,0,973.0,93.0,0.6,24.0,1023.0,974.18,680.95
2016,7,10,12,15,973.0,93.0,0.6,24.0,1023.5,949.65,666.22
2016,7,10,12,30,973.0,93.0,0.6,24.0,1024.0,922.45,649.89
2016,7,10,12,45,962.5,99.5,0.65,24.0,1015.0,890.03,631.24
2016,7,10,13,0,952.0,106.0,0.7,24.0,1006.0,855.65,611.17
2016,7,10,13,15,949.0,105.5,0.7,23.5,992.0,818.98,589.7
2016,7,10,13,30,946.0,105.0,0.7,23.0,978.0,780.42,566.72
2016,7,10,13,45,942.0,104.0,0.7,23.0,956.5,738.98,540.14
2016,7,10,14,0,938.0,103.0,0.7,23.0,935.0,696.04,510.48
2016,7,10,14,15,932.5,101.5,0.7,23.0,907.5,650.44,478.24
2016,7,10,14,30,927.0,100.0,0.7,23.0,880.0,603.83,444.39
2016,7,10,14,45,919.5,98.5,0.7,23.0,846.5,555.36,408.23
2016,7,10,15,0,912.0,97.0,0.7,23.0,813.0,506.44,370.63
2016,7,10,15,15,902.0,95.0,0.7,22.5,773.5,455.83,331.29
2016,7,10,15,30,892.0,93.0,0.7,22.0,734.0,405.41,290.78
2016,7,10,15,45,880.0,90.5,0.7,22.0,690.5,354.34,248.19
2016,7,10,16,0,868.0,88.0,0.7,22.0,647.0,304.06,205.53
2016,7,10,16,15,851.5,85.5,0.65,21.5,600.0,253.78,163.29
2016,7,10,16,30,835.0,83.0,0.6,21.0,553.0,197.99,117.9
2016,7,10,16,45,814.5,79.5,0.6,21.0,503.5,149.77,81.39
2016,7,10,17,0,794.0,76.0,0.6,21.0,454.0,103.98,52.73
2016,7,10,17,15,764.5,72.0,0.6,20.5,403.0,60.2,36.24
2016,7,10,17,30,735.0,68.0,0.6,20.0,352.0,47.91,36.3
2016,7,10,17,45,696.5,63.0,0.6,20.0,301.5,45.82,34.59
2016,7,10,18,0,658.0,58.0,0.6,20.0,251.0,43.62,32.7
2016,7,10,18,15,599.5,52.5,0.6,19.0,202.5,37.27,27.2
2016,7,10,18,30,541.0,47.0,0.6,18.0,154.0,34.67,24.84
2016,7,10,18,45,453.5,38.5,0.6,17.5,111.0,29.28,19.8
2016,7,10,19,0,366.0,30.0,0.6,17.0,68.0,23.62,14.08
2016,7,10,19,15,183.0,15.0,0.6,16.5,34.0,11.49,0.0
2016,7,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.0,0.35,13.5,27.5,87.3,0.0
2016,7,11,5,30,365.0,24.0,0.3,14.0,55.0,224.92,158.98
2016,7,11,5,45,460.5,31.5,0.3,15.0,96.5,293.57,230.1
2016,7,11,6,0,556.0,39.0,0.3,16.0,138.0,376.3,299.62
2016,7,11,6,15,615.5,44.0,0.3,17.0,186.0,442.24,352.93
2016,7,11,6,30,675.0,49.0,0.3,18.0,234.0,512.15,406.41
2016,7,11,6,45,714.5,53.5,0.3,19.0,284.5,571.42,448.76
2016,7,11,7,0,754.0,58.0,0.3,20.0,335.0,632.34,489.04
2016,7,11,7,15,783.0,61.0,0.25,20.5,386.0,684.64,521.74
2016,7,11,7,30,812.0,64.0,0.2,21.0,437.0,730.46,548.87
2016,7,11,7,45,833.0,67.0,0.2,22.0,486.5,776.03,574.64
2016,7,11,8,0,854.0,70.0,0.2,23.0,536.0,820.7,598.99
2016,7,11,8,15,870.0,72.5,0.2,23.5,584.0,859.17,619.89
2016,7,11,8,30,886.0,75.0,0.2,24.0,632.0,895.93,639.39
2016,7,11,8,45,898.5,77.0,0.2,24.5,676.0,926.91,655.02
2016,7,11,9,0,911.0,79.0,0.2,25.0,720.0,955.6,669.14
2016,7,11,9,15,921.0,80.5,0.2,25.5,760.0,978.83,679.87
2016,7,11,9,30,931.0,82.0,0.2,26.0,800.0,999.36,689.02
2016,7,11,9,45,932.5,87.0,0.25,26.5,833.5,1012.67,694.99
2016,7,11,10,0,934.0,92.0,0.3,27.0,867.0,1022.77,699.34
2016,7,11,10,15,940.5,93.0,0.3,27.0,896.0,1030.19,702.54
2016,7,11,10,30,947.0,94.0,0.3,27.0,925.0,1034.48,704.06
2016,7,11,10,45,951.0,95.0,0.3,27.5,947.5,1033.13,701.08
2016,7,11,11,0,955.0,96.0,0.3,28.0,970.0,1028.58,696.45
2016,7,11,11,15,958.0,96.5,0.3,28.0,985.5,1019.37,690.67
2016,7,11,11,30,961.0,97.0,0.3,28.0,1001.0,1007.03,683.23
2016,7,11,11,45,962.0,97.5,0.3,28.5,1009.0,989.76,671.7
2016,7,11,12,0,963.0,98.0,0.3,29.0,1017.0,969.57,658.62
2016,7,11,12,15,962.5,98.0,0.3,29.0,1017.0,944.76,644.2
2016,7,11,12,30,962.0,98.0,0.3,29.0,1017.0,917.33,628.25
2016,7,11,12,45,960.0,97.5,0.35,29.0,1010.0,885.71,610.71
2016,7,11,13,0,958.0,97.0,0.4,29.0,1003.0,851.82,591.64
2016,7,11,13,15,955.0,96.5,0.4,28.5,988.5,815.03,570.81
2016,7,11,13,30,952.0,96.0,0.4,28.0,974.0,776.32,548.5
2016,7,11,13,45,947.0,95.5,0.45,28.0,952.5,734.47,523.46
2016,7,11,14,0,942.0,95.0,0.5,28.0,931.0,691.17,495.07
2016,7,11,14,15,936.0,94.0,0.5,27.5,903.0,645.57,464.54
2016,7,11,14,30,930.0,93.0,0.5,27.0,875.0,598.98,432.32
2016,7,11,14,45,922.5,91.5,0.5,27.0,841.0,550.41,396.82
2016,7,11,15,0,915.0,90.0,0.5,27.0,807.0,501.38,359.89
2016,7,11,15,15,905.0,88.5,0.5,26.5,768.0,451.06,321.52
2016,7,11,15,30,895.0,87.0,0.5,26.0,729.0,400.92,281.97
2016,7,11,15,45,883.0,84.5,0.55,25.5,686.0,349.73,240.76
2016,7,11,16,0,871.0,82.0,0.6,25.0,643.0,299.33,199.19
2016,7,11,16,15,855.0,79.5,0.6,24.5,596.0,249.04,157.51
2016,7,11,16,30,839.0,77.0,0.6,24.0,549.0,200.3,118.11
2016,7,11,16,45,819.0,73.5,0.6,23.5,500.0,152.05,82.25
2016,7,11,17,0,799.0,70.0,0.6,23.0,451.0,98.8,48.21
2016,7,11,17,15,771.0,66.5,0.6,22.5,400.5,55.18,32.4
2016,7,11,17,30,743.0,63.0,0.6,22.0,350.0,44.03,32.64
2016,7,11,17,45,706.0,58.5,0.6,21.5,299.5,42.19,31.21
2016,7,11,18,0,669.0,54.0,0.6,21.0,249.0,40.25,29.62
2016,7,11,18,15,612.5,49.0,0.6,20.0,201.0,37.75,27.51
2016,7,11,18,30,556.0,44.0,0.6,19.0,153.0,32.2,22.57
2016,7,11,18,45,467.5,36.5,0.6,18.5,110.5,27.58,18.22
2016,7,11,19,0,379.0,29.0,0.6,18.0,68.0,22.75,13.24
2016,7,11,19,15,189.5,14.5,0.6,17.0,34.0,11.08,0.0
2016,7,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,5,15,174.0,12.5,0.55,12.5,27.0,84.0,0.0
2016,7,12,5,30,348.0,25.0,0.5,13.0,54.0,217.09,152.14
2016,7,12,5,45,448.0,33.0,0.5,14.0,96.0,293.43,231.11
2016,7,12,6,0,548.0,41.0,0.5,15.0,138.0,373.33,299.27
2016,7,12,6,15,610.0,46.5,0.5,16.0,186.5,441.21,354.74
2016,7,12,6,30,672.0,52.0,0.5,17.0,235.0,513.19,410.4
2016,7,12,6,45,713.5,56.5,0.5,18.0,286.0,573.77,454.4
2016,7,12,7,0,755.0,61.0,0.5,19.0,337.0,636.1,496.15
2016,7,12,7,15,784.5,64.5,0.5,19.5,388.5,689.49,530.69
2016,7,12,7,30,814.0,68.0,0.5,20.0,440.0,743.06,564.2
2016,7,12,7,45,836.0,71.0,0.5,21.0,490.5,782.78,586.22
2016,7,12,8,0,858.0,74.0,0.5,22.0,541.0,828.34,611.59
2016,7,12,8,15,874.5,76.5,0.45,22.5,589.0,867.3,632.13
2016,7,12,8,30,891.0,79.0,0.4,23.0,637.0,904.58,651.15
2016,7,12,8,45,903.5,81.0,0.4,24.0,682.0,935.62,665.66
2016,7,12,9,0,916.0,83.0,0.4,25.0,727.0,964.36,678.59
2016,7,12,9,15,926.0,84.5,0.35,25.5,767.0,987.63,688.26
2016,7,12,9,30,936.0,86.0,0.3,26.0,807.0,1008.17,696.3
2016,7,12,9,45,946.5,85.5,0.3,26.5,843.0,1024.08,702.74
2016,7,12,10,0,957.0,85.0,0.3,27.0,879.0,1037.04,707.56
2016,7,12,10,15,962.5,86.0,0.3,27.5,908.0,1043.66,708.81
2016,7,12,10,30,968.0,87.0,0.3,28.0,937.0,1047.07,708.41
2016,7,12,10,45,971.5,88.0,0.3,28.5,959.0,1045.27,705.16
2016,7,12,11,0,975.0,89.0,0.3,29.0,981.0,1040.21,700.25
2016,7,12,11,15,977.5,90.0,0.3,29.0,996.5,1030.94,694.47
2016,7,12,11,30,980.0,91.0,0.3,29.0,1012.0,1018.47,687.01
2016,7,12,11,45,980.0,92.0,0.3,29.0,1019.5,1000.54,676.51
2016,7,12,12,0,980.0,93.0,0.3,29.0,1027.0,979.65,664.4
2016,7,12,12,15,979.5,93.0,0.3,29.0,1027.5,954.51,649.84
2016,7,12,12,30,979.0,93.0,0.3,29.0,1028.0,926.7,633.73
2016,7,12,12,45,966.5,100.0,0.35,29.0,1018.0,892.9,614.95
2016,7,12,13,0,954.0,107.0,0.4,29.0,1008.0,857.23,594.88
2016,7,12,13,15,951.0,106.5,0.4,29.0,993.5,820.45,572.99
2016,7,12,13,30,948.0,106.0,0.4,29.0,979.0,781.75,549.7
2016,7,12,13,45,943.5,105.0,0.4,29.0,957.5,739.84,523.72
2016,7,12,14,0,939.0,104.0,0.4,29.0,936.0,696.45,494.82
2016,7,12,14,15,932.5,103.0,0.4,28.5,908.0,650.57,464.43
2016,7,12,14,30,926.0,102.0,0.4,28.0,880.0,603.74,432.38
2016,7,12,14,45,918.5,100.0,0.45,28.0,846.0,554.82,397.51
2016,7,12,15,0,911.0,98.0,0.5,28.0,812.0,505.46,361.07
2016,7,12,15,15,901.0,96.0,0.5,27.5,773.0,454.81,322.71
2016,7,12,15,30,891.0,94.0,0.5,27.0,734.0,404.35,283.18
2016,7,12,15,45,879.5,91.5,0.5,27.0,690.5,353.41,241.68
2016,7,12,16,0,868.0,89.0,0.5,27.0,647.0,303.21,200.08
2016,7,12,16,15,851.0,86.0,0.5,26.5,599.5,252.36,158.55
2016,7,12,16,30,834.0,83.0,0.5,26.0,552.0,196.05,113.91
2016,7,12,16,45,813.5,79.5,0.5,25.5,502.5,147.83,78.5
2016,7,12,17,0,793.0,76.0,0.5,25.0,453.0,102.03,50.84
2016,7,12,17,15,764.0,72.5,0.5,24.0,402.0,58.67,35.76
2016,7,12,17,30,735.0,69.0,0.5,23.0,351.0,48.8,36.6
2016,7,12,17,45,695.0,64.0,0.5,22.5,300.0,46.75,35.01
2016,7,12,18,0,655.0,59.0,0.5,22.0,249.0,44.59,33.25
2016,7,12,18,15,595.5,53.0,0.5,21.0,200.5,37.76,27.39
