Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,18,30,536.0,47.0,0.5,20.0,152.0,34.77,24.69
2016,7,12,18,45,443.0,38.5,0.5,19.5,109.0,29.38,19.67
2016,7,12,19,0,350.0,30.0,0.5,19.0,66.0,23.73,13.92
2016,7,12,19,15,175.0,15.0,0.5,18.5,33.0,11.56,0.0
2016,7,12,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,5,15,160.5,12.5,0.65,16.0,25.5,78.17,0.0
2016,7,13,5,30,321.0,25.0,0.5,17.0,51.0,203.39,137.93
2016,7,13,5,45,423.0,33.0,0.4,18.5,92.0,280.25,216.55
2016,7,13,6,0,525.0,41.0,0.3,20.0,133.0,364.66,285.79
2016,7,13,6,15,588.5,47.5,0.25,21.0,181.0,432.82,339.76
2016,7,13,6,30,652.0,54.0,0.2,22.0,229.0,502.01,391.64
2016,7,13,6,45,695.5,58.5,0.2,23.0,280.0,563.21,435.18
2016,7,13,7,0,739.0,63.0,0.2,24.0,331.0,626.31,476.37
2016,7,13,7,15,769.5,66.5,0.2,24.5,382.5,679.89,510.09
2016,7,13,7,30,800.0,70.0,0.2,25.0,434.0,733.75,542.86
2016,7,13,7,45,823.5,73.0,0.2,25.5,485.0,781.17,570.35
2016,7,13,8,0,847.0,76.0,0.2,26.0,536.0,820.68,592.09
2016,7,13,8,15,864.0,78.5,0.2,26.5,584.0,859.79,613.2
2016,7,13,8,30,881.0,81.0,0.2,27.0,632.0,897.25,632.87
2016,7,13,8,45,895.0,83.0,0.2,27.5,677.0,929.47,649.02
2016,7,13,9,0,909.0,85.0,0.2,28.0,722.0,959.46,663.68
2016,7,13,9,15,919.0,86.5,0.2,28.5,762.5,982.62,674.16
2016,7,13,9,30,929.0,88.0,0.2,29.0,803.0,1003.07,683.11
2016,7,13,9,45,928.5,94.5,0.2,29.5,836.0,1016.02,687.72
2016,7,13,10,0,928.0,101.0,0.2,30.0,869.0,1025.67,690.61
2016,7,13,10,15,934.0,102.0,0.2,30.0,898.0,1032.49,693.4
2016,7,13,10,30,940.0,103.0,0.2,30.0,927.0,1036.18,694.55
2016,7,13,10,45,944.5,104.0,0.2,30.5,950.0,1035.23,691.82
2016,7,13,11,0,949.0,105.0,0.2,31.0,973.0,1031.08,687.46
2016,7,13,11,15,952.0,105.5,0.2,31.0,988.5,1021.8,681.73
2016,7,13,11,30,955.0,106.0,0.2,31.0,1004.0,1009.41,674.38
2016,7,13,11,45,956.5,106.5,0.25,31.5,1012.0,992.56,664.26
2016,7,13,12,0,958.0,107.0,0.3,32.0,1020.0,972.78,652.61
2016,7,13,12,15,958.0,107.0,0.3,32.0,1021.0,948.38,638.61
2016,7,13,12,30,958.0,107.0,0.3,32.0,1022.0,921.35,623.11
2016,7,13,12,45,960.0,104.5,0.3,32.0,1016.0,891.16,605.71
2016,7,13,13,0,962.0,102.0,0.3,32.0,1010.0,858.5,586.77
2016,7,13,13,15,959.5,101.5,0.3,31.5,996.0,821.86,566.43
2016,7,13,13,30,957.0,101.0,0.3,31.0,982.0,783.25,544.62
2016,7,13,13,45,952.5,100.5,0.3,31.0,961.0,741.44,519.15
2016,7,13,14,0,948.0,100.0,0.3,31.0,940.0,698.13,490.63
2016,7,13,14,15,942.5,99.0,0.3,30.5,912.0,652.46,460.74
2016,7,13,14,30,937.0,98.0,0.3,30.0,884.0,605.75,429.14
2016,7,13,14,45,929.5,96.5,0.35,30.0,850.0,556.74,394.58
2016,7,13,15,0,922.0,95.0,0.4,30.0,816.0,507.26,358.45
2016,7,13,15,15,912.0,93.0,0.4,29.5,777.0,456.07,320.11
2016,7,13,15,30,902.0,91.0,0.4,29.0,738.0,405.07,280.57
2016,7,13,15,45,890.0,89.0,0.45,29.0,694.5,353.82,239.47
2016,7,13,16,0,878.0,87.0,0.5,29.0,651.0,303.33,198.16
2016,7,13,16,15,862.0,84.5,0.5,28.5,603.5,252.57,156.94
2016,7,13,16,30,846.0,82.0,0.5,28.0,556.0,203.34,118.0
2016,7,13,16,45,826.0,78.5,0.5,27.5,506.5,147.43,77.09
2016,7,13,17,0,806.0,75.0,0.5,27.0,457.0,101.02,49.5
2016,7,13,17,15,777.0,71.0,0.5,26.0,405.5,56.62,34.42
2016,7,13,17,30,748.0,67.0,0.5,25.0,354.0,47.3,34.99
2016,7,13,17,45,710.0,62.5,0.5,24.5,303.0,45.6,33.71
2016,7,13,18,0,672.0,58.0,0.5,24.0,252.0,43.82,32.29
2016,7,13,18,15,613.0,52.0,0.5,23.0,203.0,37.04,26.51
2016,7,13,18,30,554.0,46.0,0.5,22.0,154.0,34.01,23.79
2016,7,13,18,45,463.0,38.0,0.5,21.5,110.5,29.03,19.16
2016,7,13,19,0,372.0,30.0,0.5,21.0,67.0,23.82,13.78
2016,7,13,19,15,186.0,15.0,0.5,20.0,33.5,11.6,0.0
2016,7,13,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,12.0,0.35,18.0,25.0,79.93,0.0
2016,7,14,5,30,333.0,24.0,0.3,19.0,50.0,206.51,135.89
2016,7,14,5,45,437.0,32.0,0.3,20.5,92.0,285.52,218.08
2016,7,14,6,0,541.0,40.0,0.3,22.0,134.0,366.85,285.1
2016,7,14,6,15,604.0,46.0,0.25,22.5,182.5,435.47,339.78
2016,7,14,6,30,667.0,52.0,0.2,23.0,231.0,508.36,394.75
2016,7,14,6,45,710.0,56.5,0.2,24.0,282.0,569.75,438.08
2016,7,14,7,0,753.0,61.0,0.2,25.0,333.0,633.01,479.11
2016,7,14,7,15,782.5,64.5,0.15,25.5,384.5,686.35,511.81
2016,7,14,7,30,812.0,68.0,0.1,26.0,436.0,739.87,543.47
2016,7,14,7,45,834.5,70.5,0.1,27.0,486.5,779.34,564.43
2016,7,14,8,0,857.0,73.0,0.1,28.0,537.0,824.7,588.64
2016,7,14,8,15,873.5,75.5,0.1,28.5,585.5,863.7,609.29
2016,7,14,8,30,890.0,78.0,0.1,29.0,634.0,901.02,628.59
2016,7,14,8,45,903.0,80.0,0.1,29.5,678.5,932.57,644.09
2016,7,14,9,0,916.0,82.0,0.1,30.0,723.0,961.83,658.12
2016,7,14,9,15,925.5,83.5,0.1,30.5,763.5,984.69,668.28
2016,7,14,9,30,935.0,85.0,0.1,31.0,804.0,1004.81,676.89
2016,7,14,9,45,940.5,87.5,0.1,31.5,838.0,1019.26,682.29
2016,7,14,10,0,946.0,90.0,0.1,32.0,872.0,1030.63,686.06
2016,7,14,10,15,951.5,91.0,0.1,32.0,901.0,1037.18,688.62
2016,7,14,10,30,957.0,92.0,0.1,32.0,930.0,1040.56,689.57
2016,7,14,10,45,960.5,93.0,0.1,32.5,952.5,1038.75,686.37
2016,7,14,11,0,964.0,94.0,0.1,33.0,975.0,1033.71,681.54
2016,7,14,11,15,967.0,95.0,0.1,33.0,990.5,1024.96,676.19
2016,7,14,11,30,970.0,96.0,0.1,33.0,1006.0,1013.03,669.19
2016,7,14,11,45,970.5,96.5,0.15,33.5,1014.0,995.17,658.42
2016,7,14,12,0,971.0,97.0,0.2,34.0,1022.0,974.36,646.21
2016,7,14,12,15,971.0,97.0,0.2,34.0,1022.5,949.79,632.31
2016,7,14,12,30,971.0,97.0,0.2,34.0,1023.0,922.55,616.89
2016,7,14,12,45,962.0,102.0,0.2,34.0,1014.0,889.94,598.29
2016,7,14,13,0,953.0,107.0,0.2,34.0,1005.0,855.31,578.43
2016,7,14,13,15,950.0,106.5,0.2,33.5,991.0,818.52,558.26
2016,7,14,13,30,947.0,106.0,0.2,33.0,977.0,779.81,536.64
2016,7,14,13,45,943.5,104.5,0.25,33.0,956.0,738.12,512.07
2016,7,14,14,0,940.0,103.0,0.3,33.0,935.0,694.88,484.57
2016,7,14,14,15,934.0,102.0,0.3,32.5,907.0,649.2,454.89
2016,7,14,14,30,928.0,101.0,0.3,32.0,879.0,602.52,423.54
2016,7,14,14,45,921.0,99.0,0.3,32.0,845.5,553.7,388.87
2016,7,14,15,0,914.0,97.0,0.3,32.0,812.0,504.38,352.74
2016,7,14,15,15,904.0,95.0,0.3,31.5,772.5,453.52,315.05
2016,7,14,15,30,894.0,93.0,0.3,31.0,733.0,402.85,276.19
2016,7,14,15,45,882.5,90.0,0.35,31.0,689.5,351.29,235.34
2016,7,14,16,0,871.0,87.0,0.4,31.0,646.0,300.48,194.26
2016,7,14,16,15,854.0,84.5,0.4,30.5,598.5,249.82,153.6
2016,7,14,16,30,837.0,82.0,0.4,30.0,551.0,193.67,109.94
2016,7,14,16,45,817.5,78.5,0.4,29.5,501.5,145.36,75.24
2016,7,14,17,0,798.0,75.0,0.4,29.0,452.0,99.38,48.36
2016,7,14,17,15,769.0,71.0,0.4,28.0,401.0,55.36,41.09
2016,7,14,17,30,740.0,67.0,0.4,27.0,350.0,47.32,34.7
2016,7,14,17,45,701.5,62.0,0.4,26.5,299.0,45.21,33.08
2016,7,14,18,0,663.0,57.0,0.4,26.0,248.0,42.98,31.28
2016,7,14,18,15,603.5,51.5,0.4,25.0,199.5,36.67,25.94
2016,7,14,18,30,544.0,46.0,0.4,24.0,151.0,34.05,23.61
2016,7,14,18,45,451.5,37.5,0.4,23.0,108.0,28.63,18.67
2016,7,14,19,0,359.0,29.0,0.4,22.0,65.0,22.94,12.93
2016,7,14,19,15,179.5,14.5,0.4,21.0,32.5,11.2,0.0
2016,7,14,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,15,5,15,144.0,12.5,0.65,18.5,23.5,70.94,0.0
2016,7,15,5,30,288.0,25.0,0.5,19.0,47.0,185.76,119.37
2016,7,15,5,45,393.0,34.5,0.35,20.0,88.0,265.95,203.56
2016,7,15,6,0,498.0,44.0,0.2,21.0,129.0,352.36,274.43
2016,7,15,6,15,565.5,50.5,0.15,21.5,177.0,421.74,329.82
2016,7,15,6,30,633.0,57.0,0.1,22.0,225.0,496.04,386.14
2016,7,15,6,45,677.0,62.0,0.1,23.0,276.0,553.28,426.94
2016,7,15,7,0,721.0,67.0,0.1,24.0,327.0,616.69,468.83
2016,7,15,7,15,753.0,71.0,0.05,24.5,378.5,671.44,502.98
2016,7,15,7,30,785.0,75.0,0.0,25.0,430.0,726.57,536.32
2016,7,15,7,45,808.5,78.5,0.0,26.0,480.5,774.18,562.76
2016,7,15,8,0,832.0,82.0,0.0,27.0,531.0,820.99,587.91
2016,7,15,8,15,850.0,85.0,0.0,27.5,579.5,853.9,604.82
2016,7,15,8,30,868.0,88.0,0.0,28.0,628.0,892.46,625.13
2016,7,15,8,45,881.0,90.5,0.05,29.0,672.5,924.0,639.8
2016,7,15,9,0,894.0,93.0,0.1,30.0,717.0,953.31,653.26
2016,7,15,9,15,904.5,95.0,0.1,30.0,757.5,977.22,665.42
2016,7,15,9,30,915.0,97.0,0.1,30.0,798.0,998.45,676.1
2016,7,15,9,45,921.5,99.5,0.1,30.5,833.0,1013.53,681.89
2016,7,15,10,0,928.0,102.0,0.1,31.0,868.0,1025.58,686.09
2016,7,15,10,15,934.0,103.0,0.1,31.0,897.0,1032.41,688.82
2016,7,15,10,30,940.0,104.0,0.1,31.0,926.0,1036.11,689.96
2016,7,15,10,45,943.5,105.5,0.1,31.5,948.5,1034.7,686.97
2016,7,15,11,0,947.0,107.0,0.1,32.0,971.0,1030.1,682.38
2016,7,15,11,15,949.5,107.5,0.1,32.0,986.5,1020.34,676.42
2016,7,15,11,30,952.0,108.0,0.1,32.0,1002.0,1007.48,668.86
2016,7,15,11,45,777.0,224.5,0.15,32.5,958.0,950.86,635.68
2016,7,15,12,0,602.0,341.0,0.2,33.0,914.0,883.23,592.54
2016,7,15,12,15,511.5,376.0,0.2,33.0,863.0,815.93,551.02
2016,7,15,12,30,421.0,411.0,0.2,33.0,812.0,750.35,509.76
2016,7,15,12,45,488.5,387.0,0.2,33.0,849.5,765.17,520.93
2016,7,15,13,0,556.0,363.0,0.2,33.0,887.0,775.24,527.91
2016,7,15,13,15,558.5,354.0,0.2,33.0,874.0,744.12,508.47
2016,7,15,13,30,561.0,345.0,0.2,33.0,861.0,711.92,488.59
2016,7,15,13,45,744.5,228.5,0.2,33.0,896.5,707.68,489.42
2016,7,15,14,0,928.0,112.0,0.2,33.0,932.0,694.17,482.9
2016,7,15,14,15,922.0,110.5,0.2,32.5,904.0,648.46,452.96
2016,7,15,14,30,916.0,109.0,0.2,32.0,876.0,601.78,421.76
2016,7,15,14,45,909.0,106.5,0.25,32.0,842.5,552.98,387.75
2016,7,15,15,0,902.0,104.0,0.3,32.0,809.0,503.71,352.2
2016,7,15,15,15,891.0,102.0,0.3,31.5,769.5,452.92,314.62
2016,7,15,15,30,880.0,100.0,0.3,31.0,730.0,402.42,275.95
2016,7,15,15,45,868.0,97.0,0.3,31.0,686.0,351.3,235.27
2016,7,15,16,0,856.0,94.0,0.3,31.0,642.0,300.97,194.53
2016,7,15,16,15,838.5,91.0,0.3,30.5,594.5,243.59,149.2
2016,7,15,16,30,821.0,88.0,0.3,30.0,547.0,194.66,111.15
2016,7,15,16,45,799.5,84.0,0.35,29.5,497.0,146.49,76.9
2016,7,15,17,0,778.0,80.0,0.4,29.0,447.0,100.87,50.52
2016,7,15,17,15,747.5,76.0,0.4,28.5,396.0,57.82,43.04
2016,7,15,17,30,717.0,72.0,0.4,28.0,345.0,51.36,37.94
2016,7,15,17,45,677.5,66.5,0.4,27.5,294.5,44.51,32.33
2016,7,15,18,0,638.0,61.0,0.4,27.0,244.0,42.33,30.58
2016,7,15,18,15,576.0,54.5,0.4,26.0,195.5,39.14,27.92
2016,7,15,18,30,514.0,48.0,0.4,25.0,147.0,35.81,24.97
2016,7,15,18,45,422.5,39.0,0.4,24.0,105.0,30.02,19.73
2016,7,15,19,0,331.0,30.0,0.4,23.0,63.0,23.94,13.57
2016,7,15,19,15,165.5,15.0,0.4,22.0,31.5,11.69,0.0
2016,7,15,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,5,15,149.0,12.0,0.65,17.0,23.0,72.29,0.0
2016,7,16,5,30,298.0,24.0,0.5,18.0,46.0,188.03,117.81
2016,7,16,5,45,407.5,32.5,0.4,19.0,87.5,270.31,207.35
2016,7,16,6,0,517.0,41.0,0.3,20.0,129.0,358.36,280.34
2016,7,16,6,15,583.0,47.5,0.25,20.5,177.0,427.47,335.98
2016,7,16,6,30,649.0,54.0,0.2,21.0,225.0,497.65,389.73
2016,7,16,6,45,694.5,58.0,0.2,22.0,276.0,559.45,434.13
2016,7,16,7,0,740.0,62.0,0.2,23.0,327.0,623.28,476.27
2016,7,16,7,15,771.0,66.0,0.2,23.5,379.0,677.92,510.94
2016,7,16,7,30,802.0,70.0,0.2,24.0,431.0,732.88,544.62
2016,7,16,7,45,825.5,73.0,0.2,24.5,482.0,780.41,572.3
2016,7,16,8,0,849.0,76.0,0.2,25.0,533.0,820.03,594.22
2016,7,16,8,15,866.5,78.5,0.15,25.5,581.5,859.68,614.95
2016,7,16,8,30,884.0,81.0,0.1,26.0,630.0,897.71,634.25
2016,7,16,8,45,897.5,83.0,0.1,26.5,675.0,929.6,650.18
2016,7,16,9,0,911.0,85.0,0.1,27.0,720.0,959.22,664.63
2016,7,16,9,15,921.5,86.5,0.1,27.5,760.5,982.96,675.46
2016,7,16,9,30,932.0,88.0,0.1,28.0,801.0,1003.98,684.73
2016,7,16,9,45,938.0,90.5,0.15,28.5,836.0,1018.89,691.31
2016,7,16,10,0,944.0,93.0,0.2,29.0,871.0,1030.71,696.39
2016,7,16,10,15,950.0,94.0,0.2,29.0,900.5,1037.73,699.25
2016,7,16,10,30,956.0,95.0,0.2,29.0,930.0,1041.56,700.47
2016,7,16,10,45,959.5,96.5,0.2,29.5,952.5,1040.25,697.51
2016,7,16,11,0,963.0,98.0,0.2,30.0,975.0,1035.68,692.9
2016,7,16,11,15,965.5,98.5,0.2,30.0,990.5,1025.9,686.85
2016,7,16,11,30,968.0,99.0,0.2,30.0,1006.0,1012.96,679.17
2016,7,16,11,45,968.5,100.0,0.2,30.0,1014.0,995.56,669.05
2016,7,16,12,0,969.0,101.0,0.2,30.0,1022.0,975.2,657.31
2016,7,16,12,15,969.0,101.0,0.2,30.0,1022.5,950.6,643.15
2016,7,16,12,30,969.0,101.0,0.2,30.0,1023.0,923.31,627.45
2016,7,16,12,45,966.5,101.5,0.25,30.0,1016.0,891.87,610.14
2016,7,16,13,0,964.0,102.0,0.3,30.0,1009.0,858.13,591.34
2016,7,16,13,15,961.0,101.5,0.3,30.0,994.5,820.96,569.37
2016,7,16,13,30,958.0,101.0,0.3,30.0,980.0,781.84,546.01
2016,7,16,13,45,954.0,100.0,0.3,30.0,959.0,739.8,520.19
2016,7,16,14,0,950.0,99.0,0.3,30.0,938.0,696.21,491.35
2016,7,16,14,15,944.5,97.5,0.3,29.5,910.0,649.93,460.89
2016,7,16,14,30,939.0,96.0,0.3,29.0,882.0,602.6,428.69
2016,7,16,14,45,930.5,95.0,0.35,29.0,847.5,553.31,393.72
2016,7,16,15,0,922.0,94.0,0.4,29.0,813.0,503.64,357.21
2016,7,16,15,15,912.0,92.5,0.4,28.5,774.0,452.75,318.81
2016,7,16,15,30,902.0,91.0,0.4,28.0,735.0,402.03,279.21
2016,7,16,15,45,888.5,89.0,0.4,28.0,690.5,350.19,237.26
2016,7,16,16,0,875.0,87.0,0.4,28.0,646.0,299.27,195.36
2016,7,16,16,15,858.5,84.5,0.4,27.5,598.5,248.45,154.09
2016,7,16,16,30,842.0,82.0,0.4,27.0,551.0,192.08,109.82
2016,7,16,16,45,819.5,78.5,0.4,27.0,501.0,143.14,74.47
2016,7,16,17,0,797.0,75.0,0.4,27.0,451.0,96.83,47.6
2016,7,16,17,15,767.5,71.5,0.4,26.0,399.5,53.23,39.67
2016,7,16,17,30,738.0,68.0,0.4,25.0,348.0,48.24,35.81
2016,7,16,17,45,697.0,63.5,0.45,24.5,297.0,46.58,34.56
2016,7,16,18,0,656.0,59.0,0.5,24.0,246.0,40.86,29.74
2016,7,16,18,15,595.0,52.5,0.5,23.0,197.0,37.6,26.98
2016,7,16,18,30,534.0,46.0,0.5,22.0,148.0,34.18,23.91
2016,7,16,18,45,437.5,37.5,0.5,21.0,105.0,28.76,18.92
2016,7,16,19,0,341.0,29.0,0.5,20.0,62.0,23.08,13.0
2016,7,16,19,15,170.5,14.5,0.5,19.0,31.0,11.29,0.0
2016,7,16,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,5,15,150.0,11.5,0.55,14.5,22.5,72.01,0.0
2016,7,17,5,30,300.0,23.0,0.5,15.0,45.0,186.64,114.17
2016,7,17,5,45,412.5,31.5,0.5,16.0,86.0,271.06,210.11
2016,7,17,6,0,525.0,40.0,0.5,17.0,127.0,360.78,286.19
2016,7,17,6,15,590.0,45.5,0.45,17.5,175.0,424.21,338.78
2016,7,17,6,30,655.0,51.0,0.4,18.0,223.0,497.03,395.62
2016,7,17,6,45,698.0,55.5,0.4,19.0,273.5,557.87,440.2
2016,7,17,7,0,741.0,60.0,0.4,20.0,324.0,620.62,482.42
2016,7,17,7,15,771.5,63.5,0.4,20.5,375.5,674.27,517.17
2016,7,17,7,30,802.0,67.0,0.4,21.0,427.0,728.21,550.94
2016,7,17,7,45,824.5,70.0,0.4,22.0,477.0,768.07,573.07
2016,7,17,8,0,847.0,73.0,0.4,23.0,527.0,813.8,598.53
2016,7,17,8,15,863.5,75.0,0.4,23.5,575.0,851.98,619.49
2016,7,17,8,30,880.0,77.0,0.4,24.0,623.0,888.51,639.1
2016,7,17,8,45,892.0,79.5,0.4,24.5,667.0,919.61,655.01
2016,7,17,9,0,904.0,82.0,0.4,25.0,711.0,948.4,669.37
2016,7,17,9,15,913.5,83.5,0.4,25.0,751.0,971.14,681.26
2016,7,17,9,30,923.0,85.0,0.4,25.0,791.0,991.17,691.62
2016,7,17,9,45,928.5,88.0,0.4,25.5,825.0,1006.15,697.66
2016,7,17,10,0,934.0,91.0,0.4,26.0,859.0,1018.04,701.99
2016,7,17,10,15,939.5,92.0,0.4,26.0,888.0,1024.6,704.67
2016,7,17,10,30,945.0,93.0,0.4,26.0,917.0,1028.0,705.69
2016,7,17,10,45,949.0,94.0,0.4,26.0,939.5,1026.74,704.14
2016,7,17,11,0,953.0,95.0,0.4,26.0,962.0,1022.27,700.89
2016,7,17,11,15,955.5,95.5,0.4,26.0,977.0,1012.66,694.77
2016,7,17,11,30,958.0,96.0,0.4,26.0,992.0,999.91,686.98
2016,7,17,11,45,958.0,97.0,0.4,26.5,1000.0,982.27,675.08
2016,7,17,12,0,958.0,98.0,0.4,27.0,1008.0,961.72,661.61
2016,7,17,12,15,958.0,98.0,0.4,26.5,1009.0,937.41,648.54
2016,7,17,12,30,958.0,98.0,0.4,26.0,1010.0,910.44,633.82
2016,7,17,12,45,950.0,102.5,0.45,26.0,1001.5,878.51,615.74
2016,7,17,13,0,942.0,107.0,0.5,26.0,993.0,844.54,596.23
2016,7,17,13,15,939.0,106.5,0.5,26.0,979.0,808.04,574.02
2016,7,17,13,30,936.0,106.0,0.5,26.0,965.0,769.64,550.41
2016,7,17,13,45,932.0,105.0,0.55,26.0,944.0,728.37,524.81
2016,7,17,14,0,928.0,104.0,0.6,26.0,923.0,685.6,496.31
2016,7,17,14,15,922.0,103.0,0.6,25.5,895.5,640.31,465.52
2016,7,17,14,30,916.0,102.0,0.6,25.0,868.0,594.03,433.03
2016,7,17,14,45,659.0,210.0,0.6,25.0,750.0,503.6,367.22
2016,7,17,15,0,402.0,318.0,0.6,25.0,632.0,440.52,321.26
2016,7,17,15,15,640.5,207.0,0.6,24.5,677.0,424.71,307.81
2016,7,17,15,30,879.0,96.0,0.6,24.0,722.0,396.65,281.36
2016,7,17,15,45,865.5,93.5,0.65,23.5,678.5,345.47,239.55
2016,7,17,16,0,852.0,91.0,0.7,23.0,635.0,295.23,197.77
2016,7,17,16,15,835.0,88.5,0.7,22.5,588.0,238.46,150.98
2016,7,17,16,30,818.0,86.0,0.7,22.0,541.0,190.13,111.91
2016,7,17,16,45,795.5,82.5,0.7,21.5,491.5,142.36,76.89
2016,7,17,17,0,773.0,79.0,0.7,21.0,442.0,97.23,50.45
2016,7,17,17,15,743.0,75.0,0.7,20.0,391.5,54.43,41.79
2016,7,17,17,30,713.0,71.0,0.7,19.0,341.0,50.67,38.89
2016,7,17,17,45,669.5,66.5,0.7,18.5,290.0,44.62,33.76
2016,7,17,18,0,626.0,62.0,0.7,18.0,239.0,43.24,32.65
2016,7,17,18,15,563.0,55.0,0.65,17.0,191.0,39.69,29.55
2016,7,17,18,30,500.0,48.0,0.6,16.0,143.0,35.95,26.12
2016,7,17,18,45,399.0,39.5,0.6,15.5,101.0,30.63,21.02
2016,7,17,19,0,298.0,31.0,0.6,15.0,59.0,25.07,14.86
2016,7,17,19,15,149.0,15.5,0.6,14.5,29.5,12.25,0.0
2016,7,17,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,0.5,12.5,20.5,63.28,0.0
2016,7,18,5,30,258.0,23.0,0.5,13.0,41.0,166.4,97.91
2016,7,18,5,45,370.0,32.0,0.5,13.5,80.5,249.99,195.35
2016,7,18,6,0,482.0,41.0,0.5,14.0,120.0,338.0,271.53
2016,7,18,6,15,549.0,47.5,0.5,14.5,167.0,406.03,328.65
2016,7,18,6,30,616.0,54.0,0.5,15.0,214.0,479.07,387.06
2016,7,18,6,45,663.5,58.0,0.5,16.0,264.0,536.9,430.55
2016,7,18,7,0,711.0,62.0,0.5,17.0,314.0,600.91,475.14
2016,7,18,7,15,742.5,66.0,0.45,17.5,364.5,654.86,510.33
2016,7,18,7,30,774.0,70.0,0.4,18.0,415.0,709.22,544.43
2016,7,18,7,45,798.5,72.5,0.4,18.5,465.0,756.06,572.93
2016,7,18,8,0,823.0,75.0,0.4,19.0,515.0,795.15,595.55
2016,7,18,8,15,840.5,77.5,0.4,19.5,563.0,834.15,617.72
2016,7,18,8,30,858.0,80.0,0.4,20.0,611.0,871.6,638.43
2016,7,18,8,45,872.5,81.5,0.4,20.5,655.5,903.31,655.15
2016,7,18,9,0,887.0,83.0,0.4,21.0,700.0,932.89,670.39
2016,7,18,9,15,897.5,85.0,0.4,21.5,739.5,956.91,682.05
2016,7,18,9,30,908.0,87.0,0.4,22.0,779.0,978.28,692.09
2016,7,18,9,45,915.5,88.5,0.4,22.5,814.0,993.37,698.33
2016,7,18,10,0,923.0,90.0,0.4,23.0,849.0,1005.49,702.93
2016,7,18,10,15,929.0,91.0,0.4,23.0,878.0,1012.54,705.96
2016,7,18,10,30,935.0,92.0,0.4,23.0,907.0,1016.47,707.31
2016,7,18,10,45,941.5,91.5,0.4,23.5,929.5,1016.13,704.92
2016,7,18,11,0,948.0,91.0,0.4,24.0,952.0,1012.61,700.83
2016,7,18,11,15,950.5,91.5,0.4,24.0,967.5,1003.11,694.7
2016,7,18,11,30,953.0,92.0,0.4,24.0,983.0,990.5,686.9
2016,7,18,11,45,956.0,91.0,0.45,24.0,991.5,973.8,677.88
2016,7,18,12,0,959.0,90.0,0.5,24.0,1000.0,954.13,667.13
2016,7,18,12,15,959.0,90.0,0.5,24.0,1001.0,929.9,652.54
2016,7,18,12,30,959.0,90.0,0.5,24.0,1002.0,903.0,636.35
2016,7,18,12,45,957.5,90.5,0.5,24.0,995.5,872.78,618.07
2016,7,18,13,0,956.0,91.0,0.5,24.0,989.0,840.2,598.25
2016,7,18,13,15,953.5,90.5,0.5,24.0,975.0,803.75,575.84
2016,7,18,13,30,951.0,90.0,0.5,24.0,961.0,765.31,551.98
2016,7,18,13,45,949.5,87.5,0.5,24.0,941.0,723.94,525.82
2016,7,18,14,0,948.0,85.0,0.5,24.0,921.0,680.85,496.23
2016,7,18,14,15,943.0,84.0,0.5,23.5,893.5,635.43,465.1
2016,7,18,14,30,938.0,83.0,0.5,23.0,866.0,588.9,432.16
2016,7,18,14,45,932.5,81.0,0.5,23.0,833.0,540.36,395.87
2016,7,18,15,0,927.0,79.0,0.5,23.0,800.0,491.16,357.93
2016,7,18,15,15,918.0,77.5,0.5,22.5,761.5,440.49,318.35
2016,7,18,15,30,909.0,76.0,0.5,22.0,723.0,389.9,277.46
2016,7,18,15,45,898.5,73.5,0.5,22.0,680.0,338.3,234.24
2016,7,18,16,0,888.0,71.0,0.5,22.0,637.0,287.34,190.86
2016,7,18,16,15,872.5,69.0,0.5,21.5,590.0,236.58,148.28
2016,7,18,16,30,857.0,67.0,0.5,21.0,543.0,187.32,108.28
2016,7,18,16,45,837.5,64.5,0.5,20.5,494.0,138.92,72.79
2016,7,18,17,0,818.0,62.0,0.5,20.0,445.0,92.73,46.12
2016,7,18,17,15,791.0,59.0,0.5,19.5,394.0,48.48,36.72
2016,7,18,17,30,764.0,56.0,0.5,19.0,343.0,39.03,28.74
2016,7,18,17,45,725.0,52.0,0.5,18.5,292.5,37.36,27.41
2016,7,18,18,0,686.0,48.0,0.5,18.0,242.0,35.61,25.94
2016,7,18,18,15,629.0,43.5,0.5,17.5,194.0,33.33,23.9
2016,7,18,18,30,572.0,39.0,0.5,17.0,146.0,31.02,21.69
2016,7,18,18,45,477.0,32.0,0.5,16.5,103.0,26.25,17.12
2016,7,18,19,0,382.0,25.0,0.5,16.0,60.0,21.31,11.6
2016,7,18,19,15,191.0,12.5,0.5,15.5,30.0,9.6,0.0
2016,7,18,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,5,15,161.5,10.0,0.4,12.5,21.0,74.79,0.0
2016,7,19,5,30,323.0,20.0,0.4,13.0,42.0,186.42,103.96
2016,7,19,5,45,435.0,27.5,0.4,13.5,83.0,271.28,210.91
2016,7,19,6,0,547.0,35.0,0.4,14.0,124.0,360.67,288.5
2016,7,19,6,15,610.0,40.0,0.4,15.0,171.5,427.71,344.14
2016,7,19,6,30,673.0,45.0,0.4,16.0,219.0,499.15,400.22
2016,7,19,6,45,717.5,48.5,0.4,17.0,270.0,560.22,445.29
2016,7,19,7,0,762.0,52.0,0.4,18.0,321.0,623.39,488.11
2016,7,19,7,15,791.0,55.0,0.35,18.5,372.0,669.65,517.23
2016,7,19,7,30,820.0,58.0,0.3,19.0,423.0,722.3,549.73
2016,7,19,7,45,841.0,60.5,0.3,20.0,473.0,767.72,575.78
2016,7,19,8,0,862.0,63.0,0.3,21.0,523.0,812.24,600.48
2016,7,19,8,15,878.0,65.0,0.3,21.5,571.0,850.59,621.66
2016,7,19,8,30,894.0,67.0,0.3,22.0,619.0,887.23,641.41
2016,7,19,8,45,904.0,70.5,0.3,22.5,663.0,918.22,657.31
2016,7,19,9,0,914.0,74.0,0.3,23.0,707.0,946.73,671.56
2016,7,19,9,15,923.5,75.5,0.3,23.0,747.0,969.79,683.69
2016,7,19,9,30,933.0,77.0,0.3,23.0,787.0,990.1,694.24
2016,7,19,9,45,937.5,80.0,0.3,23.5,821.5,1004.37,699.88
2016,7,19,10,0,942.0,83.0,0.3,24.0,856.0,1015.52,703.79
2016,7,19,10,15,947.5,84.0,0.3,24.0,885.0,1022.24,706.59
2016,7,19,10,30,953.0,85.0,0.3,24.0,914.0,1025.78,707.69
2016,7,19,10,45,956.5,86.0,0.35,24.0,936.0,1024.14,707.05
2016,7,19,11,0,960.0,87.0,0.4,24.0,958.0,1019.27,704.71
2016,7,19,11,15,962.5,87.5,0.4,24.0,973.5,1009.7,698.57
2016,7,19,11,30,965.0,88.0,0.4,24.0,989.0,996.97,690.72
2016,7,19,11,45,966.5,88.0,0.4,24.0,997.5,979.72,680.28
2016,7,19,12,0,968.0,88.0,0.4,24.0,1006.0,959.49,668.16
2016,7,19,12,15,968.0,88.0,0.4,24.0,1006.5,935.06,653.55
2016,7,19,12,30,968.0,88.0,0.4,24.0,1007.0,907.93,637.32
2016,7,19,12,45,955.5,95.5,0.4,24.5,997.5,874.94,616.25
2016,7,19,13,0,943.0,103.0,0.4,25.0,988.0,840.04,594.01
2016,7,19,13,15,940.0,102.5,0.4,25.0,974.0,803.48,571.75
2016,7,19,13,30,937.0,102.0,0.4,25.0,960.0,765.01,548.08
2016,7,19,13,45,937.5,98.0,0.45,25.0,940.0,724.08,522.79
2016,7,19,14,0,938.0,94.0,0.5,25.0,920.0,681.32,494.33
2016,7,19,14,15,932.5,93.0,0.5,24.5,892.5,635.9,463.35
2016,7,19,14,30,927.0,92.0,0.5,24.0,865.0,589.44,430.61
2016,7,19,14,45,923.0,88.5,0.5,24.0,832.0,540.77,394.43
2016,7,19,15,0,919.0,85.0,0.5,24.0,799.0,491.33,356.52
2016,7,19,15,15,909.5,83.5,0.5,23.5,760.0,440.75,317.19
2016,7,19,15,30,900.0,82.0,0.5,23.0,721.0,390.29,276.62
2016,7,19,15,45,891.5,78.0,0.5,23.0,678.5,338.44,233.39
2016,7,19,16,0,883.0,74.0,0.5,23.0,636.0,287.05,189.87
2016,7,19,16,15,867.0,72.0,0.5,22.5,589.0,236.37,147.6
2016,7,19,16,30,851.0,70.0,0.5,22.0,542.0,187.23,108.0
2016,7,19,16,45,833.5,66.5,0.5,21.5,493.0,138.5,72.5
2016,7,19,17,0,816.0,63.0,0.5,21.0,444.0,91.82,45.81
2016,7,19,17,15,788.5,60.0,0.5,20.5,393.0,40.6,29.75
2016,7,19,17,30,761.0,57.0,0.5,20.0,342.0,39.84,29.33
2016,7,19,17,45,725.0,52.5,0.5,19.5,291.5,37.81,27.69
2016,7,19,18,0,689.0,48.0,0.5,19.0,241.0,35.68,25.88
2016,7,19,18,15,632.0,43.0,0.5,18.0,193.0,32.97,23.52
2016,7,19,18,30,575.0,38.0,0.5,17.0,145.0,30.18,20.94
2016,7,19,18,45,483.5,31.0,0.5,16.5,102.5,25.37,16.34
2016,7,19,19,0,392.0,24.0,0.5,16.0,60.0,20.38,10.72
2016,7,19,19,15,196.0,12.0,0.5,15.5,30.0,9.21,0.0
2016,7,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,5,15,152.5,10.5,0.45,12.5,20.5,71.4,0.0
2016,7,20,5,30,305.0,21.0,0.4,13.0,41.0,182.95,95.0
2016,7,20,5,45,421.5,28.5,0.4,14.0,81.5,264.89,204.95
2016,7,20,6,0,538.0,36.0,0.4,15.0,122.0,356.14,283.64
2016,7,20,6,15,603.5,41.5,0.35,16.0,170.0,424.93,340.17
2016,7,20,6,30,669.0,47.0,0.3,17.0,218.0,498.33,397.02
2016,7,20,6,45,715.0,50.5,0.3,18.0,269.5,560.29,442.6
2016,7,20,7,0,761.0,54.0,0.3,19.0,321.0,624.42,485.78
2016,7,20,7,15,791.5,57.5,0.25,20.0,373.0,672.43,514.91
2016,7,20,7,30,822.0,61.0,0.2,21.0,425.0,726.86,547.24
2016,7,20,7,45,845.0,63.0,0.2,22.0,476.0,773.28,573.53
2016,7,20,8,0,868.0,65.0,0.2,23.0,527.0,818.94,598.55
2016,7,20,8,15,884.5,67.0,0.15,23.5,575.5,857.86,618.92
2016,7,20,8,30,901.0,69.0,0.1,24.0,624.0,895.08,637.9
2016,7,20,8,45,914.5,70.5,0.1,24.5,669.0,926.99,654.01
2016,7,20,9,0,928.0,72.0,0.1,25.0,714.0,956.6,668.59
2016,7,20,9,15,938.0,74.0,0.1,25.5,755.0,980.98,679.91
2016,7,20,9,30,948.0,76.0,0.1,26.0,796.0,1002.56,689.58
2016,7,20,9,45,947.0,82.0,0.1,26.5,829.5,1015.06,693.95
2016,7,20,10,0,946.0,88.0,0.1,27.0,863.0,1024.2,696.57
2016,7,20,10,15,952.0,89.5,0.1,27.0,893.0,1031.89,699.87
2016,7,20,10,30,958.0,91.0,0.1,27.0,923.0,1036.35,701.45
2016,7,20,10,45,963.5,91.0,0.15,27.5,946.0,1035.47,699.59
2016,7,20,11,0,969.0,91.0,0.2,28.0,969.0,1031.33,696.17
2016,7,20,11,15,972.0,91.5,0.2,28.0,985.0,1022.05,690.35
2016,7,20,11,30,975.0,92.0,0.2,28.0,1001.0,1009.58,682.85
2016,7,20,11,45,977.5,91.5,0.25,28.0,1010.0,992.49,673.81
2016,7,20,12,0,980.0,91.0,0.3,28.0,1019.0,972.37,663.12
2016,7,20,12,15,980.0,91.0,0.3,28.0,1019.5,947.58,648.65
2016,7,20,12,30,980.0,91.0,0.3,28.0,1020.0,920.05,632.59
2016,7,20,12,45,979.5,90.5,0.3,28.0,1013.5,889.03,614.39
2016,7,20,13,0,979.0,90.0,0.3,28.0,1007.0,855.55,594.63
2016,7,20,13,15,976.5,89.5,0.3,28.0,993.0,818.23,572.37
2016,7,20,13,30,974.0,89.0,0.3,28.0,979.0,778.87,548.65
2016,7,20,13,45,971.0,87.5,0.35,28.0,958.5,736.4,523.25
2016,7,20,14,0,968.0,86.0,0.4,28.0,938.0,692.26,494.37
2016,7,20,14,15,963.0,85.0,0.4,27.5,910.0,645.87,463.31
2016,7,20,14,30,958.0,84.0,0.4,27.0,882.0,598.35,430.4
2016,7,20,14,45,952.0,82.5,0.45,27.0,848.5,548.95,394.72
2016,7,20,15,0,946.0,81.0,0.5,27.0,815.0,498.9,357.25
2016,7,20,15,15,937.0,79.5,0.5,26.5,775.5,447.2,317.52
2016,7,20,15,30,928.0,78.0,0.5,26.0,736.0,395.55,276.46
2016,7,20,15,45,918.5,75.0,0.5,25.5,692.5,342.79,233.41
2016,7,20,16,0,909.0,72.0,0.5,25.0,649.0,290.57,189.97
2016,7,20,16,15,893.5,70.0,0.5,24.5,601.5,238.65,147.01
2016,7,20,16,30,878.0,68.0,0.5,24.0,554.0,188.23,106.75
2016,7,20,16,45,859.5,65.0,0.5,23.5,503.5,138.42,70.98
2016,7,20,17,0,841.0,62.0,0.5,23.0,453.0,90.74,44.44
2016,7,20,17,15,814.0,59.0,0.5,22.0,401.5,47.29,35.31
2016,7,20,17,30,787.0,56.0,0.5,21.0,350.0,39.22,28.65
2016,7,20,17,45,749.5,52.0,0.5,20.5,298.5,37.55,27.33
2016,7,20,18,0,712.0,48.0,0.5,20.0,247.0,35.8,25.87
2016,7,20,18,15,654.0,43.0,0.5,19.0,197.5,33.08,23.51
2016,7,20,18,30,596.0,38.0,0.5,18.0,148.0,30.29,20.92
2016,7,20,18,45,502.0,31.0,0.5,17.5,104.0,25.48,16.33
2016,7,20,19,0,408.0,24.0,0.5,17.0,60.0,20.49,10.58
2016,7,20,19,15,204.0,12.0,0.5,16.5,30.0,10.02,0.0
2016,7,20,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.0,0.45,13.5,20.0,73.1,0.0
2016,7,21,5,30,317.0,20.0,0.4,14.0,40.0,185.94,87.67
2016,7,21,5,45,431.5,27.5,0.4,15.0,81.0,268.17,205.9
2016,7,21,6,0,546.0,35.0,0.4,16.0,122.0,358.53,284.08
2016,7,21,6,15,611.0,40.5,0.4,16.5,169.5,427.25,341.46
2016,7,21,6,30,676.0,46.0,0.4,17.0,217.0,500.56,399.52
2016,7,21,6,45,721.0,49.5,0.4,18.0,268.5,562.09,444.99
2016,7,21,7,0,766.0,53.0,0.4,19.0,320.0,625.72,487.99
2016,7,21,7,15,796.0,56.0,0.4,19.5,371.5,672.88,518.33
2016,7,21,7,30,826.0,59.0,0.4,20.0,423.0,726.45,552.14
2016,7,21,7,45,849.0,61.0,0.4,20.5,474.0,773.04,580.02
2016,7,21,8,0,872.0,63.0,0.4,21.0,525.0,818.87,606.7
2016,7,21,8,15,888.5,65.0,0.35,21.5,574.0,857.95,627.4
2016,7,21,8,30,905.0,67.0,0.3,22.0,623.0,895.31,646.57
2016,7,21,8,45,918.0,69.0,0.3,22.5,668.0,927.5,663.12
2016,7,21,9,0,931.0,71.0,0.3,23.0,713.0,957.34,678.08
2016,7,21,9,15,941.0,72.0,0.3,23.5,754.0,980.62,688.92
2016,7,21,9,30,951.0,73.0,0.3,24.0,795.0,1001.12,698.14
2016,7,21,9,45,956.0,76.5,0.3,24.5,830.5,1016.7,704.46
2016,7,21,10,0,961.0,80.0,0.3,25.0,866.0,1029.07,709.0
2016,7,21,10,15,967.0,81.0,0.3,25.0,896.0,1036.38,712.07
2016,7,21,10,30,973.0,82.0,0.3,25.0,926.0,1040.43,713.43
2016,7,21,10,45,977.0,83.0,0.35,25.5,949.0,1039.23,711.67
2016,7,21,11,0,981.0,84.0,0.4,26.0,972.0,1034.72,708.19
2016,7,21,11,15,984.0,84.5,0.4,26.0,988.5,1025.42,702.27
2016,7,21,11,30,987.0,85.0,0.4,26.0,1005.0,1012.88,694.61
2016,7,21,11,45,988.0,85.5,0.45,26.0,1013.5,995.29,685.23
2016,7,21,12,0,989.0,86.0,0.5,26.0,1022.0,974.66,674.11
2016,7,21,12,15,989.5,86.0,0.5,26.0,1023.0,950.15,659.57
2016,7,21,12,30,990.0,86.0,0.5,26.0,1024.0,922.84,643.37
2016,7,21,12,45,983.0,90.5,0.5,26.0,1016.0,890.91,624.31
2016,7,21,13,0,976.0,95.0,0.5,26.0,1008.0,856.75,603.81
2016,7,21,13,15,973.5,94.5,0.5,25.5,994.5,819.45,582.32
2016,7,21,13,30,971.0,94.0,0.5,25.0,981.0,780.1,559.25
2016,7,21,13,45,970.0,91.5,0.5,25.0,960.5,738.11,532.7
2016,7,21,14,0,969.0,89.0,0.5,25.0,940.0,694.31,502.83
2016,7,21,14,15,964.0,88.0,0.5,24.5,912.0,647.81,471.18
2016,7,21,14,30,959.0,87.0,0.5,24.0,884.0,600.16,437.66
2016,7,21,14,45,954.5,84.0,0.5,24.0,850.5,550.11,400.49
2016,7,21,15,0,950.0,81.0,0.5,24.0,817.0,499.3,361.55
2016,7,21,15,15,940.5,79.5,0.5,23.5,777.5,447.15,321.02
2016,7,21,15,30,931.0,78.0,0.5,23.0,738.0,395.1,279.15
2016,7,21,15,45,921.0,75.5,0.5,23.0,694.0,342.4,235.16
2016,7,21,16,0,911.0,73.0,0.5,23.0,650.0,290.27,190.98
2016,7,21,16,15,895.5,70.5,0.5,22.5,602.0,237.8,147.3
2016,7,21,16,30,880.0,68.0,0.5,22.0,554.0,186.85,106.42
2016,7,21,16,45,860.5,65.5,0.5,21.5,503.5,137.18,70.77
2016,7,21,17,0,841.0,63.0,0.5,21.0,453.0,89.74,44.7
2016,7,21,17,15,813.5,59.5,0.5,20.5,400.5,47.67,35.88
2016,7,21,17,30,786.0,56.0,0.5,20.0,348.0,39.28,28.83
2016,7,21,17,45,746.5,52.5,0.5,19.5,296.5,38.0,27.86
2016,7,21,18,0,707.0,49.0,0.5,19.0,245.0,36.7,26.78
2016,7,21,18,15,648.0,44.0,0.5,18.0,195.5,34.03,24.44
2016,7,21,18,30,589.0,39.0,0.5,17.0,146.0,31.3,21.89
2016,7,21,18,45,491.0,31.5,0.5,16.5,102.0,26.04,16.86
2016,7,21,19,0,393.0,24.0,0.5,16.0,58.0,20.58,10.51
2016,7,21,19,15,196.5,12.0,0.5,15.5,29.0,11.44,0.0
2016,7,21,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,0.45,13.0,19.5,72.98,0.0
2016,7,22,5,30,320.0,19.0,0.4,14.0,39.0,180.38,75.01
2016,7,22,5,45,435.5,27.0,0.4,15.5,80.0,268.95,205.29
2016,7,22,6,0,551.0,35.0,0.4,17.0,121.0,360.39,284.08
2016,7,22,6,15,618.0,41.0,0.35,17.5,170.0,431.09,342.48
2016,7,22,6,30,685.0,47.0,0.3,18.0,219.0,506.56,401.36
2016,7,22,6,45,729.0,51.0,0.3,19.0,271.0,568.46,446.75
2016,7,22,7,0,773.0,55.0,0.3,20.0,323.0,632.35,489.54
2016,7,22,7,15,803.5,58.5,0.25,21.0,375.5,687.16,523.15
2016,7,22,7,30,834.0,62.0,0.2,22.0,428.0,735.64,551.0
2016,7,22,7,45,856.0,64.5,0.2,23.0,479.5,782.26,577.28
2016,7,22,8,0,878.0,67.0,0.2,24.0,531.0,828.02,602.12
2016,7,22,8,15,894.5,69.0,0.2,24.5,580.0,867.21,623.27
2016,7,22,8,30,911.0,71.0,0.2,25.0,629.0,904.66,642.99
2016,7,22,8,45,924.0,73.0,0.2,26.0,674.5,936.91,657.91
2016,7,22,9,0,937.0,75.0,0.2,27.0,720.0,966.8,671.2
2016,7,22,9,15,946.5,76.5,0.2,27.5,761.0,990.23,681.8
2016,7,22,9,30,956.0,78.0,0.2,28.0,802.0,1010.82,690.78
2016,7,22,9,45,963.0,79.5,0.2,28.5,837.5,1026.02,696.66
2016,7,22,10,0,970.0,81.0,0.2,29.0,873.0,1038.08,700.86
2016,7,22,10,15,975.5,82.0,0.2,29.0,902.5,1044.9,703.56
2016,7,22,10,30,981.0,83.0,0.2,29.0,932.0,1048.43,704.59
2016,7,22,10,45,984.5,84.0,0.2,29.5,955.0,1046.69,701.36
2016,7,22,11,0,988.0,85.0,0.2,30.0,978.0,1041.61,696.44
2016,7,22,11,15,990.5,85.5,0.2,30.0,994.0,1031.73,690.34
2016,7,22,11,30,993.0,86.0,0.2,30.0,1010.0,1018.59,682.55
2016,7,22,11,45,993.0,87.0,0.25,30.5,1018.0,1000.44,671.67
2016,7,22,12,0,993.0,88.0,0.3,31.0,1026.0,979.25,659.19
2016,7,22,12,15,993.0,88.0,0.3,31.0,1027.0,954.15,644.76
2016,7,22,12,30,993.0,88.0,0.3,31.0,1028.0,926.25,628.72
2016,7,22,12,45,986.0,91.5,0.3,31.0,1019.5,893.24,609.59
2016,7,22,13,0,979.0,95.0,0.3,31.0,1011.0,858.03,589.08
2016,7,22,13,15,976.5,94.5,0.3,31.0,997.0,820.57,567.04
2016,7,22,13,30,974.0,94.0,0.3,31.0,983.0,781.06,543.53
2016,7,22,13,45,969.5,93.5,0.3,31.0,961.0,738.32,517.25
2016,7,22,14,0,965.0,93.0,0.3,31.0,939.0,694.0,487.94
2016,7,22,14,15,959.0,92.0,0.3,30.5,911.0,646.99,456.98
2016,7,22,14,30,953.0,91.0,0.3,30.0,883.0,598.93,424.25
2016,7,22,14,45,944.5,90.5,0.35,30.0,848.5,549.2,388.9
2016,7,22,15,0,936.0,90.0,0.4,30.0,814.0,499.03,351.95
