Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,15,15,926.0,88.0,0.4,29.5,774.0,446.82,312.52
2016,7,22,15,30,916.0,86.0,0.4,29.0,734.0,394.77,271.85
2016,7,22,15,45,902.5,84.5,0.4,29.0,689.0,342.43,229.43
2016,7,22,16,0,889.0,83.0,0.4,29.0,644.0,291.01,187.15
2016,7,22,16,15,872.0,80.5,0.4,28.5,596.0,239.2,145.34
2016,7,22,16,30,855.0,78.0,0.4,28.0,548.0,189.05,106.4
2016,7,22,16,45,831.5,75.0,0.45,27.5,497.0,132.44,66.65
2016,7,22,17,0,808.0,72.0,0.5,27.0,446.0,85.77,41.97
2016,7,22,17,15,778.0,68.5,0.5,26.0,393.5,47.15,34.58
2016,7,22,17,30,748.0,65.0,0.5,25.0,341.0,46.31,34.19
2016,7,22,17,45,703.5,60.5,0.5,24.5,289.0,44.55,32.83
2016,7,22,18,0,659.0,56.0,0.5,24.0,237.0,42.73,31.34
2016,7,22,18,15,595.0,50.0,0.5,23.0,188.0,36.03,25.58
2016,7,22,18,30,531.0,44.0,0.5,22.0,139.0,32.97,22.79
2016,7,22,18,45,426.0,35.0,0.5,21.0,96.0,27.04,17.29
2016,7,22,19,0,321.0,26.0,0.5,20.0,53.0,20.81,10.2
2016,7,22,19,15,160.5,13.0,0.5,19.5,26.5,12.39,0.0
2016,7,22,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,5,15,145.0,9.5,0.45,17.0,18.0,66.76,0.0
2016,7,23,5,30,290.0,19.0,0.4,18.0,36.0,170.27,57.98
2016,7,23,5,45,409.0,27.5,0.4,19.5,76.5,261.18,195.47
2016,7,23,6,0,528.0,36.0,0.4,21.0,117.0,348.26,270.35
2016,7,23,6,15,597.0,42.0,0.35,21.5,165.5,419.18,328.27
2016,7,23,6,30,666.0,48.0,0.3,22.0,214.0,494.99,386.76
2016,7,23,6,45,712.0,52.5,0.3,23.0,266.0,558.1,432.52
2016,7,23,7,0,758.0,57.0,0.3,24.0,318.0,623.38,476.0
2016,7,23,7,15,789.5,60.5,0.25,25.0,370.5,678.39,509.37
2016,7,23,7,30,821.0,64.0,0.2,26.0,423.0,727.14,537.08
2016,7,23,7,45,844.5,66.5,0.2,27.0,474.5,774.52,563.54
2016,7,23,8,0,868.0,69.0,0.2,28.0,526.0,821.17,588.61
2016,7,23,8,15,885.0,71.5,0.2,28.5,575.0,861.11,609.93
2016,7,23,8,30,902.0,74.0,0.2,29.0,624.0,899.35,629.85
2016,7,23,8,45,915.0,76.0,0.2,29.5,669.5,931.37,645.67
2016,7,23,9,0,928.0,78.0,0.2,30.0,715.0,961.06,659.98
2016,7,23,9,15,937.5,79.5,0.2,30.5,756.0,984.3,670.37
2016,7,23,9,30,947.0,81.0,0.2,31.0,797.0,1004.74,679.17
2016,7,23,9,45,951.5,84.0,0.2,31.5,832.0,1019.1,684.5
2016,7,23,10,0,956.0,87.0,0.2,32.0,867.0,1030.27,688.15
2016,7,23,10,15,961.5,88.5,0.2,32.0,896.5,1037.51,691.09
2016,7,23,10,30,967.0,90.0,0.2,32.0,926.0,1041.48,692.35
2016,7,23,10,45,970.5,91.0,0.25,32.5,948.5,1039.67,690.16
2016,7,23,11,0,974.0,92.0,0.3,33.0,971.0,1034.56,686.36
2016,7,23,11,15,976.5,92.5,0.3,33.0,987.0,1024.7,680.32
2016,7,23,11,30,979.0,93.0,0.3,33.0,1003.0,1011.62,672.61
2016,7,23,11,45,979.5,94.0,0.3,33.5,1011.0,994.04,661.1
2016,7,23,12,0,980.0,95.0,0.3,34.0,1019.0,973.43,648.0
2016,7,23,12,15,980.0,95.0,0.3,34.0,1020.0,948.5,633.81
2016,7,23,12,30,980.0,95.0,0.3,34.0,1021.0,920.81,618.06
2016,7,23,12,45,974.5,97.5,0.35,34.0,1013.0,888.33,600.38
2016,7,23,13,0,969.0,100.0,0.4,34.0,1005.0,853.62,581.24
2016,7,23,13,15,966.0,99.5,0.4,33.5,990.5,816.03,560.39
2016,7,23,13,30,963.0,99.0,0.4,33.0,976.0,776.46,538.02
2016,7,23,13,45,959.0,98.0,0.4,33.0,955.0,733.94,511.73
2016,7,23,14,0,955.0,97.0,0.4,33.0,934.0,689.84,482.65
2016,7,23,14,15,949.0,96.0,0.4,32.5,905.5,643.18,452.0
2016,7,23,14,30,943.0,95.0,0.4,32.0,877.0,595.47,419.61
2016,7,23,14,45,935.0,94.0,0.4,32.0,842.5,545.94,384.02
2016,7,23,15,0,927.0,93.0,0.4,32.0,808.0,495.95,346.96
2016,7,23,15,15,917.0,91.0,0.4,31.5,768.0,444.1,308.08
2016,7,23,15,30,907.0,89.0,0.4,31.0,728.0,392.41,267.99
2016,7,23,15,45,893.0,87.0,0.4,31.0,683.5,339.9,225.81
2016,7,23,16,0,879.0,85.0,0.4,31.0,639.0,288.37,183.84
2016,7,23,16,15,861.5,82.5,0.4,30.5,591.0,236.91,142.72
2016,7,23,16,30,844.0,80.0,0.4,30.0,543.0,187.16,104.53
2016,7,23,16,45,820.5,77.0,0.4,29.5,492.0,131.11,65.71
2016,7,23,17,0,797.0,74.0,0.4,29.0,441.0,84.98,41.97
2016,7,23,17,15,765.5,70.0,0.4,28.0,389.0,48.35,35.27
2016,7,23,17,30,734.0,66.0,0.4,27.0,337.0,47.16,34.6
2016,7,23,17,45,689.0,61.5,0.45,26.5,285.0,45.44,33.3
2016,7,23,18,0,644.0,57.0,0.5,26.0,233.0,39.82,28.56
2016,7,23,18,15,578.0,50.5,0.5,25.0,184.0,36.51,25.74
2016,7,23,18,30,512.0,44.0,0.5,24.0,135.0,33.05,22.62
2016,7,23,18,45,404.0,35.0,0.5,23.0,93.0,27.12,17.15
2016,7,23,19,0,296.0,26.0,0.5,22.0,51.0,20.91,9.86
2016,7,23,19,15,148.0,13.0,0.5,21.0,25.5,12.39,0.0
2016,7,23,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,5,15,126.5,9.5,0.75,19.0,16.5,59.2,0.0
2016,7,24,5,30,253.0,19.0,0.6,20.0,33.0,152.66,38.76
2016,7,24,5,45,371.5,28.0,0.5,21.0,72.5,243.02,180.28
2016,7,24,6,0,490.0,37.0,0.4,22.0,112.0,333.33,257.75
2016,7,24,6,15,561.5,44.0,0.35,22.5,159.5,404.38,315.67
2016,7,24,6,30,633.0,51.0,0.3,23.0,207.0,477.1,372.01
2016,7,24,6,45,680.5,55.5,0.3,24.0,258.0,539.97,417.76
2016,7,24,7,0,728.0,60.0,0.3,25.0,309.0,605.09,461.65
2016,7,24,7,15,761.0,64.0,0.25,25.5,361.0,660.76,496.67
2016,7,24,7,30,794.0,68.0,0.2,26.0,413.0,716.92,530.6
2016,7,24,7,45,818.5,71.0,0.2,27.0,464.5,765.07,557.62
2016,7,24,8,0,843.0,74.0,0.2,28.0,516.0,805.47,578.83
2016,7,24,8,15,861.0,76.5,0.2,28.5,564.5,845.52,600.5
2016,7,24,8,30,879.0,79.0,0.2,29.0,613.0,883.98,620.73
2016,7,24,8,45,893.0,81.0,0.2,29.5,658.5,916.35,636.9
2016,7,24,9,0,907.0,83.0,0.2,30.0,704.0,946.49,651.59
2016,7,24,9,15,917.5,84.5,0.2,30.5,745.0,970.29,662.4
2016,7,24,9,30,928.0,86.0,0.2,31.0,786.0,991.37,671.66
2016,7,24,9,45,936.5,87.5,0.2,31.5,822.0,1007.65,678.15
2016,7,24,10,0,945.0,89.0,0.2,32.0,858.0,1020.89,683.01
2016,7,24,10,15,951.0,90.0,0.2,32.0,887.5,1028.01,685.87
2016,7,24,10,30,957.0,91.0,0.2,32.0,917.0,1031.91,687.1
2016,7,24,10,45,961.0,92.0,0.25,32.0,940.0,1030.6,686.59
2016,7,24,11,0,965.0,93.0,0.3,32.0,963.0,1026.02,684.46
2016,7,24,11,15,968.0,93.5,0.3,32.0,979.0,1016.7,678.68
2016,7,24,11,30,971.0,94.0,0.3,32.0,995.0,1004.17,671.23
2016,7,24,11,45,972.0,94.5,0.3,32.5,1003.5,986.66,659.69
2016,7,24,12,0,973.0,95.0,0.3,33.0,1012.0,966.12,646.57
2016,7,24,12,15,973.0,95.0,0.3,33.0,1012.5,941.33,632.37
2016,7,24,12,30,973.0,95.0,0.3,33.0,1013.0,913.79,616.59
2016,7,24,12,45,966.0,98.5,0.3,33.0,1005.0,881.19,597.77
2016,7,24,13,0,959.0,102.0,0.3,33.0,997.0,846.44,577.61
2016,7,24,13,15,956.0,101.5,0.3,32.5,982.5,809.13,556.86
2016,7,24,13,30,953.0,101.0,0.3,32.0,968.0,769.85,534.62
2016,7,24,13,45,948.5,100.5,0.35,32.0,946.5,727.76,509.11
2016,7,24,14,0,944.0,100.0,0.4,32.0,925.0,684.14,480.89
2016,7,24,14,15,938.0,99.0,0.4,31.5,897.5,637.86,450.31
2016,7,24,14,30,932.0,98.0,0.4,31.0,870.0,590.57,418.0
2016,7,24,14,45,924.0,96.5,0.4,31.0,835.5,541.05,382.24
2016,7,24,15,0,916.0,95.0,0.4,31.0,801.0,491.09,345.03
2016,7,24,15,15,906.0,93.0,0.4,30.5,761.5,439.71,306.28
2016,7,24,15,30,896.0,91.0,0.4,30.0,722.0,388.5,266.34
2016,7,24,15,45,883.5,88.5,0.4,29.5,678.0,336.53,224.81
2016,7,24,16,0,871.0,86.0,0.4,29.0,634.0,285.4,183.24
2016,7,24,16,15,854.0,83.5,0.4,28.5,586.0,234.4,142.17
2016,7,24,16,30,837.0,81.0,0.4,28.0,538.0,177.9,98.63
2016,7,24,16,45,815.5,77.5,0.45,28.0,488.0,129.16,65.14
2016,7,24,17,0,794.0,74.0,0.5,28.0,438.0,82.97,41.47
2016,7,24,17,15,763.5,70.0,0.5,27.0,386.0,48.43,35.52
2016,7,24,17,30,733.0,66.0,0.5,26.0,334.0,47.25,34.84
2016,7,24,17,45,691.5,61.0,0.5,25.5,283.0,45.12,33.18
2016,7,24,18,0,650.0,56.0,0.5,25.0,232.0,42.91,31.35
2016,7,24,18,15,584.5,49.5,0.5,24.0,183.0,35.79,25.23
2016,7,24,18,30,519.0,43.0,0.5,23.0,134.0,32.29,22.06
2016,7,24,18,45,415.0,34.0,0.5,22.0,92.0,26.33,16.53
2016,7,24,19,0,311.0,25.0,0.5,21.0,50.0,20.07,8.97
2016,7,24,19,15,155.5,12.5,0.5,20.0,25.0,11.91,0.0
2016,7,24,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,15,116.0,9.5,0.85,17.5,16.0,54.87,0.0
2016,7,25,5,30,232.0,19.0,0.7,18.0,32.0,142.21,22.13
2016,7,25,5,45,363.0,28.5,0.55,19.0,71.5,239.05,177.81
2016,7,25,6,0,494.0,38.0,0.4,20.0,111.0,336.1,261.48
2016,7,25,6,15,567.0,44.5,0.35,21.0,159.0,407.49,319.56
2016,7,25,6,30,640.0,51.0,0.3,22.0,207.0,480.54,375.83
2016,7,25,6,45,689.0,55.5,0.25,23.5,259.0,544.68,421.38
2016,7,25,7,0,738.0,60.0,0.2,25.0,311.0,611.17,464.71
2016,7,25,7,15,771.0,63.5,0.15,25.5,363.5,666.58,499.37
2016,7,25,7,30,804.0,67.0,0.1,26.0,416.0,722.44,533.01
2016,7,25,7,45,828.5,70.0,0.1,27.0,467.5,770.92,560.07
2016,7,25,8,0,853.0,73.0,0.1,28.0,519.0,811.65,581.34
2016,7,25,8,15,871.0,75.5,0.1,28.5,568.0,851.98,603.03
2016,7,25,8,30,889.0,78.0,0.1,29.0,617.0,890.71,623.27
2016,7,25,8,45,903.0,79.5,0.1,30.0,662.5,922.72,637.81
2016,7,25,9,0,917.0,81.0,0.1,31.0,708.0,952.47,650.82
2016,7,25,9,15,927.0,83.0,0.05,31.0,749.0,976.57,662.35
2016,7,25,9,30,937.0,85.0,0.0,31.0,790.0,997.89,672.61
2016,7,25,9,45,942.5,87.5,0.0,31.5,825.0,1012.49,678.05
2016,7,25,10,0,948.0,90.0,0.0,32.0,860.0,1023.96,681.86
2016,7,25,10,15,953.5,91.5,0.0,32.5,889.5,1031.12,683.35
2016,7,25,10,30,959.0,93.0,0.0,33.0,919.0,1035.03,683.18
2016,7,25,10,45,963.0,94.0,0.05,33.5,942.0,1033.67,680.59
2016,7,25,11,0,967.0,95.0,0.1,34.0,965.0,1029.02,676.65
2016,7,25,11,15,969.5,95.5,0.1,34.0,980.5,1019.15,670.66
2016,7,25,11,30,972.0,96.0,0.1,34.0,996.0,1006.08,663.02
2016,7,25,11,45,972.5,96.5,0.1,34.5,1004.5,988.03,651.35
2016,7,25,12,0,973.0,97.0,0.1,35.0,1013.0,966.97,638.13
2016,7,25,12,15,973.0,97.0,0.1,35.0,1013.5,942.11,624.12
2016,7,25,12,30,973.0,97.0,0.1,35.0,1014.0,914.51,608.56
2016,7,25,12,45,969.5,98.5,0.15,35.0,1006.5,882.83,591.31
2016,7,25,13,0,966.0,100.0,0.2,35.0,999.0,848.84,572.65
2016,7,25,13,15,963.0,99.5,0.2,35.0,985.0,811.26,550.89
2016,7,25,13,30,960.0,99.0,0.2,35.0,971.0,771.69,527.75
2016,7,25,13,45,955.5,98.5,0.2,35.0,949.5,729.29,501.75
2016,7,25,14,0,951.0,98.0,0.2,35.0,928.0,685.35,473.14
2016,7,25,14,15,945.0,97.0,0.2,34.5,899.5,638.74,442.95
2016,7,25,14,30,939.0,96.0,0.2,34.0,871.0,591.09,411.02
2016,7,25,14,45,930.0,95.0,0.2,34.0,836.5,541.14,375.62
2016,7,25,15,0,921.0,94.0,0.2,34.0,802.0,490.83,338.82
2016,7,25,15,15,910.5,92.0,0.2,33.5,762.0,438.96,300.42
2016,7,25,15,30,900.0,90.0,0.2,33.0,722.0,387.31,260.86
2016,7,25,15,45,885.5,88.0,0.2,33.0,677.0,334.92,219.31
2016,7,25,16,0,871.0,86.0,0.2,33.0,632.0,283.54,178.05
2016,7,25,16,15,853.0,83.5,0.2,32.5,584.0,232.32,137.74
2016,7,25,16,30,835.0,81.0,0.2,32.0,536.0,175.7,95.15
2016,7,25,16,45,811.0,78.0,0.25,31.5,485.0,127.2,63.01
2016,7,25,17,0,787.0,75.0,0.3,31.0,434.0,81.52,40.73
2016,7,25,17,15,755.0,71.0,0.3,30.0,382.0,49.27,35.73
2016,7,25,17,30,723.0,67.0,0.3,29.0,330.0,48.13,35.11
2016,7,25,17,45,677.5,62.0,0.3,28.5,278.5,46.04,33.5
2016,7,25,18,0,632.0,57.0,0.3,28.0,227.0,39.99,28.44
2016,7,25,18,15,565.0,50.5,0.3,26.5,178.5,36.69,25.7
2016,7,25,18,30,498.0,44.0,0.3,25.0,130.0,33.26,22.65
2016,7,25,18,45,390.5,34.5,0.35,24.0,88.5,26.89,16.78
2016,7,25,19,0,283.0,25.0,0.4,23.0,47.0,20.18,8.52
2016,7,25,19,15,141.5,12.5,0.4,22.0,23.5,11.91,0.0
2016,7,25,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,15,109.5,9.0,0.5,20.0,14.5,51.65,0.0
2016,7,26,5,30,219.0,18.0,0.4,21.0,29.0,134.28,3.78
2016,7,26,5,45,340.0,28.0,0.35,22.5,67.5,226.81,164.94
2016,7,26,6,0,461.0,38.0,0.3,24.0,106.0,317.85,243.13
2016,7,26,6,15,535.5,45.5,0.25,25.0,153.5,389.87,300.84
2016,7,26,6,30,610.0,53.0,0.2,26.0,201.0,467.72,359.69
2016,7,26,6,45,658.5,58.0,0.2,27.0,251.5,526.56,402.18
2016,7,26,7,0,707.0,63.0,0.2,28.0,302.0,592.16,446.38
2016,7,26,7,15,741.0,67.5,0.15,28.5,354.0,648.44,481.58
2016,7,26,7,30,775.0,72.0,0.1,29.0,406.0,705.29,515.78
2016,7,26,7,45,800.0,75.5,0.1,30.0,457.0,753.87,542.8
2016,7,26,8,0,825.0,79.0,0.1,31.0,508.0,801.78,568.54
2016,7,26,8,15,844.0,81.5,0.05,31.5,557.0,835.02,585.01
2016,7,26,8,30,863.0,84.0,0.0,32.0,606.0,873.87,605.0
2016,7,26,8,45,877.0,86.5,0.0,33.0,651.5,906.42,619.79
2016,7,26,9,0,891.0,89.0,0.0,34.0,697.0,936.76,633.06
2016,7,26,9,15,902.0,91.0,0.0,34.5,738.0,961.28,644.07
2016,7,26,9,30,913.0,93.0,0.0,35.0,779.0,983.12,653.56
2016,7,26,9,45,923.5,93.5,0.0,35.5,815.5,999.95,660.21
2016,7,26,10,0,934.0,94.0,0.0,36.0,852.0,1013.84,665.31
2016,7,26,10,15,940.0,95.5,0.0,36.0,881.5,1021.38,668.33
2016,7,26,10,30,946.0,97.0,0.0,36.0,911.0,1025.72,669.78
2016,7,26,10,45,950.5,98.0,0.05,36.5,934.0,1024.81,667.46
2016,7,26,11,0,955.0,99.0,0.1,37.0,957.0,1020.65,663.83
2016,7,26,11,15,957.5,99.5,0.1,37.0,973.0,1010.83,657.91
2016,7,26,11,30,960.0,100.0,0.1,37.0,989.0,997.84,650.4
2016,7,26,11,45,961.5,100.5,0.1,37.0,997.0,980.82,640.75
2016,7,26,12,0,963.0,101.0,0.1,37.0,1005.0,960.79,629.5
2016,7,26,12,15,963.0,101.0,0.1,37.0,1006.0,936.07,615.65
2016,7,26,12,30,963.0,101.0,0.1,37.0,1007.0,908.63,600.28
2016,7,26,12,45,952.5,106.5,0.15,37.0,997.5,875.16,582.08
2016,7,26,13,0,942.0,112.0,0.2,37.0,988.0,839.71,562.68
2016,7,26,13,15,939.0,111.5,0.2,37.0,973.5,802.78,541.44
2016,7,26,13,30,936.0,111.0,0.2,37.0,959.0,763.92,518.83
2016,7,26,13,45,931.0,110.0,0.2,37.0,937.5,721.51,492.54
2016,7,26,14,0,926.0,109.0,0.2,37.0,916.0,677.67,464.21
2016,7,26,14,15,919.5,108.0,0.2,36.5,888.0,631.69,434.63
2016,7,26,14,30,913.0,107.0,0.2,36.0,860.0,584.77,403.41
2016,7,26,14,45,903.5,105.5,0.25,36.0,825.0,535.2,369.02
2016,7,26,15,0,894.0,104.0,0.3,36.0,790.0,485.37,333.23
2016,7,26,15,15,883.0,102.0,0.3,35.5,750.5,434.48,295.73
2016,7,26,15,30,872.0,100.0,0.3,35.0,711.0,383.88,257.2
2016,7,26,15,45,857.5,97.5,0.3,35.0,666.5,332.35,216.6
2016,7,26,16,0,843.0,95.0,0.3,35.0,622.0,275.19,171.62
2016,7,26,16,15,824.0,92.0,0.3,34.5,574.0,224.5,132.09
2016,7,26,16,30,805.0,89.0,0.3,34.0,526.0,175.8,95.81
2016,7,26,16,45,781.5,85.0,0.3,33.5,475.5,128.07,64.57
2016,7,26,17,0,758.0,81.0,0.3,33.0,425.0,83.13,43.13
2016,7,26,17,15,724.5,76.5,0.3,32.0,373.5,53.65,39.01
2016,7,26,17,30,691.0,72.0,0.3,31.0,322.0,47.39,34.16
2016,7,26,17,45,647.5,66.0,0.3,30.5,271.5,45.01,32.32
2016,7,26,18,0,604.0,60.0,0.3,30.0,221.0,42.46,30.24
2016,7,26,18,15,535.5,52.5,0.3,28.5,173.0,38.44,26.92
2016,7,26,18,30,467.0,45.0,0.3,27.0,125.0,34.23,23.22
2016,7,26,18,45,364.5,34.5,0.35,26.0,84.5,26.99,16.64
2016,7,26,19,0,262.0,24.0,0.4,25.0,44.0,19.33,7.33
2016,7,26,19,15,131.0,12.0,0.4,24.5,22.0,11.44,0.0
2016,7,26,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,123.5,8.5,0.9,21.0,14.5,56.5,0.0
2016,7,27,5,30,247.0,17.0,0.7,22.0,29.0,144.33,0.0
2016,7,27,5,45,366.0,26.5,0.5,23.5,67.0,237.13,170.62
2016,7,27,6,0,485.0,36.0,0.3,25.0,105.0,327.4,248.84
2016,7,27,6,15,557.0,42.5,0.25,25.5,152.5,393.14,302.58
2016,7,27,6,30,629.0,49.0,0.2,26.0,200.0,469.5,361.13
2016,7,27,6,45,674.0,54.0,0.15,27.0,250.5,531.01,405.02
2016,7,27,7,0,719.0,59.0,0.1,28.0,301.0,594.65,447.09
2016,7,27,7,15,752.0,63.0,0.05,28.5,352.5,649.95,481.68
2016,7,27,7,30,785.0,67.0,0.0,29.0,404.0,705.75,515.4
2016,7,27,7,45,806.0,71.0,0.0,30.0,454.0,752.07,540.93
2016,7,27,8,0,827.0,75.0,0.0,31.0,504.0,797.46,565.1
2016,7,27,8,15,845.0,77.5,0.0,31.5,552.5,830.01,581.74
2016,7,27,8,30,863.0,80.0,0.0,32.0,601.0,868.07,601.63
2016,7,27,8,45,874.0,83.5,0.0,33.0,645.5,899.16,615.61
2016,7,27,9,0,885.0,87.0,0.0,34.0,690.0,927.89,628.02
2016,7,27,9,15,895.5,89.0,0.0,34.5,730.5,951.87,638.81
2016,7,27,9,30,906.0,91.0,0.0,35.0,771.0,973.18,648.07
2016,7,27,9,45,895.0,103.0,0.05,35.5,800.5,982.13,650.65
2016,7,27,10,0,884.0,115.0,0.1,36.0,830.0,987.41,651.72
2016,7,27,10,15,890.5,116.5,0.1,36.0,859.0,994.98,654.97
2016,7,27,10,30,897.0,118.0,0.1,36.0,888.0,999.5,656.56
2016,7,27,10,45,900.0,120.0,0.1,36.5,910.0,998.05,653.58
2016,7,27,11,0,903.0,122.0,0.1,37.0,932.0,993.49,649.07
2016,7,27,11,15,905.5,123.0,0.1,37.0,947.5,984.35,643.5
2016,7,27,11,30,908.0,124.0,0.1,37.0,963.0,972.19,636.4
2016,7,27,11,45,908.5,125.0,0.15,37.0,970.5,955.23,627.47
2016,7,27,12,0,909.0,126.0,0.2,37.0,978.0,935.46,617.12
2016,7,27,12,15,908.5,126.0,0.2,37.0,978.5,911.18,603.35
2016,7,27,12,30,908.0,126.0,0.2,37.0,979.0,884.38,588.16
2016,7,27,12,45,909.0,123.5,0.2,37.0,973.0,854.14,570.92
2016,7,27,13,0,910.0,121.0,0.2,37.0,967.0,821.59,552.25
2016,7,27,13,15,907.0,120.5,0.2,37.0,952.5,785.61,531.4
2016,7,27,13,30,904.0,120.0,0.2,37.0,938.0,747.79,509.27
2016,7,27,13,45,900.5,118.0,0.2,37.0,917.0,706.64,483.24
2016,7,27,14,0,897.0,116.0,0.2,37.0,896.0,664.01,455.59
2016,7,27,14,15,890.5,114.5,0.2,36.5,868.0,618.75,426.36
2016,7,27,14,30,884.0,113.0,0.2,36.0,840.0,572.6,395.55
2016,7,27,14,45,878.0,109.5,0.25,36.0,807.0,524.34,361.96
2016,7,27,15,0,872.0,106.0,0.3,36.0,774.0,475.55,326.79
2016,7,27,15,15,860.5,104.0,0.3,35.5,734.5,425.47,289.81
2016,7,27,15,30,849.0,102.0,0.3,35.0,695.0,375.76,251.87
2016,7,27,15,45,838.5,97.5,0.3,34.5,652.0,324.92,212.15
2016,7,27,16,0,828.0,93.0,0.3,34.0,609.0,268.05,167.54
2016,7,27,16,15,809.0,90.0,0.3,33.5,561.5,218.12,128.44
2016,7,27,16,30,790.0,87.0,0.3,33.0,514.0,170.18,92.66
2016,7,27,16,45,770.0,82.0,0.3,32.5,465.0,122.73,61.56
2016,7,27,17,0,750.0,77.0,0.3,32.0,416.0,77.7,40.21
2016,7,27,17,15,717.5,72.5,0.3,31.0,365.0,50.53,36.62
2016,7,27,17,30,685.0,68.0,0.3,30.0,314.0,49.05,35.72
2016,7,27,17,45,645.0,62.0,0.35,29.5,265.0,42.01,29.95
2016,7,27,18,0,605.0,56.0,0.4,29.0,216.0,39.33,27.74
2016,7,27,18,15,538.5,49.0,0.4,28.0,168.5,35.6,24.57
2016,7,27,18,30,472.0,42.0,0.4,27.0,121.0,31.69,21.06
2016,7,27,18,45,373.5,32.0,0.4,26.0,81.5,24.82,14.79
2016,7,27,19,0,275.0,22.0,0.4,25.0,42.0,17.55,5.58
2016,7,27,19,15,137.5,11.0,0.4,24.5,21.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.0,0.65,21.0,13.0,49.79,0.0
2016,7,28,5,30,216.0,16.0,0.5,22.0,26.0,128.57,0.0
2016,7,28,5,45,335.0,25.5,0.35,23.0,62.5,220.48,157.3
2016,7,28,6,0,454.0,35.0,0.2,24.0,99.0,309.05,235.51
2016,7,28,6,15,527.0,41.5,0.15,24.5,145.0,378.19,291.92
2016,7,28,6,30,600.0,48.0,0.1,25.0,191.0,449.49,347.23
2016,7,28,6,45,647.5,53.0,0.1,26.0,240.5,511.37,392.31
2016,7,28,7,0,695.0,58.0,0.1,27.0,290.0,575.65,435.93
2016,7,28,7,15,729.0,62.0,0.05,28.0,341.0,630.76,469.93
2016,7,28,7,30,763.0,66.0,0.0,29.0,392.0,686.51,503.03
2016,7,28,7,45,787.5,69.0,0.0,30.0,442.0,733.65,529.39
2016,7,28,8,0,812.0,72.0,0.0,31.0,492.0,773.17,550.09
2016,7,28,8,15,831.0,75.0,0.0,31.5,540.5,813.88,572.17
2016,7,28,8,30,850.0,78.0,0.0,32.0,589.0,853.13,592.83
2016,7,28,8,45,864.0,80.0,0.05,32.5,633.5,884.91,608.94
2016,7,28,9,0,878.0,82.0,0.1,33.0,678.0,914.53,623.93
2016,7,28,9,15,889.5,84.0,0.1,33.5,719.0,939.43,635.41
2016,7,28,9,30,901.0,86.0,0.1,34.0,760.0,961.7,645.36
2016,7,28,9,45,910.0,87.0,0.1,34.5,795.5,977.64,651.65
2016,7,28,10,0,919.0,88.0,0.1,35.0,831.0,990.64,656.4
2016,7,28,10,15,925.5,89.0,0.1,35.0,860.5,998.17,659.5
2016,7,28,10,30,932.0,90.0,0.1,35.0,890.0,1002.55,661.01
2016,7,28,10,45,936.5,91.0,0.1,35.5,912.5,1001.8,658.43
2016,7,28,11,0,941.0,92.0,0.1,36.0,935.0,997.83,654.22
2016,7,28,11,15,944.0,93.0,0.1,36.0,951.0,989.22,648.93
2016,7,28,11,30,947.0,94.0,0.1,36.0,967.0,977.45,642.01
2016,7,28,11,45,948.0,94.0,0.15,36.5,975.5,959.75,631.32
2016,7,28,12,0,949.0,94.0,0.2,37.0,984.0,939.11,619.19
2016,7,28,12,15,949.0,94.0,0.2,37.0,984.5,914.75,605.41
2016,7,28,12,30,949.0,94.0,0.2,37.0,985.0,887.71,590.09
2016,7,28,12,45,935.0,102.0,0.2,37.0,974.5,854.2,570.95
2016,7,28,13,0,921.0,110.0,0.2,37.0,964.0,818.88,550.67
2016,7,28,13,15,918.0,109.5,0.2,36.5,950.0,782.6,530.76
2016,7,28,13,30,915.0,109.0,0.2,36.0,936.0,744.44,509.41
2016,7,28,13,45,911.0,107.5,0.2,36.0,915.0,703.01,483.28
2016,7,28,14,0,907.0,106.0,0.2,36.0,894.0,660.1,455.25
2016,7,28,14,15,900.5,104.5,0.2,35.5,866.0,614.44,425.55
2016,7,28,14,30,894.0,103.0,0.2,35.0,838.0,567.88,394.23
2016,7,28,14,45,886.5,101.0,0.25,35.0,804.0,519.69,360.4
2016,7,28,15,0,879.0,99.0,0.3,35.0,770.0,471.08,325.07
2016,7,28,15,15,867.5,97.0,0.3,34.5,731.0,420.69,287.57
2016,7,28,15,30,856.0,95.0,0.3,34.0,692.0,370.65,249.1
2016,7,28,15,45,843.5,91.5,0.3,34.0,648.5,319.69,208.6
2016,7,28,16,0,831.0,88.0,0.3,34.0,605.0,269.61,168.37
2016,7,28,16,15,812.5,85.0,0.3,33.5,557.5,212.83,124.28
2016,7,28,16,30,794.0,82.0,0.3,33.0,510.0,164.77,88.51
2016,7,28,16,45,772.0,78.0,0.3,32.5,461.0,117.74,58.06
2016,7,28,17,0,750.0,74.0,0.3,32.0,412.0,73.32,37.8
2016,7,28,17,15,717.5,70.0,0.3,31.0,361.0,48.66,35.08
2016,7,28,17,30,685.0,66.0,0.3,30.0,310.0,47.51,34.44
2016,7,28,17,45,642.5,60.0,0.3,29.5,260.5,40.58,28.75
2016,7,28,18,0,600.0,54.0,0.3,29.0,211.0,37.83,26.48
2016,7,28,18,15,533.0,47.5,0.3,28.0,164.5,34.45,23.59
2016,7,28,18,30,466.0,41.0,0.3,27.0,118.0,30.92,20.4
2016,7,28,18,45,364.0,31.0,0.3,26.0,79.0,24.01,14.08
2016,7,28,19,0,262.0,21.0,0.3,25.0,40.0,16.71,4.39
2016,7,28,19,15,131.0,10.5,0.3,24.5,20.0,10.01,0.0
2016,7,28,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,15,90.0,7.5,0.7,22.5,11.5,42.14,0.0
2016,7,29,5,30,180.0,15.0,0.5,23.0,23.0,110.73,0.0
2016,7,29,5,45,296.0,25.5,0.35,24.0,58.5,201.38,141.54
2016,7,29,6,0,412.0,36.0,0.2,25.0,94.0,287.59,218.35
2016,7,29,6,15,486.5,43.5,0.15,25.5,139.0,357.01,274.92
2016,7,29,6,30,561.0,51.0,0.1,26.0,184.0,432.42,333.17
2016,7,29,6,45,609.5,57.0,0.05,27.0,232.5,494.11,377.83
2016,7,29,7,0,658.0,63.0,0.0,28.0,281.0,555.09,419.55
2016,7,29,7,15,693.5,67.5,0.0,28.5,331.5,610.6,455.37
2016,7,29,7,30,729.0,72.0,0.0,29.0,382.0,666.9,490.33
2016,7,29,7,45,755.0,76.0,0.05,30.0,432.0,715.39,518.14
2016,7,29,8,0,781.0,80.0,0.1,31.0,482.0,763.38,545.0
2016,7,29,8,15,801.0,82.5,0.1,31.5,530.0,803.54,566.77
2016,7,29,8,30,821.0,85.0,0.1,32.0,578.0,834.92,582.76
2016,7,29,8,45,836.5,87.5,0.1,32.5,622.5,867.91,599.59
2016,7,29,9,0,852.0,90.0,0.1,33.0,667.0,898.87,614.92
2016,7,29,9,15,864.0,92.0,0.1,33.0,707.5,923.71,627.74
2016,7,29,9,30,876.0,94.0,0.1,33.0,748.0,946.0,639.14
2016,7,29,9,45,882.5,97.5,0.1,33.5,783.0,961.99,645.57
2016,7,29,10,0,889.0,101.0,0.1,34.0,818.0,975.0,650.42
2016,7,29,10,15,896.0,102.5,0.1,34.0,847.5,983.26,653.99
2016,7,29,10,30,903.0,104.0,0.1,34.0,877.0,988.45,655.98
2016,7,29,10,45,910.0,104.0,0.1,34.5,900.5,988.93,654.1
2016,7,29,11,0,917.0,104.0,0.1,35.0,924.0,986.27,650.63
2016,7,29,11,15,920.5,104.5,0.1,35.0,940.0,977.66,645.27
2016,7,29,11,30,924.0,105.0,0.1,35.0,956.0,965.97,638.34
2016,7,29,11,45,927.0,104.5,0.15,35.0,965.5,949.79,629.75
2016,7,29,12,0,930.0,104.0,0.2,35.0,975.0,930.67,619.65
2016,7,29,12,15,930.5,104.0,0.2,35.0,976.0,907.01,606.09
2016,7,29,12,30,931.0,104.0,0.2,35.0,977.0,880.69,591.02
2016,7,29,12,45,932.5,102.5,0.2,35.0,971.5,851.25,574.08
2016,7,29,13,0,934.0,101.0,0.2,35.0,966.0,819.34,555.61
2016,7,29,13,15,931.5,100.5,0.2,35.0,952.0,783.03,534.36
2016,7,29,13,30,929.0,100.0,0.2,35.0,938.0,744.76,511.75
2016,7,29,13,45,926.0,98.5,0.2,35.0,917.5,703.47,485.78
2016,7,29,14,0,923.0,97.0,0.2,35.0,897.0,660.59,457.6
2016,7,29,14,15,917.0,95.5,0.2,34.5,869.0,614.55,427.47
2016,7,29,14,30,911.0,94.0,0.2,34.0,841.0,567.53,395.64
2016,7,29,14,45,904.5,92.0,0.25,34.0,808.0,519.06,361.38
2016,7,29,15,0,898.0,90.0,0.3,34.0,775.0,470.05,325.49
2016,7,29,15,15,887.5,88.0,0.3,33.5,735.5,419.15,287.32
2016,7,29,15,30,877.0,86.0,0.3,33.0,696.0,368.5,248.06
2016,7,29,15,45,865.5,83.5,0.3,33.0,653.0,317.61,207.22
2016,7,29,16,0,854.0,81.0,0.3,33.0,610.0,267.47,166.58
2016,7,29,16,15,837.0,78.0,0.3,32.5,562.5,216.86,126.72
2016,7,29,16,30,820.0,75.0,0.3,32.0,515.0,167.93,90.27
2016,7,29,16,45,799.0,71.5,0.3,31.5,466.0,112.83,53.98
2016,7,29,17,0,778.0,68.0,0.3,31.0,417.0,67.47,33.95
2016,7,29,17,15,747.0,64.0,0.3,30.5,366.0,44.2,31.47
2016,7,29,17,30,716.0,60.0,0.3,30.0,315.0,42.83,30.53
2016,7,29,17,45,674.5,55.0,0.3,29.5,264.5,40.52,28.71
2016,7,29,18,0,633.0,50.0,0.3,29.0,214.0,38.11,26.71
2016,7,29,18,15,567.0,44.0,0.3,28.0,166.5,34.65,23.75
2016,7,29,18,30,501.0,38.0,0.3,27.0,119.0,28.47,18.32
2016,7,29,18,45,396.0,29.0,0.3,26.0,79.5,22.35,12.66
2016,7,29,19,0,291.0,20.0,0.3,25.0,40.0,15.9,3.12
2016,7,29,19,15,145.5,10.0,0.3,24.0,20.0,9.53,0.0
2016,7,29,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,15,106.5,7.5,0.5,19.5,11.5,48.41,0.0
2016,7,30,5,30,213.0,15.0,0.4,20.0,23.0,106.28,0.0
2016,7,30,5,45,340.5,24.5,0.3,21.0,60.5,221.12,155.27
2016,7,30,6,0,468.0,34.0,0.2,22.0,98.0,313.87,240.14
2016,7,30,6,15,543.0,40.5,0.15,23.0,145.0,380.26,294.78
2016,7,30,6,30,618.0,47.0,0.1,24.0,192.0,457.55,354.23
2016,7,30,6,45,668.5,52.0,0.1,25.0,243.0,522.05,401.37
2016,7,30,7,0,719.0,57.0,0.1,26.0,294.0,589.16,447.02
2016,7,30,7,15,753.0,60.5,0.1,26.5,345.5,644.49,482.45
2016,7,30,7,30,787.0,64.0,0.1,27.0,397.0,700.4,516.97
2016,7,30,7,45,812.5,67.0,0.1,28.0,448.5,742.34,540.03
2016,7,30,8,0,838.0,70.0,0.1,29.0,500.0,790.26,566.29
2016,7,30,8,15,856.5,72.5,0.1,29.5,549.0,830.67,588.08
2016,7,30,8,30,875.0,75.0,0.1,30.0,598.0,869.52,608.54
2016,7,30,8,45,890.0,76.5,0.15,30.5,643.5,902.17,625.61
2016,7,30,9,0,905.0,78.0,0.2,31.0,689.0,932.64,641.38
2016,7,30,9,15,915.5,79.5,0.2,31.0,730.0,956.48,653.56
2016,7,30,9,30,926.0,81.0,0.2,31.0,771.0,977.59,664.22
2016,7,30,9,45,935.0,82.0,0.2,31.5,807.0,993.81,670.73
2016,7,30,10,0,944.0,83.0,0.2,32.0,843.0,1006.99,675.6
2016,7,30,10,15,949.5,84.0,0.2,32.0,872.5,1013.65,678.2
2016,7,30,10,30,955.0,85.0,0.2,32.0,902.0,1017.07,679.18
2016,7,30,10,45,958.5,86.5,0.25,32.5,924.5,1015.83,677.31
2016,7,30,11,0,962.0,88.0,0.3,33.0,947.0,1011.28,673.8
2016,7,30,11,15,964.5,88.5,0.3,33.0,962.5,1001.45,667.72
2016,7,30,11,30,967.0,89.0,0.3,33.0,978.0,988.42,659.98
2016,7,30,11,45,967.5,90.0,0.35,33.0,986.0,970.92,650.82
2016,7,30,12,0,968.0,91.0,0.4,33.0,994.0,950.38,639.99
2016,7,30,12,15,967.5,91.0,0.4,32.5,994.5,925.1,626.62
2016,7,30,12,30,967.0,91.0,0.4,32.0,995.0,897.09,611.6
2016,7,30,12,45,960.0,94.5,0.4,32.0,986.5,864.51,592.53
2016,7,30,13,0,953.0,98.0,0.4,32.0,978.0,829.76,572.06
2016,7,30,13,15,950.0,97.5,0.4,32.0,963.5,792.4,549.83
2016,7,30,13,30,947.0,97.0,0.4,32.0,949.0,753.06,526.17
2016,7,30,13,45,942.5,95.5,0.4,32.0,927.5,710.03,498.68
2016,7,30,14,0,938.0,94.0,0.4,32.0,906.0,665.5,468.9
2016,7,30,14,15,932.0,93.0,0.4,31.5,878.0,619.2,437.98
2016,7,30,14,30,926.0,92.0,0.4,31.0,850.0,571.9,405.29
2016,7,30,14,45,919.0,90.0,0.4,30.5,816.0,522.44,369.95
2016,7,30,15,0,912.0,88.0,0.4,30.0,782.0,472.48,332.94
2016,7,30,15,15,901.5,86.5,0.4,29.5,742.0,421.27,293.71
2016,7,30,15,30,891.0,85.0,0.4,29.0,702.0,370.29,253.37
2016,7,30,15,45,879.0,82.0,0.4,29.0,658.0,318.11,210.76
2016,7,30,16,0,867.0,79.0,0.4,29.0,614.0,266.74,168.43
2016,7,30,16,15,849.5,76.5,0.4,28.5,566.5,215.75,127.58
2016,7,30,16,30,832.0,74.0,0.4,28.0,519.0,166.49,90.4
2016,7,30,16,45,810.0,70.5,0.4,27.5,469.0,110.68,53.4
2016,7,30,17,0,788.0,67.0,0.4,27.0,419.0,64.73,33.48
2016,7,30,17,15,757.0,63.5,0.35,26.5,367.5,43.95,31.87
2016,7,30,17,30,726.0,60.0,0.3,26.0,316.0,42.96,31.23
2016,7,30,17,45,682.5,55.0,0.3,25.5,265.0,40.65,29.37
2016,7,30,18,0,639.0,50.0,0.3,25.0,214.0,38.24,27.33
2016,7,30,18,15,572.0,44.0,0.3,24.0,166.5,34.78,24.32
2016,7,30,18,30,505.0,38.0,0.3,23.0,119.0,28.6,18.78
2016,7,30,18,45,395.5,29.0,0.3,22.0,78.5,22.47,12.97
2016,7,30,19,0,286.0,20.0,0.3,21.0,38.0,16.02,2.3
2016,7,30,19,15,143.0,10.0,0.3,20.5,19.0,9.53,0.0
2016,7,30,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,5,15,97.0,7.0,0.2,15.0,11.0,6.67,0.0
2016,7,31,5,30,194.0,14.0,0.2,16.0,22.0,96.81,0.0
2016,7,31,5,45,321.5,24.5,0.2,17.0,58.5,211.43,148.37
2016,7,31,6,0,449.0,35.0,0.2,18.0,95.0,304.57,236.41
2016,7,31,6,15,525.5,42.5,0.2,18.5,142.0,376.54,297.01
2016,7,31,6,30,602.0,50.0,0.2,19.0,189.0,454.65,359.26
2016,7,31,6,45,650.5,55.5,0.2,20.0,239.5,513.59,403.58
2016,7,31,7,0,699.0,61.0,0.2,21.0,290.0,579.26,449.81
2016,7,31,7,15,733.5,65.0,0.2,21.5,341.0,634.89,486.5
2016,7,31,7,30,768.0,69.0,0.2,22.0,392.0,691.14,522.24
2016,7,31,7,45,792.0,72.5,0.2,22.5,442.5,738.66,550.82
2016,7,31,8,0,816.0,76.0,0.2,23.0,493.0,785.47,578.17
2016,7,31,8,15,834.5,79.0,0.2,23.5,541.5,818.73,596.07
2016,7,31,8,30,853.0,82.0,0.2,24.0,590.0,857.53,617.35
2016,7,31,8,45,866.5,84.5,0.25,24.5,635.0,889.43,634.72
2016,7,31,9,0,880.0,87.0,0.3,25.0,680.0,919.11,650.72
2016,7,31,9,15,891.0,89.0,0.3,25.5,720.5,943.46,662.36
2016,7,31,9,30,902.0,91.0,0.3,26.0,761.0,965.15,672.41
2016,7,31,9,45,909.0,93.0,0.3,26.5,796.0,980.19,678.47
2016,7,31,10,0,916.0,95.0,0.3,27.0,831.0,992.22,682.9
2016,7,31,10,15,922.5,96.0,0.3,27.0,860.0,999.57,686.03
2016,7,31,10,30,929.0,97.0,0.3,27.0,889.0,1003.76,687.5
2016,7,31,10,45,933.5,98.0,0.3,27.5,912.0,1002.83,684.76
2016,7,31,11,0,938.0,99.0,0.3,28.0,935.0,998.68,680.34
2016,7,31,11,15,941.0,99.5,0.3,28.0,950.5,989.38,674.42
2016,7,31,11,30,944.0,100.0,0.3,28.0,966.0,976.93,666.82
2016,7,31,11,45,945.5,100.0,0.35,28.5,974.5,959.52,656.17
2016,7,31,12,0,947.0,100.0,0.4,29.0,983.0,939.16,643.89
2016,7,31,12,15,947.5,100.0,0.4,29.0,984.0,915.06,629.66
2016,7,31,12,30,948.0,100.0,0.4,29.0,985.0,888.24,613.82
2016,7,31,12,45,944.0,101.5,0.4,29.0,977.5,856.58,595.01
2016,7,31,13,0,940.0,103.0,0.4,29.0,970.0,822.69,574.75
2016,7,31,13,15,937.5,102.5,0.4,29.0,956.0,786.03,552.62
2016,7,31,13,30,935.0,102.0,0.4,29.0,942.0,747.39,529.06
2016,7,31,13,45,932.0,100.0,0.4,29.0,921.0,705.28,501.52
2016,7,31,14,0,929.0,98.0,0.4,29.0,900.0,661.57,471.87
2016,7,31,14,15,923.0,97.0,0.4,28.5,872.5,615.57,440.71
2016,7,31,14,30,917.0,96.0,0.4,28.0,845.0,568.57,407.78
2016,7,31,14,45,911.0,93.5,0.4,28.0,811.0,519.5,371.51
2016,7,31,15,0,905.0,91.0,0.4,28.0,777.0,469.85,333.63
2016,7,31,15,15,894.5,89.0,0.4,27.5,737.5,418.5,293.96
2016,7,31,15,30,884.0,87.0,0.4,27.0,698.0,367.38,253.2
2016,7,31,15,45,872.0,84.5,0.4,27.0,654.5,315.89,210.76
2016,7,31,16,0,860.0,82.0,0.4,27.0,611.0,265.2,168.65
2016,7,31,16,15,842.5,79.0,0.4,26.5,563.5,214.12,127.53
2016,7,31,16,30,825.0,76.0,0.4,26.0,516.0,164.78,90.21
2016,7,31,16,45,803.5,72.5,0.4,26.0,466.0,109.36,53.48
2016,7,31,17,0,782.0,69.0,0.4,26.0,416.0,63.74,34.27
2016,7,31,17,15,750.0,65.0,0.35,25.0,364.5,45.19,33.15
2016,7,31,17,30,718.0,61.0,0.3,24.0,313.0,43.86,32.29
2016,7,31,17,45,673.5,56.0,0.3,23.5,262.0,41.59,30.45
2016,7,31,18,0,629.0,51.0,0.3,23.0,211.0,39.22,28.43
2016,7,31,18,15,560.5,44.5,0.3,22.0,163.5,32.35,22.43
2016,7,31,18,30,492.0,38.0,0.3,21.0,116.0,28.7,19.04
2016,7,31,18,45,380.0,29.0,0.3,20.5,76.0,22.58,13.08
2016,7,31,19,0,268.0,20.0,0.3,20.0,36.0,16.14,1.06
2016,7,31,19,15,134.0,10.0,0.3,19.5,18.0,9.53,0.0
2016,7,31,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,5,15,72.0,7.5,0.35,15.5,10.0,7.15,0.0
2016,8,1,5,30,144.0,15.0,0.3,16.0,20.0,76.01,0.0
2016,8,1,5,45,277.5,26.5,0.25,17.0,56.0,191.25,131.78
2016,8,1,6,0,411.0,38.0,0.2,18.0,92.0,287.62,223.13
2016,8,1,6,15,492.0,45.5,0.2,18.5,138.0,360.64,284.67
2016,8,1,6,30,573.0,53.0,0.2,19.0,184.0,440.02,348.12
2016,8,1,6,45,631.0,58.0,0.2,20.0,235.5,506.98,398.53
2016,8,1,7,0,689.0,63.0,0.2,21.0,287.0,573.75,445.98
2016,8,1,7,15,725.5,67.5,0.2,22.0,339.0,631.11,483.07
2016,8,1,7,30,762.0,72.0,0.2,23.0,391.0,689.24,519.07
2016,8,1,7,45,792.0,74.0,0.2,24.0,443.0,739.48,548.3
2016,8,1,8,0,822.0,76.0,0.2,25.0,495.0,789.37,576.33
2016,8,1,8,15,841.5,79.0,0.2,25.5,544.0,823.65,594.64
2016,8,1,8,30,861.0,82.0,0.2,26.0,593.0,863.49,616.31
2016,8,1,8,45,877.5,83.5,0.2,26.5,639.0,897.06,633.6
2016,8,1,9,0,894.0,85.0,0.2,27.0,685.0,928.54,649.44
2016,8,1,9,15,905.5,86.5,0.2,27.0,726.5,953.01,662.19
2016,8,1,9,30,917.0,88.0,0.2,27.0,768.0,974.8,673.43
2016,8,1,9,45,924.0,90.5,0.25,27.5,803.5,990.57,680.83
2016,8,1,10,0,931.0,93.0,0.3,28.0,839.0,1003.25,686.63
2016,8,1,10,15,937.5,94.0,0.3,28.0,869.5,1010.64,689.73
2016,8,1,10,30,944.0,95.0,0.3,28.0,900.0,1014.82,691.16
2016,8,1,10,45,948.5,96.5,0.3,28.5,923.0,1014.34,688.67
2016,8,1,11,0,953.0,98.0,0.3,29.0,946.0,1010.58,684.47
2016,8,1,11,15,956.0,98.5,0.3,29.0,962.0,1001.09,678.47
2016,8,1,11,30,959.0,99.0,0.3,29.0,978.0,988.39,670.78
2016,8,1,11,45,959.5,100.5,0.3,29.0,986.5,971.27,660.63
2016,8,1,12,0,960.0,102.0,0.3,29.0,995.0,951.12,648.8
2016,8,1,12,15,960.0,102.0,0.3,29.0,996.0,926.2,634.2
2016,8,1,12,30,960.0,102.0,0.3,29.0,997.0,898.54,618.0
