Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,12,45,957.5,102.5,0.35,29.0,990.0,866.72,600.18
2016,8,1,13,0,955.0,103.0,0.4,29.0,983.0,832.57,580.78
2016,8,1,13,15,952.5,102.5,0.4,29.0,969.0,795.32,558.36
2016,8,1,13,30,950.0,102.0,0.4,29.0,955.0,756.05,534.49
2016,8,1,13,45,946.5,101.0,0.4,29.0,933.5,713.83,506.86
2016,8,1,14,0,943.0,100.0,0.4,29.0,912.0,669.99,477.14
2016,8,1,14,15,937.0,98.5,0.4,28.5,883.5,622.87,445.29
2016,8,1,14,30,931.0,97.0,0.4,28.0,855.0,574.73,411.64
2016,8,1,14,45,924.0,95.0,0.4,28.0,821.0,524.88,374.82
2016,8,1,15,0,917.0,93.0,0.4,28.0,787.0,474.5,336.43
2016,8,1,15,15,906.0,91.0,0.4,27.5,746.5,422.29,296.15
2016,8,1,15,30,895.0,89.0,0.4,27.0,706.0,370.37,254.77
2016,8,1,15,45,882.0,86.5,0.4,27.0,661.5,317.97,211.67
2016,8,1,16,0,869.0,84.0,0.4,27.0,617.0,266.47,169.0
2016,8,1,16,15,851.0,81.5,0.4,26.5,568.5,215.17,127.83
2016,8,1,16,30,833.0,79.0,0.4,26.0,520.0,158.44,85.07
2016,8,1,16,45,810.0,75.5,0.4,25.5,469.0,109.72,54.26
2016,8,1,17,0,787.0,72.0,0.4,25.0,418.0,63.74,35.81
2016,8,1,17,15,754.0,68.0,0.4,24.0,366.0,47.67,35.44
2016,8,1,17,30,721.0,64.0,0.4,23.0,314.0,46.46,34.67
2016,8,1,17,45,674.0,58.5,0.4,22.5,262.5,43.86,32.55
2016,8,1,18,0,627.0,53.0,0.4,22.0,211.0,37.56,27.11
2016,8,1,18,15,555.0,46.5,0.4,21.0,162.5,34.15,24.08
2016,8,1,18,30,483.0,40.0,0.4,20.0,114.0,30.61,20.73
2016,8,1,18,45,362.0,30.0,0.4,19.5,74.0,23.64,13.9
2016,8,1,19,0,241.0,20.0,0.4,19.0,34.0,16.27,0.0
2016,8,1,19,15,120.5,10.0,0.4,18.5,17.0,9.53,0.0
2016,8,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,15,77.5,7.0,0.45,15.5,9.5,0.0,0.0
2016,8,2,5,30,155.0,14.0,0.4,16.0,19.0,79.51,0.0
2016,8,2,5,45,300.0,24.5,0.4,17.0,56.0,198.24,133.75
2016,8,2,6,0,445.0,35.0,0.4,18.0,93.0,301.19,233.69
2016,8,2,6,15,526.5,42.0,0.35,19.0,140.0,374.95,295.59
2016,8,2,6,30,608.0,49.0,0.3,20.0,187.0,450.91,355.73
2016,8,2,6,45,662.5,54.0,0.25,21.0,239.0,517.63,405.44
2016,8,2,7,0,717.0,59.0,0.2,22.0,291.0,587.2,453.75
2016,8,2,7,15,752.5,63.0,0.2,23.0,343.5,644.16,490.16
2016,8,2,7,30,788.0,67.0,0.2,24.0,396.0,701.79,525.47
2016,8,2,7,45,815.0,70.0,0.2,25.0,448.0,751.7,554.16
2016,8,2,8,0,842.0,73.0,0.2,26.0,500.0,794.06,577.02
2016,8,2,8,15,861.0,75.5,0.2,26.5,549.5,834.91,599.49
2016,8,2,8,30,880.0,78.0,0.2,27.0,599.0,874.22,620.51
2016,8,2,8,45,895.5,79.5,0.2,28.0,645.5,907.35,636.09
2016,8,2,9,0,911.0,81.0,0.2,29.0,692.0,938.29,650.11
2016,8,2,9,15,922.0,83.0,0.2,29.5,733.5,963.18,661.64
2016,8,2,9,30,933.0,85.0,0.2,30.0,775.0,985.31,671.55
2016,8,2,9,45,940.0,87.0,0.2,30.5,811.0,1000.68,677.54
2016,8,2,10,0,947.0,89.0,0.2,31.0,847.0,1012.94,681.87
2016,8,2,10,15,953.0,90.5,0.2,31.0,877.0,1020.46,684.98
2016,8,2,10,30,959.0,92.0,0.2,31.0,907.0,1024.7,686.39
2016,8,2,10,45,963.0,93.0,0.2,31.5,930.0,1023.17,683.29
2016,8,2,11,0,967.0,94.0,0.2,32.0,953.0,1018.32,678.52
2016,8,2,11,15,970.0,94.5,0.2,32.0,969.5,1008.69,672.56
2016,8,2,11,30,973.0,95.0,0.2,32.0,986.0,995.82,664.92
2016,8,2,11,45,974.0,96.0,0.2,32.5,994.5,978.42,653.47
2016,8,2,12,0,975.0,97.0,0.2,33.0,1003.0,957.95,640.4
2016,8,2,12,15,975.0,97.0,0.2,33.0,1004.0,932.69,625.93
2016,8,2,12,30,975.0,97.0,0.2,33.0,1005.0,904.64,609.87
2016,8,2,12,45,966.0,102.0,0.25,33.0,995.5,871.37,591.54
2016,8,2,13,0,957.0,107.0,0.3,33.0,986.0,835.99,571.83
2016,8,2,13,15,954.0,106.5,0.3,33.0,971.5,798.19,549.58
2016,8,2,13,30,951.0,106.0,0.3,33.0,957.0,758.41,525.9
2016,8,2,13,45,946.5,105.0,0.3,33.0,935.5,715.38,498.14
2016,8,2,14,0,942.0,104.0,0.3,33.0,914.0,670.82,468.56
2016,8,2,14,15,936.0,102.5,0.3,33.0,885.5,623.64,436.43
2016,8,2,14,30,930.0,101.0,0.3,33.0,857.0,575.45,402.66
2016,8,2,14,45,921.5,99.5,0.3,33.0,822.0,525.24,366.45
2016,8,2,15,0,913.0,98.0,0.3,33.0,787.0,474.65,328.79
2016,8,2,15,15,902.0,96.0,0.3,32.5,746.5,422.54,289.51
2016,8,2,15,30,891.0,94.0,0.3,32.0,706.0,370.71,249.16
2016,8,2,15,45,877.0,91.5,0.3,32.0,661.0,318.14,206.96
2016,8,2,16,0,863.0,89.0,0.3,32.0,616.0,266.56,165.3
2016,8,2,16,15,844.0,86.0,0.3,31.5,567.5,207.92,119.78
2016,8,2,16,30,825.0,83.0,0.3,31.0,519.0,158.09,83.41
2016,8,2,16,45,800.0,79.5,0.35,30.5,467.5,109.63,53.97
2016,8,2,17,0,775.0,76.0,0.4,30.0,416.0,64.13,37.13
2016,8,2,17,15,741.0,72.0,0.4,29.0,363.5,50.97,37.4
2016,8,2,17,30,707.0,68.0,0.4,28.0,311.0,49.91,36.81
2016,8,2,17,45,657.5,62.0,0.4,27.5,259.0,42.78,30.89
2016,8,2,18,0,608.0,56.0,0.4,27.0,207.0,40.11,28.63
2016,8,2,18,15,532.0,48.5,0.4,25.5,158.5,35.96,25.08
2016,8,2,18,30,456.0,41.0,0.4,24.0,110.0,31.64,21.15
2016,8,2,18,45,331.0,30.5,0.4,22.5,70.5,24.24,14.03
2016,8,2,19,0,206.0,20.0,0.4,21.0,31.0,16.41,0.0
2016,8,2,19,15,103.0,10.0,0.4,20.5,15.5,9.53,0.0
2016,8,2,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,5,15,81.0,6.5,0.6,18.0,9.0,0.0,0.0
2016,8,3,5,30,162.0,13.0,0.5,19.0,18.0,81.26,0.0
2016,8,3,5,45,301.0,23.5,0.45,20.0,54.0,196.04,127.09
2016,8,3,6,0,440.0,34.0,0.4,21.0,90.0,296.71,227.13
2016,8,3,6,15,521.5,41.5,0.35,22.0,137.0,370.7,288.77
2016,8,3,6,30,603.0,49.0,0.3,23.0,184.0,451.33,351.68
2016,8,3,6,45,655.0,54.5,0.25,24.0,235.5,512.34,396.8
2016,8,3,7,0,707.0,60.0,0.2,25.0,287.0,580.48,443.87
2016,8,3,7,15,742.5,64.5,0.15,25.5,339.5,637.68,480.54
2016,8,3,7,30,778.0,69.0,0.1,26.0,392.0,695.57,516.17
2016,8,3,7,45,804.0,72.5,0.1,27.0,443.5,744.98,544.3
2016,8,3,8,0,830.0,76.0,0.1,28.0,495.0,793.76,571.09
2016,8,3,8,15,849.0,79.0,0.05,28.5,544.5,827.82,588.38
2016,8,3,8,30,868.0,82.0,0.0,29.0,594.0,867.36,609.12
2016,8,3,8,45,882.0,84.5,0.0,30.0,639.5,900.0,624.22
2016,8,3,9,0,896.0,87.0,0.0,31.0,685.0,930.39,637.77
2016,8,3,9,15,907.0,89.0,0.0,31.0,726.5,954.93,650.29
2016,8,3,9,30,918.0,91.0,0.0,31.0,768.0,976.76,661.29
2016,8,3,9,45,920.0,96.0,0.05,31.5,802.0,990.48,666.66
2016,8,3,10,0,922.0,101.0,0.1,32.0,836.0,1000.95,670.65
2016,8,3,10,15,928.5,102.0,0.1,32.0,866.0,1008.14,673.59
2016,8,3,10,30,935.0,103.0,0.1,32.0,896.0,1012.13,674.88
2016,8,3,10,45,939.0,104.5,0.15,32.5,919.0,1011.02,672.89
2016,8,3,11,0,943.0,106.0,0.2,33.0,942.0,1006.64,669.35
2016,8,3,11,15,946.0,107.0,0.2,33.0,958.0,997.56,663.7
2016,8,3,11,30,949.0,108.0,0.2,33.0,974.0,985.28,656.4
2016,8,3,11,45,949.0,109.0,0.2,33.5,982.0,967.15,644.53
2016,8,3,12,0,949.0,110.0,0.2,34.0,990.0,946.06,631.14
2016,8,3,12,15,949.0,110.0,0.2,33.5,991.0,921.17,618.16
2016,8,3,12,30,949.0,110.0,0.2,33.0,992.0,893.58,603.56
2016,8,3,12,45,947.5,110.0,0.25,33.0,985.0,862.21,586.27
2016,8,3,13,0,946.0,110.0,0.3,33.0,978.0,828.47,567.45
2016,8,3,13,15,943.0,109.0,0.3,32.5,963.5,790.52,546.13
2016,8,3,13,30,940.0,108.0,0.3,32.0,949.0,750.61,523.26
2016,8,3,13,45,935.0,107.5,0.35,32.0,927.0,708.05,496.18
2016,8,3,14,0,930.0,107.0,0.4,32.0,905.0,664.01,467.32
2016,8,3,14,15,923.5,105.5,0.4,31.5,876.5,616.98,435.84
2016,8,3,14,30,917.0,104.0,0.4,31.0,848.0,569.0,402.62
2016,8,3,14,45,909.5,102.0,0.4,31.0,813.5,519.38,366.32
2016,8,3,15,0,902.0,100.0,0.4,31.0,779.0,469.3,328.52
2016,8,3,15,15,891.0,98.0,0.4,30.5,738.5,417.66,289.06
2016,8,3,15,30,880.0,96.0,0.4,30.0,698.0,366.31,248.57
2016,8,3,15,45,868.0,92.5,0.45,29.5,654.0,314.0,206.67
2016,8,3,16,0,856.0,89.0,0.5,29.0,610.0,262.51,164.93
2016,8,3,16,15,837.5,86.0,0.5,28.0,561.5,204.29,119.29
2016,8,3,16,30,819.0,83.0,0.5,27.0,513.0,154.84,82.93
2016,8,3,16,45,797.5,78.5,0.5,26.5,462.5,106.16,53.03
2016,8,3,17,0,776.0,74.0,0.5,26.0,412.0,60.08,36.3
2016,8,3,17,15,742.0,70.0,0.5,25.0,360.0,49.49,36.84
2016,8,3,17,30,708.0,66.0,0.5,24.0,308.0,48.36,36.16
2016,8,3,17,45,663.5,60.0,0.5,23.5,256.5,45.43,33.74
2016,8,3,18,0,619.0,54.0,0.5,23.0,205.0,38.62,27.88
2016,8,3,18,15,544.5,46.5,0.45,22.0,157.0,34.41,24.14
2016,8,3,18,30,470.0,39.0,0.4,21.0,109.0,30.0,20.03
2016,8,3,18,45,348.5,28.5,0.4,20.5,69.5,22.53,12.62
2016,8,3,19,0,227.0,18.0,0.4,20.0,30.0,14.6,0.0
2016,8,3,19,15,113.5,9.0,0.4,19.5,15.0,8.58,0.0
2016,8,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.5,0.5,14.5,8.0,0.0,0.0
2016,8,4,5,30,95.0,13.0,0.5,15.0,16.0,52.62,0.0
2016,8,4,5,45,244.0,25.0,0.5,16.0,51.0,169.32,107.56
2016,8,4,6,0,393.0,37.0,0.5,17.0,86.0,275.18,214.03
2016,8,4,6,15,480.5,45.5,0.45,18.0,133.0,351.93,279.09
2016,8,4,6,30,568.0,54.0,0.4,19.0,180.0,435.71,345.85
2016,8,4,6,45,459.0,81.5,0.35,20.0,200.5,417.6,331.29
2016,8,4,7,0,350.0,109.0,0.3,21.0,221.0,393.49,311.06
2016,8,4,7,15,376.5,123.0,0.25,21.5,262.0,441.06,346.08
2016,8,4,7,30,403.0,137.0,0.2,22.0,303.0,489.52,379.62
2016,8,4,7,45,416.5,154.5,0.2,23.0,346.0,532.41,407.32
2016,8,4,8,0,430.0,172.0,0.2,24.0,389.0,574.68,433.67
2016,8,4,8,15,647.0,129.0,0.2,24.5,491.5,725.81,536.53
2016,8,4,8,30,864.0,86.0,0.2,25.0,594.0,867.5,623.1
2016,8,4,8,45,879.0,88.5,0.2,26.0,640.0,900.86,637.4
2016,8,4,9,0,894.0,91.0,0.2,27.0,686.0,932.02,651.75
2016,8,4,9,15,905.0,93.0,0.2,27.0,727.5,956.45,664.45
2016,8,4,9,30,916.0,95.0,0.2,27.0,769.0,978.16,675.61
2016,8,4,9,45,925.5,96.0,0.2,27.5,805.5,994.44,682.27
2016,8,4,10,0,935.0,97.0,0.2,28.0,842.0,1007.69,687.27
2016,8,4,10,15,941.0,98.0,0.2,28.0,871.5,1014.45,689.96
2016,8,4,10,30,947.0,99.0,0.2,28.0,901.0,1017.98,691.0
2016,8,4,10,45,950.5,100.5,0.25,28.0,923.5,1016.36,690.26
2016,8,4,11,0,954.0,102.0,0.3,28.0,946.0,1011.45,687.85
2016,8,4,11,15,956.5,102.5,0.3,28.0,961.5,1001.29,681.45
2016,8,4,11,30,959.0,103.0,0.3,28.0,977.0,987.93,673.35
2016,8,4,11,45,959.5,103.5,0.35,28.0,984.5,969.61,663.52
2016,8,4,12,0,960.0,104.0,0.4,28.0,992.0,948.3,651.99
2016,8,4,12,15,959.5,104.0,0.4,28.0,992.5,922.76,636.89
2016,8,4,12,30,959.0,104.0,0.4,28.0,993.0,894.5,620.17
2016,8,4,12,45,951.5,107.0,0.4,28.0,984.0,860.84,600.11
2016,8,4,13,0,944.0,110.0,0.4,28.0,975.0,825.08,578.67
2016,8,4,13,15,940.5,109.5,0.4,27.5,960.0,787.22,556.83
2016,8,4,13,30,937.0,109.0,0.4,27.0,945.0,747.43,533.28
2016,8,4,13,45,934.5,106.5,0.4,27.0,923.5,704.79,504.77
2016,8,4,14,0,932.0,104.0,0.4,27.0,902.0,660.51,474.44
2016,8,4,14,15,925.0,103.0,0.4,26.5,873.0,613.51,442.23
2016,8,4,14,30,918.0,102.0,0.4,26.0,844.0,565.58,408.27
2016,8,4,14,45,910.5,99.0,0.4,26.0,809.0,515.04,370.55
2016,8,4,15,0,903.0,96.0,0.4,26.0,774.0,464.06,331.3
2016,8,4,15,15,891.5,94.0,0.4,25.5,733.5,412.18,290.77
2016,8,4,15,30,880.0,92.0,0.4,25.0,693.0,360.64,249.22
2016,8,4,15,45,866.5,89.0,0.4,25.0,648.0,308.32,205.83
2016,8,4,16,0,853.0,86.0,0.4,25.0,603.0,256.96,163.06
2016,8,4,16,15,834.5,83.0,0.4,24.5,554.5,198.86,116.7
2016,8,4,16,30,816.0,80.0,0.4,24.0,506.0,149.57,80.08
2016,8,4,16,45,792.5,76.0,0.4,23.5,455.5,101.31,50.75
2016,8,4,17,0,769.0,72.0,0.4,23.0,405.0,55.86,42.42
2016,8,4,17,15,734.5,68.0,0.4,22.0,353.0,47.99,36.06
2016,8,4,17,30,700.0,64.0,0.4,21.0,301.0,46.8,35.29
2016,8,4,17,45,652.0,58.0,0.4,20.5,250.0,43.79,32.78
2016,8,4,18,0,604.0,52.0,0.4,20.0,199.0,37.09,26.92
2016,8,4,18,15,529.0,45.0,0.4,19.0,151.0,33.24,23.45
2016,8,4,18,30,454.0,38.0,0.4,18.0,103.0,29.23,19.62
2016,8,4,18,45,328.5,27.5,0.4,17.5,65.0,21.72,11.99
2016,8,4,19,0,203.0,17.0,0.4,17.0,27.0,13.76,0.0
2016,8,4,19,15,101.5,8.5,0.4,16.5,13.5,8.1,0.0
2016,8,4,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,15,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,8,5,5,30,86.0,11.0,0.5,14.0,13.0,46.76,0.0
2016,8,5,5,45,215.5,24.5,0.4,14.5,46.5,153.99,93.87
2016,8,5,6,0,345.0,38.0,0.3,15.0,80.0,250.78,195.73
2016,8,5,6,15,431.5,48.0,0.25,15.5,125.5,326.6,260.89
2016,8,5,6,30,518.0,58.0,0.2,16.0,171.0,409.47,328.11
2016,8,5,6,45,574.0,65.0,0.2,17.0,221.0,475.4,378.94
2016,8,5,7,0,630.0,72.0,0.2,18.0,271.0,544.55,429.52
2016,8,5,7,15,315.0,89.0,0.2,18.5,188.5,353.28,281.93
2016,8,5,7,30,0.0,106.0,0.2,19.0,106.0,101.8,77.82
2016,8,5,7,45,23.0,152.0,0.2,19.5,163.5,168.19,132.38
2016,8,5,8,0,46.0,198.0,0.2,20.0,221.0,248.82,194.69
2016,8,5,8,15,39.0,211.5,0.15,20.5,232.5,256.3,198.32
2016,8,5,8,30,32.0,225.0,0.1,21.0,244.0,263.41,202.16
2016,8,5,8,45,78.5,265.0,0.1,22.0,316.0,348.53,265.19
2016,8,5,9,0,125.0,305.0,0.1,23.0,388.0,448.54,335.25
2016,8,5,9,15,499.0,207.0,0.1,23.5,569.0,712.54,523.03
2016,8,5,9,30,873.0,109.0,0.1,24.0,750.0,952.14,670.33
2016,8,5,9,45,872.5,116.0,0.15,25.0,783.5,964.89,670.85
2016,8,5,10,0,872.0,123.0,0.2,26.0,817.0,974.44,673.49
2016,8,5,10,15,879.5,125.0,0.2,26.0,846.5,983.13,677.49
2016,8,5,10,30,887.0,127.0,0.2,26.0,876.0,988.76,679.79
2016,8,5,10,45,892.5,128.5,0.2,26.5,899.0,988.83,677.64
2016,8,5,11,0,898.0,130.0,0.2,27.0,922.0,985.76,673.85
2016,8,5,11,15,901.0,130.5,0.2,27.0,938.0,976.22,667.74
2016,8,5,11,30,904.0,131.0,0.2,27.0,954.0,963.63,660.03
2016,8,5,11,45,906.0,131.5,0.25,27.5,962.5,947.16,649.82
2016,8,5,12,0,908.0,132.0,0.3,28.0,971.0,927.79,638.04
2016,8,5,12,15,907.5,132.0,0.3,28.0,971.0,903.04,623.35
2016,8,5,12,30,907.0,132.0,0.3,28.0,971.0,875.73,607.16
2016,8,5,12,45,903.5,132.5,0.3,28.0,963.5,844.06,588.26
2016,8,5,13,0,900.0,133.0,0.3,28.0,956.0,810.26,567.98
2016,8,5,13,15,896.5,132.5,0.3,27.5,941.0,773.61,546.84
2016,8,5,13,30,893.0,132.0,0.3,27.0,926.0,735.16,523.23
2016,8,5,13,45,887.5,130.5,0.3,27.0,904.0,692.9,495.0
2016,8,5,14,0,882.0,129.0,0.3,27.0,882.0,649.34,465.2
2016,8,5,14,15,874.0,127.5,0.3,27.0,853.0,603.24,432.88
2016,8,5,14,30,866.0,126.0,0.3,27.0,824.0,556.4,399.11
2016,8,5,14,45,856.5,123.5,0.35,27.0,789.0,507.51,363.35
2016,8,5,15,0,847.0,121.0,0.4,27.0,754.0,453.65,322.92
2016,8,5,15,15,834.0,118.0,0.4,26.5,714.0,402.39,283.24
2016,8,5,15,30,821.0,115.0,0.4,26.0,674.0,351.8,242.83
2016,8,5,15,45,805.5,111.5,0.4,26.0,629.0,300.99,201.1
2016,8,5,16,0,790.0,108.0,0.4,26.0,584.0,251.52,160.35
2016,8,5,16,15,768.5,104.0,0.4,25.5,536.0,202.17,121.36
2016,8,5,16,30,747.0,100.0,0.4,25.0,488.0,155.15,87.13
2016,8,5,16,45,720.0,95.0,0.4,24.5,438.0,103.53,55.37
2016,8,5,17,0,693.0,90.0,0.4,24.0,388.0,60.7,46.34
2016,8,5,17,15,654.0,84.5,0.4,23.5,336.5,55.58,42.32
2016,8,5,17,30,615.0,79.0,0.4,23.0,285.0,54.06,41.22
2016,8,5,17,45,562.5,71.5,0.45,22.5,235.5,50.75,38.48
2016,8,5,18,0,510.0,64.0,0.5,22.0,186.0,47.25,35.43
2016,8,5,18,15,429.5,54.0,0.5,21.0,140.0,41.24,30.08
2016,8,5,18,30,349.0,44.0,0.5,20.0,94.0,34.91,24.2
2016,8,5,18,45,229.5,30.5,0.5,19.0,58.0,23.86,13.34
2016,8,5,19,0,110.0,17.0,0.5,18.0,22.0,13.47,0.0
2016,8,5,19,15,55.0,8.5,0.5,17.5,11.0,8.1,0.0
2016,8,5,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,5.0,0.5,15.0,6.0,0.0,0.0
2016,8,6,5,30,63.0,10.0,0.5,16.0,12.0,36.0,0.0
2016,8,6,5,45,198.5,23.5,0.5,17.0,44.5,143.64,81.73
2016,8,6,6,0,334.0,37.0,0.5,18.0,77.0,243.5,187.88
2016,8,6,6,15,422.5,47.0,0.45,18.5,122.0,319.72,253.31
2016,8,6,6,30,511.0,57.0,0.4,19.0,167.0,403.24,320.91
2016,8,6,6,45,572.0,63.5,0.35,20.0,217.5,471.38,372.96
2016,8,6,7,0,633.0,70.0,0.3,21.0,268.0,543.15,424.77
2016,8,6,7,15,673.0,75.5,0.25,21.5,320.0,601.68,464.51
2016,8,6,7,30,713.0,81.0,0.2,22.0,372.0,661.42,502.72
2016,8,6,7,45,743.0,85.0,0.2,23.0,423.0,708.5,530.43
2016,8,6,8,0,773.0,89.0,0.2,24.0,474.0,759.29,559.74
2016,8,6,8,15,794.5,92.5,0.15,24.5,523.5,801.63,582.92
2016,8,6,8,30,816.0,96.0,0.1,25.0,573.0,842.59,604.79
2016,8,6,8,45,832.5,99.0,0.1,25.5,618.5,876.82,622.67
2016,8,6,9,0,849.0,102.0,0.1,26.0,664.0,908.95,639.09
2016,8,6,9,15,861.5,104.5,0.1,26.5,705.5,926.66,646.56
2016,8,6,9,30,874.0,107.0,0.1,27.0,747.0,949.58,657.41
2016,8,6,9,45,890.5,105.0,0.1,27.5,784.5,968.57,665.78
2016,8,6,10,0,907.0,103.0,0.1,28.0,822.0,984.82,672.61
2016,8,6,10,15,913.5,104.5,0.1,28.0,852.0,992.38,675.75
2016,8,6,10,30,920.0,106.0,0.1,28.0,882.0,996.78,677.3
2016,8,6,10,45,923.5,108.0,0.1,28.5,904.5,995.62,674.44
2016,8,6,11,0,927.0,110.0,0.1,29.0,927.0,991.23,669.92
2016,8,6,11,15,930.0,110.5,0.1,29.0,943.0,981.63,663.87
2016,8,6,11,30,933.0,111.0,0.1,29.0,959.0,968.88,656.16
2016,8,6,11,45,933.5,112.0,0.15,29.5,967.0,951.3,645.25
2016,8,6,12,0,934.0,113.0,0.2,30.0,975.0,930.77,632.83
2016,8,6,12,15,934.0,113.0,0.2,30.0,975.5,906.04,618.36
2016,8,6,12,30,934.0,113.0,0.2,30.0,976.0,878.64,602.33
2016,8,6,12,45,927.5,116.0,0.2,30.0,967.5,846.27,583.26
2016,8,6,13,0,921.0,119.0,0.2,30.0,959.0,811.82,562.84
2016,8,6,13,15,918.0,118.0,0.2,30.0,944.5,774.45,540.46
2016,8,6,13,30,915.0,117.0,0.2,30.0,930.0,735.19,516.03
2016,8,6,13,45,910.0,116.0,0.25,30.0,908.0,692.9,488.8
2016,8,6,14,0,905.0,115.0,0.3,30.0,886.0,649.19,459.86
2016,8,6,14,15,898.0,113.5,0.3,29.5,857.5,602.72,428.42
2016,8,6,14,30,891.0,112.0,0.3,29.0,829.0,555.38,395.29
2016,8,6,14,45,882.5,110.0,0.35,29.0,794.0,506.26,359.47
2016,8,6,15,0,874.0,108.0,0.4,29.0,759.0,456.82,322.13
2016,8,6,15,15,862.0,105.5,0.4,28.5,719.0,405.57,282.54
2016,8,6,15,30,850.0,103.0,0.4,28.0,679.0,348.68,237.77
2016,8,6,15,45,835.5,100.0,0.45,27.5,634.5,297.1,196.1
2016,8,6,16,0,821.0,97.0,0.5,27.0,590.0,246.71,155.03
2016,8,6,16,15,801.0,93.5,0.5,26.5,541.5,196.41,115.24
2016,8,6,16,30,781.0,90.0,0.5,26.0,493.0,148.27,80.38
2016,8,6,16,45,757.5,85.0,0.55,25.5,443.0,101.04,52.94
2016,8,6,17,0,734.0,80.0,0.6,25.0,393.0,56.66,42.76
2016,8,6,17,15,697.0,75.0,0.6,24.0,341.5,48.77,36.42
2016,8,6,17,30,660.0,70.0,0.6,23.0,290.0,47.28,35.4
2016,8,6,17,45,613.5,63.0,0.6,22.0,239.5,44.07,32.78
2016,8,6,18,0,567.0,56.0,0.6,21.0,189.0,40.65,29.85
2016,8,6,18,15,486.5,47.5,0.6,20.0,142.0,35.67,25.38
2016,8,6,18,30,406.0,39.0,0.6,19.0,95.0,30.44,20.44
2016,8,6,18,45,282.5,27.5,0.65,18.5,58.5,22.03,11.61
2016,8,6,19,0,159.0,16.0,0.7,18.0,22.0,15.25,0.0
2016,8,6,19,15,79.5,8.0,0.7,17.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,8,7,5,30,114.0,10.0,0.6,14.0,12.0,57.24,0.0
2016,8,7,5,45,269.5,21.0,0.6,14.5,46.5,172.68,93.0
2016,8,7,6,0,425.0,32.0,0.6,15.0,81.0,283.99,220.75
2016,8,7,6,15,512.0,39.5,0.55,16.0,128.0,359.72,286.87
2016,8,7,6,30,599.0,47.0,0.5,17.0,175.0,438.21,350.84
2016,8,7,6,45,657.0,52.0,0.5,18.0,227.0,506.5,403.81
2016,8,7,7,0,715.0,57.0,0.5,19.0,279.0,577.92,455.86
2016,8,7,7,15,752.0,61.0,0.45,20.0,332.0,635.72,493.48
2016,8,7,7,30,789.0,65.0,0.4,21.0,385.0,694.29,529.78
2016,8,7,7,45,816.0,68.0,0.35,22.0,437.5,744.11,558.41
2016,8,7,8,0,843.0,71.0,0.3,23.0,490.0,786.45,581.0
2016,8,7,8,15,862.5,73.5,0.25,23.5,540.0,827.69,603.32
2016,8,7,8,30,882.0,76.0,0.2,24.0,590.0,867.39,624.09
2016,8,7,8,45,897.0,78.0,0.2,25.0,636.5,900.64,640.03
2016,8,7,9,0,912.0,80.0,0.2,26.0,683.0,931.64,654.35
2016,8,7,9,15,923.0,82.0,0.2,26.5,725.0,956.45,666.02
2016,8,7,9,30,934.0,84.0,0.2,27.0,767.0,978.47,676.05
2016,8,7,9,45,941.5,86.0,0.2,27.5,803.0,994.22,682.37
2016,8,7,10,0,949.0,88.0,0.2,28.0,839.0,1006.82,686.99
2016,8,7,10,15,955.5,89.0,0.2,28.5,869.0,1014.13,688.63
2016,8,7,10,30,962.0,90.0,0.2,29.0,899.0,1018.14,688.56
2016,8,7,10,45,966.0,91.0,0.2,29.5,922.0,1016.43,685.35
2016,8,7,11,0,970.0,92.0,0.2,30.0,945.0,1011.37,680.43
2016,8,7,11,15,972.5,93.0,0.2,30.0,961.0,1001.56,674.3
2016,8,7,11,30,975.0,94.0,0.2,30.0,977.0,988.47,666.45
2016,8,7,11,45,976.5,94.0,0.2,30.0,985.5,970.26,655.73
2016,8,7,12,0,978.0,94.0,0.2,30.0,994.0,948.95,643.33
2016,8,7,12,15,977.5,94.0,0.2,30.0,994.0,922.95,628.21
2016,8,7,12,30,977.0,94.0,0.2,30.0,994.0,894.16,611.46
2016,8,7,12,45,972.0,96.0,0.25,30.5,986.0,861.01,591.71
2016,8,7,13,0,967.0,98.0,0.3,31.0,978.0,825.57,570.52
2016,8,7,13,15,964.0,97.5,0.3,30.5,963.0,787.2,548.75
2016,8,7,13,30,961.0,97.0,0.3,30.0,948.0,746.8,525.28
2016,8,7,13,45,955.5,96.5,0.35,30.0,925.5,702.92,496.98
2016,8,7,14,0,950.0,96.0,0.4,30.0,903.0,657.57,466.84
2016,8,7,14,15,943.5,95.0,0.4,30.0,874.0,609.94,433.58
2016,8,7,14,30,937.0,94.0,0.4,30.0,845.0,561.31,398.61
2016,8,7,14,45,928.0,92.5,0.4,30.0,809.5,510.32,360.91
2016,8,7,15,0,919.0,91.0,0.4,30.0,774.0,458.99,321.74
2016,8,7,15,15,908.0,89.0,0.4,29.5,733.0,406.39,281.05
2016,8,7,15,30,897.0,87.0,0.4,29.0,692.0,354.08,239.32
2016,8,7,15,45,882.0,85.0,0.45,28.5,646.5,301.23,196.61
2016,8,7,16,0,867.0,83.0,0.5,28.0,601.0,249.47,154.53
2016,8,7,16,15,847.5,80.0,0.5,27.5,552.0,197.53,113.65
2016,8,7,16,30,828.0,77.0,0.5,27.0,503.0,140.33,72.27
2016,8,7,16,45,801.5,74.0,0.55,26.5,451.0,92.11,45.3
2016,8,7,17,0,775.0,71.0,0.6,26.0,399.0,48.8,35.95
2016,8,7,17,15,739.5,66.5,0.6,25.0,346.5,47.22,34.95
2016,8,7,17,30,704.0,62.0,0.6,24.0,294.0,45.57,33.77
2016,8,7,17,45,651.5,57.0,0.6,23.5,242.5,43.37,31.96
2016,8,7,18,0,599.0,52.0,0.6,23.0,191.0,37.52,26.88
2016,8,7,18,15,517.5,44.5,0.55,22.0,143.0,33.25,23.05
2016,8,7,18,30,436.0,37.0,0.5,21.0,95.0,28.81,18.82
2016,8,7,18,45,218.0,29.0,0.5,20.5,58.0,22.76,11.66
2016,8,7,19,0,0.0,21.0,0.5,20.0,21.0,20.02,0.0
2016,8,7,19,15,0.0,10.5,0.5,19.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,5,45,199.5,15.5,0.55,17.0,38.5,131.29,62.68
2016,8,8,6,0,399.0,31.0,0.5,18.0,77.0,268.89,206.05
2016,8,8,6,15,487.5,39.0,0.45,18.5,123.0,344.7,271.99
2016,8,8,6,30,576.0,47.0,0.4,19.0,169.0,428.01,339.55
2016,8,8,6,45,634.0,52.0,0.4,20.0,220.0,490.69,388.07
2016,8,8,7,0,692.0,57.0,0.4,21.0,271.0,561.13,439.37
2016,8,8,7,15,729.0,61.0,0.35,21.5,322.5,618.01,477.16
2016,8,8,7,30,766.0,65.0,0.3,22.0,374.0,675.73,513.86
2016,8,8,7,45,794.5,68.0,0.3,23.0,426.0,725.94,543.62
2016,8,8,8,0,823.0,71.0,0.3,24.0,478.0,768.83,567.52
2016,8,8,8,15,842.5,73.5,0.3,24.5,527.0,809.49,590.46
2016,8,8,8,30,862.0,76.0,0.3,25.0,576.0,848.67,611.97
2016,8,8,8,45,877.5,78.0,0.3,26.0,622.0,881.91,628.11
2016,8,8,9,0,893.0,80.0,0.3,27.0,668.0,912.97,642.67
2016,8,8,9,15,904.0,81.5,0.3,27.0,709.0,936.88,655.22
2016,8,8,9,30,915.0,83.0,0.3,27.0,750.0,958.07,666.23
2016,8,8,9,45,924.5,84.5,0.3,27.5,786.5,974.97,673.4
2016,8,8,10,0,934.0,86.0,0.3,28.0,823.0,988.81,678.85
2016,8,8,10,15,940.5,87.0,0.3,28.0,853.0,996.08,681.88
2016,8,8,10,30,947.0,88.0,0.3,28.0,883.0,1000.11,683.23
2016,8,8,10,45,952.0,88.5,0.3,28.5,906.5,998.88,680.31
2016,8,8,11,0,957.0,89.0,0.3,29.0,930.0,994.34,675.67
2016,8,8,11,15,960.0,90.0,0.3,29.0,946.0,985.15,669.82
2016,8,8,11,30,963.0,91.0,0.3,29.0,962.0,972.7,662.23
2016,8,8,11,45,965.0,91.0,0.35,29.5,970.5,955.15,651.51
2016,8,8,12,0,967.0,91.0,0.4,30.0,979.0,934.51,639.08
2016,8,8,12,15,967.0,91.0,0.4,29.5,979.5,909.19,625.4
2016,8,8,12,30,967.0,91.0,0.4,29.0,980.0,881.07,610.0
2016,8,8,12,45,966.0,90.5,0.45,29.0,973.0,849.03,591.83
2016,8,8,13,0,965.0,90.0,0.5,29.0,966.0,814.52,571.95
2016,8,8,13,15,962.0,89.5,0.5,29.0,951.0,776.25,548.65
2016,8,8,13,30,959.0,89.0,0.5,29.0,936.0,735.95,523.83
2016,8,8,13,45,954.0,88.5,0.55,29.0,914.0,692.5,495.27
2016,8,8,14,0,949.0,88.0,0.6,29.0,892.0,647.53,464.81
2016,8,8,14,15,942.5,87.0,0.6,28.5,863.0,599.96,431.89
2016,8,8,14,30,936.0,86.0,0.6,28.0,834.0,551.4,397.11
2016,8,8,14,45,927.5,85.0,0.6,28.0,799.0,501.13,359.14
2016,8,8,15,0,919.0,84.0,0.6,28.0,764.0,450.46,319.67
2016,8,8,15,15,908.0,82.0,0.6,27.5,723.5,397.89,278.22
2016,8,8,15,30,897.0,80.0,0.6,27.0,683.0,345.62,235.76
2016,8,8,15,45,883.0,78.0,0.6,26.5,638.0,293.07,192.36
2016,8,8,16,0,869.0,76.0,0.6,26.0,593.0,241.54,149.73
2016,8,8,16,15,850.5,73.0,0.6,25.5,544.0,189.73,108.55
2016,8,8,16,30,832.0,70.0,0.6,25.0,495.0,139.78,72.73
2016,8,8,16,45,807.5,67.0,0.6,24.5,444.0,84.21,40.29
2016,8,8,17,0,783.0,64.0,0.6,24.0,393.0,43.63,31.88
2016,8,8,17,15,749.0,60.0,0.6,23.5,341.5,42.22,30.91
2016,8,8,17,30,715.0,56.0,0.6,23.0,290.0,40.75,29.77
2016,8,8,17,45,664.5,51.5,0.6,22.5,238.5,38.75,28.11
2016,8,8,18,0,614.0,47.0,0.6,22.0,187.0,36.72,26.3
2016,8,8,18,15,534.5,40.0,0.6,21.0,140.0,32.28,22.29
2016,8,8,18,30,455.0,33.0,0.6,20.0,93.0,25.36,15.91
2016,8,8,18,45,316.5,23.0,0.6,19.5,56.0,18.13,7.79
2016,8,8,19,0,178.0,13.0,0.6,19.0,19.0,12.39,0.0
2016,8,8,19,15,89.0,6.5,0.6,18.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,9,5,45,193.0,15.5,0.4,17.0,37.0,127.34,52.88
2016,8,9,6,0,386.0,31.0,0.4,18.0,74.0,261.71,199.53
2016,8,9,6,15,474.5,39.0,0.35,19.0,119.5,336.78,264.66
2016,8,9,6,30,563.0,47.0,0.3,20.0,165.0,419.37,330.89
2016,8,9,6,45,618.5,53.0,0.3,21.0,215.0,484.9,381.19
2016,8,9,7,0,674.0,59.0,0.3,22.0,265.0,550.24,428.73
2016,8,9,7,15,712.5,63.5,0.25,22.5,317.0,608.16,467.36
2016,8,9,7,30,751.0,68.0,0.2,23.0,369.0,667.03,504.78
2016,8,9,7,45,778.0,71.5,0.2,24.0,420.5,716.18,533.72
2016,8,9,8,0,805.0,75.0,0.2,25.0,472.0,764.82,561.37
2016,8,9,8,15,825.5,78.0,0.15,25.5,521.0,806.52,583.99
2016,8,9,8,30,846.0,81.0,0.1,26.0,570.0,839.54,600.7
2016,8,9,8,45,861.0,83.5,0.1,27.0,615.5,872.47,616.64
2016,8,9,9,0,876.0,86.0,0.1,28.0,661.0,903.24,630.91
2016,8,9,9,15,887.5,88.0,0.1,28.5,702.5,927.8,642.5
2016,8,9,9,30,899.0,90.0,0.1,29.0,744.0,949.7,652.51
2016,8,9,9,45,907.0,92.5,0.1,29.5,779.5,966.01,659.22
2016,8,9,10,0,915.0,95.0,0.1,30.0,815.0,979.27,664.27
2016,8,9,10,15,921.5,96.0,0.1,30.0,844.5,986.31,667.14
2016,8,9,10,30,928.0,97.0,0.1,30.0,874.0,990.17,668.38
2016,8,9,10,45,931.5,98.5,0.1,30.5,896.5,988.47,665.23
2016,8,9,11,0,935.0,100.0,0.1,31.0,919.0,983.52,660.41
2016,8,9,11,15,938.0,101.0,0.1,31.0,935.0,974.34,654.65
2016,8,9,11,30,941.0,102.0,0.1,31.0,951.0,961.98,647.21
2016,8,9,11,45,940.5,103.0,0.15,31.0,958.5,943.35,637.01
2016,8,9,12,0,940.0,104.0,0.2,31.0,966.0,921.78,625.28
2016,8,9,12,15,940.0,104.5,0.2,31.0,966.5,897.33,611.02
2016,8,9,12,30,940.0,105.0,0.2,31.0,967.0,870.16,595.13
2016,8,9,12,45,935.5,106.5,0.25,31.0,959.0,837.78,576.9
2016,8,9,13,0,931.0,108.0,0.3,31.0,951.0,803.18,557.2
2016,8,9,13,15,927.5,107.5,0.3,31.0,936.5,765.47,534.54
2016,8,9,13,30,924.0,107.0,0.3,31.0,922.0,725.86,509.77
2016,8,9,13,45,917.5,107.0,0.3,31.0,899.5,683.03,481.34
2016,8,9,14,0,911.0,107.0,0.3,31.0,877.0,638.87,451.31
2016,8,9,14,15,904.0,106.0,0.3,31.0,848.0,592.44,418.95
2016,8,9,14,30,897.0,105.0,0.3,31.0,819.0,545.13,384.99
2016,8,9,14,45,884.5,104.5,0.3,31.0,783.5,495.04,348.09
2016,8,9,15,0,872.0,104.0,0.3,31.0,748.0,444.98,310.07
2016,8,9,15,15,860.0,101.5,0.3,30.5,707.5,393.74,270.65
2016,8,9,15,30,848.0,99.0,0.3,30.0,667.0,342.93,230.41
2016,8,9,15,45,830.5,97.0,0.35,29.5,622.0,285.27,184.8
2016,8,9,16,0,813.0,95.0,0.4,29.0,577.0,235.27,144.65
2016,8,9,16,15,791.5,92.0,0.4,28.5,528.5,185.57,106.18
2016,8,9,16,30,770.0,89.0,0.4,28.0,480.0,138.18,73.25
2016,8,9,16,45,738.5,85.5,0.45,28.0,428.5,92.42,49.1
2016,8,9,17,0,707.0,82.0,0.5,28.0,377.0,51.96,38.29
2016,8,9,17,15,667.5,77.0,0.5,27.0,325.5,50.67,37.56
2016,8,9,17,30,628.0,72.0,0.5,26.0,274.0,49.29,36.64
2016,8,9,17,45,569.5,65.0,0.5,25.0,224.0,46.14,34.1
2016,8,9,18,0,511.0,58.0,0.5,24.0,174.0,42.82,31.27
2016,8,9,18,15,425.0,48.5,0.5,23.0,128.5,37.05,26.12
2016,8,9,18,30,339.0,39.0,0.5,22.0,83.0,31.0,20.41
2016,8,9,18,45,213.5,26.0,0.5,21.0,49.0,21.11,9.28
2016,8,9,19,0,88.0,13.0,0.5,20.0,15.0,12.39,0.0
2016,8,9,19,15,44.0,6.5,0.5,19.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,5,45,167.5,16.5,0.4,18.0,34.5,116.16,38.87
2016,8,10,6,0,335.0,33.0,0.3,19.0,69.0,237.52,179.46
2016,8,10,6,15,427.0,42.0,0.25,19.5,113.5,313.61,245.74
2016,8,10,6,30,519.0,51.0,0.2,20.0,158.0,397.45,313.48
2016,8,10,6,45,577.5,58.0,0.2,21.0,208.0,464.4,364.95
2016,8,10,7,0,636.0,65.0,0.2,22.0,258.0,534.91,416.29
2016,8,10,7,15,677.0,70.0,0.15,22.5,309.5,593.37,456.06
2016,8,10,7,30,718.0,75.0,0.1,23.0,361.0,649.6,491.92
2016,8,10,7,45,747.0,79.0,0.1,24.0,412.5,699.89,521.86
2016,8,10,8,0,776.0,83.0,0.1,25.0,464.0,749.81,550.5
2016,8,10,8,15,798.0,86.5,0.1,25.5,513.0,792.54,574.64
2016,8,10,8,30,820.0,90.0,0.1,26.0,562.0,833.91,597.45
2016,8,10,8,45,836.5,92.5,0.1,27.0,608.0,867.54,613.75
2016,8,10,9,0,853.0,95.0,0.1,28.0,654.0,891.54,623.92
2016,8,10,9,15,865.5,97.5,0.1,28.5,695.0,917.07,636.28
2016,8,10,9,30,878.0,100.0,0.1,29.0,736.0,940.0,646.97
2016,8,10,9,45,890.0,100.5,0.15,29.5,772.5,957.46,655.2
2016,8,10,10,0,902.0,101.0,0.2,30.0,809.0,972.03,661.97
2016,8,10,10,15,909.0,102.5,0.2,30.0,839.0,979.93,665.35
2016,8,10,10,30,916.0,104.0,0.2,30.0,869.0,984.65,667.1
2016,8,10,10,45,920.5,105.0,0.2,30.5,892.0,983.26,664.11
2016,8,10,11,0,925.0,106.0,0.2,31.0,915.0,978.66,659.48
2016,8,10,11,15,928.0,107.0,0.2,31.0,930.5,969.44,653.66
2016,8,10,11,30,931.0,108.0,0.2,31.0,946.0,957.06,646.17
2016,8,10,11,45,932.0,108.5,0.2,31.0,954.0,939.3,635.65
2016,8,10,12,0,933.0,109.0,0.2,31.0,962.0,918.58,623.52
2016,8,10,12,15,933.0,109.0,0.2,31.0,962.5,893.69,608.95
2016,8,10,12,30,933.0,109.0,0.2,31.0,963.0,866.1,592.81
2016,8,10,12,45,931.0,109.0,0.25,31.0,955.5,834.39,574.95
2016,8,10,13,0,929.0,109.0,0.3,31.0,948.0,800.36,555.56
2016,8,10,13,15,925.5,108.5,0.3,31.0,933.5,762.63,532.87
2016,8,10,13,30,922.0,108.0,0.3,31.0,919.0,723.01,507.91
2016,8,10,13,45,917.0,107.0,0.3,31.0,896.5,680.27,479.52
2016,8,10,14,0,912.0,106.0,0.3,31.0,874.0,636.09,449.45
2016,8,10,14,15,905.0,104.5,0.3,30.5,845.5,589.15,417.52
2016,8,10,14,30,898.0,103.0,0.3,30.0,817.0,541.33,383.86
2016,8,10,14,45,889.5,101.0,0.3,30.0,782.0,491.74,347.05
2016,8,10,15,0,881.0,99.0,0.3,30.0,747.0,441.82,308.83
2016,8,10,15,15,869.0,97.0,0.3,29.5,706.5,390.54,269.07
2016,8,10,15,30,857.0,95.0,0.3,29.0,666.0,339.68,228.49
2016,8,10,15,45,841.5,92.0,0.3,29.0,621.0,287.78,186.17
2016,8,10,16,0,826.0,89.0,0.3,29.0,576.0,230.24,139.95
2016,8,10,16,15,805.5,86.0,0.3,28.5,527.5,180.03,101.25
2016,8,10,16,30,785.0,83.0,0.3,28.0,479.0,132.02,68.23
2016,8,10,16,45,758.5,79.0,0.3,27.5,428.5,85.34,44.25
2016,8,10,17,0,732.0,75.0,0.3,27.0,378.0,52.24,38.71
2016,8,10,17,15,694.0,70.0,0.3,26.5,326.5,50.42,37.44
2016,8,10,17,30,656.0,65.0,0.3,26.0,275.0,44.07,32.2
2016,8,10,17,45,601.5,58.5,0.3,25.5,224.5,41.08,29.71
2016,8,10,18,0,547.0,52.0,0.3,25.0,174.0,37.92,26.94
2016,8,10,18,15,461.5,43.5,0.3,23.5,128.0,32.81,22.43
2016,8,10,18,30,376.0,35.0,0.3,22.0,82.0,27.46,17.39
2016,8,10,18,45,238.0,23.0,0.35,21.0,48.0,18.4,6.67
2016,8,10,19,0,100.0,11.0,0.4,20.0,14.0,10.48,0.0
2016,8,10,19,15,50.0,5.5,0.35,19.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,11,5,45,168.5,16.0,0.55,19.0,34.0,114.91,27.55
2016,8,11,6,0,337.0,32.0,0.4,20.0,68.0,236.9,177.56
2016,8,11,6,15,430.0,41.5,0.3,20.5,113.0,313.96,244.95
2016,8,11,6,30,523.0,51.0,0.2,21.0,158.0,398.98,313.21
2016,8,11,6,45,580.0,58.5,0.15,22.0,208.0,465.71,363.98
2016,8,11,7,0,637.0,66.0,0.1,23.0,258.0,535.87,414.39
2016,8,11,7,15,678.0,71.5,0.1,23.5,310.0,594.98,454.99
2016,8,11,7,30,719.0,77.0,0.1,24.0,362.0,651.56,491.41
2016,8,11,7,45,746.5,81.5,0.1,25.0,413.0,701.31,520.85
2016,8,11,8,0,774.0,86.0,0.1,26.0,464.0,750.57,548.92
2016,8,11,8,15,796.0,89.5,0.1,26.5,513.5,793.21,572.91
2016,8,11,8,30,818.0,93.0,0.1,27.0,563.0,834.48,595.54
2016,8,11,8,45,833.5,96.5,0.1,27.5,608.5,868.33,613.11
2016,8,11,9,0,849.0,100.0,0.1,28.0,654.0,900.0,629.18
2016,8,11,9,15,862.0,102.5,0.1,28.5,695.5,918.15,636.89
2016,8,11,9,30,875.0,105.0,0.1,29.0,737.0,941.38,647.86
2016,8,11,9,45,891.5,103.5,0.1,29.5,775.0,960.7,656.38
2016,8,11,10,0,908.0,102.0,0.1,30.0,813.0,977.25,663.33
2016,8,11,10,15,915.0,103.5,0.1,30.5,843.0,985.08,665.28
2016,8,11,10,30,922.0,105.0,0.1,31.0,873.0,989.73,665.61
2016,8,11,10,45,926.5,106.5,0.15,31.5,896.5,988.76,663.69
2016,8,11,11,0,931.0,108.0,0.2,32.0,920.0,984.53,660.21
2016,8,11,11,15,934.0,108.5,0.2,32.0,936.0,974.65,654.03
2016,8,11,11,30,937.0,109.0,0.2,32.0,952.0,961.59,646.2
2016,8,11,11,45,938.0,110.0,0.2,32.0,960.0,944.13,635.92
2016,8,11,12,0,939.0,111.0,0.2,32.0,968.0,923.67,624.0
2016,8,11,12,15,939.0,111.0,0.2,32.0,968.5,898.53,609.37
2016,8,11,12,30,939.0,111.0,0.2,32.0,969.0,870.68,593.16
2016,8,11,12,45,926.0,118.0,0.2,32.0,958.5,836.51,573.1
2016,8,11,13,0,913.0,125.0,0.2,32.0,948.0,800.51,551.86
2016,8,11,13,15,909.5,124.5,0.2,32.0,933.0,763.09,529.56
2016,8,11,13,30,906.0,124.0,0.2,32.0,918.0,723.82,504.43
2016,8,11,13,45,900.5,123.0,0.2,32.0,896.0,681.16,476.33
