Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,14,0,895.0,122.0,0.2,32.0,874.0,637.15,446.63
2016,8,11,14,15,887.5,120.0,0.2,31.5,844.5,590.03,414.89
2016,8,11,14,30,880.0,118.0,0.2,31.0,815.0,542.14,381.5
2016,8,11,14,45,870.0,116.0,0.25,31.0,780.0,492.52,345.44
2016,8,11,15,0,860.0,114.0,0.3,31.0,745.0,442.74,308.0
2016,8,11,15,15,847.0,111.5,0.3,30.5,704.0,386.01,264.8
2016,8,11,15,30,834.0,109.0,0.3,30.0,663.0,335.01,224.43
2016,8,11,15,45,817.0,106.0,0.3,30.0,617.5,283.47,182.71
2016,8,11,16,0,800.0,103.0,0.3,30.0,572.0,233.41,142.46
2016,8,11,16,15,777.5,99.0,0.3,29.5,523.0,183.45,104.54
2016,8,11,16,30,755.0,95.0,0.3,29.0,474.0,135.95,72.56
2016,8,11,16,45,724.5,90.5,0.35,28.5,422.5,84.47,45.42
2016,8,11,17,0,694.0,86.0,0.4,28.0,371.0,55.21,41.04
2016,8,11,17,15,652.5,80.0,0.4,27.0,319.5,53.3,39.79
2016,8,11,17,30,611.0,74.0,0.4,26.0,268.0,51.25,38.31
2016,8,11,17,45,551.0,66.5,0.4,25.0,217.5,47.77,35.48
2016,8,11,18,0,491.0,59.0,0.4,24.0,167.0,44.11,32.33
2016,8,11,18,15,402.5,48.5,0.4,23.0,121.5,37.47,26.4
2016,8,11,18,30,314.0,38.0,0.4,22.0,76.0,30.48,19.8
2016,8,11,18,45,185.5,24.0,0.4,21.0,43.5,18.9,6.01
2016,8,11,19,0,57.0,10.0,0.4,20.0,11.0,9.53,0.0
2016,8,11,19,15,28.5,5.0,0.35,19.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,16.5,0.45,17.0,31.5,103.19,12.6
2016,8,12,6,0,287.0,33.0,0.3,18.0,63.0,212.17,159.12
2016,8,12,6,15,382.0,44.0,0.25,19.0,107.0,289.79,227.34
2016,8,12,6,30,477.0,55.0,0.2,20.0,151.0,375.65,296.54
2016,8,12,6,45,540.5,63.0,0.15,21.0,201.0,445.3,350.06
2016,8,12,7,0,604.0,71.0,0.1,22.0,251.0,518.88,403.53
2016,8,12,7,15,647.0,77.0,0.1,23.0,303.0,578.82,444.74
2016,8,12,7,30,690.0,83.0,0.1,24.0,355.0,640.2,483.9
2016,8,12,7,45,722.0,87.5,0.1,25.0,406.5,692.12,514.92
2016,8,12,8,0,754.0,92.0,0.1,26.0,458.0,740.17,542.32
2016,8,12,8,15,777.0,96.0,0.1,26.5,507.5,783.69,567.03
2016,8,12,8,30,800.0,100.0,0.1,27.0,557.0,825.9,590.36
2016,8,12,8,45,818.5,103.0,0.1,28.0,603.5,861.36,607.8
2016,8,12,9,0,837.0,106.0,0.1,29.0,650.0,894.79,623.71
2016,8,12,9,15,850.0,108.5,0.1,29.0,691.5,920.33,637.11
2016,8,12,9,30,863.0,111.0,0.1,29.0,733.0,935.44,644.35
2016,8,12,9,45,879.0,110.0,0.1,29.5,770.5,954.61,652.95
2016,8,12,10,0,895.0,109.0,0.1,30.0,808.0,971.03,659.86
2016,8,12,10,15,902.5,110.5,0.1,30.0,838.0,979.15,663.32
2016,8,12,10,30,910.0,112.0,0.1,30.0,868.0,984.11,665.19
2016,8,12,10,45,915.5,112.5,0.15,30.5,891.5,982.93,663.14
2016,8,12,11,0,921.0,113.0,0.2,31.0,915.0,978.54,659.56
2016,8,12,11,15,924.5,114.0,0.2,31.0,931.0,969.59,653.9
2016,8,12,11,30,928.0,115.0,0.2,31.0,947.0,957.47,646.55
2016,8,12,11,45,930.0,115.0,0.2,31.0,955.0,939.92,636.15
2016,8,12,12,0,932.0,115.0,0.2,31.0,963.0,919.39,624.12
2016,8,12,12,15,932.0,115.0,0.2,31.0,964.0,894.3,609.44
2016,8,12,12,30,932.0,115.0,0.2,31.0,965.0,866.51,593.18
2016,8,12,12,45,934.5,112.5,0.2,31.0,958.5,835.81,575.12
2016,8,12,13,0,937.0,110.0,0.2,31.0,952.0,802.56,555.42
2016,8,12,13,15,934.5,109.0,0.2,31.0,937.5,764.66,532.71
2016,8,12,13,30,932.0,108.0,0.2,31.0,923.0,724.77,507.47
2016,8,12,13,45,928.0,106.5,0.2,31.0,901.0,681.67,478.93
2016,8,12,14,0,924.0,105.0,0.2,31.0,879.0,637.05,448.62
2016,8,12,14,15,917.5,104.0,0.2,30.5,850.5,590.14,416.73
2016,8,12,14,30,911.0,103.0,0.2,30.0,822.0,542.29,383.04
2016,8,12,14,45,903.0,101.0,0.25,30.0,787.0,492.18,346.29
2016,8,12,15,0,895.0,99.0,0.3,30.0,752.0,441.69,307.93
2016,8,12,15,15,883.0,96.5,0.3,29.5,711.0,389.21,267.19
2016,8,12,15,30,871.0,94.0,0.3,29.0,670.0,337.16,225.62
2016,8,12,15,45,857.0,91.0,0.3,29.0,625.0,284.86,182.88
2016,8,12,16,0,843.0,88.0,0.3,29.0,580.0,226.74,136.23
2016,8,12,16,15,822.5,85.0,0.3,28.5,531.0,175.66,97.25
2016,8,12,16,30,802.0,82.0,0.3,28.0,482.0,126.78,64.51
2016,8,12,16,45,775.5,78.0,0.3,28.0,430.5,79.29,41.72
2016,8,12,17,0,749.0,74.0,0.3,28.0,379.0,51.85,38.24
2016,8,12,17,15,710.5,69.0,0.3,27.0,326.5,49.99,37.02
2016,8,12,17,30,672.0,64.0,0.3,26.0,274.0,43.68,31.88
2016,8,12,17,45,617.5,57.5,0.3,25.5,223.0,40.65,29.34
2016,8,12,18,0,563.0,51.0,0.3,25.0,172.0,37.47,26.52
2016,8,12,18,15,474.5,42.5,0.3,24.0,125.0,32.32,21.89
2016,8,12,18,30,386.0,34.0,0.3,23.0,78.0,26.94,16.68
2016,8,12,18,45,241.0,21.5,0.35,22.0,44.5,17.33,3.78
2016,8,12,19,0,96.0,9.0,0.4,21.0,11.0,8.58,0.0
2016,8,12,19,15,48.0,4.5,0.4,20.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,5,45,176.5,15.0,0.75,20.0,32.5,115.17,0.0
2016,8,13,6,0,353.0,30.0,0.6,21.0,65.0,241.62,178.36
2016,8,13,6,15,448.5,39.0,0.45,22.0,110.5,319.62,247.73
2016,8,13,6,30,544.0,48.0,0.3,23.0,156.0,405.89,316.2
2016,8,13,6,45,603.5,54.5,0.2,24.0,206.5,473.52,367.15
2016,8,13,7,0,663.0,61.0,0.1,25.0,257.0,544.8,417.63
2016,8,13,7,15,703.5,65.5,0.05,25.5,309.5,599.54,454.22
2016,8,13,7,30,744.0,70.0,0.0,26.0,362.0,659.41,492.34
2016,8,13,7,45,772.5,74.0,0.0,27.0,414.0,710.01,521.88
2016,8,13,8,0,801.0,78.0,0.0,28.0,466.0,760.16,550.1
2016,8,13,8,15,822.5,81.0,0.0,28.5,515.5,802.43,573.48
2016,8,13,8,30,844.0,84.0,0.0,29.0,565.0,843.26,595.5
2016,8,13,8,45,860.0,86.5,0.05,29.5,611.0,869.6,608.51
2016,8,13,9,0,876.0,89.0,0.1,30.0,657.0,901.03,624.97
2016,8,13,9,15,888.0,91.0,0.1,30.5,698.5,925.84,636.59
2016,8,13,9,30,900.0,93.0,0.1,31.0,740.0,947.98,646.65
2016,8,13,9,45,914.5,92.0,0.1,31.5,777.5,966.22,654.42
2016,8,13,10,0,929.0,91.0,0.1,32.0,815.0,981.57,660.58
2016,8,13,10,15,935.5,92.0,0.1,32.0,845.0,988.5,663.32
2016,8,13,10,30,942.0,93.0,0.1,32.0,875.0,992.18,664.44
2016,8,13,10,45,947.0,94.0,0.15,32.5,898.0,991.14,662.49
2016,8,13,11,0,952.0,95.0,0.2,33.0,921.0,986.78,658.94
2016,8,13,11,15,954.5,95.5,0.2,33.0,936.5,976.28,652.43
2016,8,13,11,30,957.0,96.0,0.2,33.0,952.0,962.54,644.25
2016,8,13,11,45,958.5,96.5,0.2,33.5,960.5,944.75,632.54
2016,8,13,12,0,960.0,97.0,0.2,34.0,969.0,923.88,619.19
2016,8,13,12,15,960.0,97.0,0.2,34.0,969.5,898.29,604.43
2016,8,13,12,30,960.0,97.0,0.2,34.0,970.0,869.92,588.04
2016,8,13,12,45,945.5,105.0,0.2,34.0,959.0,835.07,567.74
2016,8,13,13,0,931.0,113.0,0.2,34.0,948.0,798.37,546.24
2016,8,13,13,15,928.0,112.0,0.2,33.5,933.0,760.22,524.73
2016,8,13,13,30,925.0,111.0,0.2,33.0,918.0,720.14,500.38
2016,8,13,13,45,921.5,109.5,0.2,33.0,896.0,677.53,472.32
2016,8,13,14,0,918.0,108.0,0.2,33.0,874.0,633.37,442.5
2016,8,13,14,15,911.0,106.5,0.2,33.0,845.0,585.94,409.64
2016,8,13,14,30,904.0,105.0,0.2,33.0,816.0,537.63,375.18
2016,8,13,14,45,897.0,102.0,0.25,33.0,781.0,487.4,338.71
2016,8,13,15,0,890.0,99.0,0.3,33.0,746.0,436.7,300.6
2016,8,13,15,15,878.5,97.0,0.3,32.5,705.5,385.01,260.8
2016,8,13,15,30,867.0,95.0,0.3,32.0,665.0,333.69,220.17
2016,8,13,15,45,854.0,91.0,0.3,31.5,620.0,281.01,178.01
2016,8,13,16,0,841.0,87.0,0.3,31.0,575.0,222.42,131.78
2016,8,13,16,15,820.5,84.0,0.3,30.5,526.0,171.46,93.4
2016,8,13,16,30,800.0,81.0,0.3,30.0,477.0,122.7,61.48
2016,8,13,16,45,776.0,76.5,0.3,29.5,426.0,75.05,39.63
2016,8,13,17,0,752.0,72.0,0.3,29.0,375.0,50.44,36.91
2016,8,13,17,15,713.0,67.0,0.3,28.0,323.0,48.51,35.61
2016,8,13,17,30,674.0,62.0,0.3,27.0,271.0,46.5,34.12
2016,8,13,17,45,621.5,55.5,0.35,26.5,220.0,39.22,27.96
2016,8,13,18,0,569.0,49.0,0.4,26.0,169.0,35.96,25.08
2016,8,13,18,15,477.5,41.0,0.4,25.0,122.5,31.18,20.77
2016,8,13,18,30,386.0,33.0,0.4,24.0,76.0,26.21,15.86
2016,8,13,18,45,193.0,16.5,0.4,23.0,38.0,12.78,0.05
2016,8,13,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,5,45,200.0,14.0,0.7,19.0,33.5,123.4,0.0
2016,8,14,6,0,400.0,28.0,0.6,20.0,67.0,262.22,192.6
2016,8,14,6,15,497.0,36.0,0.5,21.0,113.5,341.45,264.96
2016,8,14,6,30,594.0,44.0,0.4,22.0,160.0,424.48,331.84
2016,8,14,6,45,653.5,49.5,0.3,23.0,212.0,493.54,384.18
2016,8,14,7,0,713.0,55.0,0.2,24.0,264.0,565.88,435.44
2016,8,14,7,15,752.0,59.0,0.2,25.0,317.5,624.69,473.8
2016,8,14,7,30,791.0,63.0,0.2,26.0,371.0,684.4,510.84
2016,8,14,7,45,819.5,66.0,0.2,27.0,424.0,735.2,540.28
2016,8,14,8,0,848.0,69.0,0.2,28.0,477.0,778.67,563.94
2016,8,14,8,15,868.0,72.0,0.2,28.5,527.5,820.86,587.27
2016,8,14,8,30,888.0,75.0,0.2,29.0,578.0,861.49,609.07
2016,8,14,8,45,903.0,77.0,0.2,29.5,625.0,894.64,625.85
2016,8,14,9,0,918.0,79.0,0.2,30.0,672.0,925.48,641.09
2016,8,14,9,15,929.5,80.5,0.2,30.5,714.0,950.01,652.4
2016,8,14,9,30,941.0,82.0,0.2,31.0,756.0,971.71,662.08
2016,8,14,9,45,942.5,87.5,0.2,31.5,791.0,985.63,667.22
2016,8,14,10,0,944.0,93.0,0.2,32.0,826.0,996.14,670.57
2016,8,14,10,15,950.5,94.0,0.2,32.0,856.5,1003.01,673.33
2016,8,14,10,30,957.0,95.0,0.2,32.0,887.0,1006.56,674.35
2016,8,14,10,45,962.5,95.5,0.2,32.5,910.5,1005.28,671.42
2016,8,14,11,0,968.0,96.0,0.2,33.0,934.0,1000.63,666.76
2016,8,14,11,15,971.0,96.5,0.2,33.0,950.0,990.31,660.38
2016,8,14,11,30,974.0,97.0,0.2,33.0,966.0,976.68,652.29
2016,8,14,11,45,976.5,97.0,0.25,33.0,974.5,958.86,642.86
2016,8,14,12,0,979.0,97.0,0.3,33.0,983.0,937.88,631.71
2016,8,14,12,15,978.5,97.0,0.3,33.0,983.5,911.33,616.32
2016,8,14,12,30,978.0,97.0,0.3,33.0,984.0,881.96,599.3
2016,8,14,12,45,971.0,100.0,0.3,33.0,974.5,847.68,579.27
2016,8,14,13,0,964.0,103.0,0.3,33.0,965.0,811.18,557.81
2016,8,14,13,15,960.5,102.5,0.3,32.5,950.0,771.98,535.59
2016,8,14,13,30,957.0,102.0,0.3,32.0,935.0,730.79,510.63
2016,8,14,13,45,950.0,102.0,0.35,32.0,911.5,686.03,481.64
2016,8,14,14,0,943.0,102.0,0.4,32.0,888.0,639.91,450.85
2016,8,14,14,15,936.5,101.0,0.4,31.5,858.0,592.05,418.14
2016,8,14,14,30,930.0,100.0,0.4,31.0,828.0,543.22,383.56
2016,8,14,14,45,918.0,99.5,0.4,31.0,791.5,491.59,345.09
2016,8,14,15,0,906.0,99.0,0.4,31.0,755.0,439.91,305.38
2016,8,14,15,15,894.0,96.5,0.4,30.5,713.5,386.8,264.06
2016,8,14,15,30,882.0,94.0,0.4,30.0,672.0,334.1,221.92
2016,8,14,15,45,863.5,92.5,0.4,30.0,625.0,281.27,178.94
2016,8,14,16,0,845.0,91.0,0.4,30.0,578.0,223.13,132.68
2016,8,14,16,15,823.5,87.5,0.4,29.5,528.0,171.42,93.84
2016,8,14,16,30,802.0,84.0,0.4,29.0,478.0,122.05,61.88
2016,8,14,16,45,771.0,80.5,0.4,28.5,425.5,74.93,41.51
2016,8,14,17,0,740.0,77.0,0.4,28.0,373.0,54.64,40.61
2016,8,14,17,15,698.5,71.5,0.4,27.0,320.0,47.55,34.95
2016,8,14,17,30,657.0,66.0,0.4,26.0,267.0,45.58,33.49
2016,8,14,17,45,596.5,59.5,0.4,25.0,215.5,42.63,31.07
2016,8,14,18,0,536.0,53.0,0.4,24.0,164.0,39.56,28.38
2016,8,14,18,15,439.5,43.5,0.4,23.0,117.5,33.6,22.98
2016,8,14,18,30,343.0,34.0,0.4,22.0,71.0,27.36,16.82
2016,8,14,18,45,171.5,17.0,0.4,21.0,35.5,13.36,0.0
2016,8,14,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,5,45,148.0,16.0,0.7,17.5,30.0,101.52,0.0
2016,8,15,6,0,296.0,32.0,0.6,18.0,60.0,213.9,156.85
2016,8,15,6,15,398.5,43.0,0.45,19.0,105.5,295.51,231.38
2016,8,15,6,30,501.0,54.0,0.3,20.0,151.0,386.01,304.29
2016,8,15,6,45,554.0,64.0,0.2,21.0,201.0,452.19,355.0
2016,8,15,7,0,607.0,74.0,0.1,22.0,251.0,521.45,405.0
2016,8,15,7,15,652.0,80.5,0.1,23.0,304.0,583.45,447.81
2016,8,15,7,30,697.0,87.0,0.1,24.0,357.0,646.95,488.69
2016,8,15,7,45,717.5,95.5,0.1,25.0,407.5,695.0,517.02
2016,8,15,8,0,738.0,104.0,0.1,26.0,458.0,742.18,543.88
2016,8,15,8,15,763.0,108.5,0.1,26.5,508.0,787.11,569.5
2016,8,15,8,30,788.0,113.0,0.1,27.0,558.0,826.4,590.92
2016,8,15,8,45,794.0,122.0,0.1,27.5,602.0,857.23,606.71
2016,8,15,9,0,800.0,131.0,0.1,28.0,646.0,885.44,620.8
2016,8,15,9,15,815.0,134.5,0.1,28.5,688.5,913.14,634.45
2016,8,15,9,30,830.0,138.0,0.1,29.0,731.0,938.28,646.44
2016,8,15,9,45,882.0,120.5,0.1,29.5,778.5,972.01,663.46
2016,8,15,10,0,934.0,103.0,0.1,30.0,826.0,995.99,674.45
2016,8,15,10,15,940.5,104.5,0.1,30.5,856.5,1003.16,675.81
2016,8,15,10,30,947.0,106.0,0.1,31.0,887.0,1007.02,675.64
2016,8,15,10,45,940.0,113.5,0.15,31.5,906.5,1001.22,670.93
2016,8,15,11,0,933.0,121.0,0.2,32.0,926.0,992.01,664.64
2016,8,15,11,15,936.0,121.5,0.2,32.0,942.0,981.63,658.26
2016,8,15,11,30,939.0,122.0,0.2,32.0,958.0,968.06,650.15
2016,8,15,11,45,922.5,133.0,0.2,32.0,960.5,944.38,636.26
2016,8,15,12,0,906.0,144.0,0.2,32.0,963.0,918.04,620.96
2016,8,15,12,15,906.0,144.0,0.2,32.0,963.0,892.94,606.42
2016,8,15,12,30,906.0,144.0,0.2,32.0,963.0,865.24,590.27
2016,8,15,12,45,895.5,148.5,0.2,32.5,952.5,830.96,568.95
2016,8,15,13,0,885.0,153.0,0.2,33.0,942.0,794.88,546.54
2016,8,15,13,15,880.5,152.0,0.2,33.0,926.5,757.65,523.3
2016,8,15,13,30,876.0,151.0,0.2,33.0,911.0,716.92,497.11
2016,8,15,13,45,859.5,155.0,0.2,33.0,885.0,671.65,467.28
2016,8,15,14,0,843.0,159.0,0.2,33.0,859.0,626.0,436.5
2016,8,15,14,15,834.0,156.5,0.2,32.5,829.0,578.65,404.7
2016,8,15,14,30,825.0,154.0,0.2,32.0,799.0,530.85,371.48
2016,8,15,14,45,803.5,155.5,0.2,32.0,760.0,480.74,334.87
2016,8,15,15,0,782.0,157.0,0.2,32.0,721.0,426.82,294.73
2016,8,15,15,15,766.0,153.0,0.2,31.5,679.0,375.95,256.16
2016,8,15,15,30,750.0,149.0,0.2,31.0,637.0,326.21,217.43
2016,8,15,15,45,723.5,146.0,0.2,31.0,590.0,276.13,178.01
2016,8,15,16,0,697.0,143.0,0.2,31.0,543.0,228.68,141.24
2016,8,15,16,15,670.0,136.5,0.2,30.5,493.5,181.21,106.86
2016,8,15,16,30,643.0,130.0,0.2,30.0,444.0,136.81,79.05
2016,8,15,16,45,606.0,122.5,0.2,29.5,392.5,94.6,60.81
2016,8,15,17,0,569.0,115.0,0.2,29.0,341.0,78.79,60.42
2016,8,15,17,15,522.5,105.0,0.2,27.5,289.5,73.66,56.74
2016,8,15,17,30,476.0,95.0,0.2,26.0,238.0,68.28,52.67
2016,8,15,17,45,414.5,82.0,0.25,25.0,189.0,60.28,46.05
2016,8,15,18,0,353.0,69.0,0.3,24.0,140.0,51.89,38.82
2016,8,15,18,15,271.0,52.0,0.3,23.0,97.5,39.85,28.2
2016,8,15,18,30,189.0,35.0,0.3,22.0,55.0,27.27,16.55
2016,8,15,18,45,94.5,17.5,0.35,21.0,27.5,13.76,0.0
2016,8,15,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,107.5,15.5,1.05,21.5,25.5,79.92,0.0
2016,8,16,6,0,215.0,31.0,1.0,22.0,51.0,172.1,122.68
2016,8,16,6,15,310.0,44.5,0.8,22.5,93.5,247.13,191.81
2016,8,16,6,30,405.0,58.0,0.6,23.0,136.0,333.24,262.11
2016,8,16,6,45,473.0,67.5,0.4,24.0,185.0,404.4,316.86
2016,8,16,7,0,541.0,77.0,0.2,25.0,234.0,479.85,371.15
2016,8,16,7,15,587.5,84.5,0.15,25.5,285.0,541.63,414.39
2016,8,16,7,30,634.0,92.0,0.1,26.0,336.0,605.14,456.77
2016,8,16,7,45,669.5,97.5,0.05,27.0,387.5,659.03,489.07
2016,8,16,8,0,705.0,103.0,0.0,28.0,439.0,713.12,520.44
2016,8,16,8,15,730.0,107.5,0.0,28.5,488.0,757.09,545.46
2016,8,16,8,30,755.0,112.0,0.0,29.0,537.0,799.99,569.32
2016,8,16,8,45,775.5,115.5,0.0,30.0,583.0,832.24,584.85
2016,8,16,9,0,796.0,119.0,0.0,31.0,629.0,867.0,601.74
2016,8,16,9,15,810.0,122.0,0.0,31.5,670.5,893.15,614.29
2016,8,16,9,30,824.0,125.0,0.0,32.0,712.0,916.77,625.36
2016,8,16,9,45,833.0,128.5,0.05,32.5,747.0,933.58,632.74
2016,8,16,10,0,842.0,132.0,0.1,33.0,782.0,947.46,638.82
2016,8,16,10,15,850.0,134.0,0.1,33.0,812.0,955.74,642.43
2016,8,16,10,30,858.0,136.0,0.1,33.0,842.0,960.93,644.44
2016,8,16,10,45,864.0,137.0,0.1,33.5,865.0,952.71,637.53
2016,8,16,11,0,870.0,138.0,0.1,34.0,888.0,949.09,633.64
2016,8,16,11,15,873.5,139.0,0.1,34.0,903.5,940.09,627.98
2016,8,16,11,30,877.0,140.0,0.1,34.0,919.0,928.08,620.75
2016,8,16,11,45,879.5,140.0,0.15,34.5,927.0,911.26,610.34
2016,8,16,12,0,882.0,140.0,0.2,35.0,935.0,891.6,598.48
2016,8,16,12,15,882.0,140.0,0.2,35.0,935.5,867.1,584.24
2016,8,16,12,30,882.0,140.0,0.2,35.0,936.0,840.06,568.53
2016,8,16,12,45,880.5,139.5,0.2,35.0,928.5,808.99,550.36
2016,8,16,13,0,879.0,139.0,0.2,35.0,921.0,775.73,530.8
2016,8,16,13,15,875.5,138.0,0.2,34.5,906.0,738.58,508.89
2016,8,16,13,30,872.0,137.0,0.2,34.0,891.0,699.67,484.78
2016,8,16,13,45,867.0,135.5,0.2,34.0,868.5,657.79,457.14
2016,8,16,14,0,862.0,134.0,0.2,34.0,846.0,614.61,427.92
2016,8,16,14,15,854.0,132.0,0.2,33.5,817.0,565.35,394.75
2016,8,16,14,30,846.0,130.0,0.2,33.0,788.0,517.68,361.44
2016,8,16,14,45,835.5,127.5,0.25,33.0,752.5,468.08,325.33
2016,8,16,15,0,825.0,125.0,0.3,33.0,717.0,418.54,288.02
2016,8,16,15,15,811.0,122.0,0.3,32.5,676.5,367.68,248.93
2016,8,16,15,30,797.0,119.0,0.3,32.0,636.0,317.65,209.49
2016,8,16,15,45,779.0,115.0,0.3,32.0,590.5,266.91,168.93
2016,8,16,16,0,761.0,111.0,0.3,32.0,545.0,217.84,130.36
2016,8,16,16,15,736.5,106.5,0.3,31.5,496.0,163.47,90.69
2016,8,16,16,30,712.0,102.0,0.3,31.0,447.0,117.33,62.2
2016,8,16,16,45,680.5,96.5,0.35,30.5,396.5,73.15,44.62
2016,8,16,17,0,649.0,91.0,0.4,30.0,346.0,59.98,44.71
2016,8,16,17,15,604.0,84.0,0.4,29.0,294.5,57.47,42.96
2016,8,16,17,30,559.0,77.0,0.4,28.0,243.0,54.8,40.95
2016,8,16,17,45,496.5,67.5,0.4,27.0,194.0,49.74,36.77
2016,8,16,18,0,434.0,58.0,0.4,26.0,145.0,44.4,32.14
2016,8,16,18,15,339.5,46.0,0.4,25.0,101.5,36.33,24.93
2016,8,16,18,30,245.0,34.0,0.4,24.0,58.0,26.6,15.6
2016,8,16,18,45,122.5,17.0,0.4,23.0,29.0,13.41,0.0
2016,8,16,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,5,45,125.5,14.5,0.45,21.0,26.0,69.78,0.0
2016,8,17,6,0,251.0,29.0,0.4,22.0,52.0,187.86,131.91
2016,8,17,6,15,350.0,40.5,0.3,22.5,94.5,265.21,204.16
2016,8,17,6,30,449.0,52.0,0.2,23.0,137.0,351.61,274.12
2016,8,17,6,45,513.5,60.5,0.15,24.0,186.0,420.75,327.43
2016,8,17,7,0,578.0,69.0,0.1,25.0,235.0,493.98,380.84
2016,8,17,7,15,623.0,75.0,0.05,26.0,286.0,553.99,421.93
2016,8,17,7,30,668.0,81.0,0.0,27.0,337.0,615.62,461.46
2016,8,17,7,45,700.5,86.5,0.0,28.0,388.0,668.17,492.96
2016,8,17,8,0,733.0,92.0,0.0,29.0,439.0,720.73,523.31
2016,8,17,8,15,757.0,96.0,0.0,29.5,488.5,760.31,545.34
2016,8,17,8,30,781.0,100.0,0.0,30.0,538.0,802.63,568.76
2016,8,17,8,45,799.0,103.0,0.05,31.0,583.5,837.01,585.83
2016,8,17,9,0,817.0,106.0,0.1,32.0,629.0,869.37,601.68
2016,8,17,9,15,831.0,109.0,0.1,32.0,670.5,895.85,615.66
2016,8,17,9,30,845.0,112.0,0.1,32.0,712.0,919.76,628.15
2016,8,17,9,45,863.5,110.5,0.1,32.5,750.0,932.48,632.75
2016,8,17,10,0,882.0,109.0,0.1,33.0,788.0,950.24,640.55
2016,8,17,10,15,889.5,110.5,0.1,33.0,818.0,958.05,643.81
2016,8,17,10,30,897.0,112.0,0.1,33.0,848.0,962.73,645.53
2016,8,17,10,45,902.0,113.5,0.15,33.5,871.0,961.88,643.69
2016,8,17,11,0,907.0,115.0,0.2,34.0,894.0,957.82,640.31
2016,8,17,11,15,911.0,115.5,0.2,34.0,910.0,948.63,634.54
2016,8,17,11,30,915.0,116.0,0.2,34.0,926.0,936.3,627.12
2016,8,17,11,45,916.0,117.0,0.2,34.5,934.0,918.73,615.5
2016,8,17,12,0,917.0,118.0,0.2,35.0,942.0,898.22,602.34
2016,8,17,12,15,917.0,118.0,0.2,34.5,942.5,873.1,588.98
2016,8,17,12,30,917.0,118.0,0.2,34.0,943.0,845.31,574.01
2016,8,17,12,45,909.0,121.5,0.2,34.0,933.5,812.07,554.49
2016,8,17,13,0,901.0,125.0,0.2,34.0,924.0,776.84,533.69
2016,8,17,13,15,897.5,124.0,0.2,34.0,909.0,738.98,510.57
2016,8,17,13,30,894.0,123.0,0.2,34.0,894.0,699.31,484.88
2016,8,17,13,45,889.5,121.0,0.25,34.0,871.5,656.49,457.18
2016,8,17,14,0,885.0,119.0,0.3,34.0,849.0,612.29,427.73
2016,8,17,14,15,877.5,117.5,0.3,33.5,819.5,565.71,395.98
2016,8,17,14,30,870.0,116.0,0.3,33.0,790.0,518.35,362.57
2016,8,17,14,45,861.0,113.0,0.3,33.0,755.0,468.54,325.62
2016,8,17,15,0,852.0,110.0,0.3,33.0,720.0,413.28,283.83
2016,8,17,15,15,838.5,107.5,0.3,32.5,679.0,361.7,243.97
2016,8,17,15,30,825.0,105.0,0.3,32.0,638.0,310.86,203.62
2016,8,17,15,45,810.0,101.0,0.3,31.5,593.0,259.4,162.51
2016,8,17,16,0,795.0,97.0,0.3,31.0,548.0,209.25,123.07
2016,8,17,16,15,772.0,93.5,0.3,30.5,499.0,160.04,87.25
2016,8,17,16,30,749.0,90.0,0.3,30.0,450.0,113.37,59.0
2016,8,17,16,45,721.5,84.5,0.35,29.5,399.5,62.03,37.65
2016,8,17,17,0,694.0,79.0,0.4,29.0,349.0,51.28,37.68
2016,8,17,17,15,650.5,73.0,0.4,28.0,297.0,49.14,36.16
2016,8,17,17,30,607.0,67.0,0.4,27.0,245.0,46.86,34.43
2016,8,17,17,45,546.0,59.5,0.4,26.5,195.5,43.16,31.27
2016,8,17,18,0,485.0,52.0,0.4,26.0,146.0,39.28,27.78
2016,8,17,18,15,385.0,41.5,0.35,25.0,102.0,32.39,21.58
2016,8,17,18,30,285.0,31.0,0.3,24.0,58.0,25.13,14.15
2016,8,17,18,45,142.5,15.5,0.3,23.0,29.0,12.4,0.0
2016,8,17,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,18,5,45,121.5,14.5,0.7,20.5,25.0,67.78,0.0
2016,8,18,6,0,243.0,29.0,0.6,21.0,50.0,183.04,127.01
2016,8,18,6,15,345.5,40.5,0.45,22.0,92.5,262.12,202.25
2016,8,18,6,30,448.0,52.0,0.3,23.0,135.0,350.19,273.33
2016,8,18,6,45,512.0,60.5,0.2,24.0,183.5,418.89,326.24
2016,8,18,7,0,576.0,69.0,0.1,25.0,232.0,491.63,379.07
2016,8,18,7,15,621.5,75.0,0.1,25.5,283.5,551.84,421.58
2016,8,18,7,30,667.0,81.0,0.1,26.0,335.0,613.7,462.68
2016,8,18,7,45,697.0,86.5,0.1,27.0,385.5,664.23,493.05
2016,8,18,8,0,727.0,92.0,0.1,28.0,436.0,714.61,522.26
2016,8,18,8,15,751.0,96.0,0.1,28.5,484.5,753.94,544.38
2016,8,18,8,30,775.0,100.0,0.1,29.0,533.0,796.05,567.9
2016,8,18,8,45,790.5,104.5,0.1,29.5,578.0,829.81,585.63
2016,8,18,9,0,806.0,109.0,0.1,30.0,623.0,861.46,601.89
2016,8,18,9,15,819.5,112.0,0.1,30.5,664.0,887.24,614.4
2016,8,18,9,30,833.0,115.0,0.1,31.0,705.0,910.46,625.35
2016,8,18,9,45,842.0,118.0,0.15,31.5,740.0,926.79,632.95
2016,8,18,10,0,851.0,121.0,0.2,32.0,775.0,940.17,639.07
2016,8,18,10,15,858.5,122.5,0.2,32.0,804.0,940.04,637.78
2016,8,18,10,30,866.0,124.0,0.2,32.0,833.0,944.52,639.54
2016,8,18,10,45,867.5,128.0,0.2,32.5,854.5,942.9,636.49
2016,8,18,11,0,869.0,132.0,0.2,33.0,876.0,938.15,631.82
2016,8,18,11,15,872.5,133.0,0.2,33.0,891.5,929.14,626.11
2016,8,18,11,30,876.0,134.0,0.2,33.0,907.0,917.1,618.78
2016,8,18,11,45,873.5,136.5,0.2,33.5,913.5,898.29,606.36
2016,8,18,12,0,871.0,139.0,0.2,34.0,920.0,876.78,592.51
2016,8,18,12,15,870.5,139.0,0.2,34.0,919.5,852.03,578.01
2016,8,18,12,30,870.0,139.0,0.2,34.0,919.0,824.78,562.03
2016,8,18,12,45,850.0,149.5,0.2,34.0,906.5,792.07,542.69
2016,8,18,13,0,830.0,160.0,0.2,34.0,894.0,755.3,520.24
2016,8,18,13,15,825.5,158.5,0.2,34.0,878.5,717.5,496.23
2016,8,18,13,30,821.0,157.0,0.2,34.0,863.0,678.2,470.73
2016,8,18,13,45,812.0,157.0,0.2,34.0,839.5,636.11,442.8
2016,8,18,14,0,803.0,157.0,0.2,34.0,816.0,593.2,413.63
2016,8,18,14,15,793.5,154.5,0.2,33.5,786.5,547.27,382.47
2016,8,18,14,30,784.0,152.0,0.2,33.0,757.0,501.01,350.05
2016,8,18,14,45,770.5,150.0,0.2,33.0,721.5,453.34,314.9
2016,8,18,15,0,757.0,148.0,0.2,33.0,686.0,401.34,275.84
2016,8,18,15,15,741.0,144.0,0.2,32.5,645.5,351.78,238.02
2016,8,18,15,30,725.0,140.0,0.2,32.0,605.0,303.37,200.18
2016,8,18,15,45,705.0,135.0,0.25,32.0,560.5,254.62,161.8
2016,8,18,16,0,685.0,130.0,0.3,32.0,516.0,207.83,125.67
2016,8,18,16,15,658.5,124.5,0.3,31.5,468.0,162.02,93.13
2016,8,18,16,30,632.0,119.0,0.3,31.0,420.0,119.2,67.83
2016,8,18,16,45,599.5,111.0,0.3,30.5,371.0,77.49,58.78
2016,8,18,17,0,567.0,103.0,0.3,30.0,322.0,69.85,52.89
2016,8,18,17,15,519.5,94.5,0.3,29.0,272.0,66.55,50.53
2016,8,18,17,30,472.0,86.0,0.3,28.0,222.0,62.04,47.01
2016,8,18,17,45,410.0,74.0,0.35,27.0,175.5,54.6,40.82
2016,8,18,18,0,348.0,62.0,0.4,26.0,129.0,46.79,34.07
2016,8,18,18,15,259.0,47.0,0.35,25.0,88.0,36.17,24.66
2016,8,18,18,30,170.0,32.0,0.3,24.0,47.0,25.08,13.73
2016,8,18,18,45,85.0,16.0,0.3,23.5,23.5,15.25,0.0
2016,8,18,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,5,45,67.0,14.5,0.35,18.5,20.0,43.45,0.0
2016,8,19,6,0,134.0,29.0,0.3,19.0,40.0,128.09,86.64
2016,8,19,6,15,218.0,46.0,0.2,20.0,79.5,199.52,154.4
2016,8,19,6,30,302.0,63.0,0.1,21.0,119.0,276.8,217.85
2016,8,19,6,45,363.5,77.0,0.05,22.0,164.5,342.93,270.12
2016,8,19,7,0,425.0,91.0,0.0,23.0,210.0,413.51,323.3
2016,8,19,7,15,473.0,101.0,0.0,24.0,259.0,473.43,366.22
2016,8,19,7,30,521.0,111.0,0.0,25.0,308.0,535.76,408.92
2016,8,19,7,45,554.0,120.5,0.05,26.0,357.0,593.15,446.2
2016,8,19,8,0,587.0,130.0,0.1,27.0,406.0,646.35,479.51
2016,8,19,8,15,615.0,136.5,0.1,27.5,453.5,691.93,506.94
2016,8,19,8,30,643.0,143.0,0.1,28.0,501.0,736.74,533.01
2016,8,19,8,45,662.5,149.5,0.1,28.5,545.0,773.09,553.07
2016,8,19,9,0,682.0,156.0,0.1,29.0,589.0,807.77,571.82
2016,8,19,9,15,699.0,160.5,0.1,29.5,629.5,836.04,586.32
2016,8,19,9,30,716.0,165.0,0.1,30.0,670.0,862.12,599.41
2016,8,19,9,45,727.5,169.5,0.15,30.5,705.0,880.73,608.62
2016,8,19,10,0,739.0,174.0,0.2,31.0,740.0,896.71,616.48
2016,8,19,10,15,748.5,177.0,0.2,31.0,769.5,906.43,621.09
2016,8,19,10,30,758.0,180.0,0.2,31.0,799.0,913.31,624.2
2016,8,19,10,45,763.5,183.0,0.2,31.5,821.5,913.56,622.26
2016,8,19,11,0,769.0,186.0,0.2,32.0,844.0,906.4,616.14
2016,8,19,11,15,774.0,187.5,0.2,32.0,859.5,899.21,611.49
2016,8,19,11,30,779.0,189.0,0.2,32.0,875.0,889.16,605.23
2016,8,19,11,45,781.0,189.5,0.2,32.5,883.0,872.74,594.09
2016,8,19,12,0,783.0,190.0,0.2,33.0,891.0,853.7,581.56
2016,8,19,12,15,783.5,190.0,0.2,33.0,891.0,830.45,567.76
2016,8,19,12,30,784.0,190.0,0.2,33.0,891.0,804.88,552.6
2016,8,19,12,45,797.5,180.5,0.2,33.0,888.0,778.32,536.49
2016,8,19,13,0,811.0,171.0,0.2,33.0,885.0,748.98,518.2
2016,8,19,13,15,806.5,169.5,0.2,32.5,870.0,711.7,495.28
2016,8,19,13,30,802.0,168.0,0.2,32.0,855.0,672.95,470.89
2016,8,19,13,45,793.5,167.5,0.2,32.0,832.0,631.36,443.03
2016,8,19,14,0,785.0,167.0,0.2,32.0,809.0,588.97,413.94
2016,8,19,14,15,775.5,164.5,0.2,31.5,780.0,543.74,382.97
2016,8,19,14,30,766.0,162.0,0.2,31.0,751.0,494.33,348.21
2016,8,19,14,45,753.0,159.0,0.2,31.0,715.5,446.21,312.5
2016,8,19,15,0,740.0,156.0,0.2,31.0,680.0,398.56,276.09
2016,8,19,15,15,723.5,152.0,0.2,30.5,639.5,349.63,238.44
2016,8,19,15,30,707.0,148.0,0.2,30.0,599.0,301.94,200.94
2016,8,19,15,45,686.5,142.5,0.25,30.0,554.5,253.6,162.75
2016,8,19,16,0,666.0,137.0,0.3,30.0,510.0,207.32,126.98
2016,8,19,16,15,638.5,130.5,0.3,29.0,462.0,161.67,94.88
2016,8,19,16,30,611.0,124.0,0.3,28.0,414.0,119.16,70.18
2016,8,19,16,45,576.5,116.0,0.35,27.5,364.5,78.68,60.58
2016,8,19,17,0,542.0,108.0,0.4,27.0,315.0,74.27,57.33
2016,8,19,17,15,494.5,98.0,0.4,26.0,265.5,69.18,53.43
2016,8,19,17,30,447.0,88.0,0.4,25.0,216.0,63.63,48.99
2016,8,19,17,45,383.0,75.5,0.4,24.5,169.0,55.84,42.32
2016,8,19,18,0,319.0,63.0,0.4,24.0,122.0,47.67,35.08
2016,8,19,18,15,234.5,46.5,0.4,23.0,82.5,35.85,24.54
2016,8,19,18,30,150.0,30.0,0.4,22.0,43.0,23.51,12.18
2016,8,19,18,45,75.0,15.0,0.4,21.5,21.5,14.3,0.0
2016,8,19,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,5,45,65.0,14.0,0.25,18.0,19.0,41.97,0.0
2016,8,20,6,0,130.0,28.0,0.2,19.0,38.0,123.54,81.29
2016,8,20,6,15,213.5,45.0,0.15,19.5,77.0,195.6,151.24
2016,8,20,6,30,297.0,62.0,0.1,20.0,116.0,272.22,214.96
2016,8,20,6,45,365.0,75.0,0.1,21.0,162.5,340.71,269.65
2016,8,20,7,0,433.0,88.0,0.1,22.0,209.0,414.27,325.63
2016,8,20,7,15,481.0,98.0,0.05,23.0,258.0,474.43,368.68
2016,8,20,7,30,529.0,108.0,0.0,24.0,307.0,536.98,411.56
2016,8,20,7,45,568.0,115.0,0.0,25.0,356.5,596.71,450.53
2016,8,20,8,0,607.0,122.0,0.0,26.0,406.0,652.17,484.98
2016,8,20,8,15,634.5,128.5,0.0,26.5,453.5,697.74,512.1
2016,8,20,8,30,662.0,135.0,0.0,27.0,501.0,742.51,538.12
2016,8,20,8,45,685.5,139.0,0.05,28.0,546.5,779.82,557.96
2016,8,20,9,0,709.0,143.0,0.1,29.0,592.0,815.59,576.72
2016,8,20,9,15,725.5,147.0,0.1,29.5,632.5,843.23,590.74
2016,8,20,9,30,742.0,151.0,0.1,30.0,673.0,868.62,603.36
2016,8,20,9,45,778.5,142.0,0.1,30.5,714.5,891.09,614.15
2016,8,20,10,0,815.0,133.0,0.1,31.0,756.0,916.29,626.55
2016,8,20,10,15,824.0,135.0,0.1,31.0,785.5,925.19,630.45
2016,8,20,10,30,833.0,137.0,0.1,31.0,815.0,931.07,632.93
2016,8,20,10,45,840.0,138.0,0.15,31.5,837.5,930.95,631.52
2016,8,20,11,0,847.0,139.0,0.2,32.0,860.0,927.72,628.59
2016,8,20,11,15,851.0,140.0,0.2,32.0,875.5,912.38,619.07
2016,8,20,11,30,855.0,141.0,0.2,32.0,891.0,900.86,612.09
2016,8,20,11,45,857.5,141.0,0.2,32.0,899.0,884.16,602.04
2016,8,20,12,0,860.0,141.0,0.2,32.0,907.0,864.67,590.45
2016,8,20,12,15,860.0,141.0,0.2,32.0,907.0,840.43,576.05
2016,8,20,12,30,860.0,141.0,0.2,32.0,907.0,813.7,560.18
2016,8,20,12,45,839.0,152.0,0.2,32.0,894.5,780.94,540.56
2016,8,20,13,0,818.0,163.0,0.2,32.0,882.0,744.2,517.5
2016,8,20,13,15,814.0,162.0,0.2,32.0,866.5,707.48,493.85
2016,8,20,13,30,810.0,161.0,0.2,32.0,851.0,669.23,468.69
2016,8,20,13,45,804.5,158.5,0.25,32.0,829.0,627.38,441.19
2016,8,20,14,0,799.0,156.0,0.3,32.0,807.0,584.49,412.2
2016,8,20,14,15,789.5,154.0,0.3,31.5,778.0,539.09,380.86
2016,8,20,14,30,780.0,152.0,0.3,31.0,749.0,493.38,348.23
2016,8,20,14,45,769.0,148.5,0.3,31.0,714.0,445.64,312.48
2016,8,20,15,0,758.0,145.0,0.3,31.0,679.0,393.36,272.59
2016,8,20,15,15,742.0,141.0,0.3,30.5,638.5,343.76,234.14
2016,8,20,15,30,726.0,137.0,0.3,30.0,598.0,295.32,195.76
2016,8,20,15,45,706.5,132.0,0.35,29.5,553.5,246.69,157.35
2016,8,20,16,0,687.0,127.0,0.4,29.0,509.0,199.96,121.26
2016,8,20,16,15,660.0,121.5,0.4,28.5,461.0,154.12,88.84
2016,8,20,16,30,633.0,116.0,0.4,28.0,413.0,111.33,64.4
2016,8,20,16,45,599.0,108.5,0.45,27.5,363.5,71.15,54.38
2016,8,20,17,0,565.0,101.0,0.5,27.0,314.0,68.87,52.85
2016,8,20,17,15,517.0,92.0,0.5,26.0,264.5,65.09,50.0
2016,8,20,17,30,469.0,83.0,0.5,25.0,215.0,60.11,46.0
2016,8,20,17,45,404.5,71.0,0.5,24.5,168.0,52.57,39.52
2016,8,20,18,0,340.0,59.0,0.5,24.0,121.0,44.68,32.5
2016,8,20,18,15,250.0,43.5,0.5,23.0,81.0,33.56,22.54
2016,8,20,18,30,160.0,28.0,0.5,22.0,41.0,21.97,10.41
2016,8,20,18,45,80.0,14.0,0.5,21.0,20.5,13.34,0.0
2016,8,20,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,21,5,45,77.0,13.5,0.3,17.0,19.5,46.64,0.0
2016,8,21,6,0,154.0,27.0,0.3,18.0,39.0,132.6,85.22
2016,8,21,6,15,245.5,43.0,0.3,18.5,79.0,209.56,162.69
2016,8,21,6,30,337.0,59.0,0.3,19.0,119.0,290.76,230.85
2016,8,21,6,45,397.0,72.0,0.3,20.0,165.5,355.96,283.37
2016,8,21,7,0,457.0,85.0,0.3,21.0,212.0,425.48,336.67
2016,8,21,7,15,405.5,106.5,0.25,21.5,236.0,431.8,339.53
2016,8,21,7,30,354.0,128.0,0.2,22.0,260.0,432.68,337.98
2016,8,21,7,45,351.0,150.5,0.2,23.0,297.0,453.4,351.12
2016,8,21,8,0,348.0,173.0,0.2,24.0,334.0,485.92,371.66
2016,8,21,8,15,224.0,206.5,0.2,24.5,315.0,417.19,317.48
2016,8,21,8,30,100.0,240.0,0.2,25.0,296.0,340.57,257.56
2016,8,21,8,45,227.5,249.0,0.2,26.0,388.5,472.93,354.41
2016,8,21,9,0,355.0,258.0,0.2,27.0,481.0,610.36,447.11
2016,8,21,9,15,362.0,275.5,0.15,27.5,516.5,638.12,461.12
2016,8,21,9,30,369.0,293.0,0.1,28.0,552.0,664.43,475.37
2016,8,21,9,45,382.0,305.5,0.1,28.5,585.0,689.2,489.18
2016,8,21,10,0,395.0,318.0,0.1,29.0,618.0,712.49,501.91
2016,8,21,10,15,565.0,256.5,0.1,29.0,705.0,812.71,567.94
2016,8,21,10,30,735.0,195.0,0.1,29.0,792.0,904.33,623.87
2016,8,21,10,45,743.5,196.5,0.15,29.5,814.5,905.57,621.94
2016,8,21,11,0,752.0,198.0,0.2,30.0,837.0,903.92,619.92
2016,8,21,11,15,756.5,199.5,0.2,30.0,852.5,895.75,614.55
2016,8,21,11,30,761.0,201.0,0.2,30.0,868.0,884.76,607.69
2016,8,21,11,45,638.0,277.0,0.2,30.5,839.0,833.05,572.65
2016,8,21,12,0,515.0,353.0,0.2,31.0,810.0,781.69,536.95
