Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,12,15,354.5,399.5,0.2,31.0,714.5,672.21,465.59
2016,8,21,12,30,194.0,446.0,0.2,31.0,619.0,571.1,398.12
2016,8,21,12,45,353.5,395.0,0.2,31.0,706.5,634.17,443.36
2016,8,21,13,0,513.0,344.0,0.2,31.0,794.0,685.43,477.78
2016,8,21,13,15,529.5,322.5,0.2,30.5,780.0,653.12,457.34
2016,8,21,13,30,546.0,301.0,0.2,30.0,766.0,618.9,436.18
2016,8,21,13,45,659.5,236.5,0.25,30.0,783.0,603.16,427.43
2016,8,21,14,0,773.0,172.0,0.3,30.0,800.0,581.04,413.05
2016,8,21,14,15,763.0,169.5,0.3,29.5,770.5,532.55,379.23
2016,8,21,14,30,753.0,167.0,0.3,29.0,741.0,486.64,346.26
2016,8,21,14,45,740.5,163.5,0.35,29.0,706.0,438.86,310.61
2016,8,21,15,0,728.0,160.0,0.4,29.0,671.0,391.53,274.17
2016,8,21,15,15,711.5,155.5,0.4,28.5,630.0,342.79,236.07
2016,8,21,15,30,695.0,151.0,0.4,28.0,589.0,295.31,198.22
2016,8,21,15,45,674.5,145.0,0.45,27.5,544.5,247.25,160.17
2016,8,21,16,0,654.0,139.0,0.5,27.0,500.0,201.27,124.67
2016,8,21,16,15,379.0,167.5,0.5,26.5,372.5,157.88,104.1
2016,8,21,16,30,104.0,196.0,0.5,26.0,245.0,162.08,120.46
2016,8,21,16,45,52.0,140.0,0.5,25.5,164.5,116.26,92.32
2016,8,21,17,0,0.0,84.0,0.5,25.0,84.0,77.04,60.12
2016,8,21,17,15,0.0,70.5,0.5,24.0,70.5,65.08,50.41
2016,8,21,17,30,0.0,57.0,0.5,23.0,57.0,53.0,40.3
2016,8,21,17,45,0.0,44.5,0.5,22.0,44.5,41.35,30.28
2016,8,21,18,0,0.0,32.0,0.5,21.0,32.0,29.71,20.05
2016,8,21,18,15,0.0,21.0,0.5,20.0,21.0,19.48,10.88
2016,8,21,18,30,0.0,10.0,0.5,19.0,10.0,9.26,0.86
2016,8,21,18,45,0.0,5.0,0.5,18.5,5.0,4.77,0.0
2016,8,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,5,45,75.5,13.0,0.35,16.0,18.5,45.36,0.0
2016,8,22,6,0,151.0,26.0,0.3,17.0,37.0,128.54,79.6
2016,8,22,6,15,243.5,41.5,0.25,17.5,76.5,206.15,160.18
2016,8,22,6,30,336.0,57.0,0.2,18.0,116.0,287.0,228.26
2016,8,22,6,45,405.0,69.0,0.2,19.0,163.0,356.26,284.16
2016,8,22,7,0,474.0,81.0,0.2,20.0,210.0,430.64,341.29
2016,8,22,7,15,522.5,90.0,0.15,20.5,260.0,496.2,389.15
2016,8,22,7,30,571.0,99.0,0.1,21.0,310.0,560.24,433.85
2016,8,22,7,45,607.0,106.0,0.1,22.0,360.0,613.96,468.91
2016,8,22,8,0,643.0,113.0,0.1,23.0,410.0,667.95,502.08
2016,8,22,8,15,670.0,118.5,0.1,24.0,458.0,712.73,527.85
2016,8,22,8,30,697.0,124.0,0.1,25.0,506.0,756.62,552.36
2016,8,22,8,45,717.0,128.5,0.1,26.5,551.0,792.08,569.65
2016,8,22,9,0,737.0,133.0,0.1,28.0,596.0,825.78,585.44
2016,8,22,9,15,753.0,137.0,0.1,28.0,637.0,853.31,600.58
2016,8,22,9,30,769.0,141.0,0.1,28.0,678.0,873.92,611.49
2016,8,22,9,45,791.0,138.5,0.1,28.5,716.0,895.26,621.72
2016,8,22,10,0,813.0,136.0,0.1,29.0,754.0,913.95,630.31
2016,8,22,10,15,821.0,138.5,0.1,29.0,783.0,922.29,634.01
2016,8,22,10,30,829.0,141.0,0.1,29.0,812.0,927.59,636.17
2016,8,22,10,45,832.5,143.5,0.15,29.5,833.5,925.66,633.69
2016,8,22,11,0,836.0,146.0,0.2,30.0,855.0,920.65,629.71
2016,8,22,11,15,839.5,147.0,0.2,30.0,869.5,911.05,623.56
2016,8,22,11,30,843.0,148.0,0.2,30.0,884.0,898.46,615.78
2016,8,22,11,45,842.5,150.0,0.2,30.5,891.0,880.48,603.68
2016,8,22,12,0,842.0,152.0,0.2,31.0,898.0,859.75,590.08
2016,8,22,12,15,841.5,152.0,0.2,31.0,897.5,834.49,574.99
2016,8,22,12,30,841.0,152.0,0.2,31.0,897.0,806.78,558.44
2016,8,22,12,45,819.5,162.5,0.25,31.0,883.5,770.75,537.42
2016,8,22,13,0,798.0,173.0,0.3,31.0,870.0,733.67,514.1
2016,8,22,13,15,793.5,172.0,0.3,30.5,854.5,697.11,491.26
2016,8,22,13,30,789.0,171.0,0.3,30.0,839.0,659.12,466.85
2016,8,22,13,45,784.0,167.5,0.3,30.0,817.0,617.36,438.43
2016,8,22,14,0,779.0,164.0,0.3,30.0,795.0,574.58,408.6
2016,8,22,14,15,769.5,161.5,0.3,29.5,765.5,529.53,377.12
2016,8,22,14,30,760.0,159.0,0.3,29.0,736.0,480.26,341.75
2016,8,22,14,45,750.5,154.5,0.35,29.0,701.5,432.61,306.03
2016,8,22,15,0,741.0,150.0,0.4,29.0,667.0,385.12,269.23
2016,8,22,15,15,724.5,146.0,0.4,28.5,626.5,336.2,230.78
2016,8,22,15,30,708.0,142.0,0.4,28.0,586.0,288.51,192.59
2016,8,22,15,45,691.0,135.5,0.4,28.0,542.0,240.17,153.64
2016,8,22,16,0,674.0,129.0,0.4,28.0,498.0,193.51,117.29
2016,8,22,16,15,646.5,123.0,0.4,27.5,450.5,148.06,85.76
2016,8,22,16,30,619.0,117.0,0.4,27.0,403.0,105.73,62.81
2016,8,22,16,45,586.5,108.5,0.4,26.5,354.0,71.8,55.19
2016,8,22,17,0,554.0,100.0,0.4,26.0,305.0,68.7,52.95
2016,8,22,17,15,505.0,91.0,0.4,25.0,255.5,64.89,50.06
2016,8,22,17,30,456.0,82.0,0.4,24.0,206.0,59.64,45.78
2016,8,22,17,45,391.5,69.5,0.4,23.0,160.0,51.68,38.97
2016,8,22,18,0,327.0,57.0,0.4,22.0,114.0,43.34,31.56
2016,8,22,18,15,235.0,41.5,0.4,21.0,75.0,32.16,21.37
2016,8,22,18,30,143.0,26.0,0.4,20.0,36.0,20.48,7.61
2016,8,22,18,45,71.5,13.0,0.4,19.5,18.0,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,78.0,13.0,0.2,15.5,18.5,46.31,0.0
2016,8,23,6,0,156.0,26.0,0.2,16.0,37.0,130.04,76.86
2016,8,23,6,15,252.5,41.0,0.15,16.5,76.5,210.05,163.18
2016,8,23,6,30,349.0,56.0,0.1,17.0,116.0,292.61,232.91
2016,8,23,6,45,423.5,66.5,0.1,18.0,164.0,363.6,290.32
2016,8,23,7,0,498.0,77.0,0.1,19.0,212.0,444.42,352.27
2016,8,23,7,15,328.5,112.0,0.1,20.0,209.0,383.96,303.21
2016,8,23,7,30,159.0,147.0,0.1,21.0,206.0,288.82,227.35
2016,8,23,7,45,240.5,161.0,0.1,22.0,264.5,381.52,298.19
2016,8,23,8,0,322.0,175.0,0.1,23.0,323.0,466.72,358.94
2016,8,23,8,15,350.5,191.0,0.1,23.5,368.5,514.7,390.72
2016,8,23,8,30,379.0,207.0,0.1,24.0,414.0,562.89,422.19
2016,8,23,8,45,580.5,162.0,0.1,25.0,510.0,710.55,522.52
2016,8,23,9,0,782.0,117.0,0.1,26.0,606.0,841.07,601.13
2016,8,23,9,15,797.0,120.0,0.1,26.5,647.0,867.49,612.85
2016,8,23,9,30,812.0,123.0,0.1,27.0,688.0,891.41,624.56
2016,8,23,9,45,823.5,125.0,0.15,27.5,723.5,908.34,632.74
2016,8,23,10,0,835.0,127.0,0.2,28.0,759.0,922.4,639.45
2016,8,23,10,15,843.0,129.0,0.2,28.0,788.5,930.25,642.93
2016,8,23,10,30,851.0,131.0,0.2,28.0,818.0,935.0,644.77
2016,8,23,10,45,860.0,130.5,0.2,28.5,841.0,928.05,638.5
2016,8,23,11,0,869.0,130.0,0.2,29.0,864.0,925.24,635.04
2016,8,23,11,15,873.0,131.0,0.2,29.0,879.5,916.33,629.24
2016,8,23,11,30,877.0,132.0,0.2,29.0,895.0,904.38,621.81
2016,8,23,11,45,880.5,131.0,0.2,29.5,903.5,887.05,610.07
2016,8,23,12,0,884.0,130.0,0.2,30.0,912.0,866.84,596.75
2016,8,23,12,15,884.0,130.0,0.2,30.0,911.5,841.93,581.84
2016,8,23,12,30,884.0,130.0,0.2,30.0,911.0,814.44,565.38
2016,8,23,12,45,876.5,133.0,0.25,30.0,901.5,781.6,546.34
2016,8,23,13,0,869.0,136.0,0.3,30.0,892.0,746.86,525.71
2016,8,23,13,15,865.0,135.5,0.3,29.5,876.5,709.7,502.3
2016,8,23,13,30,861.0,135.0,0.3,29.0,861.0,670.83,477.14
2016,8,23,13,45,855.5,133.0,0.3,29.0,838.5,628.24,447.9
2016,8,23,14,0,850.0,131.0,0.3,29.0,816.0,581.97,415.47
2016,8,23,14,15,841.5,129.0,0.3,28.5,786.5,534.86,382.25
2016,8,23,14,30,833.0,127.0,0.3,28.0,757.0,487.22,347.47
2016,8,23,14,45,822.0,124.5,0.35,28.0,721.0,437.82,309.98
2016,8,23,15,0,811.0,122.0,0.4,28.0,685.0,388.57,271.35
2016,8,23,15,15,796.0,119.0,0.4,27.5,644.0,338.01,231.04
2016,8,23,15,30,781.0,116.0,0.4,27.0,603.0,288.44,190.76
2016,8,23,15,45,762.5,112.0,0.4,26.5,558.0,238.52,150.44
2016,8,23,16,0,744.0,108.0,0.4,26.0,513.0,184.66,108.57
2016,8,23,16,15,718.5,103.0,0.4,25.5,464.0,136.59,75.14
2016,8,23,16,30,693.0,98.0,0.4,25.0,415.0,91.36,51.33
2016,8,23,16,45,663.0,91.5,0.4,24.5,365.5,59.19,45.06
2016,8,23,17,0,633.0,85.0,0.4,24.0,316.0,57.12,43.59
2016,8,23,17,15,585.5,77.5,0.4,23.0,265.0,54.02,41.2
2016,8,23,17,30,538.0,70.0,0.4,22.0,214.0,50.74,38.52
2016,8,23,17,45,476.0,59.5,0.4,21.5,166.5,44.56,33.08
2016,8,23,18,0,414.0,49.0,0.4,21.0,119.0,38.02,27.11
2016,8,23,18,15,307.5,36.5,0.4,20.0,78.5,29.13,18.81
2016,8,23,18,30,201.0,24.0,0.4,19.0,38.0,19.7,5.7
2016,8,23,18,45,100.5,12.0,0.45,18.5,19.0,11.44,0.0
2016,8,23,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,5,45,143.0,11.5,0.65,15.0,21.5,72.89,0.0
2016,8,24,6,0,286.0,23.0,0.5,16.0,43.0,187.91,105.7
2016,8,24,6,15,401.5,33.0,0.4,17.0,87.0,279.21,216.04
2016,8,24,6,30,517.0,43.0,0.3,18.0,131.0,373.73,295.0
2016,8,24,6,45,411.0,68.0,0.25,19.0,153.0,357.35,284.12
2016,8,24,7,0,305.0,93.0,0.2,20.0,175.0,334.42,266.14
2016,8,24,7,15,332.0,108.5,0.2,21.0,215.0,381.51,302.06
2016,8,24,7,30,359.0,124.0,0.2,22.0,255.0,429.61,336.46
2016,8,24,7,45,587.0,98.5,0.2,23.0,350.5,587.52,451.51
2016,8,24,8,0,815.0,73.0,0.2,24.0,446.0,748.64,556.26
2016,8,24,8,15,837.5,76.5,0.2,24.5,496.5,792.13,579.47
2016,8,24,8,30,860.0,80.0,0.2,25.0,547.0,827.14,598.39
2016,8,24,8,45,878.0,81.5,0.2,26.0,594.5,861.0,615.15
2016,8,24,9,0,896.0,83.0,0.2,27.0,642.0,892.72,630.22
2016,8,24,9,15,908.5,85.0,0.2,27.5,684.0,917.71,642.19
2016,8,24,9,30,921.0,87.0,0.2,28.0,726.0,939.92,652.51
2016,8,24,9,45,930.5,88.5,0.2,28.5,762.5,955.85,659.07
2016,8,24,10,0,940.0,90.0,0.2,29.0,799.0,968.64,663.91
2016,8,24,10,15,946.5,91.0,0.2,29.0,829.0,974.85,666.31
2016,8,24,10,30,953.0,92.0,0.2,29.0,859.0,977.73,666.99
2016,8,24,10,45,957.5,93.5,0.2,29.5,882.0,975.93,663.77
2016,8,24,11,0,962.0,95.0,0.2,30.0,905.0,970.71,658.76
2016,8,24,11,15,965.0,95.5,0.2,30.0,920.5,959.71,651.85
2016,8,24,11,30,968.0,96.0,0.2,30.0,936.0,945.4,643.18
2016,8,24,11,45,969.0,96.5,0.2,30.5,943.5,926.11,630.43
2016,8,24,12,0,970.0,97.0,0.2,31.0,951.0,903.71,615.98
2016,8,24,12,15,969.5,97.0,0.2,31.0,950.5,876.59,600.03
2016,8,24,12,30,969.0,97.0,0.2,31.0,950.0,846.66,582.39
2016,8,24,12,45,959.5,101.0,0.25,31.0,939.5,811.09,562.04
2016,8,24,13,0,950.0,105.0,0.3,31.0,929.0,773.45,540.25
2016,8,24,13,15,946.0,104.5,0.3,30.5,912.5,733.63,516.16
2016,8,24,13,30,942.0,104.0,0.3,30.0,896.0,691.89,489.32
2016,8,24,13,45,936.5,103.0,0.3,30.0,872.5,647.07,458.72
2016,8,24,14,0,931.0,102.0,0.3,30.0,849.0,600.83,426.29
2016,8,24,14,15,923.5,100.5,0.3,29.5,818.0,551.92,391.85
2016,8,24,14,30,916.0,99.0,0.3,29.0,787.0,502.18,355.54
2016,8,24,14,45,907.0,96.5,0.35,29.0,750.5,450.37,316.19
2016,8,24,15,0,898.0,94.0,0.4,29.0,714.0,398.31,275.28
2016,8,24,15,15,884.5,91.5,0.4,28.5,671.5,344.83,232.49
2016,8,24,15,30,871.0,89.0,0.4,28.0,629.0,291.97,189.39
2016,8,24,15,45,855.5,85.5,0.45,27.5,582.5,238.76,146.35
2016,8,24,16,0,840.0,82.0,0.5,27.0,536.0,179.88,100.62
2016,8,24,16,15,816.5,79.0,0.5,26.5,485.5,128.94,65.7
2016,8,24,16,30,793.0,76.0,0.5,26.0,435.0,80.59,41.81
2016,8,24,16,45,764.5,71.0,0.5,25.5,383.0,49.56,36.74
2016,8,24,17,0,736.0,66.0,0.5,25.0,331.0,47.61,35.32
2016,8,24,17,15,690.0,61.0,0.5,24.0,278.5,45.52,33.75
2016,8,24,17,30,644.0,56.0,0.5,23.0,226.0,39.54,28.71
2016,8,24,17,45,577.5,48.5,0.5,22.0,175.5,35.43,25.12
2016,8,24,18,0,511.0,41.0,0.5,21.0,125.0,31.12,21.15
2016,8,24,18,15,392.5,31.0,0.5,20.0,82.0,24.26,14.61
2016,8,24,18,30,274.0,21.0,0.5,19.0,39.0,17.02,2.37
2016,8,24,18,45,137.0,10.5,0.5,18.5,19.5,10.01,0.0
2016,8,24,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,137.5,11.0,0.55,16.0,20.0,69.77,0.0
2016,8,25,6,0,275.0,22.0,0.5,17.0,40.0,179.98,92.43
2016,8,25,6,15,392.0,32.0,0.4,18.0,83.0,272.32,209.3
2016,8,25,6,30,509.0,42.0,0.3,19.0,126.0,366.96,288.47
2016,8,25,6,45,577.5,49.0,0.25,20.0,176.5,437.76,344.88
2016,8,25,7,0,646.0,56.0,0.2,21.0,227.0,513.05,401.3
2016,8,25,7,15,692.0,61.0,0.15,21.5,280.0,570.47,442.28
2016,8,25,7,30,738.0,66.0,0.1,22.0,333.0,633.59,484.01
2016,8,25,7,45,769.5,70.0,0.1,23.0,385.5,685.54,515.66
2016,8,25,8,0,801.0,74.0,0.1,24.0,438.0,737.18,545.94
2016,8,25,8,15,824.5,77.0,0.1,24.5,488.5,780.4,570.71
2016,8,25,8,30,848.0,80.0,0.1,25.0,539.0,822.22,594.07
2016,8,25,8,45,865.5,83.0,0.1,26.0,586.0,850.15,606.98
2016,8,25,9,0,883.0,86.0,0.1,27.0,633.0,882.87,622.83
2016,8,25,9,15,896.0,88.0,0.1,27.5,675.5,907.99,634.89
2016,8,25,9,30,909.0,90.0,0.1,28.0,718.0,930.37,645.34
2016,8,25,9,45,919.0,92.0,0.1,28.5,755.0,947.1,652.4
2016,8,25,10,0,929.0,94.0,0.1,29.0,792.0,960.71,657.73
2016,8,25,10,15,936.5,95.0,0.1,29.0,822.5,967.68,660.57
2016,8,25,10,30,944.0,96.0,0.1,29.0,853.0,971.35,661.7
2016,8,25,10,45,949.0,97.0,0.1,29.5,876.5,969.37,658.38
2016,8,25,11,0,954.0,98.0,0.1,30.0,900.0,964.01,653.31
2016,8,25,11,15,958.0,99.0,0.1,30.0,916.0,954.38,647.21
2016,8,25,11,30,962.0,100.0,0.1,30.0,932.0,941.4,639.33
2016,8,25,11,45,964.0,100.0,0.15,30.5,940.0,922.44,627.54
2016,8,25,12,0,966.0,100.0,0.2,31.0,948.0,900.34,614.12
2016,8,25,12,15,966.0,100.0,0.2,31.0,947.5,873.6,598.37
2016,8,25,12,30,966.0,100.0,0.2,31.0,947.0,844.03,580.92
2016,8,25,12,45,959.5,102.5,0.2,31.0,937.5,809.26,560.25
2016,8,25,13,0,953.0,105.0,0.2,31.0,928.0,772.29,538.1
2016,8,25,13,15,949.0,104.0,0.2,31.0,911.5,731.84,512.5
2016,8,25,13,30,945.0,103.0,0.2,31.0,895.0,689.46,484.41
2016,8,25,13,45,939.5,102.0,0.2,31.0,871.0,644.46,453.86
2016,8,25,14,0,934.0,101.0,0.2,31.0,847.0,598.03,421.47
2016,8,25,14,15,926.0,99.5,0.2,30.5,816.0,548.69,386.91
2016,8,25,14,30,918.0,98.0,0.2,30.0,785.0,498.56,350.5
2016,8,25,14,45,907.0,96.5,0.25,30.0,747.5,446.65,311.25
2016,8,25,15,0,896.0,95.0,0.3,30.0,710.0,394.65,270.62
2016,8,25,15,15,882.0,92.5,0.3,29.5,667.0,341.09,228.02
2016,8,25,15,30,868.0,90.0,0.3,29.0,624.0,288.21,185.21
2016,8,25,15,45,848.5,87.5,0.3,28.5,576.5,228.45,137.7
2016,8,25,16,0,829.0,85.0,0.3,28.0,529.0,176.9,98.18
2016,8,25,16,15,804.0,81.5,0.3,27.5,478.5,126.06,64.18
2016,8,25,16,30,779.0,78.0,0.3,27.0,428.0,77.98,41.61
2016,8,25,16,45,744.5,73.5,0.35,26.5,375.0,51.69,38.38
2016,8,25,17,0,710.0,69.0,0.4,26.0,322.0,50.25,37.41
2016,8,25,17,15,661.0,63.5,0.4,25.0,269.5,43.5,31.86
2016,8,25,17,30,612.0,58.0,0.4,24.0,217.0,41.31,30.09
2016,8,25,17,45,537.0,50.5,0.4,23.0,167.0,37.28,26.57
2016,8,25,18,0,462.0,43.0,0.4,22.0,117.0,33.09,22.68
2016,8,25,18,15,341.5,31.5,0.4,21.0,75.5,24.91,14.92
2016,8,25,18,30,221.0,20.0,0.4,20.0,34.0,16.24,0.0
2016,8,25,18,45,110.5,10.0,0.4,19.5,17.0,9.53,0.0
2016,8,25,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,10.5,0.4,15.5,18.5,63.67,0.0
2016,8,26,6,0,250.0,21.0,0.3,16.0,37.0,165.47,75.56
2016,8,26,6,15,366.0,31.5,0.25,17.0,79.0,257.5,197.68
2016,8,26,6,30,482.0,42.0,0.2,18.0,121.0,350.76,276.43
2016,8,26,6,45,554.0,49.5,0.15,19.0,171.5,423.05,334.3
2016,8,26,7,0,626.0,57.0,0.1,20.0,222.0,500.18,392.49
2016,8,26,7,15,313.0,81.5,0.1,20.5,164.0,332.83,263.94
2016,8,26,7,30,0.0,106.0,0.1,21.0,106.0,103.7,78.9
2016,8,26,7,45,8.0,133.0,0.1,22.0,136.5,137.5,106.56
2016,8,26,8,0,16.0,160.0,0.1,23.0,167.0,171.55,132.56
2016,8,26,8,15,22.5,182.5,0.1,23.5,193.5,199.53,153.43
2016,8,26,8,30,29.0,205.0,0.1,24.0,220.0,239.54,182.96
2016,8,26,8,45,94.5,243.5,0.15,24.5,300.5,337.58,256.56
2016,8,26,9,0,160.0,282.0,0.2,25.0,381.0,450.47,337.01
2016,8,26,9,15,278.0,282.0,0.2,25.5,467.5,566.94,417.72
2016,8,26,9,30,396.0,282.0,0.2,26.0,554.0,672.35,487.49
2016,8,26,9,45,655.5,190.0,0.2,26.5,668.5,825.52,588.35
2016,8,26,10,0,915.0,98.0,0.2,27.0,783.0,950.03,660.36
2016,8,26,10,15,922.5,99.5,0.2,27.0,813.0,957.38,661.68
2016,8,26,10,30,930.0,101.0,0.2,27.0,843.0,961.46,663.08
2016,8,26,10,45,936.0,101.5,0.2,27.5,866.5,959.77,659.92
2016,8,26,11,0,942.0,102.0,0.2,28.0,890.0,954.75,655.0
2016,8,26,11,15,945.0,102.5,0.2,28.0,905.5,943.72,647.99
2016,8,26,11,30,948.0,103.0,0.2,28.0,921.0,929.44,639.23
2016,8,26,11,45,950.0,103.5,0.25,28.5,929.0,911.11,627.84
2016,8,26,12,0,952.0,104.0,0.3,29.0,937.0,889.68,614.72
2016,8,26,12,15,951.5,104.0,0.3,29.0,936.5,862.75,598.6
2016,8,26,12,30,951.0,104.0,0.3,29.0,936.0,833.07,580.81
2016,8,26,12,45,949.5,103.0,0.3,29.0,927.5,799.09,560.29
2016,8,26,13,0,948.0,102.0,0.3,29.0,919.0,762.7,538.15
2016,8,26,13,15,944.0,101.5,0.3,28.5,902.5,722.85,513.42
2016,8,26,13,30,940.0,101.0,0.3,28.0,886.0,681.07,486.16
2016,8,26,13,45,933.5,100.5,0.3,28.0,861.5,636.09,455.01
2016,8,26,14,0,927.0,100.0,0.3,28.0,837.0,589.77,422.06
2016,8,26,14,15,919.5,98.5,0.3,27.5,806.5,540.96,387.16
2016,8,26,14,30,912.0,97.0,0.3,27.0,776.0,491.32,350.39
2016,8,26,14,45,900.5,95.0,0.3,27.0,738.5,439.06,309.82
2016,8,26,15,0,889.0,93.0,0.3,27.0,701.0,386.79,268.06
2016,8,26,15,15,875.0,91.0,0.3,26.5,658.5,334.0,225.41
2016,8,26,15,30,861.0,89.0,0.3,26.0,616.0,281.88,182.61
2016,8,26,15,45,843.0,86.0,0.3,26.0,569.0,222.39,134.49
2016,8,26,16,0,825.0,83.0,0.3,26.0,522.0,170.97,94.68
2016,8,26,16,15,800.5,79.5,0.3,25.5,471.5,120.45,61.2
2016,8,26,16,30,776.0,76.0,0.3,25.0,421.0,72.64,39.71
2016,8,26,16,45,742.5,71.5,0.3,24.5,369.0,50.29,37.56
2016,8,26,17,0,709.0,67.0,0.3,24.0,317.0,48.78,36.51
2016,8,26,17,15,661.0,61.5,0.3,23.0,264.5,42.15,31.0
2016,8,26,17,30,613.0,56.0,0.3,22.0,212.0,39.89,29.14
2016,8,26,17,45,539.5,48.5,0.3,21.5,162.5,35.79,25.45
2016,8,26,18,0,466.0,41.0,0.3,21.0,113.0,31.52,21.41
2016,8,26,18,15,345.0,30.0,0.3,20.0,72.0,23.74,13.85
2016,8,26,18,30,224.0,19.0,0.3,19.0,31.0,15.49,0.0
2016,8,26,18,45,112.0,9.5,0.3,18.0,15.5,9.05,0.0
2016,8,26,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,45,107.5,10.5,0.3,14.5,17.0,55.96,0.0
2016,8,27,6,0,215.0,21.0,0.3,15.0,34.0,147.36,56.74
2016,8,27,6,15,330.0,32.5,0.25,15.5,75.0,239.34,184.15
2016,8,27,6,30,445.0,44.0,0.2,16.0,116.0,331.42,263.33
2016,8,27,6,45,518.5,52.5,0.2,17.0,165.5,404.32,322.69
2016,8,27,7,0,592.0,61.0,0.2,18.0,215.0,482.15,382.67
2016,8,27,7,15,296.0,71.5,0.2,19.0,148.5,307.32,246.51
2016,8,27,7,30,0.0,82.0,0.2,20.0,82.0,77.68,58.39
2016,8,27,7,45,0.0,92.0,0.2,21.0,92.0,87.19,66.43
2016,8,27,8,0,0.0,102.0,0.2,22.0,102.0,96.72,73.58
2016,8,27,8,15,1.0,131.0,0.2,22.5,131.5,126.7,97.02
2016,8,27,8,30,2.0,160.0,0.2,23.0,161.0,156.73,119.89
2016,8,27,8,45,26.5,208.5,0.2,24.0,225.0,238.91,182.48
2016,8,27,9,0,51.0,257.0,0.2,25.0,289.0,312.97,236.1
2016,8,27,9,15,169.0,281.5,0.2,25.0,396.0,455.68,340.54
2016,8,27,9,30,287.0,306.0,0.2,25.0,503.0,600.35,440.01
2016,8,27,9,45,597.0,200.5,0.2,25.5,638.0,781.94,563.52
2016,8,27,10,0,907.0,95.0,0.2,26.0,773.0,937.06,655.92
2016,8,27,10,15,914.0,96.5,0.2,26.5,802.5,943.93,655.2
2016,8,27,10,30,921.0,98.0,0.2,27.0,832.0,947.53,655.05
2016,8,27,10,45,927.0,98.5,0.2,27.5,855.0,945.86,651.93
2016,8,27,11,0,933.0,99.0,0.2,28.0,878.0,940.89,647.05
2016,8,27,11,15,936.0,99.5,0.2,28.0,893.0,929.95,640.06
2016,8,27,11,30,939.0,100.0,0.2,28.0,908.0,915.78,631.33
2016,8,27,11,45,941.5,100.0,0.25,28.0,915.5,897.51,621.16
2016,8,27,12,0,944.0,100.0,0.3,28.0,923.0,876.16,609.22
2016,8,27,12,15,943.5,100.0,0.3,28.0,922.5,849.43,593.07
2016,8,27,12,30,943.0,100.0,0.3,28.0,922.0,819.96,575.25
2016,8,27,12,45,937.0,102.5,0.3,28.0,912.5,786.16,554.67
2016,8,27,13,0,931.0,105.0,0.3,28.0,903.0,750.19,532.6
2016,8,27,13,15,927.0,104.0,0.3,28.0,887.0,710.41,506.39
2016,8,27,13,30,923.0,103.0,0.3,28.0,871.0,668.76,478.09
2016,8,27,13,45,918.0,102.0,0.35,28.0,847.5,624.83,448.13
2016,8,27,14,0,913.0,101.0,0.4,28.0,824.0,579.48,416.19
2016,8,27,14,15,905.0,99.5,0.4,27.5,793.5,531.0,381.25
2016,8,27,14,30,897.0,98.0,0.4,27.0,763.0,481.77,344.5
2016,8,27,14,45,887.0,96.0,0.4,26.5,726.5,430.79,305.18
2016,8,27,15,0,877.0,94.0,0.4,26.0,690.0,379.67,264.43
2016,8,27,15,15,863.0,91.5,0.4,25.5,647.5,327.07,221.58
2016,8,27,15,30,849.0,89.0,0.4,25.0,605.0,275.16,178.68
2016,8,27,15,45,831.0,86.0,0.4,25.0,558.5,216.32,130.86
2016,8,27,16,0,813.0,83.0,0.4,25.0,512.0,165.56,91.63
2016,8,27,16,15,788.5,79.5,0.4,24.5,462.5,115.74,59.06
2016,8,27,16,30,764.0,76.0,0.4,24.0,413.0,68.65,38.99
2016,8,27,16,45,730.5,71.5,0.4,23.5,361.0,50.46,37.9
2016,8,27,17,0,697.0,67.0,0.4,23.0,309.0,48.97,36.84
2016,8,27,17,15,648.0,61.5,0.4,22.0,257.5,42.32,31.29
2016,8,27,17,30,599.0,56.0,0.4,21.0,206.0,40.08,29.42
2016,8,27,17,45,522.5,48.0,0.4,20.5,156.5,35.56,25.33
2016,8,27,18,0,446.0,40.0,0.4,20.0,107.0,30.83,20.85
2016,8,27,18,15,323.0,28.5,0.4,19.0,67.0,22.54,12.7
2016,8,27,18,30,200.0,17.0,0.4,18.0,27.0,13.74,0.0
2016,8,27,18,45,100.0,8.5,0.4,17.5,13.5,8.1,0.0
2016,8,27,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,0.3,14.0,17.5,64.65,0.0
2016,8,28,6,0,259.0,20.0,0.3,15.0,35.0,165.58,49.68
2016,8,28,6,15,379.5,30.5,0.25,15.5,77.5,261.95,200.3
2016,8,28,6,30,500.0,41.0,0.2,16.0,120.0,357.72,283.07
2016,8,28,6,45,250.0,52.0,0.2,17.0,91.5,235.3,189.32
2016,8,28,7,0,0.0,63.0,0.2,18.0,63.0,60.04,44.54
2016,8,28,7,15,0.0,78.0,0.15,19.0,78.0,74.85,57.15
2016,8,28,7,30,0.0,93.0,0.1,20.0,93.0,89.56,68.83
2016,8,28,7,45,0.0,107.5,0.05,21.0,107.5,103.66,79.67
2016,8,28,8,0,0.0,122.0,0.0,22.0,122.0,117.71,90.2
2016,8,28,8,15,2.0,144.0,0.0,22.5,145.5,141.27,108.27
2016,8,28,8,30,4.0,166.0,0.0,23.0,169.0,164.8,125.92
2016,8,28,8,45,30.0,212.5,0.05,24.0,231.0,246.53,187.91
2016,8,28,9,0,56.0,259.0,0.1,25.0,293.0,319.65,240.7
2016,8,28,9,15,490.0,171.0,0.1,25.5,504.0,641.63,475.92
2016,8,28,9,30,924.0,83.0,0.1,26.0,715.0,929.09,654.48
2016,8,28,9,45,933.0,85.0,0.1,26.5,751.5,944.9,656.61
2016,8,28,10,0,942.0,87.0,0.1,27.0,788.0,957.52,661.42
2016,8,28,10,15,948.5,88.0,0.1,27.0,817.5,963.46,663.69
2016,8,28,10,30,955.0,89.0,0.1,27.0,847.0,966.03,664.2
2016,8,28,10,45,960.0,89.5,0.15,27.5,869.5,963.31,661.25
2016,8,28,11,0,965.0,90.0,0.2,28.0,892.0,957.18,656.6
2016,8,28,11,15,967.5,91.0,0.2,28.0,907.5,945.96,649.49
2016,8,28,11,30,970.0,92.0,0.2,28.0,923.0,931.41,640.57
2016,8,28,11,45,970.5,92.0,0.2,28.5,930.0,910.89,626.95
2016,8,28,12,0,971.0,92.0,0.2,29.0,937.0,887.27,611.64
2016,8,28,12,15,970.5,92.0,0.2,29.0,936.0,859.87,595.31
2016,8,28,12,30,970.0,92.0,0.2,29.0,935.0,829.65,577.24
2016,8,28,12,45,964.0,94.5,0.2,29.0,925.0,795.06,556.41
2016,8,28,13,0,958.0,97.0,0.2,29.0,915.0,758.22,534.04
2016,8,28,13,15,954.5,96.0,0.2,28.5,898.5,717.78,508.79
2016,8,28,13,30,951.0,95.0,0.2,28.0,882.0,675.37,481.09
2016,8,28,13,45,945.5,94.0,0.25,28.0,858.0,630.01,450.24
2016,8,28,14,0,940.0,93.0,0.3,28.0,834.0,583.22,417.39
2016,8,28,14,15,932.5,91.5,0.3,27.5,803.0,533.78,381.82
2016,8,28,14,30,925.0,90.0,0.3,27.0,772.0,483.49,344.32
2016,8,28,14,45,914.0,88.5,0.3,27.0,734.5,431.22,303.44
2016,8,28,15,0,903.0,87.0,0.3,27.0,697.0,378.87,261.31
2016,8,28,15,15,889.5,85.0,0.3,26.5,654.5,325.55,218.0
2016,8,28,15,30,876.0,83.0,0.3,26.0,612.0,272.85,174.61
2016,8,28,15,45,857.0,80.5,0.3,26.0,564.5,219.59,131.35
2016,8,28,16,0,838.0,78.0,0.3,26.0,517.0,160.97,86.68
2016,8,28,16,15,813.5,75.0,0.3,25.5,466.5,110.28,54.49
2016,8,28,16,30,789.0,72.0,0.3,25.0,416.0,62.31,35.8
2016,8,28,16,45,754.5,68.0,0.3,24.5,363.0,47.95,35.61
2016,8,28,17,0,720.0,64.0,0.3,24.0,310.0,46.74,34.78
2016,8,28,17,15,670.0,58.5,0.3,23.0,257.5,44.16,32.74
2016,8,28,17,30,620.0,53.0,0.3,22.0,205.0,37.87,27.36
2016,8,28,17,45,542.0,45.5,0.35,21.5,155.5,33.66,23.55
2016,8,28,18,0,464.0,38.0,0.4,21.0,106.0,29.28,19.36
2016,8,28,18,15,331.5,27.5,0.4,20.0,66.0,21.84,11.76
2016,8,28,18,30,199.0,17.0,0.4,19.0,26.0,13.95,0.0
2016,8,28,18,45,99.5,8.5,0.4,18.5,13.0,8.1,0.0
2016,8,28,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,9.5,0.5,15.5,15.0,52.49,0.0
2016,8,29,6,0,205.0,19.0,0.5,16.0,30.0,137.72,25.23
2016,8,29,6,15,302.5,31.5,0.45,16.5,68.0,222.8,169.42
2016,8,29,6,30,400.0,44.0,0.4,17.0,106.0,304.44,241.69
2016,8,29,6,45,457.5,54.0,0.4,18.0,151.0,367.37,293.99
2016,8,29,7,0,515.0,64.0,0.4,19.0,196.0,434.05,346.42
2016,8,29,7,15,560.5,70.5,0.35,19.5,243.0,491.47,389.47
2016,8,29,7,30,606.0,77.0,0.3,20.0,290.0,550.65,431.66
2016,8,29,7,45,423.0,128.5,0.3,21.0,288.5,489.0,380.9
2016,8,29,8,0,240.0,180.0,0.3,22.0,287.0,405.91,314.62
2016,8,29,8,15,272.5,197.5,0.3,22.0,332.5,455.96,351.68
2016,8,29,8,30,305.0,215.0,0.3,22.0,378.0,506.62,386.98
2016,8,29,8,45,587.0,148.0,0.3,22.5,494.5,692.44,519.59
2016,8,29,9,0,869.0,81.0,0.3,23.0,611.0,856.51,622.26
2016,8,29,9,15,557.5,196.0,0.3,23.0,544.5,728.41,533.71
2016,8,29,9,30,246.0,311.0,0.3,23.0,478.0,554.96,409.41
2016,8,29,9,45,295.5,317.5,0.3,23.5,529.0,617.13,453.0
2016,8,29,10,0,345.0,324.0,0.3,24.0,580.0,665.77,483.97
2016,8,29,10,15,476.0,289.0,0.3,24.0,657.0,754.01,543.41
2016,8,29,10,30,607.0,254.0,0.3,24.0,734.0,832.77,594.61
2016,8,29,10,45,780.5,169.5,0.3,24.0,805.0,889.61,630.3
2016,8,29,11,0,954.0,85.0,0.3,24.0,876.0,939.27,659.39
2016,8,29,11,15,719.5,210.0,0.3,24.0,813.0,856.03,606.6
2016,8,29,11,30,485.0,335.0,0.3,24.0,750.0,759.16,540.0
2016,8,29,11,45,397.0,372.5,0.3,24.0,714.0,700.92,501.17
2016,8,29,12,0,309.0,410.0,0.3,24.0,678.0,650.35,466.16
2016,8,29,12,15,318.5,407.0,0.3,24.0,682.5,640.71,460.35
2016,8,29,12,30,328.0,404.0,0.3,24.0,687.0,629.66,453.04
2016,8,29,12,45,297.5,407.5,0.35,24.0,663.0,594.03,429.13
2016,8,29,13,0,267.0,411.0,0.4,24.0,639.0,559.53,405.98
2016,8,29,13,15,282.0,399.0,0.4,23.5,635.5,542.76,395.71
2016,8,29,13,30,297.0,387.0,0.4,23.0,632.0,524.54,383.97
2016,8,29,13,45,594.5,249.0,0.4,23.0,721.5,556.46,409.0
2016,8,29,14,0,892.0,111.0,0.4,23.0,811.0,569.61,417.77
2016,8,29,14,15,740.0,171.0,0.4,23.0,736.5,498.13,364.41
2016,8,29,14,30,588.0,231.0,0.4,23.0,662.0,444.61,324.46
2016,8,29,14,45,345.5,269.5,0.45,23.0,520.0,354.77,260.44
2016,8,29,15,0,103.0,308.0,0.5,23.0,378.0,294.65,219.78
2016,8,29,15,15,51.5,185.0,0.5,23.0,220.0,176.56,132.37
2016,8,29,15,30,0.0,62.0,0.5,23.0,62.0,57.72,41.15
2016,8,29,15,45,250.0,113.0,0.5,23.0,243.0,126.44,86.05
2016,8,29,16,0,500.0,164.0,0.5,23.0,424.0,178.2,116.1
2016,8,29,16,15,557.0,131.5,0.5,22.5,394.0,127.53,78.76
2016,8,29,16,30,614.0,99.0,0.5,22.0,364.0,70.92,47.48
2016,8,29,16,45,569.5,96.0,0.5,21.5,317.5,64.21,50.09
2016,8,29,17,0,525.0,93.0,0.5,21.0,271.0,65.3,51.27
2016,8,29,17,15,486.5,81.0,0.5,20.0,224.0,58.66,45.75
2016,8,29,17,30,448.0,69.0,0.5,19.0,177.0,51.58,39.66
2016,8,29,17,45,434.0,54.5,0.5,18.5,138.0,41.76,30.87
2016,8,29,18,0,420.0,40.0,0.5,18.0,99.0,31.33,21.32
2016,8,29,18,15,288.5,28.0,0.5,17.5,60.5,22.53,12.05
2016,8,29,18,30,157.0,16.0,0.5,17.0,22.0,15.25,0.0
2016,8,29,18,45,78.5,8.0,0.55,16.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,136.5,8.5,0.6,15.5,16.0,65.7,0.0
2016,8,30,6,0,273.0,17.0,0.6,16.0,32.0,165.85,8.63
2016,8,30,6,15,398.5,26.5,0.55,16.5,74.0,259.38,196.1
2016,8,30,6,30,524.0,36.0,0.5,17.0,116.0,357.47,282.8
2016,8,30,6,45,601.5,41.5,0.5,18.0,167.0,432.42,344.51
2016,8,30,7,0,679.0,47.0,0.5,19.0,218.0,512.15,406.38
2016,8,30,7,15,724.5,51.5,0.5,20.0,271.5,573.31,450.74
2016,8,30,7,30,770.0,56.0,0.5,21.0,325.0,635.91,492.64
2016,8,30,7,45,803.0,58.5,0.5,22.0,378.0,687.56,524.87
2016,8,30,8,0,836.0,61.0,0.5,23.0,431.0,732.48,551.28
2016,8,30,8,15,858.0,63.5,0.45,23.5,481.5,774.4,575.09
2016,8,30,8,30,880.0,66.0,0.4,24.0,532.0,814.84,597.22
2016,8,30,8,45,897.0,68.0,0.4,25.0,579.0,848.61,614.22
2016,8,30,9,0,914.0,70.0,0.4,26.0,626.0,880.1,629.51
2016,8,30,9,15,926.0,71.5,0.4,26.5,667.5,904.06,641.12
2016,8,30,9,30,938.0,73.0,0.4,27.0,709.0,925.15,651.0
2016,8,30,9,45,946.5,74.5,0.4,27.5,745.0,940.06,657.14
2016,8,30,10,0,955.0,76.0,0.4,28.0,781.0,951.73,661.46
2016,8,30,10,15,961.0,77.0,0.4,28.0,810.5,957.23,663.53
2016,8,30,10,30,967.0,78.0,0.4,28.0,840.0,959.34,663.77
2016,8,30,10,45,972.5,77.5,0.4,28.5,862.5,955.91,659.59
2016,8,30,11,0,978.0,77.0,0.4,29.0,885.0,949.05,653.58
2016,8,30,11,15,980.0,77.5,0.4,29.0,899.5,936.76,645.79
2016,8,30,11,30,982.0,78.0,0.4,29.0,914.0,921.11,636.16
2016,8,30,11,45,983.5,77.5,0.4,29.0,920.5,900.73,623.79
2016,8,30,12,0,985.0,77.0,0.4,29.0,927.0,877.19,609.59
2016,8,30,12,15,984.0,77.0,0.4,29.0,926.0,849.1,592.64
2016,8,30,12,30,983.0,77.0,0.4,29.0,925.0,818.16,573.91
2016,8,30,12,45,975.5,80.5,0.4,29.0,915.0,783.14,552.55
2016,8,30,13,0,968.0,84.0,0.4,29.0,905.0,745.9,529.65
2016,8,30,13,15,964.0,83.5,0.4,28.5,888.0,705.24,503.88
2016,8,30,13,30,960.0,83.0,0.4,28.0,871.0,662.61,475.57
2016,8,30,13,45,956.0,81.5,0.4,28.0,847.0,617.29,443.67
2016,8,30,14,0,952.0,80.0,0.4,28.0,823.0,570.4,409.73
2016,8,30,14,15,944.5,79.0,0.4,28.0,792.0,520.89,372.89
2016,8,30,14,30,937.0,78.0,0.4,28.0,761.0,470.51,334.21
2016,8,30,14,45,928.0,75.5,0.45,28.0,724.0,417.64,292.86
2016,8,30,15,0,919.0,73.0,0.5,28.0,687.0,364.52,249.96
2016,8,30,15,15,906.5,71.5,0.5,27.5,644.5,311.22,206.18
2016,8,30,15,30,894.0,70.0,0.5,27.0,602.0,258.42,162.38
2016,8,30,15,45,878.0,67.0,0.5,26.5,555.0,204.57,118.82
2016,8,30,16,0,862.0,64.0,0.5,26.0,508.0,152.04,79.48
2016,8,30,16,15,839.0,61.5,0.5,25.5,458.0,100.96,48.58
2016,8,30,16,30,816.0,59.0,0.5,25.0,408.0,52.28,39.05
2016,8,30,16,45,784.5,55.5,0.5,24.5,355.5,38.67,27.71
2016,8,30,17,0,753.0,52.0,0.5,24.0,303.0,37.41,26.77
2016,8,30,17,15,706.0,48.0,0.45,23.0,251.0,35.67,25.4
2016,8,30,17,30,659.0,44.0,0.4,22.0,199.0,33.91,23.9
2016,8,30,17,45,581.0,38.0,0.4,21.5,149.5,30.28,20.56
2016,8,30,18,0,503.0,32.0,0.4,21.0,100.0,26.58,16.94
2016,8,30,18,15,364.5,22.5,0.4,20.0,60.5,19.2,8.8
2016,8,30,18,30,226.0,13.0,0.4,19.0,21.0,12.39,0.0
2016,8,30,18,45,113.0,6.5,0.4,18.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,45,134.5,8.5,0.6,13.5,15.0,64.61,0.0
2016,8,31,6,0,269.0,17.0,0.6,14.0,30.0,162.56,0.0
2016,8,31,6,15,396.0,26.0,0.6,14.5,71.5,256.71,194.19
2016,8,31,6,30,523.0,35.0,0.6,15.0,113.0,354.67,282.8
2016,8,31,6,45,595.0,41.0,0.6,16.0,163.0,426.64,343.06
2016,8,31,7,0,667.0,47.0,0.6,17.0,213.0,503.04,403.32
2016,8,31,7,15,712.5,51.0,0.55,18.0,265.5,562.99,447.21
2016,8,31,7,30,758.0,55.0,0.5,19.0,318.0,624.37,488.32
2016,8,31,7,45,789.5,58.5,0.5,20.0,370.0,675.72,520.83
2016,8,31,8,0,821.0,62.0,0.5,21.0,422.0,720.27,547.41
2016,8,31,8,15,843.5,64.5,0.5,21.5,472.0,762.06,572.35
2016,8,31,8,30,866.0,67.0,0.5,22.0,522.0,802.44,595.73
2016,8,31,8,45,882.5,69.0,0.5,23.0,568.5,835.38,612.6
2016,8,31,9,0,899.0,71.0,0.5,24.0,615.0,866.07,627.75
2016,8,31,9,15,911.5,72.5,0.45,24.5,656.5,890.14,638.74
2016,8,31,9,30,924.0,74.0,0.4,25.0,698.0,911.41,647.92
2016,8,31,9,45,931.5,76.5,0.4,25.5,734.0,926.36,654.21
2016,8,31,10,0,939.0,79.0,0.4,26.0,770.0,938.07,658.68
2016,8,31,10,15,945.5,80.0,0.4,26.0,799.5,943.88,660.97
2016,8,31,10,30,952.0,81.0,0.4,26.0,829.0,946.33,661.44
2016,8,31,10,45,957.0,81.5,0.4,26.5,851.5,943.49,657.6
2016,8,31,11,0,962.0,82.0,0.4,27.0,874.0,937.24,651.92
2016,8,31,11,15,964.5,82.5,0.4,27.0,889.0,925.42,644.32
2016,8,31,11,30,967.0,83.0,0.4,27.0,904.0,910.28,634.89
