Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,11,45,968.0,83.5,0.45,27.0,911.0,890.63,623.8
2016,8,31,12,0,969.0,84.0,0.5,27.0,918.0,867.85,610.81
2016,8,31,12,15,968.5,84.0,0.5,27.0,916.5,840.38,593.96
2016,8,31,12,30,968.0,84.0,0.5,27.0,915.0,810.07,575.34
2016,8,31,12,45,960.5,87.0,0.5,27.0,905.0,774.88,553.53
2016,8,31,13,0,953.0,90.0,0.5,27.0,895.0,737.53,530.2
2016,8,31,13,15,949.0,89.5,0.5,27.0,878.0,697.28,502.89
2016,8,31,13,30,945.0,89.0,0.5,27.0,861.0,655.1,473.55
2016,8,31,13,45,941.0,87.5,0.55,27.0,837.5,610.27,442.21
2016,8,31,14,0,937.0,86.0,0.6,27.0,814.0,563.91,408.7
2016,8,31,14,15,929.5,84.5,0.6,26.5,783.0,514.53,372.2
2016,8,31,14,30,922.0,83.0,0.6,26.0,752.0,464.33,333.75
2016,8,31,14,45,913.0,81.0,0.65,26.0,715.0,412.53,292.46
2016,8,31,15,0,904.0,79.0,0.7,26.0,678.0,360.48,249.69
2016,8,31,15,15,890.5,77.0,0.7,25.5,635.5,307.17,205.41
2016,8,31,15,30,877.0,75.0,0.7,25.0,593.0,254.5,161.34
2016,8,31,15,45,860.0,72.0,0.7,24.5,546.5,201.31,118.1
2016,8,31,16,0,843.0,69.0,0.7,24.0,500.0,149.56,79.45
2016,8,31,16,15,819.5,66.5,0.7,23.5,450.0,99.41,49.74
2016,8,31,16,30,796.0,64.0,0.7,23.0,400.0,44.57,32.82
2016,8,31,16,45,763.0,60.0,0.7,22.5,348.0,42.23,31.05
2016,8,31,17,0,730.0,56.0,0.7,22.0,296.0,40.74,29.9
2016,8,31,17,15,681.0,51.0,0.65,21.0,244.0,38.32,27.93
2016,8,31,17,30,632.0,46.0,0.6,20.0,192.0,35.83,25.77
2016,8,31,17,45,552.5,39.5,0.6,19.5,143.5,31.85,22.07
2016,8,31,18,0,473.0,33.0,0.6,19.0,95.0,25.44,16.05
2016,8,31,18,15,328.0,22.5,0.6,18.5,56.5,17.8,7.17
2016,8,31,18,30,183.0,12.0,0.6,18.0,18.0,11.44,0.0
2016,8,31,18,45,91.5,6.0,0.6,17.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,1,5,45,83.0,8.5,0.65,14.5,12.0,42.82,0.0
2016,9,1,6,0,166.0,17.0,0.6,15.0,24.0,113.47,0.0
2016,9,1,6,15,289.5,29.5,0.5,16.0,63.5,212.22,158.11
2016,9,1,6,30,413.0,42.0,0.4,17.0,103.0,306.72,242.42
2016,9,1,6,45,483.5,51.5,0.35,18.0,150.5,376.86,300.38
2016,9,1,7,0,554.0,61.0,0.3,19.0,198.0,451.77,358.74
2016,9,1,7,15,605.5,68.0,0.25,19.5,249.5,514.93,405.78
2016,9,1,7,30,657.0,75.0,0.2,20.0,301.0,580.2,451.95
2016,9,1,7,45,689.5,81.0,0.2,21.0,351.5,631.76,484.8
2016,9,1,8,0,722.0,87.0,0.2,22.0,402.0,683.27,516.37
2016,9,1,8,15,748.5,91.5,0.2,22.5,451.5,723.98,540.54
2016,9,1,8,30,775.0,96.0,0.2,23.0,501.0,767.56,566.13
2016,9,1,8,45,794.0,99.5,0.2,23.5,547.0,802.19,585.25
2016,9,1,9,0,813.0,103.0,0.2,24.0,593.0,834.75,602.84
2016,9,1,9,15,828.0,105.5,0.2,24.5,634.0,860.37,615.83
2016,9,1,9,30,843.0,108.0,0.2,25.0,675.0,883.39,627.18
2016,9,1,9,45,855.0,110.0,0.2,25.5,711.5,900.37,634.79
2016,9,1,10,0,867.0,112.0,0.2,26.0,748.0,907.49,636.47
2016,9,1,10,15,875.0,113.5,0.2,26.0,777.0,914.51,639.62
2016,9,1,10,30,883.0,115.0,0.2,26.0,806.0,918.38,640.97
2016,9,1,10,45,888.0,116.5,0.25,26.5,828.0,916.38,638.61
2016,9,1,11,0,893.0,118.0,0.3,27.0,850.0,911.18,634.56
2016,9,1,11,15,896.5,119.0,0.3,27.0,865.0,900.96,627.91
2016,9,1,11,30,900.0,120.0,0.3,27.0,880.0,887.61,619.52
2016,9,1,11,45,900.5,121.0,0.3,27.5,886.5,868.69,606.64
2016,9,1,12,0,901.0,122.0,0.3,28.0,893.0,846.86,592.14
2016,9,1,12,15,900.5,121.5,0.3,28.0,892.0,820.05,575.78
2016,9,1,12,30,900.0,121.0,0.3,28.0,891.0,790.64,557.82
2016,9,1,12,45,658.5,236.0,0.3,28.0,796.5,694.19,492.72
2016,9,1,13,0,417.0,351.0,0.3,28.0,702.0,604.51,430.08
2016,9,1,13,15,663.0,229.0,0.3,28.0,774.0,633.35,453.57
2016,9,1,13,30,909.0,107.0,0.3,28.0,846.0,645.65,463.07
2016,9,1,13,45,901.0,106.5,0.35,28.0,821.5,600.7,431.31
2016,9,1,14,0,893.0,106.0,0.4,28.0,797.0,554.62,398.4
2016,9,1,14,15,884.5,104.5,0.4,27.5,766.0,506.52,363.22
2016,9,1,14,30,876.0,103.0,0.4,27.0,735.0,457.77,326.29
2016,9,1,14,45,861.0,102.0,0.45,27.0,697.0,406.56,286.13
2016,9,1,15,0,846.0,101.0,0.5,27.0,659.0,350.15,241.09
2016,9,1,15,15,830.0,98.5,0.5,26.5,616.5,298.09,198.54
2016,9,1,15,30,814.0,96.0,0.5,26.0,574.0,247.09,156.58
2016,9,1,15,45,596.0,142.5,0.5,26.0,477.0,198.35,125.48
2016,9,1,16,0,378.0,189.0,0.5,26.0,380.0,182.75,123.47
2016,9,1,16,15,415.0,160.5,0.5,25.0,350.5,133.03,89.04
2016,9,1,16,30,452.0,132.0,0.5,24.0,321.0,89.18,70.37
2016,9,1,16,45,420.0,120.0,0.55,23.5,277.5,83.11,65.73
2016,9,1,17,0,388.0,108.0,0.6,23.0,234.0,76.69,60.55
2016,9,1,17,15,354.5,92.0,0.6,22.0,191.0,66.85,52.36
2016,9,1,17,30,321.0,76.0,0.6,21.0,148.0,56.49,43.46
2016,9,1,17,45,267.5,59.0,0.6,20.5,108.5,44.77,33.01
2016,9,1,18,0,214.0,42.0,0.6,20.0,69.0,32.49,21.79
2016,9,1,18,15,107.0,26.5,0.6,19.5,40.0,21.89,8.93
2016,9,1,18,30,0.0,11.0,0.6,19.0,11.0,10.48,0.0
2016,9,1,18,45,0.0,5.5,0.6,18.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,45,96.5,8.0,0.6,14.5,12.0,47.82,0.0
2016,9,2,6,0,193.0,16.0,0.6,15.0,24.0,123.59,0.0
2016,9,2,6,15,320.0,26.5,0.55,15.5,63.0,223.64,165.25
2016,9,2,6,30,447.0,37.0,0.5,16.0,102.0,318.55,252.52
2016,9,2,6,45,528.5,44.0,0.5,17.0,151.0,392.91,314.71
2016,9,2,7,0,610.0,51.0,0.5,18.0,200.0,473.03,377.96
2016,9,2,7,15,658.0,56.0,0.45,18.5,251.0,529.57,420.62
2016,9,2,7,30,706.0,61.0,0.4,19.0,302.0,591.89,464.25
2016,9,2,7,45,690.0,73.0,0.4,20.0,340.0,616.76,478.44
2016,9,2,8,0,674.0,85.0,0.4,21.0,378.0,642.15,492.78
2016,9,2,8,15,750.5,79.0,0.4,21.5,440.5,708.81,535.98
2016,9,2,8,30,827.0,73.0,0.4,22.0,503.0,773.68,575.95
2016,9,2,8,45,844.0,75.5,0.4,23.0,548.5,806.54,592.65
2016,9,2,9,0,861.0,78.0,0.4,24.0,594.0,837.25,608.06
2016,9,2,9,15,874.0,80.0,0.4,24.0,635.0,861.5,621.51
2016,9,2,9,30,887.0,82.0,0.4,24.0,676.0,883.05,633.32
2016,9,2,9,45,898.5,82.5,0.4,24.5,712.0,898.67,640.22
2016,9,2,10,0,910.0,83.0,0.4,25.0,748.0,911.28,645.38
2016,9,2,10,15,918.0,84.0,0.35,25.5,777.5,918.16,646.1
2016,9,2,10,30,926.0,85.0,0.3,26.0,807.0,921.77,645.02
2016,9,2,10,45,933.5,84.5,0.3,26.5,830.0,919.98,641.84
2016,9,2,11,0,941.0,84.0,0.3,27.0,853.0,914.86,636.86
2016,9,2,11,15,944.5,84.5,0.3,27.0,868.0,903.97,629.8
2016,9,2,11,30,948.0,85.0,0.3,27.0,883.0,889.79,620.92
2016,9,2,11,45,950.5,85.0,0.3,27.5,890.5,871.05,608.17
2016,9,2,12,0,953.0,85.0,0.3,28.0,898.0,849.17,593.64
2016,9,2,12,15,953.5,85.0,0.3,28.0,898.0,822.71,577.52
2016,9,2,12,30,954.0,85.0,0.3,28.0,898.0,793.41,559.63
2016,9,2,12,45,947.5,88.0,0.35,28.0,888.5,759.25,539.4
2016,9,2,13,0,941.0,91.0,0.4,28.0,879.0,722.89,517.19
2016,9,2,13,15,938.0,90.0,0.4,28.0,863.0,683.12,490.18
2016,9,2,13,30,935.0,89.0,0.4,28.0,847.0,641.38,461.19
2016,9,2,13,45,929.0,89.0,0.4,28.0,823.5,597.07,429.63
2016,9,2,14,0,923.0,89.0,0.4,28.0,800.0,551.38,396.18
2016,9,2,14,15,916.0,88.0,0.4,27.5,769.5,503.18,360.66
2016,9,2,14,30,909.0,87.0,0.4,27.0,739.0,454.12,323.2
2016,9,2,14,45,894.0,87.5,0.45,27.0,701.0,402.73,282.57
2016,9,2,15,0,879.0,88.0,0.5,27.0,663.0,351.65,240.99
2016,9,2,15,15,864.5,85.5,0.5,26.5,621.0,298.83,197.59
2016,9,2,15,30,850.0,83.0,0.5,26.0,579.0,246.79,154.66
2016,9,2,15,45,826.0,82.0,0.55,25.5,531.0,188.64,108.83
2016,9,2,16,0,802.0,81.0,0.6,25.0,483.0,139.32,73.54
2016,9,2,16,15,775.5,77.5,0.6,24.0,433.0,90.42,46.58
2016,9,2,16,30,749.0,74.0,0.6,23.0,383.0,51.63,38.9
2016,9,2,16,45,711.0,69.0,0.6,22.5,331.0,49.73,37.53
2016,9,2,17,0,673.0,64.0,0.6,22.0,279.0,43.42,32.22
2016,9,2,17,15,617.5,58.0,0.6,21.0,228.0,40.79,30.07
2016,9,2,17,30,562.0,52.0,0.6,20.0,177.0,38.06,27.67
2016,9,2,17,45,479.5,43.5,0.6,19.5,130.0,32.99,22.97
2016,9,2,18,0,397.0,35.0,0.6,19.0,83.0,27.7,17.74
2016,9,2,18,15,198.5,23.5,0.6,18.5,47.5,19.15,5.73
2016,9,2,18,30,0.0,12.0,0.6,18.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,0.6,17.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,0.55,13.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,0.5,14.0,21.0,20.02,0.0
2016,9,3,6,15,195.0,31.5,0.45,14.5,59.0,165.61,121.02
2016,9,3,6,30,390.0,42.0,0.4,15.0,97.0,292.23,232.42
2016,9,3,6,45,477.0,50.0,0.4,16.0,146.0,369.08,296.53
2016,9,3,7,0,564.0,58.0,0.4,17.0,195.0,451.87,362.19
2016,9,3,7,15,563.0,69.5,0.35,17.5,233.0,485.67,387.5
2016,9,3,7,30,562.0,81.0,0.3,18.0,271.0,517.79,410.24
2016,9,3,7,45,580.0,92.5,0.3,19.0,316.5,562.07,440.34
2016,9,3,8,0,598.0,104.0,0.3,20.0,362.0,605.55,468.33
2016,9,3,8,15,603.5,117.0,0.25,20.5,404.0,639.8,488.8
2016,9,3,8,30,609.0,130.0,0.2,21.0,446.0,672.07,507.47
2016,9,3,8,45,602.0,148.0,0.2,22.0,483.5,697.33,520.66
2016,9,3,9,0,595.0,166.0,0.2,23.0,521.0,719.68,531.46
2016,9,3,9,15,730.5,132.0,0.2,23.5,598.5,805.34,585.07
2016,9,3,9,30,866.0,98.0,0.2,24.0,676.0,880.46,628.92
2016,9,3,9,45,885.5,96.0,0.2,24.5,714.0,899.87,637.25
2016,9,3,10,0,905.0,94.0,0.2,25.0,752.0,916.45,644.73
2016,9,3,10,15,913.0,95.0,0.2,25.0,782.0,923.05,647.44
2016,9,3,10,30,921.0,96.0,0.2,25.0,812.0,926.38,648.46
2016,9,3,10,45,925.0,98.0,0.2,25.5,834.0,923.92,644.87
2016,9,3,11,0,929.0,100.0,0.2,26.0,856.0,918.13,639.49
2016,9,3,11,15,932.5,101.0,0.2,26.0,871.5,907.54,632.63
2016,9,3,11,30,936.0,102.0,0.2,26.0,887.0,893.7,623.96
2016,9,3,11,45,936.0,103.5,0.25,26.5,893.5,874.26,611.67
2016,9,3,12,0,936.0,105.0,0.3,27.0,900.0,851.82,597.69
2016,9,3,12,15,936.0,105.0,0.3,27.0,899.5,825.02,581.31
2016,9,3,12,30,936.0,105.0,0.3,27.0,899.0,795.48,563.22
2016,9,3,12,45,926.0,109.5,0.35,27.0,888.0,760.4,542.34
2016,9,3,13,0,916.0,114.0,0.4,27.0,877.0,723.38,518.72
2016,9,3,13,15,912.5,113.0,0.4,27.0,861.0,683.86,491.81
2016,9,3,13,30,909.0,112.0,0.4,27.0,845.0,642.49,462.99
2016,9,3,13,45,902.5,111.5,0.45,27.0,821.0,598.2,431.96
2016,9,3,14,0,896.0,111.0,0.5,27.0,797.0,552.65,399.0
2016,9,3,14,15,887.5,109.0,0.5,26.5,766.0,503.85,362.91
2016,9,3,14,30,879.0,107.0,0.5,26.0,735.0,454.4,325.06
2016,9,3,14,45,865.5,106.0,0.55,26.0,697.0,398.45,281.07
2016,9,3,15,0,852.0,105.0,0.6,26.0,659.0,347.39,239.35
2016,9,3,15,15,836.0,102.5,0.6,25.5,616.5,295.02,196.21
2016,9,3,15,30,820.0,100.0,0.6,25.0,574.0,243.73,153.91
2016,9,3,15,45,795.5,97.5,0.65,24.5,526.0,192.44,113.52
2016,9,3,16,0,771.0,95.0,0.7,24.0,478.0,143.59,79.02
2016,9,3,16,15,742.0,90.5,0.7,23.0,427.5,89.73,48.7
2016,9,3,16,30,713.0,86.0,0.7,22.0,377.0,55.5,42.42
2016,9,3,16,45,670.0,80.5,0.7,21.5,324.5,53.93,41.33
2016,9,3,17,0,627.0,75.0,0.7,21.0,272.0,52.28,40.06
2016,9,3,17,15,567.0,67.0,0.7,20.0,220.5,48.41,36.83
2016,9,3,17,30,507.0,59.0,0.7,19.0,169.0,44.36,33.25
2016,9,3,17,45,409.5,48.5,0.7,18.5,122.0,37.76,27.13
2016,9,3,18,0,312.0,38.0,0.7,18.0,75.0,30.84,20.3
2016,9,3,18,15,156.0,19.0,0.7,17.0,37.5,14.9,1.63
2016,9,3,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,4,5,45,75.5,7.5,0.5,11.5,10.0,0.0,0.0
2016,9,4,6,0,151.0,15.0,0.5,12.0,20.0,83.03,0.0
2016,9,4,6,15,285.5,27.5,0.5,12.5,59.5,206.34,149.94
2016,9,4,6,30,420.0,40.0,0.5,13.0,99.0,305.48,244.16
2016,9,4,6,45,516.5,47.5,0.5,14.0,150.0,388.13,313.88
2016,9,4,7,0,613.0,55.0,0.5,15.0,201.0,477.51,385.12
2016,9,4,7,15,664.5,60.5,0.45,15.5,254.0,540.42,432.9
2016,9,4,7,30,716.0,66.0,0.4,16.0,307.0,601.6,476.53
2016,9,4,7,45,757.5,69.0,0.4,17.0,360.5,658.06,513.45
2016,9,4,8,0,799.0,72.0,0.4,18.0,414.0,714.73,548.95
2016,9,4,8,15,823.0,75.5,0.4,18.5,464.5,758.02,575.03
2016,9,4,8,30,847.0,79.0,0.4,19.0,515.0,799.85,599.62
2016,9,4,8,45,867.0,81.0,0.4,20.0,562.5,827.99,613.48
2016,9,4,9,0,887.0,83.0,0.4,21.0,610.0,860.76,630.27
2016,9,4,9,15,899.5,85.0,0.35,21.5,651.5,884.65,641.24
2016,9,4,9,30,912.0,87.0,0.3,22.0,693.0,905.74,650.45
2016,9,4,9,45,920.5,89.0,0.3,22.5,729.0,920.3,656.59
2016,9,4,10,0,929.0,91.0,0.3,23.0,765.0,931.69,660.92
2016,9,4,10,15,935.5,92.5,0.3,23.0,794.0,937.45,663.21
2016,9,4,10,30,942.0,94.0,0.3,23.0,823.0,939.87,663.67
2016,9,4,10,45,945.5,95.5,0.3,23.5,845.0,936.24,659.33
2016,9,4,11,0,949.0,97.0,0.3,24.0,867.0,929.23,653.17
2016,9,4,11,15,951.5,98.0,0.3,24.0,881.0,917.47,645.54
2016,9,4,11,30,954.0,99.0,0.3,24.0,895.0,902.42,636.07
2016,9,4,11,45,953.0,100.0,0.35,24.5,901.0,881.28,622.7
2016,9,4,12,0,952.0,101.0,0.4,25.0,907.0,857.12,607.57
2016,9,4,12,15,951.0,101.0,0.4,25.0,905.5,829.11,590.28
2016,9,4,12,30,950.0,101.0,0.4,25.0,904.0,798.36,571.24
2016,9,4,12,45,945.0,102.0,0.4,25.0,893.5,763.12,549.24
2016,9,4,13,0,940.0,103.0,0.4,25.0,883.0,725.67,524.53
2016,9,4,13,15,936.0,102.0,0.4,25.0,866.0,685.0,496.58
2016,9,4,13,30,932.0,101.0,0.4,25.0,849.0,642.46,466.68
2016,9,4,13,45,923.5,101.0,0.4,25.0,823.5,596.63,433.67
2016,9,4,14,0,915.0,101.0,0.4,25.0,798.0,549.65,398.9
2016,9,4,14,15,906.0,99.5,0.4,24.5,766.5,500.25,362.05
2016,9,4,14,30,897.0,98.0,0.4,24.0,735.0,450.2,323.4
2016,9,4,14,45,882.5,97.0,0.4,24.0,696.5,398.18,281.49
2016,9,4,15,0,868.0,96.0,0.4,24.0,658.0,346.47,238.8
2016,9,4,15,15,852.0,93.5,0.4,23.5,614.5,287.65,190.67
2016,9,4,15,30,836.0,91.0,0.4,23.0,571.0,235.59,147.58
2016,9,4,15,45,812.0,88.5,0.45,23.0,522.5,183.62,106.41
2016,9,4,16,0,788.0,86.0,0.5,23.0,474.0,134.0,71.57
2016,9,4,16,15,759.0,82.0,0.5,22.5,423.5,85.53,46.72
2016,9,4,16,30,730.0,78.0,0.5,22.0,373.0,55.3,42.26
2016,9,4,16,45,687.5,73.5,0.5,21.5,320.5,48.88,36.97
2016,9,4,17,0,645.0,69.0,0.5,21.0,268.0,47.76,36.15
2016,9,4,17,15,585.0,62.0,0.5,20.0,216.5,44.51,33.43
2016,9,4,17,30,525.0,55.0,0.5,19.0,165.0,41.13,30.42
2016,9,4,17,45,428.0,45.0,0.5,18.0,118.5,34.83,24.62
2016,9,4,18,0,331.0,35.0,0.5,17.0,72.0,28.24,18.03
2016,9,4,18,15,165.5,17.5,0.5,16.0,36.0,13.81,0.0
2016,9,4,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.5,6.5,0.4,12.5,9.0,0.0,0.0
2016,9,5,6,0,153.0,13.0,0.4,13.0,18.0,81.7,0.0
2016,9,5,6,15,283.5,25.5,0.35,14.0,56.0,201.68,142.79
2016,9,5,6,30,414.0,38.0,0.3,15.0,94.0,299.0,236.15
2016,9,5,6,45,493.5,47.0,0.3,16.5,142.5,372.9,297.81
2016,9,5,7,0,573.0,56.0,0.3,18.0,191.0,452.39,360.11
2016,9,5,7,15,625.5,62.5,0.25,18.5,243.0,515.64,407.74
2016,9,5,7,30,678.0,69.0,0.2,19.0,295.0,581.04,454.44
2016,9,5,7,45,715.5,73.5,0.2,20.0,347.0,630.88,486.32
2016,9,5,8,0,753.0,78.0,0.2,21.0,399.0,685.0,519.95
2016,9,5,8,15,779.5,82.0,0.2,21.5,449.0,729.55,546.79
2016,9,5,8,30,806.0,86.0,0.2,22.0,499.0,772.85,572.2
2016,9,5,8,45,826.5,88.5,0.2,23.0,545.5,807.8,590.43
2016,9,5,9,0,847.0,91.0,0.2,24.0,592.0,840.67,607.03
2016,9,5,9,15,861.5,93.5,0.2,24.5,634.0,859.19,615.48
2016,9,5,9,30,876.0,96.0,0.2,25.0,676.0,881.94,626.79
2016,9,5,9,45,890.0,96.5,0.2,25.5,712.5,899.16,634.55
2016,9,5,10,0,904.0,97.0,0.2,26.0,749.0,913.4,640.6
2016,9,5,10,15,911.5,98.5,0.2,26.0,779.0,919.85,643.26
2016,9,5,10,30,919.0,100.0,0.2,26.0,809.0,923.02,644.18
2016,9,5,10,45,923.0,102.0,0.2,26.5,831.0,920.32,640.46
2016,9,5,11,0,927.0,104.0,0.2,27.0,853.0,914.29,634.95
2016,9,5,11,15,930.5,104.5,0.2,27.0,867.5,902.97,627.66
2016,9,5,11,30,934.0,105.0,0.2,27.0,882.0,888.41,618.59
2016,9,5,11,45,933.0,106.5,0.2,27.5,888.0,867.98,604.85
2016,9,5,12,0,932.0,108.0,0.2,28.0,894.0,844.6,589.46
2016,9,5,12,15,931.5,108.0,0.2,28.0,893.0,817.31,572.89
2016,9,5,12,30,931.0,108.0,0.2,28.0,892.0,787.32,554.62
2016,9,5,12,45,923.0,111.0,0.25,28.5,881.0,752.28,532.76
2016,9,5,13,0,915.0,114.0,0.3,29.0,870.0,715.22,507.85
2016,9,5,13,15,911.0,113.0,0.3,28.5,853.0,675.29,481.8
2016,9,5,13,30,907.0,112.0,0.3,28.0,836.0,633.55,453.76
2016,9,5,13,45,899.0,111.5,0.3,28.0,811.0,588.44,421.68
2016,9,5,14,0,891.0,111.0,0.3,28.0,786.0,542.19,387.89
2016,9,5,14,15,882.0,109.0,0.3,28.0,754.5,493.33,351.25
2016,9,5,14,30,873.0,107.0,0.3,28.0,723.0,443.87,313.04
2016,9,5,14,45,860.0,105.0,0.3,28.0,685.0,387.52,268.9
2016,9,5,15,0,847.0,103.0,0.3,28.0,647.0,336.08,227.18
2016,9,5,15,15,830.5,100.5,0.3,27.5,604.0,283.9,184.8
2016,9,5,15,30,814.0,98.0,0.3,27.0,561.0,232.86,143.46
2016,9,5,15,45,791.0,94.5,0.3,27.0,513.5,181.44,103.7
2016,9,5,16,0,768.0,91.0,0.3,27.0,466.0,132.31,70.36
2016,9,5,16,15,738.0,86.5,0.3,26.5,415.5,78.99,42.94
2016,9,5,16,30,708.0,82.0,0.3,26.0,365.0,53.08,39.65
2016,9,5,16,45,665.0,76.5,0.35,25.5,312.5,51.37,38.46
2016,9,5,17,0,622.0,71.0,0.4,25.0,260.0,49.59,37.07
2016,9,5,17,15,560.0,63.5,0.45,23.5,209.0,46.01,34.18
2016,9,5,17,30,498.0,56.0,0.5,22.0,158.0,42.29,30.96
2016,9,5,17,45,402.0,45.0,0.6,21.0,112.0,35.1,24.44
2016,9,5,18,0,306.0,34.0,0.7,20.0,66.0,27.56,16.96
2016,9,5,18,15,153.0,17.0,0.7,19.0,33.0,13.53,0.0
2016,9,5,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,5,45,61.0,6.0,0.85,15.5,8.0,0.0,0.0
2016,9,6,6,0,122.0,12.0,0.8,16.0,16.0,66.44,0.0
2016,9,6,6,15,248.0,25.5,0.65,17.0,52.0,182.2,124.68
2016,9,6,6,30,374.0,39.0,0.5,18.0,88.0,277.55,217.21
2016,9,6,6,45,462.5,47.5,0.4,19.0,136.0,354.34,281.16
2016,9,6,7,0,551.0,56.0,0.3,20.0,184.0,437.36,346.06
2016,9,6,7,15,603.5,62.5,0.25,21.0,235.0,499.63,392.12
2016,9,6,7,30,656.0,69.0,0.2,22.0,286.0,564.1,437.24
2016,9,6,7,45,698.5,72.5,0.2,23.0,338.0,615.49,470.33
2016,9,6,8,0,741.0,76.0,0.2,24.0,390.0,671.55,505.14
2016,9,6,8,15,767.0,80.0,0.2,24.5,439.0,715.26,531.27
2016,9,6,8,30,793.0,84.0,0.2,25.0,488.0,757.75,556.04
2016,9,6,8,45,815.0,86.0,0.2,26.0,534.0,792.97,574.4
2016,9,6,9,0,837.0,88.0,0.2,27.0,580.0,826.21,591.17
2016,9,6,9,15,851.5,90.5,0.2,27.5,621.5,844.63,599.53
2016,9,6,9,30,866.0,93.0,0.2,28.0,663.0,867.22,610.7
2016,9,6,9,45,880.0,93.0,0.2,28.5,699.5,883.74,618.01
2016,9,6,10,0,894.0,93.0,0.2,29.0,736.0,897.33,623.66
2016,9,6,10,15,902.5,94.5,0.2,29.0,765.5,904.63,626.85
2016,9,6,10,30,911.0,96.0,0.2,29.0,795.0,908.68,628.3
2016,9,6,10,45,918.0,96.5,0.2,29.5,818.0,907.04,625.24
2016,9,6,11,0,925.0,97.0,0.2,30.0,841.0,902.08,620.42
2016,9,6,11,15,929.0,97.5,0.2,30.0,856.0,891.23,613.46
2016,9,6,11,30,933.0,98.0,0.2,30.0,871.0,877.13,604.74
2016,9,6,11,45,936.5,97.5,0.25,30.5,878.5,858.42,593.01
2016,9,6,12,0,940.0,97.0,0.3,31.0,886.0,836.6,579.52
2016,9,6,12,15,940.0,97.0,0.3,31.0,885.0,809.57,563.17
2016,9,6,12,30,940.0,97.0,0.3,31.0,884.0,779.77,545.11
2016,9,6,12,45,935.5,98.0,0.3,31.0,874.5,745.14,523.95
2016,9,6,13,0,931.0,99.0,0.3,31.0,865.0,708.29,499.82
2016,9,6,13,15,927.5,98.0,0.3,30.5,848.0,668.2,473.74
2016,9,6,13,30,924.0,97.0,0.3,30.0,831.0,626.21,445.6
2016,9,6,13,45,919.0,95.5,0.35,30.0,807.0,581.25,414.25
2016,9,6,14,0,914.0,94.0,0.4,30.0,783.0,534.9,380.85
2016,9,6,14,15,905.0,92.5,0.4,29.5,751.5,485.56,344.44
2016,9,6,14,30,896.0,91.0,0.4,29.0,720.0,435.59,306.27
2016,9,6,14,45,885.5,89.0,0.4,29.0,682.5,384.26,265.29
2016,9,6,15,0,875.0,87.0,0.4,29.0,645.0,332.89,223.29
2016,9,6,15,15,859.0,84.5,0.4,28.5,601.5,279.94,180.16
2016,9,6,15,30,843.0,82.0,0.4,28.0,558.0,227.94,138.04
2016,9,6,15,45,822.5,79.0,0.4,28.0,510.5,169.33,92.92
2016,9,6,16,0,802.0,76.0,0.4,28.0,463.0,119.22,59.45
2016,9,6,16,15,773.5,72.5,0.4,27.5,412.5,70.64,37.5
2016,9,6,16,30,745.0,69.0,0.4,27.0,362.0,48.55,35.69
2016,9,6,16,45,704.5,64.5,0.4,26.5,310.5,46.91,34.52
2016,9,6,17,0,664.0,60.0,0.4,26.0,259.0,45.24,33.21
2016,9,6,17,15,604.0,53.5,0.4,25.0,208.0,38.03,27.12
2016,9,6,17,30,544.0,47.0,0.4,24.0,157.0,34.72,24.2
2016,9,6,17,45,446.5,38.5,0.4,23.0,111.0,29.47,19.39
2016,9,6,18,0,349.0,30.0,0.4,22.0,65.0,24.0,13.65
2016,9,6,18,15,174.5,15.0,0.4,21.0,32.5,11.85,0.0
2016,9,6,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,6.0,0.4,16.5,8.0,0.0,0.0
2016,9,7,6,0,139.0,12.0,0.4,17.0,16.0,73.79,0.0
2016,9,7,6,15,275.0,24.0,0.35,18.0,53.0,192.08,126.99
2016,9,7,6,30,411.0,36.0,0.3,19.0,90.0,293.16,227.14
2016,9,7,6,45,497.0,44.0,0.3,20.0,138.5,368.89,290.34
2016,9,7,7,0,583.0,52.0,0.3,21.0,187.0,450.77,354.61
2016,9,7,7,15,635.5,58.0,0.25,21.5,238.5,513.34,401.45
2016,9,7,7,30,688.0,64.0,0.2,22.0,290.0,574.43,444.66
2016,9,7,7,45,726.0,68.0,0.2,23.0,341.5,628.23,479.16
2016,9,7,8,0,764.0,72.0,0.2,24.0,393.0,682.11,512.25
2016,9,7,8,15,789.5,75.5,0.15,25.0,442.5,725.31,536.24
2016,9,7,8,30,815.0,79.0,0.1,26.0,492.0,767.22,558.68
2016,9,7,8,45,835.0,81.5,0.1,27.0,538.5,801.74,576.35
2016,9,7,9,0,855.0,84.0,0.1,28.0,585.0,827.49,588.18
2016,9,7,9,15,869.0,86.0,0.1,28.5,626.5,851.9,600.3
2016,9,7,9,30,883.0,88.0,0.1,29.0,668.0,873.64,610.7
2016,9,7,9,45,890.0,91.5,0.1,29.5,702.5,888.08,616.66
2016,9,7,10,0,897.0,95.0,0.1,30.0,737.0,899.36,620.87
2016,9,7,10,15,905.0,96.5,0.1,30.0,766.5,906.08,623.71
2016,9,7,10,30,913.0,98.0,0.1,30.0,796.0,909.54,624.8
2016,9,7,10,45,918.5,98.5,0.1,30.5,818.0,906.45,620.9
2016,9,7,11,0,924.0,99.0,0.1,31.0,840.0,900.06,615.26
2016,9,7,11,15,927.5,100.0,0.1,31.0,854.5,889.19,608.36
2016,9,7,11,30,931.0,101.0,0.1,31.0,869.0,875.07,599.68
2016,9,7,11,45,932.0,101.0,0.1,31.5,875.5,854.74,586.2
2016,9,7,12,0,933.0,101.0,0.1,32.0,882.0,831.41,571.06
2016,9,7,12,15,932.5,101.0,0.1,32.0,880.5,804.05,554.68
2016,9,7,12,30,932.0,101.0,0.1,32.0,879.0,773.97,536.62
2016,9,7,12,45,912.5,110.5,0.15,32.0,865.0,736.99,514.46
2016,9,7,13,0,893.0,120.0,0.2,32.0,851.0,698.54,489.6
2016,9,7,13,15,888.5,119.0,0.2,32.0,833.5,658.94,463.08
2016,9,7,13,30,884.0,118.0,0.2,32.0,816.0,617.62,434.74
2016,9,7,13,45,877.0,116.5,0.2,32.0,791.5,573.0,403.42
2016,9,7,14,0,870.0,115.0,0.2,32.0,767.0,527.24,370.42
2016,9,7,14,15,860.5,113.0,0.2,31.5,735.5,475.09,332.78
2016,9,7,14,30,851.0,111.0,0.2,31.0,704.0,425.8,295.75
2016,9,7,14,45,838.5,108.5,0.2,31.0,666.5,374.85,255.79
2016,9,7,15,0,826.0,106.0,0.2,31.0,629.0,324.22,215.14
2016,9,7,15,15,808.5,103.0,0.2,30.5,586.0,272.52,173.82
2016,9,7,15,30,791.0,100.0,0.2,30.0,543.0,222.11,133.85
2016,9,7,15,45,769.0,96.0,0.2,30.0,496.0,171.79,96.04
2016,9,7,16,0,747.0,92.0,0.2,30.0,449.0,123.67,65.06
2016,9,7,16,15,715.5,87.5,0.2,29.5,399.0,71.45,40.82
2016,9,7,16,30,684.0,83.0,0.2,29.0,349.0,54.31,40.18
2016,9,7,16,45,641.0,76.5,0.2,28.5,298.0,51.87,38.37
2016,9,7,17,0,598.0,70.0,0.2,28.0,247.0,49.3,36.32
2016,9,7,17,15,532.0,62.5,0.25,26.5,196.5,45.7,33.42
2016,9,7,17,30,466.0,55.0,0.3,25.0,146.0,41.97,30.2
2016,9,7,17,45,364.5,43.5,0.35,24.0,101.5,34.29,23.27
2016,9,7,18,0,263.0,32.0,0.4,23.0,57.0,26.2,14.93
2016,9,7,18,15,131.5,16.0,0.4,22.0,28.5,15.25,0.0
2016,9,7,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,5.5,0.45,17.0,7.0,0.0,0.0
2016,9,8,6,0,97.0,11.0,0.5,17.0,14.0,53.79,0.0
2016,9,8,6,15,236.0,24.0,0.35,17.5,49.5,171.12,109.09
2016,9,8,6,30,375.0,37.0,0.2,18.0,85.0,274.08,212.61
2016,9,8,6,45,460.5,46.5,0.1,19.0,132.5,349.79,275.55
2016,9,8,7,0,546.0,56.0,0.0,20.0,180.0,431.64,339.55
2016,9,8,7,15,601.0,62.5,0.0,21.0,231.0,495.06,386.84
2016,9,8,7,30,656.0,69.0,0.0,22.0,282.0,560.84,433.34
2016,9,8,7,45,693.5,74.0,0.05,23.0,333.0,613.88,467.94
2016,9,8,8,0,731.0,79.0,0.1,24.0,384.0,663.66,498.81
2016,9,8,8,15,758.0,83.0,0.1,24.5,433.0,707.69,525.29
2016,9,8,8,30,785.0,87.0,0.1,25.0,482.0,750.52,550.31
2016,9,8,8,45,804.5,90.0,0.1,25.5,528.0,784.48,569.01
2016,9,8,9,0,824.0,93.0,0.1,26.0,574.0,816.37,586.16
2016,9,8,9,15,839.0,95.5,0.1,26.5,615.0,841.51,598.85
2016,9,8,9,30,854.0,98.0,0.1,27.0,656.0,857.29,605.71
2016,9,8,9,45,870.5,97.5,0.1,27.5,692.5,875.05,613.95
2016,9,8,10,0,887.0,97.0,0.1,28.0,729.0,889.94,620.42
2016,9,8,10,15,895.0,98.5,0.1,28.5,758.5,896.52,621.94
2016,9,8,10,30,903.0,100.0,0.1,29.0,788.0,899.88,621.75
2016,9,8,10,45,908.0,101.5,0.1,29.5,809.5,897.35,618.19
2016,9,8,11,0,913.0,103.0,0.1,30.0,831.0,891.54,612.88
2016,9,8,11,15,916.5,103.5,0.1,30.0,845.5,880.15,605.61
2016,9,8,11,30,920.0,104.0,0.1,30.0,860.0,865.57,596.6
2016,9,8,11,45,922.0,104.0,0.15,30.5,867.0,846.13,584.29
2016,9,8,12,0,924.0,104.0,0.2,31.0,874.0,823.69,570.33
2016,9,8,12,15,923.5,104.0,0.2,31.0,872.5,796.44,553.84
2016,9,8,12,30,923.0,104.0,0.2,31.0,871.0,766.51,535.69
2016,9,8,12,45,907.0,111.5,0.2,31.0,857.5,730.31,512.98
2016,9,8,13,0,891.0,119.0,0.2,31.0,844.0,692.52,487.73
2016,9,8,13,15,886.0,118.0,0.2,30.5,827.0,652.65,461.76
2016,9,8,13,30,881.0,117.0,0.2,30.0,810.0,611.11,433.87
2016,9,8,13,45,873.5,115.5,0.2,30.0,785.0,566.32,402.09
2016,9,8,14,0,866.0,114.0,0.2,30.0,760.0,520.44,368.63
2016,9,8,14,15,856.0,112.5,0.2,29.5,728.5,468.64,330.79
2016,9,8,14,30,846.0,111.0,0.2,29.0,697.0,419.79,293.64
2016,9,8,14,45,832.5,108.5,0.25,29.0,659.0,368.75,253.5
2016,9,8,15,0,819.0,106.0,0.3,29.0,621.0,318.15,212.69
2016,9,8,15,15,801.0,103.0,0.3,28.5,578.0,266.74,171.16
2016,9,8,15,30,783.0,100.0,0.3,28.0,535.0,216.68,131.19
2016,9,8,15,45,760.0,96.0,0.3,28.0,488.0,166.73,93.66
2016,9,8,16,0,737.0,92.0,0.3,28.0,441.0,113.58,59.06
2016,9,8,16,15,705.0,87.5,0.3,27.5,391.0,67.48,40.58
2016,9,8,16,30,673.0,83.0,0.3,27.0,341.0,54.56,40.79
2016,9,8,16,45,629.5,76.5,0.35,26.5,290.0,52.13,38.95
2016,9,8,17,0,586.0,70.0,0.4,26.0,239.0,49.57,36.88
2016,9,8,17,15,519.5,62.0,0.4,25.0,189.5,45.55,33.5
2016,9,8,17,30,453.0,54.0,0.4,24.0,140.0,41.37,29.78
2016,9,8,17,45,351.5,42.0,0.4,23.0,96.5,33.17,22.36
2016,9,8,18,0,250.0,30.0,0.4,22.0,53.0,24.53,13.19
2016,9,8,18,15,125.0,15.0,0.4,21.0,26.5,14.3,0.0
2016,9,8,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,5,45,41.5,5.0,0.65,16.5,6.0,0.0,0.0
2016,9,9,6,0,83.0,10.0,0.6,17.0,12.0,46.4,0.0
2016,9,9,6,15,224.0,23.5,0.5,18.0,47.5,162.98,98.89
2016,9,9,6,30,365.0,37.0,0.4,19.0,83.0,267.82,207.07
2016,9,9,6,45,452.5,46.5,0.3,20.0,130.0,344.07,270.85
2016,9,9,7,0,540.0,56.0,0.2,21.0,177.0,426.6,335.38
2016,9,9,7,15,596.5,63.0,0.15,22.0,228.5,491.26,383.33
2016,9,9,7,30,653.0,70.0,0.1,23.0,280.0,558.38,430.42
2016,9,9,7,45,692.0,74.5,0.1,24.0,331.0,611.64,465.07
2016,9,9,8,0,731.0,79.0,0.1,25.0,382.0,661.67,495.64
2016,9,9,8,15,758.5,83.0,0.1,25.5,431.5,705.96,522.24
2016,9,9,8,30,786.0,87.0,0.1,26.0,481.0,749.08,547.37
2016,9,9,8,45,807.0,90.0,0.1,26.5,527.0,784.19,566.74
2016,9,9,9,0,828.0,93.0,0.1,27.0,573.0,817.26,584.56
2016,9,9,9,15,843.0,95.5,0.1,27.5,614.5,842.34,597.13
2016,9,9,9,30,858.0,98.0,0.1,28.0,656.0,858.09,603.92
2016,9,9,9,45,872.0,99.0,0.1,29.0,692.5,875.25,610.55
2016,9,9,10,0,886.0,100.0,0.1,30.0,729.0,889.48,615.34
2016,9,9,10,15,894.5,101.5,0.1,30.5,758.0,896.35,617.01
2016,9,9,10,30,903.0,103.0,0.1,31.0,787.0,899.98,616.97
2016,9,9,10,45,909.5,103.5,0.1,31.5,809.5,897.54,613.47
2016,9,9,11,0,916.0,104.0,0.1,32.0,832.0,891.81,608.24
2016,9,9,11,15,919.5,104.5,0.1,32.0,846.0,880.27,600.94
2016,9,9,11,30,923.0,105.0,0.1,32.0,860.0,865.52,591.91
2016,9,9,11,45,925.0,105.0,0.1,32.0,867.0,845.92,580.06
2016,9,9,12,0,927.0,105.0,0.1,32.0,874.0,823.3,566.49
2016,9,9,12,15,927.0,105.0,0.1,32.0,872.5,796.25,550.24
2016,9,9,12,30,927.0,105.0,0.1,32.0,871.0,766.48,532.31
2016,9,9,12,45,910.5,112.5,0.15,32.5,858.0,729.77,508.79
2016,9,9,13,0,894.0,120.0,0.2,33.0,845.0,691.5,483.04
2016,9,9,13,15,889.5,119.0,0.2,33.0,827.5,651.75,456.38
2016,9,9,13,30,885.0,118.0,0.2,33.0,810.0,610.27,427.91
2016,9,9,13,45,878.5,116.5,0.2,33.0,785.5,565.78,396.63
2016,9,9,14,0,872.0,115.0,0.2,33.0,761.0,520.11,363.61
2016,9,9,14,15,862.5,113.0,0.2,32.5,729.0,467.79,325.79
2016,9,9,14,30,853.0,111.0,0.2,32.0,697.0,418.37,288.59
2016,9,9,14,45,840.0,108.0,0.2,32.0,659.5,366.74,248.14
2016,9,9,15,0,827.0,105.0,0.2,32.0,622.0,315.5,207.11
2016,9,9,15,15,809.0,102.0,0.2,31.5,578.5,263.71,165.89
2016,9,9,15,30,791.0,99.0,0.2,31.0,535.0,213.28,126.31
2016,9,9,15,45,768.0,95.0,0.2,30.5,487.5,162.99,89.59
2016,9,9,16,0,745.0,91.0,0.2,30.0,440.0,109.5,56.07
2016,9,9,16,15,712.0,86.5,0.2,29.0,389.5,63.1,39.29
2016,9,9,16,30,679.0,82.0,0.2,28.0,339.0,54.12,40.25
2016,9,9,16,45,633.5,75.5,0.2,27.5,288.0,51.65,38.37
2016,9,9,17,0,588.0,69.0,0.2,27.0,237.0,49.05,36.27
2016,9,9,17,15,519.5,61.0,0.2,26.0,187.0,44.99,32.87
2016,9,9,17,30,451.0,53.0,0.2,25.0,137.0,40.78,29.11
2016,9,9,17,45,343.5,41.0,0.25,24.0,93.0,32.54,21.64
2016,9,9,18,0,236.0,29.0,0.3,23.0,49.0,23.85,11.9
2016,9,9,18,15,118.0,14.5,0.3,22.0,24.5,13.82,0.0
2016,9,9,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,9,10,6,0,66.0,10.0,0.7,16.0,11.0,38.71,0.0
2016,9,10,6,15,207.0,24.0,0.5,17.0,45.5,153.44,87.75
2016,9,10,6,30,348.0,38.0,0.3,18.0,80.0,258.85,200.08
2016,9,10,6,45,437.5,47.5,0.2,19.0,127.0,335.53,264.53
2016,9,10,7,0,527.0,57.0,0.1,20.0,174.0,418.5,329.72
2016,9,10,7,15,584.5,64.0,0.05,21.0,225.0,483.2,378.08
2016,9,10,7,30,642.0,71.0,0.0,22.0,276.0,550.42,425.75
2016,9,10,7,45,680.0,76.5,0.0,23.0,327.0,603.75,460.9
2016,9,10,8,0,718.0,82.0,0.0,24.0,378.0,657.35,494.15
2016,9,10,8,15,746.0,86.5,0.0,24.5,427.0,698.26,518.55
2016,9,10,8,30,774.0,91.0,0.0,25.0,476.0,741.95,544.28
2016,9,10,8,45,792.0,95.0,0.05,26.0,521.0,775.42,561.9
2016,9,10,9,0,810.0,99.0,0.1,27.0,566.0,806.75,578.14
2016,9,10,9,15,825.0,101.5,0.1,27.5,606.5,831.43,590.58
2016,9,10,9,30,840.0,104.0,0.1,28.0,647.0,853.49,601.37
2016,9,10,9,45,848.5,107.5,0.1,28.5,681.5,868.24,607.65
2016,9,10,10,0,857.0,111.0,0.1,29.0,716.0,879.92,612.21
2016,9,10,10,15,865.0,112.5,0.1,29.0,744.5,879.57,610.8
2016,9,10,10,30,873.0,114.0,0.1,29.0,773.0,882.59,611.78
2016,9,10,10,45,876.0,116.5,0.15,29.5,793.5,879.18,608.43
2016,9,10,11,0,879.0,119.0,0.2,30.0,814.0,872.58,603.48
2016,9,10,11,15,882.0,120.0,0.2,30.0,828.0,861.32,596.24
2016,9,10,11,30,885.0,121.0,0.2,30.0,842.0,846.98,587.29
2016,9,10,11,45,884.0,122.5,0.2,30.5,847.5,826.91,573.8
2016,9,10,12,0,883.0,124.0,0.2,31.0,853.0,804.05,558.75
2016,9,10,12,15,882.0,123.5,0.2,31.0,850.5,776.62,542.04
2016,9,10,12,30,881.0,123.0,0.2,31.0,848.0,746.68,523.75
2016,9,10,12,45,871.0,126.5,0.2,31.0,836.5,711.88,500.86
2016,9,10,13,0,861.0,130.0,0.2,31.0,825.0,675.34,476.38
2016,9,10,13,15,855.5,129.0,0.2,30.5,807.0,635.2,450.05
2016,9,10,13,30,850.0,128.0,0.2,30.0,789.0,593.62,421.97
2016,9,10,13,45,841.5,127.0,0.2,30.0,764.0,549.15,390.24
2016,9,10,14,0,833.0,126.0,0.2,30.0,739.0,503.81,356.99
2016,9,10,14,15,822.0,123.5,0.2,29.5,707.5,455.44,321.3
2016,9,10,14,30,811.0,121.0,0.2,29.0,676.0,406.89,284.27
2016,9,10,14,45,796.5,118.5,0.25,29.0,638.0,357.23,245.11
2016,9,10,15,0,782.0,116.0,0.3,29.0,600.0,308.17,205.53
2016,9,10,15,15,763.0,112.5,0.3,28.5,557.5,258.09,165.29
