Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,15,30,744.0,109.0,0.3,28.0,515.0,204.1,122.86
2016,9,10,15,45,718.5,104.5,0.3,28.0,468.0,155.27,87.03
2016,9,10,16,0,693.0,100.0,0.3,28.0,421.0,109.06,59.08
2016,9,10,16,15,659.0,94.5,0.3,27.0,372.0,64.81,49.19
2016,9,10,16,30,625.0,89.0,0.3,26.0,323.0,59.7,45.35
2016,9,10,16,45,577.0,82.0,0.35,25.5,272.5,57.08,43.34
2016,9,10,17,0,529.0,75.0,0.4,25.0,222.0,54.36,41.11
2016,9,10,17,15,459.5,65.0,0.4,24.0,174.0,48.77,36.36
2016,9,10,17,30,390.0,55.0,0.4,23.0,126.0,42.93,31.13
2016,9,10,17,45,286.5,41.5,0.4,22.5,84.0,32.08,21.29
2016,9,10,18,0,183.0,28.0,0.4,22.0,42.0,22.07,9.73
2016,9,10,18,15,91.5,14.0,0.4,21.0,21.0,13.34,0.0
2016,9,10,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,6,15,135.0,20.0,0.35,15.5,36.0,109.39,56.89
2016,9,11,6,30,270.0,40.0,0.3,16.0,72.0,218.98,170.26
2016,9,11,6,45,362.0,52.0,0.3,17.0,117.5,294.41,234.85
2016,9,11,7,0,454.0,64.0,0.3,18.0,163.0,380.54,304.29
2016,9,11,7,15,513.5,72.5,0.25,18.5,212.5,445.85,354.87
2016,9,11,7,30,573.0,81.0,0.2,19.0,262.0,513.78,404.94
2016,9,11,7,45,618.5,86.5,0.2,20.0,312.5,570.3,444.03
2016,9,11,8,0,664.0,92.0,0.2,21.0,363.0,627.58,481.49
2016,9,11,8,15,514.5,139.5,0.2,22.0,365.5,578.48,441.29
2016,9,11,8,30,365.0,187.0,0.2,23.0,368.0,511.61,389.05
2016,9,11,8,45,380.0,203.5,0.2,24.0,407.5,547.15,412.27
2016,9,11,9,0,395.0,220.0,0.2,25.0,447.0,581.69,432.97
2016,9,11,9,15,602.0,166.5,0.2,25.5,540.5,717.52,526.03
2016,9,11,9,30,809.0,113.0,0.2,26.0,634.0,834.46,597.56
2016,9,11,9,45,834.5,109.5,0.2,26.5,672.0,855.6,606.56
2016,9,11,10,0,860.0,106.0,0.2,27.0,710.0,867.65,611.38
2016,9,11,10,15,868.5,107.5,0.2,27.0,739.0,874.22,614.24
2016,9,11,10,30,877.0,109.0,0.2,27.0,768.0,877.64,615.37
2016,9,11,10,45,885.5,108.5,0.2,27.5,790.5,875.75,612.21
2016,9,11,11,0,894.0,108.0,0.2,28.0,813.0,870.65,607.29
2016,9,11,11,15,898.0,109.0,0.2,28.0,827.0,860.09,600.41
2016,9,11,11,30,902.0,110.0,0.2,28.0,841.0,846.37,591.75
2016,9,11,11,45,905.5,109.0,0.25,28.0,848.0,827.16,580.65
2016,9,11,12,0,909.0,108.0,0.3,28.0,855.0,804.94,567.78
2016,9,11,12,15,909.0,108.0,0.3,28.0,853.5,778.18,551.22
2016,9,11,12,30,909.0,108.0,0.3,28.0,852.0,748.75,532.97
2016,9,11,12,45,909.0,106.5,0.3,28.0,843.5,715.38,511.12
2016,9,11,13,0,909.0,105.0,0.3,28.0,835.0,679.63,486.81
2016,9,11,13,15,905.0,104.0,0.3,27.5,818.0,639.69,460.04
2016,9,11,13,30,901.0,103.0,0.3,27.0,801.0,597.96,431.23
2016,9,11,13,45,897.5,101.0,0.3,27.0,777.0,553.99,399.15
2016,9,11,14,0,894.0,99.0,0.3,27.0,753.0,508.56,365.03
2016,9,11,14,15,885.5,97.5,0.3,26.5,722.0,460.16,328.39
2016,9,11,14,30,877.0,96.0,0.3,26.0,691.0,411.13,290.0
2016,9,11,14,45,867.5,93.0,0.35,26.0,654.0,360.12,248.74
2016,9,11,15,0,858.0,90.0,0.4,26.0,617.0,309.03,206.45
2016,9,11,15,15,842.5,87.5,0.4,25.5,574.5,250.95,159.04
2016,9,11,15,30,827.0,85.0,0.4,25.0,532.0,199.74,117.71
2016,9,11,15,45,808.0,81.0,0.45,24.5,485.0,148.19,79.57
2016,9,11,16,0,789.0,77.0,0.5,24.0,438.0,98.49,49.99
2016,9,11,16,15,759.0,73.0,0.5,23.0,388.0,50.82,38.19
2016,9,11,16,30,729.0,69.0,0.5,22.0,338.0,49.7,37.59
2016,9,11,16,45,687.0,64.0,0.5,21.5,286.5,47.68,35.99
2016,9,11,17,0,645.0,59.0,0.5,21.0,235.0,41.53,30.71
2016,9,11,17,15,577.5,52.0,0.5,20.0,184.5,37.93,27.57
2016,9,11,17,30,510.0,45.0,0.5,19.0,134.0,34.2,24.11
2016,9,11,17,45,387.5,35.5,0.5,18.5,89.5,27.98,18.11
2016,9,11,18,0,265.0,26.0,0.5,18.0,45.0,21.5,8.26
2016,9,11,18,15,132.5,13.0,0.5,17.5,22.5,12.39,0.0
2016,9,11,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,6,15,201.5,17.5,0.55,12.5,41.0,140.06,67.22
2016,9,12,6,30,403.0,35.0,0.5,13.0,82.0,282.83,221.66
2016,9,12,6,45,508.0,43.0,0.45,14.0,132.5,367.96,295.29
2016,9,12,7,0,613.0,51.0,0.4,15.0,183.0,460.57,369.78
2016,9,12,7,15,670.5,56.5,0.4,15.5,236.5,521.62,417.72
2016,9,12,7,30,728.0,62.0,0.4,16.0,290.0,590.09,468.61
2016,9,12,7,45,771.0,65.0,0.4,17.0,344.5,646.83,506.21
2016,9,12,8,0,814.0,68.0,0.4,18.0,399.0,703.76,542.31
2016,9,12,8,15,839.5,71.5,0.35,18.5,449.5,747.69,568.29
2016,9,12,8,30,865.0,75.0,0.3,19.0,500.0,790.14,592.58
2016,9,12,8,45,883.5,77.5,0.3,20.0,547.0,817.41,605.93
2016,9,12,9,0,902.0,80.0,0.3,21.0,594.0,848.87,621.95
2016,9,12,9,15,915.0,82.0,0.3,21.0,636.0,872.58,635.06
2016,9,12,9,30,928.0,84.0,0.3,21.0,678.0,893.42,646.43
2016,9,12,9,45,937.5,85.5,0.3,21.5,713.5,907.62,652.44
2016,9,12,10,0,947.0,87.0,0.3,22.0,749.0,918.58,656.58
2016,9,12,10,15,954.0,88.0,0.25,22.0,778.5,923.48,657.37
2016,9,12,10,30,961.0,89.0,0.2,22.0,808.0,924.96,656.31
2016,9,12,10,45,965.5,90.0,0.2,22.5,829.5,920.84,651.69
2016,9,12,11,0,970.0,91.0,0.2,23.0,851.0,913.25,645.18
2016,9,12,11,15,972.5,91.5,0.2,23.0,865.0,900.04,636.62
2016,9,12,11,30,975.0,92.0,0.2,23.0,879.0,883.47,626.16
2016,9,12,11,45,974.0,93.0,0.25,23.5,884.5,861.35,612.06
2016,9,12,12,0,973.0,94.0,0.3,24.0,890.0,836.16,596.16
2016,9,12,12,15,971.5,94.0,0.3,24.0,887.5,806.68,577.83
2016,9,12,12,30,970.0,94.0,0.3,24.0,885.0,774.42,557.69
2016,9,12,12,45,961.5,96.5,0.3,24.0,872.5,737.2,533.41
2016,9,12,13,0,953.0,99.0,0.3,24.0,860.0,697.91,506.37
2016,9,12,13,15,947.5,98.5,0.3,24.0,841.5,655.85,476.9
2016,9,12,13,30,942.0,98.0,0.3,24.0,823.0,612.01,445.43
2016,9,12,13,45,932.0,98.0,0.3,24.0,796.0,564.72,410.65
2016,9,12,14,0,922.0,98.0,0.3,24.0,769.0,516.42,374.11
2016,9,12,14,15,911.5,96.0,0.3,23.5,735.5,465.43,335.18
2016,9,12,14,30,901.0,94.0,0.3,23.0,702.0,413.98,294.52
2016,9,12,14,45,884.0,93.5,0.3,23.0,662.0,361.44,251.42
2016,9,12,15,0,867.0,93.0,0.3,23.0,622.0,303.72,203.75
2016,9,12,15,15,849.0,90.5,0.3,22.5,577.5,250.48,159.65
2016,9,12,15,30,831.0,88.0,0.3,22.0,533.0,198.54,117.71
2016,9,12,15,45,802.0,85.5,0.3,22.0,483.5,146.96,79.95
2016,9,12,16,0,773.0,83.0,0.3,22.0,434.0,98.33,52.17
2016,9,12,16,15,739.0,78.5,0.3,21.5,382.5,55.44,42.42
2016,9,12,16,30,705.0,74.0,0.3,21.0,331.0,48.99,37.15
2016,9,12,16,45,652.0,69.5,0.3,20.5,278.5,47.8,36.27
2016,9,12,17,0,599.0,65.0,0.3,20.0,226.0,46.64,35.31
2016,9,12,17,15,525.5,56.5,0.3,19.0,175.5,41.99,31.23
2016,9,12,17,30,452.0,48.0,0.3,18.0,125.0,37.15,26.74
2016,9,12,17,45,323.5,36.5,0.3,17.0,82.0,29.17,19.13
2016,9,12,18,0,195.0,25.0,0.3,16.0,39.0,19.8,5.47
2016,9,12,18,15,97.5,12.5,0.3,15.0,19.5,11.91,0.0
2016,9,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,6,15,134.0,19.5,0.5,11.5,34.5,106.39,42.64
2016,9,13,6,30,268.0,39.0,0.4,12.0,69.0,215.92,169.21
2016,9,13,6,45,358.0,51.5,0.35,13.0,114.0,290.13,234.54
2016,9,13,7,0,448.0,64.0,0.3,14.0,159.0,374.3,303.57
2016,9,13,7,15,224.0,83.0,0.25,14.5,130.5,253.78,207.17
2016,9,13,7,30,0.0,102.0,0.2,15.0,102.0,102.05,80.01
2016,9,13,7,45,4.5,120.0,0.2,16.0,122.0,122.82,97.44
2016,9,13,8,0,9.0,138.0,0.2,17.0,142.0,143.76,113.84
2016,9,13,8,15,73.5,175.0,0.2,17.5,211.0,243.28,194.11
2016,9,13,8,30,138.0,212.0,0.2,18.0,280.0,348.34,274.36
2016,9,13,8,45,451.0,163.0,0.2,19.0,414.0,568.89,440.02
2016,9,13,9,0,764.0,114.0,0.2,20.0,548.0,782.15,582.94
2016,9,13,9,15,780.5,117.5,0.2,20.5,588.5,804.22,591.41
2016,9,13,9,30,797.0,121.0,0.2,21.0,629.0,827.77,603.79
2016,9,13,9,45,820.0,119.0,0.25,21.5,666.5,848.11,614.89
2016,9,13,10,0,843.0,117.0,0.3,22.0,704.0,865.63,624.3
2016,9,13,10,15,852.0,118.5,0.3,22.0,732.5,871.99,627.02
2016,9,13,10,30,861.0,120.0,0.3,22.0,761.0,875.17,628.03
2016,9,13,10,45,868.5,120.5,0.3,22.5,783.0,867.27,621.04
2016,9,13,11,0,876.0,121.0,0.3,23.0,805.0,862.14,616.12
2016,9,13,11,15,680.5,214.5,0.3,23.0,751.5,788.59,567.72
2016,9,13,11,30,485.0,308.0,0.3,23.0,698.0,704.12,508.51
2016,9,13,11,45,687.0,215.0,0.3,23.5,772.0,758.31,548.11
2016,9,13,12,0,889.0,122.0,0.3,24.0,846.0,795.73,572.12
2016,9,13,12,15,888.5,122.0,0.3,24.0,844.0,768.79,554.23
2016,9,13,12,30,888.0,122.0,0.3,24.0,842.0,739.27,535.16
2016,9,13,12,45,890.0,118.5,0.3,24.5,833.0,705.77,511.41
2016,9,13,13,0,892.0,115.0,0.3,25.0,824.0,669.85,485.66
2016,9,13,13,15,887.0,114.0,0.3,25.0,806.0,629.73,457.41
2016,9,13,13,30,882.0,113.0,0.3,25.0,788.0,587.95,427.31
2016,9,13,13,45,872.0,113.5,0.3,25.0,762.5,543.44,394.44
2016,9,13,14,0,862.0,114.0,0.3,25.0,737.0,494.62,357.65
2016,9,13,14,15,851.5,112.0,0.3,24.5,705.0,445.64,320.25
2016,9,13,14,30,841.0,110.0,0.3,24.0,673.0,396.37,281.34
2016,9,13,14,45,824.5,108.0,0.35,24.0,634.5,345.15,239.75
2016,9,13,15,0,808.0,106.0,0.4,24.0,596.0,294.7,197.95
2016,9,13,15,15,789.5,103.0,0.4,23.5,552.5,244.0,156.2
2016,9,13,15,30,771.0,100.0,0.4,23.0,509.0,194.75,116.88
2016,9,13,15,45,745.0,96.0,0.4,22.5,461.5,140.13,77.26
2016,9,13,16,0,719.0,92.0,0.4,22.0,414.0,93.2,51.13
2016,9,13,16,15,684.0,87.0,0.4,21.5,364.5,56.41,43.28
2016,9,13,16,30,649.0,82.0,0.4,21.0,315.0,55.26,42.58
2016,9,13,16,45,602.0,74.5,0.4,20.5,264.5,51.99,39.9
2016,9,13,17,0,555.0,67.0,0.4,20.0,214.0,48.55,36.95
2016,9,13,17,15,481.0,58.0,0.35,19.0,165.0,43.56,32.55
2016,9,13,17,30,407.0,49.0,0.3,18.0,116.0,38.37,27.72
2016,9,13,17,45,292.0,36.0,0.3,17.5,75.0,28.99,18.75
2016,9,13,18,0,177.0,23.0,0.3,17.0,34.0,18.22,2.09
2016,9,13,18,15,88.5,11.5,0.3,16.5,17.0,10.96,0.0
2016,9,13,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,6,15,185.0,16.5,0.15,12.0,36.5,128.12,40.91
2016,9,14,6,30,370.0,33.0,0.1,13.0,73.0,261.47,202.2
2016,9,14,6,45,466.5,41.5,0.1,14.0,120.5,340.24,271.38
2016,9,14,7,0,563.0,50.0,0.1,15.0,168.0,426.05,340.98
2016,9,14,7,15,620.5,56.5,0.1,15.5,219.5,490.52,391.49
2016,9,14,7,30,678.0,63.0,0.1,16.0,271.0,557.52,441.36
2016,9,14,7,45,718.5,67.0,0.1,17.0,323.0,607.79,475.22
2016,9,14,8,0,759.0,71.0,0.1,18.0,375.0,662.27,510.07
2016,9,14,8,15,786.0,74.5,0.1,18.5,424.5,705.64,536.8
2016,9,14,8,30,813.0,78.0,0.1,19.0,474.0,747.74,562.06
2016,9,14,8,45,834.0,80.5,0.1,20.0,520.0,782.2,580.53
2016,9,14,9,0,855.0,83.0,0.1,21.0,566.0,808.11,593.08
2016,9,14,9,15,869.0,85.5,0.1,21.5,607.0,832.33,605.63
2016,9,14,9,30,883.0,88.0,0.1,22.0,648.0,853.83,616.37
2016,9,14,9,45,898.5,87.5,0.15,22.5,684.5,870.28,624.65
2016,9,14,10,0,914.0,87.0,0.2,23.0,721.0,883.76,631.29
2016,9,14,10,15,921.0,88.5,0.2,23.5,749.5,889.01,632.09
2016,9,14,10,30,928.0,90.0,0.2,24.0,778.0,890.95,631.08
2016,9,14,10,45,933.0,90.5,0.2,24.5,799.5,886.75,626.46
2016,9,14,11,0,938.0,91.0,0.2,25.0,821.0,879.21,620.02
2016,9,14,11,15,941.0,92.0,0.2,25.0,834.5,867.2,612.2
2016,9,14,11,30,944.0,93.0,0.2,25.0,848.0,851.91,602.5
2016,9,14,11,45,944.0,93.5,0.25,25.0,853.5,830.56,589.97
2016,9,14,12,0,944.0,94.0,0.3,25.0,859.0,806.2,575.63
2016,9,14,12,15,943.0,94.0,0.3,25.0,856.5,777.73,557.81
2016,9,14,12,30,942.0,94.0,0.3,25.0,854.0,746.55,538.23
2016,9,14,12,45,936.0,95.0,0.3,25.5,843.0,710.42,513.05
2016,9,14,13,0,930.0,96.0,0.3,26.0,832.0,672.19,485.67
2016,9,14,13,15,925.5,95.5,0.3,25.5,813.5,631.55,457.97
2016,9,14,13,30,921.0,95.0,0.3,25.0,795.0,589.11,428.14
2016,9,14,13,45,912.5,94.0,0.3,25.0,769.0,542.6,393.73
2016,9,14,14,0,904.0,93.0,0.3,25.0,743.0,495.02,357.51
2016,9,14,14,15,894.5,91.5,0.3,24.5,710.5,445.76,319.58
2016,9,14,14,30,885.0,90.0,0.3,24.0,678.0,395.96,279.92
2016,9,14,14,45,870.5,88.5,0.35,24.0,639.5,344.29,237.58
2016,9,14,15,0,856.0,87.0,0.4,24.0,601.0,293.01,194.76
2016,9,14,15,15,838.5,84.5,0.4,23.5,557.5,234.71,146.96
2016,9,14,15,30,821.0,82.0,0.4,23.0,514.0,183.56,106.08
2016,9,14,15,45,797.0,78.5,0.4,23.0,466.0,132.47,69.54
2016,9,14,16,0,773.0,75.0,0.4,23.0,418.0,83.77,43.61
2016,9,14,16,15,740.5,71.0,0.4,22.5,368.0,49.91,37.55
2016,9,14,16,30,708.0,67.0,0.4,22.0,318.0,48.73,36.79
2016,9,14,16,45,661.0,61.5,0.4,21.5,266.5,42.06,31.13
2016,9,14,17,0,614.0,56.0,0.4,21.0,215.0,39.76,29.16
2016,9,14,17,15,542.0,49.0,0.4,20.0,165.5,36.07,25.88
2016,9,14,17,30,470.0,42.0,0.4,19.0,116.0,32.27,22.28
2016,9,14,17,45,349.0,31.0,0.4,18.5,74.5,24.54,14.74
2016,9,14,18,0,228.0,20.0,0.4,18.0,33.0,16.36,0.0
2016,9,14,18,15,114.0,10.0,0.4,17.5,16.5,9.53,0.0
2016,9,14,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,15.5,0.7,14.0,35.5,128.02,26.36
2016,9,15,6,30,381.0,31.0,0.5,15.0,71.0,264.01,202.52
2016,9,15,6,45,475.0,39.5,0.35,16.0,118.0,341.29,270.99
2016,9,15,7,0,569.0,48.0,0.2,17.0,165.0,425.58,338.5
2016,9,15,7,15,626.5,54.0,0.15,18.0,216.5,489.36,387.3
2016,9,15,7,30,684.0,60.0,0.1,19.0,268.0,552.02,432.62
2016,9,15,7,45,722.5,64.0,0.1,20.0,319.0,604.88,467.94
2016,9,15,8,0,761.0,68.0,0.1,21.0,370.0,657.81,501.34
2016,9,15,8,15,788.0,71.5,0.05,21.5,419.5,701.08,527.34
2016,9,15,8,30,815.0,75.0,0.0,22.0,469.0,743.1,551.99
2016,9,15,8,45,834.5,78.0,0.0,23.0,514.5,776.89,569.81
2016,9,15,9,0,854.0,81.0,0.0,24.0,560.0,802.15,581.81
2016,9,15,9,15,868.0,83.0,0.0,24.5,601.0,825.68,593.79
2016,9,15,9,30,882.0,85.0,0.0,25.0,642.0,846.52,604.0
2016,9,15,9,45,891.5,87.5,0.05,25.5,677.0,861.21,610.71
2016,9,15,10,0,901.0,90.0,0.1,26.0,712.0,872.78,615.89
2016,9,15,10,15,722.5,171.0,0.1,26.0,682.5,815.66,578.98
2016,9,15,10,30,544.0,252.0,0.1,26.0,653.0,738.35,526.45
2016,9,15,10,45,549.5,256.0,0.1,26.5,671.5,738.48,525.87
2016,9,15,11,0,555.0,260.0,0.1,27.0,690.0,736.35,522.78
2016,9,15,11,15,553.5,266.5,0.1,27.0,701.5,728.73,517.13
2016,9,15,11,30,552.0,273.0,0.1,27.0,713.0,718.99,510.22
2016,9,15,11,45,742.5,185.5,0.15,27.5,781.5,766.45,543.72
2016,9,15,12,0,933.0,98.0,0.2,28.0,850.0,797.87,563.12
2016,9,15,12,15,932.0,98.0,0.2,28.0,847.5,769.57,544.82
2016,9,15,12,30,931.0,98.0,0.2,28.0,845.0,738.59,525.6
2016,9,15,12,45,922.0,101.0,0.2,28.0,833.0,702.62,501.4
2016,9,15,13,0,913.0,104.0,0.2,28.0,821.0,664.72,475.41
2016,9,15,13,15,908.0,103.0,0.2,28.0,803.0,623.84,446.92
2016,9,15,13,30,903.0,102.0,0.2,28.0,785.0,581.26,416.52
2016,9,15,13,45,896.0,100.5,0.25,28.0,759.5,535.71,383.68
2016,9,15,14,0,889.0,99.0,0.3,28.0,734.0,489.02,348.9
2016,9,15,14,15,879.0,97.5,0.3,27.5,701.5,440.17,311.64
2016,9,15,14,30,869.0,96.0,0.3,27.0,669.0,390.85,272.77
2016,9,15,14,45,856.0,93.5,0.3,27.0,631.0,339.56,230.94
2016,9,15,15,0,843.0,91.0,0.3,27.0,593.0,282.75,184.47
2016,9,15,15,15,825.0,88.0,0.3,26.5,549.5,230.53,142.0
2016,9,15,15,30,807.0,85.0,0.3,26.0,506.0,179.65,102.21
2016,9,15,15,45,782.5,81.5,0.35,26.0,458.5,129.34,67.41
2016,9,15,16,0,758.0,78.0,0.4,26.0,411.0,81.51,43.45
2016,9,15,16,15,724.0,74.0,0.4,25.0,360.5,52.54,39.39
2016,9,15,16,30,690.0,70.0,0.4,24.0,310.0,46.7,34.72
2016,9,15,16,45,641.0,64.0,0.4,23.5,259.0,44.21,32.7
2016,9,15,17,0,592.0,58.0,0.4,23.0,208.0,41.62,30.48
2016,9,15,17,15,515.5,50.0,0.4,22.0,159.0,37.15,26.54
2016,9,15,17,30,439.0,42.0,0.4,21.0,110.0,32.52,22.21
2016,9,15,17,45,311.0,30.5,0.4,20.0,69.5,24.31,14.19
2016,9,15,18,0,183.0,19.0,0.4,19.0,29.0,15.61,0.0
2016,9,15,18,15,91.5,9.5,0.4,18.0,14.5,9.05,0.0
2016,9,15,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,199.0,14.5,0.65,15.5,35.0,129.3,8.47
2016,9,16,6,30,398.0,29.0,0.5,17.0,70.0,269.48,203.74
2016,9,16,6,45,493.0,37.5,0.4,18.5,117.5,347.5,272.98
2016,9,16,7,0,588.0,46.0,0.3,20.0,165.0,432.76,340.49
2016,9,16,7,15,646.0,51.5,0.25,21.0,217.0,492.77,386.27
2016,9,16,7,30,704.0,57.0,0.2,22.0,269.0,559.79,434.25
2016,9,16,7,45,741.5,61.5,0.15,23.0,320.5,612.98,468.72
2016,9,16,8,0,779.0,66.0,0.1,24.0,372.0,666.17,501.29
2016,9,16,8,15,806.0,69.0,0.05,24.5,422.0,709.16,526.67
2016,9,16,8,30,833.0,72.0,0.0,25.0,472.0,750.84,550.72
2016,9,16,8,45,851.5,75.0,0.0,26.0,518.0,777.76,563.77
2016,9,16,9,0,870.0,78.0,0.0,27.0,564.0,808.81,579.38
2016,9,16,9,15,884.5,80.0,0.0,27.5,605.0,832.91,591.42
2016,9,16,9,30,899.0,82.0,0.0,28.0,646.0,854.25,601.75
2016,9,16,9,45,909.0,84.0,0.0,29.0,681.5,868.85,606.72
2016,9,16,10,0,919.0,86.0,0.0,30.0,717.0,880.28,609.88
2016,9,16,10,15,741.0,165.0,0.0,30.0,687.5,822.09,573.04
2016,9,16,10,30,563.0,244.0,0.0,30.0,658.0,743.83,521.31
2016,9,16,10,45,753.5,167.5,0.05,30.5,737.5,818.98,570.8
2016,9,16,11,0,944.0,91.0,0.1,31.0,817.0,876.73,603.74
2016,9,16,11,15,947.0,91.5,0.1,31.0,831.0,863.93,594.64
2016,9,16,11,30,950.0,92.0,0.1,31.0,845.0,847.84,584.72
2016,9,16,11,45,950.5,92.5,0.1,31.5,850.5,826.6,570.62
2016,9,16,12,0,951.0,93.0,0.1,32.0,856.0,802.31,554.8
2016,9,16,12,15,950.0,93.0,0.1,32.0,853.5,773.52,537.36
2016,9,16,12,30,949.0,93.0,0.1,32.0,851.0,741.99,518.21
2016,9,16,12,45,943.5,94.5,0.15,32.0,840.0,706.35,495.25
2016,9,16,13,0,938.0,96.0,0.2,32.0,829.0,668.52,470.34
2016,9,16,13,15,933.5,95.0,0.2,32.0,811.0,627.03,441.83
2016,9,16,13,30,929.0,94.0,0.2,32.0,793.0,583.72,411.34
2016,9,16,13,45,921.5,93.0,0.2,32.0,767.0,537.31,377.84
2016,9,16,14,0,914.0,92.0,0.2,32.0,741.0,489.74,342.5
2016,9,16,14,15,904.5,90.5,0.2,31.5,708.5,439.99,305.15
2016,9,16,14,30,895.0,89.0,0.2,31.0,676.0,389.7,266.11
2016,9,16,14,45,882.0,87.0,0.2,31.0,637.0,337.62,224.26
2016,9,16,15,0,869.0,85.0,0.2,31.0,598.0,285.78,182.04
2016,9,16,15,15,851.0,82.5,0.2,30.5,554.0,226.8,135.37
2016,9,16,15,30,833.0,80.0,0.2,30.0,510.0,175.04,95.86
2016,9,16,15,45,808.0,77.5,0.25,29.5,462.0,124.21,62.15
2016,9,16,16,0,783.0,75.0,0.3,29.0,414.0,75.89,39.92
2016,9,16,16,15,749.0,70.5,0.3,28.0,363.0,50.04,36.78
2016,9,16,16,30,715.0,66.0,0.3,27.0,312.0,48.43,35.73
2016,9,16,16,45,662.5,61.0,0.3,26.5,259.5,42.15,30.5
2016,9,16,17,0,610.0,56.0,0.3,26.0,207.0,40.26,28.89
2016,9,16,17,15,531.5,48.5,0.3,24.5,157.5,36.15,25.34
2016,9,16,17,30,453.0,41.0,0.3,23.0,108.0,31.91,21.42
2016,9,16,17,45,318.5,29.5,0.35,22.0,67.0,23.64,13.19
2016,9,16,18,0,184.0,18.0,0.4,21.0,26.0,14.88,0.0
2016,9,16,18,15,92.0,9.0,0.4,20.5,13.0,8.58,0.0
2016,9,16,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,6,15,191.5,14.0,0.65,17.0,33.5,123.81,0.0
2016,9,17,6,30,383.0,28.0,0.5,18.0,67.0,259.64,194.11
2016,9,17,6,45,479.5,36.0,0.4,19.5,113.5,336.79,263.44
2016,9,17,7,0,576.0,44.0,0.3,21.0,160.0,416.89,327.3
2016,9,17,7,15,633.0,50.0,0.25,22.0,210.5,480.92,376.09
2016,9,17,7,30,690.0,56.0,0.2,23.0,261.0,547.2,423.58
2016,9,17,7,45,728.0,60.0,0.15,24.0,312.0,599.49,457.7
2016,9,17,8,0,766.0,64.0,0.1,25.0,363.0,651.86,489.86
2016,9,17,8,15,676.0,94.0,0.05,25.5,383.5,642.83,480.2
2016,9,17,8,30,586.0,124.0,0.0,26.0,404.0,621.89,462.96
2016,9,17,8,45,568.5,144.5,0.0,27.0,437.5,640.61,472.26
2016,9,17,9,0,551.0,165.0,0.0,28.0,471.0,651.21,475.5
2016,9,17,9,15,718.5,122.0,0.0,28.5,551.5,751.38,539.89
2016,9,17,9,30,886.0,79.0,0.0,29.0,632.0,836.77,589.93
2016,9,17,9,45,896.5,80.5,0.0,30.0,666.5,851.08,593.81
2016,9,17,10,0,907.0,82.0,0.0,31.0,701.0,862.29,596.91
2016,9,17,10,15,914.5,83.0,0.0,31.0,729.5,867.19,598.72
2016,9,17,10,30,922.0,84.0,0.0,31.0,758.0,868.81,598.76
2016,9,17,10,45,926.5,85.5,0.05,31.5,779.0,865.12,594.9
2016,9,17,11,0,931.0,87.0,0.1,32.0,800.0,858.08,589.48
2016,9,17,11,15,934.0,87.5,0.1,32.0,813.5,845.45,581.47
2016,9,17,11,30,937.0,88.0,0.1,32.0,827.0,829.58,571.67
2016,9,17,11,45,937.0,89.0,0.1,32.5,832.5,808.73,557.8
2016,9,17,12,0,937.0,90.0,0.1,33.0,838.0,784.88,542.23
2016,9,17,12,15,936.5,90.0,0.1,33.0,835.5,756.81,525.2
2016,9,17,12,30,936.0,90.0,0.1,33.0,833.0,726.02,506.35
2016,9,17,12,45,923.0,95.5,0.15,33.0,820.5,689.71,482.73
2016,9,17,13,0,910.0,101.0,0.2,33.0,808.0,651.67,457.53
2016,9,17,13,15,905.0,100.0,0.2,33.0,790.0,610.86,429.45
2016,9,17,13,30,900.0,99.0,0.2,33.0,772.0,568.36,399.47
2016,9,17,13,45,892.0,98.0,0.2,33.0,746.5,522.88,366.61
2016,9,17,14,0,884.0,97.0,0.2,33.0,721.0,476.34,332.0
2016,9,17,14,15,874.0,95.5,0.2,32.5,688.5,427.74,295.51
2016,9,17,14,30,864.0,94.0,0.2,32.0,656.0,378.69,257.46
2016,9,17,14,45,850.5,91.5,0.25,32.0,618.0,327.55,216.74
2016,9,17,15,0,837.0,89.0,0.3,32.0,580.0,270.94,171.49
2016,9,17,15,15,818.5,86.5,0.3,31.5,536.5,219.48,130.6
2016,9,17,15,30,800.0,84.0,0.3,31.0,493.0,169.43,92.79
2016,9,17,15,45,774.0,80.5,0.3,31.0,445.0,119.58,60.28
2016,9,17,16,0,748.0,77.0,0.3,31.0,397.0,72.39,39.6
2016,9,17,16,15,712.5,73.0,0.3,30.0,347.0,52.22,38.28
2016,9,17,16,30,677.0,69.0,0.3,29.0,297.0,46.42,33.71
2016,9,17,16,45,625.5,63.0,0.3,28.0,246.5,43.9,31.77
2016,9,17,17,0,574.0,57.0,0.3,27.0,196.0,41.29,29.61
2016,9,17,17,15,493.5,49.0,0.35,25.5,148.0,36.8,25.73
2016,9,17,17,30,413.0,41.0,0.4,24.0,100.0,32.17,21.45
2016,9,17,17,45,280.0,28.5,0.5,23.0,61.0,22.94,12.12
2016,9,17,18,0,147.0,16.0,0.6,22.0,22.0,15.25,0.0
2016,9,17,18,15,73.5,8.0,0.6,21.5,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,13.5,0.75,20.0,32.0,121.86,0.0
2016,9,18,6,30,383.0,27.0,0.6,21.0,64.0,257.5,188.72
2016,9,18,6,45,478.5,34.5,0.45,22.5,109.5,332.98,257.33
2016,9,18,7,0,574.0,42.0,0.3,24.0,155.0,411.75,319.49
2016,9,18,7,15,631.0,47.0,0.25,24.5,205.0,474.17,367.5
2016,9,18,7,30,688.0,52.0,0.2,25.0,255.0,538.84,414.45
2016,9,18,7,45,726.0,56.0,0.15,26.0,305.5,590.84,448.28
2016,9,18,8,0,764.0,60.0,0.1,27.0,356.0,642.97,480.2
2016,9,18,8,15,790.0,63.0,0.1,27.5,404.0,684.53,505.15
2016,9,18,8,30,816.0,66.0,0.1,28.0,452.0,718.63,524.59
2016,9,18,8,45,835.5,68.0,0.1,29.0,497.0,750.95,541.44
2016,9,18,9,0,855.0,70.0,0.1,30.0,542.0,781.21,556.58
2016,9,18,9,15,869.0,72.0,0.1,30.5,582.0,804.61,568.28
2016,9,18,9,30,883.0,74.0,0.1,31.0,622.0,825.29,578.29
2016,9,18,9,45,895.5,74.5,0.15,31.5,657.0,840.08,585.37
2016,9,18,10,0,908.0,75.0,0.2,32.0,692.0,851.82,590.82
2016,9,18,10,15,915.5,76.0,0.2,32.0,720.0,856.74,592.66
2016,9,18,10,30,923.0,77.0,0.2,32.0,748.0,858.37,592.73
2016,9,18,10,45,928.5,77.5,0.2,32.5,769.0,854.45,588.41
2016,9,18,11,0,934.0,78.0,0.2,33.0,790.0,847.19,582.29
2016,9,18,11,15,937.0,78.5,0.2,33.0,803.5,834.58,574.28
2016,9,18,11,30,940.0,79.0,0.2,33.0,817.0,818.72,564.45
2016,9,18,11,45,941.0,79.5,0.25,33.0,822.5,798.14,552.63
2016,9,18,12,0,942.0,80.0,0.3,33.0,828.0,774.52,538.99
2016,9,18,12,15,941.5,80.0,0.3,33.0,825.5,746.39,521.75
2016,9,18,12,30,941.0,80.0,0.3,33.0,823.0,715.54,502.73
2016,9,18,12,45,937.5,80.0,0.3,33.0,813.0,680.15,479.03
2016,9,18,13,0,934.0,80.0,0.3,33.0,803.0,642.51,453.35
2016,9,18,13,15,930.0,79.5,0.3,33.0,785.0,602.04,425.17
2016,9,18,13,30,926.0,79.0,0.3,33.0,767.0,559.73,394.95
2016,9,18,13,45,919.5,78.0,0.3,33.0,742.0,514.1,361.59
2016,9,18,14,0,913.0,77.0,0.3,33.0,717.0,467.22,326.31
2016,9,18,14,15,904.0,76.0,0.3,32.5,685.0,418.34,289.12
2016,9,18,14,30,895.0,75.0,0.3,32.0,653.0,368.86,250.24
2016,9,18,14,45,883.0,73.0,0.3,32.0,615.0,317.31,208.44
2016,9,18,15,0,871.0,71.0,0.3,32.0,577.0,265.92,166.35
2016,9,18,15,15,854.0,69.0,0.3,31.5,534.0,213.98,124.91
2016,9,18,15,30,837.0,67.0,0.3,31.0,491.0,163.15,86.67
2016,9,18,15,45,814.5,64.5,0.35,30.5,444.0,112.8,54.7
2016,9,18,16,0,792.0,62.0,0.4,30.0,397.0,57.65,29.83
2016,9,18,16,15,760.0,58.5,0.4,29.5,347.0,41.0,29.01
2016,9,18,16,30,728.0,55.0,0.4,29.0,297.0,39.81,28.16
2016,9,18,16,45,680.5,50.5,0.4,28.5,246.5,37.72,26.48
2016,9,18,17,0,633.0,46.0,0.4,28.0,196.0,35.61,24.66
2016,9,18,17,15,556.5,39.5,0.4,27.0,147.5,31.6,21.12
2016,9,18,17,30,480.0,33.0,0.4,26.0,99.0,27.5,17.28
2016,9,18,17,45,342.0,23.5,0.4,25.0,60.0,18.5,8.11
2016,9,18,18,0,204.0,14.0,0.4,24.0,21.0,13.34,0.0
2016,9,18,18,15,102.0,7.0,0.4,23.5,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,207.5,12.0,0.65,19.0,31.5,123.67,0.0
2016,9,19,6,30,415.0,24.0,0.5,20.0,63.0,263.21,191.41
2016,9,19,6,45,509.0,31.0,0.4,21.0,109.5,339.38,263.09
2016,9,19,7,0,603.0,38.0,0.3,22.0,156.0,422.3,329.59
2016,9,19,7,15,659.0,43.0,0.3,22.5,206.0,484.73,378.43
2016,9,19,7,30,715.0,48.0,0.3,23.0,256.0,549.44,426.32
2016,9,19,7,45,751.5,51.0,0.3,24.0,306.5,599.74,459.63
2016,9,19,8,0,788.0,54.0,0.3,25.0,357.0,644.06,487.05
2016,9,19,8,15,813.5,57.0,0.25,25.5,405.5,685.72,511.89
2016,9,19,8,30,839.0,60.0,0.2,26.0,454.0,726.11,535.07
2016,9,19,8,45,857.5,62.0,0.2,27.0,499.0,758.09,551.74
2016,9,19,9,0,876.0,64.0,0.2,28.0,544.0,787.89,566.72
2016,9,19,9,15,889.5,65.5,0.2,28.5,584.5,810.54,578.06
2016,9,19,9,30,903.0,67.0,0.2,29.0,625.0,830.42,587.67
2016,9,19,9,45,910.5,70.0,0.2,29.5,659.5,844.07,593.42
2016,9,19,10,0,918.0,73.0,0.2,30.0,694.0,854.48,597.33
2016,9,19,10,15,925.5,74.0,0.2,30.0,722.0,859.32,599.14
2016,9,19,10,30,933.0,75.0,0.2,30.0,750.0,860.83,599.13
2016,9,19,10,45,937.5,76.5,0.2,30.5,771.0,857.03,594.86
2016,9,19,11,0,942.0,78.0,0.2,31.0,792.0,849.83,588.74
2016,9,19,11,15,945.5,78.5,0.2,31.0,805.5,837.41,580.78
2016,9,19,11,30,949.0,79.0,0.2,31.0,819.0,821.69,570.96
2016,9,19,11,45,949.0,79.5,0.25,31.5,824.5,800.08,557.29
2016,9,19,12,0,949.0,80.0,0.3,32.0,830.0,775.45,541.87
2016,9,19,12,15,949.0,80.0,0.3,32.0,828.0,747.41,524.62
2016,9,19,12,30,949.0,80.0,0.3,32.0,826.0,716.59,505.36
2016,9,19,12,45,940.5,83.0,0.3,32.0,814.5,680.53,481.0
2016,9,19,13,0,932.0,86.0,0.3,32.0,803.0,642.48,454.83
2016,9,19,13,15,928.5,85.5,0.3,31.5,785.5,602.24,427.52
2016,9,19,13,30,925.0,85.0,0.3,31.0,768.0,560.12,398.0
2016,9,19,13,45,920.0,83.5,0.3,31.0,743.0,514.69,364.46
2016,9,19,14,0,915.0,82.0,0.3,31.0,718.0,467.9,328.9
2016,9,19,14,15,906.0,80.5,0.3,30.5,686.0,418.42,290.94
2016,9,19,14,30,897.0,79.0,0.3,30.0,654.0,368.35,251.29
2016,9,19,14,45,886.5,76.5,0.35,30.0,616.0,316.66,209.22
2016,9,19,15,0,876.0,74.0,0.4,30.0,578.0,264.99,166.67
2016,9,19,15,15,859.0,72.0,0.4,29.5,535.0,212.79,124.77
2016,9,19,15,30,842.0,70.0,0.4,29.0,492.0,161.68,86.38
2016,9,19,15,45,819.0,67.0,0.4,28.5,444.5,103.92,49.13
2016,9,19,16,0,796.0,64.0,0.4,28.0,397.0,55.02,30.86
2016,9,19,16,15,763.0,60.5,0.4,27.5,346.5,42.77,30.8
2016,9,19,16,30,730.0,57.0,0.4,27.0,296.0,41.66,30.01
2016,9,19,16,45,681.5,52.0,0.4,26.5,245.0,39.22,28.0
2016,9,19,17,0,633.0,47.0,0.4,26.0,194.0,36.74,25.84
2016,9,19,17,15,553.0,40.0,0.4,24.5,145.0,32.3,21.95
2016,9,19,17,30,473.0,33.0,0.4,23.0,96.0,25.42,15.71
2016,9,19,17,45,330.0,23.0,0.4,22.0,57.0,18.25,7.41
2016,9,19,18,0,187.0,13.0,0.4,21.0,18.0,12.39,0.0
2016,9,19,18,15,93.5,6.5,0.4,20.5,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,170.5,14.0,0.45,14.5,30.0,91.85,0.0
2016,9,20,6,30,341.0,28.0,0.4,15.0,60.0,235.66,172.33
2016,9,20,6,45,451.0,36.5,0.4,16.0,106.5,318.21,251.23
2016,9,20,7,0,561.0,45.0,0.4,17.0,153.0,409.28,326.11
2016,9,20,7,15,622.5,51.0,0.4,17.5,203.5,469.95,374.95
2016,9,20,7,30,684.0,57.0,0.4,18.0,254.0,538.25,426.88
2016,9,20,7,45,728.0,60.0,0.4,19.0,305.5,592.83,464.91
2016,9,20,8,0,772.0,63.0,0.4,20.0,357.0,647.74,500.6
2016,9,20,8,15,799.0,66.5,0.4,20.5,406.5,690.59,527.42
2016,9,20,8,30,826.0,70.0,0.4,21.0,456.0,732.14,552.69
2016,9,20,8,45,848.0,71.5,0.4,22.0,501.5,759.49,566.74
2016,9,20,9,0,870.0,73.0,0.4,23.0,547.0,791.0,583.4
2016,9,20,9,15,884.0,75.0,0.4,23.5,587.5,814.28,595.46
2016,9,20,9,30,898.0,77.0,0.4,24.0,628.0,834.79,605.76
2016,9,20,9,45,909.0,78.5,0.4,24.5,663.0,849.27,612.22
2016,9,20,10,0,920.0,80.0,0.4,25.0,698.0,860.61,616.83
2016,9,20,10,15,927.0,81.0,0.4,25.0,726.0,864.79,618.26
2016,9,20,10,30,934.0,82.0,0.4,25.0,754.0,865.65,617.84
2016,9,20,10,45,939.0,82.5,0.4,25.5,775.0,860.93,612.92
2016,9,20,11,0,944.0,83.0,0.4,26.0,796.0,852.86,606.12
2016,9,20,11,15,946.5,83.5,0.4,26.0,809.0,839.43,597.32
2016,9,20,11,30,949.0,84.0,0.4,26.0,822.0,822.74,586.64
2016,9,20,11,45,948.5,85.0,0.45,26.0,827.0,801.1,573.77
2016,9,20,12,0,948.0,86.0,0.5,26.0,832.0,776.45,559.0
2016,9,20,12,15,947.0,86.0,0.5,26.0,829.0,747.57,540.64
2016,9,20,12,30,946.0,86.0,0.5,26.0,826.0,715.98,519.82
2016,9,20,12,45,941.0,87.0,0.5,26.0,814.5,680.22,494.9
2016,9,20,13,0,936.0,88.0,0.5,26.0,803.0,642.28,467.98
2016,9,20,13,15,931.5,87.0,0.5,26.0,784.5,600.8,438.01
2016,9,20,13,30,927.0,86.0,0.5,26.0,766.0,557.53,405.95
2016,9,20,13,45,918.5,85.5,0.55,26.0,740.0,511.2,371.22
2016,9,20,14,0,910.0,85.0,0.6,26.0,714.0,463.81,334.51
2016,9,20,14,15,900.5,83.5,0.6,25.5,681.5,414.33,295.32
2016,9,20,14,30,891.0,82.0,0.6,25.0,649.0,364.32,254.49
2016,9,20,14,45,877.5,80.0,0.6,24.5,610.5,312.48,211.4
2016,9,20,15,0,864.0,78.0,0.6,24.0,572.0,260.97,168.15
2016,9,20,15,15,846.5,75.5,0.6,23.5,528.0,208.89,125.43
2016,9,20,15,30,829.0,73.0,0.6,23.0,484.0,151.46,81.45
2016,9,20,15,45,806.5,69.5,0.6,23.0,437.0,100.7,49.45
2016,9,20,16,0,784.0,66.0,0.6,23.0,390.0,52.18,39.36
2016,9,20,16,15,750.0,62.5,0.6,22.5,339.5,44.54,33.05
2016,9,20,16,30,716.0,59.0,0.6,22.0,289.0,43.51,32.31
