Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,16,45,665.0,53.5,0.6,21.5,238.0,40.72,29.95
2016,9,20,17,0,614.0,48.0,0.6,21.0,187.0,37.87,27.4
2016,9,20,17,15,530.5,41.0,0.6,20.0,138.5,30.63,20.93
2016,9,20,17,30,447.0,34.0,0.6,19.0,90.0,26.55,16.89
2016,9,20,17,45,293.0,23.0,0.6,18.5,52.5,18.46,6.73
2016,9,20,18,0,139.0,12.0,0.6,18.0,15.0,11.44,0.0
2016,9,20,18,15,69.5,6.0,0.6,17.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,15.0,0.6,13.0,28.0,80.91,0.0
2016,9,21,6,30,291.0,30.0,0.6,13.0,56.0,211.49,153.55
2016,9,21,6,45,400.0,40.5,0.6,13.5,101.5,293.99,234.85
2016,9,21,7,0,509.0,51.0,0.6,14.0,147.0,384.83,311.55
2016,9,21,7,15,576.0,58.5,0.6,14.0,198.0,453.22,368.03
2016,9,21,7,30,643.0,66.0,0.6,14.0,249.0,524.71,424.4
2016,9,21,7,45,693.5,69.5,0.65,14.5,301.5,582.37,467.7
2016,9,21,8,0,744.0,73.0,0.7,15.0,354.0,637.43,506.63
2016,9,21,8,15,775.5,77.0,0.7,15.5,404.5,683.41,536.78
2016,9,21,8,30,807.0,81.0,0.7,16.0,455.0,728.29,565.32
2016,9,21,8,45,535.0,156.5,0.7,16.5,415.0,615.04,479.74
2016,9,21,9,0,263.0,232.0,0.7,17.0,375.0,477.76,373.08
2016,9,21,9,15,583.0,158.5,0.7,17.5,505.5,671.88,519.73
2016,9,21,9,30,903.0,85.0,0.7,18.0,636.0,844.89,634.22
2016,9,21,9,45,764.0,138.0,0.7,18.5,622.5,802.27,600.76
2016,9,21,10,0,625.0,191.0,0.7,19.0,609.0,742.86,557.92
2016,9,21,10,15,794.5,136.5,0.7,19.5,690.5,817.52,607.89
2016,9,21,10,30,964.0,82.0,0.7,20.0,772.0,886.55,649.93
2016,9,21,10,45,972.0,82.0,0.7,20.5,795.0,883.39,644.86
2016,9,21,11,0,980.0,82.0,0.7,21.0,818.0,876.7,638.74
2016,9,21,11,15,982.5,82.5,0.7,21.0,831.5,862.65,629.28
2016,9,21,11,30,985.0,83.0,0.7,21.0,845.0,845.23,617.84
2016,9,21,11,45,985.0,84.0,0.75,21.0,850.0,823.11,604.28
2016,9,21,12,0,985.0,85.0,0.8,21.0,855.0,797.85,588.65
2016,9,21,12,15,983.5,85.0,0.8,21.0,851.5,767.53,568.86
2016,9,21,12,30,982.0,85.0,0.8,21.0,848.0,734.42,546.35
2016,9,21,12,45,973.0,87.5,0.8,21.0,835.0,696.32,519.05
2016,9,21,13,0,964.0,90.0,0.8,21.0,822.0,656.18,489.78
2016,9,21,13,15,959.0,89.0,0.8,20.5,803.0,613.26,458.77
2016,9,21,13,30,954.0,88.0,0.8,20.0,784.0,568.53,425.43
2016,9,21,13,45,948.0,86.0,0.85,20.0,757.5,520.82,388.44
2016,9,21,14,0,942.0,84.0,0.9,20.0,731.0,471.81,349.17
2016,9,21,14,15,932.0,82.5,0.9,19.5,697.5,420.63,307.34
2016,9,21,14,30,922.0,81.0,0.9,19.0,664.0,368.93,263.8
2016,9,21,14,45,910.0,79.0,0.9,19.0,624.0,315.98,217.93
2016,9,21,15,0,898.0,77.0,0.9,19.0,584.0,263.16,172.01
2016,9,21,15,15,880.0,74.5,0.9,18.5,539.5,209.28,126.97
2016,9,21,15,30,862.0,72.0,0.9,18.0,495.0,156.6,86.38
2016,9,21,15,45,839.0,68.5,0.9,17.5,446.0,97.62,48.41
2016,9,21,16,0,816.0,65.0,0.9,17.0,397.0,47.45,36.27
2016,9,21,16,15,781.0,61.0,0.9,16.5,345.0,43.65,33.16
2016,9,21,16,30,746.0,57.0,0.9,16.0,293.0,42.14,31.95
2016,9,21,16,45,695.5,52.0,0.9,15.5,241.0,39.71,29.84
2016,9,21,17,0,645.0,47.0,0.9,15.0,189.0,37.26,27.57
2016,9,21,17,15,557.5,39.5,0.85,14.0,139.0,32.34,22.98
2016,9,21,17,30,470.0,32.0,0.8,13.0,89.0,27.31,17.92
2016,9,21,17,45,299.0,21.5,0.8,12.5,51.0,17.27,4.81
2016,9,21,18,0,128.0,11.0,0.8,12.0,13.0,10.48,0.0
2016,9,21,18,15,64.0,5.5,0.8,11.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,181.0,13.0,0.7,10.5,28.5,94.79,0.0
2016,9,22,6,30,362.0,26.0,0.7,11.0,57.0,241.19,173.14
2016,9,22,6,45,473.5,34.0,0.7,11.5,104.0,324.7,260.5
2016,9,22,7,0,585.0,42.0,0.7,12.0,151.0,411.25,334.95
2016,9,22,7,15,647.0,48.0,0.65,12.5,202.5,477.7,389.55
2016,9,22,7,30,709.0,54.0,0.6,13.0,254.0,546.63,442.99
2016,9,22,7,45,753.5,57.0,0.6,13.5,306.5,601.88,483.53
2016,9,22,8,0,798.0,60.0,0.6,14.0,359.0,657.45,521.68
2016,9,22,8,15,825.0,63.0,0.55,14.5,408.5,700.04,548.41
2016,9,22,8,30,852.0,66.0,0.5,15.0,458.0,735.2,569.13
2016,9,22,8,45,872.0,68.0,0.5,16.0,504.0,768.05,587.49
2016,9,22,9,0,892.0,70.0,0.5,17.0,550.0,798.73,603.96
2016,9,22,9,15,905.5,72.0,0.5,17.5,591.0,821.69,616.14
2016,9,22,9,30,919.0,74.0,0.5,18.0,632.0,841.78,626.46
2016,9,22,9,45,736.5,143.5,0.5,18.5,607.0,782.8,584.52
2016,9,22,10,0,554.0,213.0,0.5,19.0,582.0,700.83,525.3
2016,9,22,10,15,753.0,146.5,0.5,19.5,670.0,794.15,589.8
2016,9,22,10,30,952.0,80.0,0.5,20.0,758.0,870.62,636.37
2016,9,22,10,45,956.0,81.0,0.5,20.5,778.5,865.33,629.82
2016,9,22,11,0,960.0,82.0,0.5,21.0,799.0,856.61,622.48
2016,9,22,11,15,962.5,82.5,0.5,21.0,812.0,842.78,613.22
2016,9,22,11,30,965.0,83.0,0.5,21.0,825.0,825.64,601.99
2016,9,22,11,45,964.5,84.0,0.55,21.0,830.0,803.52,588.51
2016,9,22,12,0,964.0,85.0,0.6,21.0,835.0,778.34,573.02
2016,9,22,12,15,963.5,85.0,0.6,21.0,832.0,749.25,554.08
2016,9,22,12,30,963.0,85.0,0.6,21.0,829.0,717.36,532.14
2016,9,22,12,45,954.5,88.0,0.6,21.5,817.0,680.66,504.89
2016,9,22,13,0,946.0,91.0,0.6,22.0,805.0,641.93,475.78
2016,9,22,13,15,941.0,90.0,0.6,22.0,786.0,599.67,444.56
2016,9,22,13,30,936.0,89.0,0.6,22.0,767.0,555.64,411.21
2016,9,22,13,45,928.0,88.5,0.6,22.0,740.5,509.08,375.04
2016,9,22,14,0,920.0,88.0,0.6,22.0,714.0,461.4,336.92
2016,9,22,14,15,909.5,86.5,0.6,21.5,681.0,411.03,296.3
2016,9,22,14,30,899.0,85.0,0.6,21.0,648.0,360.23,254.09
2016,9,22,14,45,883.0,83.5,0.65,21.0,608.0,307.74,209.57
2016,9,22,15,0,867.0,82.0,0.7,21.0,568.0,255.8,165.34
2016,9,22,15,15,847.5,79.5,0.7,20.5,523.5,197.08,117.36
2016,9,22,15,30,828.0,77.0,0.7,20.0,479.0,145.78,78.76
2016,9,22,15,45,801.0,74.0,0.7,19.5,430.0,95.4,48.87
2016,9,22,16,0,774.0,71.0,0.7,19.0,381.0,49.92,38.13
2016,9,22,16,15,736.0,66.5,0.7,18.5,330.0,48.24,36.9
2016,9,22,16,30,698.0,62.0,0.7,18.0,279.0,46.53,35.54
2016,9,22,16,45,643.0,56.0,0.7,17.5,228.0,39.58,29.45
2016,9,22,17,0,588.0,50.0,0.7,17.0,177.0,36.72,26.83
2016,9,22,17,15,495.5,42.0,0.65,16.5,128.5,31.96,22.34
2016,9,22,17,30,403.0,34.0,0.6,16.0,80.0,27.06,17.3
2016,9,22,17,45,201.5,17.0,0.6,15.5,40.0,13.21,0.7
2016,9,22,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,12.0,0.7,11.0,26.0,89.51,0.0
2016,9,23,6,30,345.0,24.0,0.6,12.0,52.0,228.16,159.03
2016,9,23,6,45,450.5,32.0,0.5,13.0,97.0,308.42,245.17
2016,9,23,7,0,556.0,40.0,0.4,14.0,142.0,390.51,314.51
2016,9,23,7,15,617.0,45.5,0.35,14.5,191.5,454.31,366.46
2016,9,23,7,30,678.0,51.0,0.3,15.0,241.0,520.64,417.44
2016,9,23,7,45,718.5,55.0,0.3,16.0,291.0,573.18,454.96
2016,9,23,8,0,759.0,59.0,0.3,17.0,341.0,625.97,489.93
2016,9,23,8,15,786.0,62.0,0.3,18.0,388.5,667.4,515.4
2016,9,23,8,30,813.0,65.0,0.3,19.0,436.0,701.57,535.08
2016,9,23,8,45,831.5,67.5,0.3,20.0,480.5,733.0,552.42
2016,9,23,9,0,850.0,70.0,0.3,21.0,525.0,762.31,567.95
2016,9,23,9,15,864.0,72.0,0.3,21.5,564.5,785.01,579.95
2016,9,23,9,30,878.0,74.0,0.3,22.0,604.0,805.01,590.19
2016,9,23,9,45,887.0,76.0,0.3,22.5,637.5,818.01,595.9
2016,9,23,10,0,896.0,78.0,0.3,23.0,671.0,827.91,599.78
2016,9,23,10,15,903.5,79.5,0.3,23.0,698.5,832.82,601.76
2016,9,23,10,30,911.0,81.0,0.3,23.0,726.0,834.45,601.85
2016,9,23,10,45,914.0,83.0,0.3,23.5,746.0,829.66,596.89
2016,9,23,11,0,917.0,85.0,0.3,24.0,766.0,821.59,590.07
2016,9,23,11,15,723.5,179.0,0.3,24.0,722.5,756.96,547.49
2016,9,23,11,30,530.0,273.0,0.3,24.0,679.0,682.06,494.21
2016,9,23,11,45,725.5,181.0,0.35,24.0,740.0,722.69,526.22
2016,9,23,12,0,921.0,89.0,0.4,24.0,801.0,747.3,544.25
2016,9,23,12,15,920.5,88.5,0.4,24.0,798.0,718.81,525.21
2016,9,23,12,30,920.0,88.0,0.4,24.0,795.0,687.68,503.56
2016,9,23,12,45,916.5,88.0,0.4,24.0,784.5,652.64,478.77
2016,9,23,13,0,913.0,88.0,0.4,24.0,774.0,615.43,451.94
2016,9,23,13,15,712.0,171.0,0.4,24.0,698.5,540.27,396.85
2016,9,23,13,30,511.0,254.0,0.4,24.0,623.0,478.29,351.21
2016,9,23,13,45,697.5,170.0,0.45,24.0,653.5,464.48,340.39
2016,9,23,14,0,884.0,86.0,0.5,24.0,684.0,440.27,318.96
2016,9,23,14,15,873.0,84.5,0.5,23.5,651.0,391.48,279.57
2016,9,23,14,30,862.0,83.0,0.5,23.0,618.0,342.36,238.98
2016,9,23,14,45,845.5,81.5,0.55,23.0,579.0,291.69,196.31
2016,9,23,15,0,829.0,80.0,0.6,23.0,540.0,235.72,149.56
2016,9,23,15,15,809.0,77.0,0.6,22.5,496.5,184.55,108.07
2016,9,23,15,30,789.0,74.0,0.6,22.0,453.0,134.97,71.54
2016,9,23,15,45,768.5,69.0,0.6,21.5,407.0,85.58,42.99
2016,9,23,16,0,748.0,64.0,0.6,21.0,361.0,44.54,33.17
2016,9,23,16,15,710.5,60.0,0.6,20.5,311.5,43.05,32.09
2016,9,23,16,30,673.0,56.0,0.6,20.0,262.0,41.54,30.89
2016,9,23,16,45,625.5,49.5,0.6,19.5,213.0,37.8,27.64
2016,9,23,17,0,578.0,43.0,0.6,19.0,164.0,33.92,24.12
2016,9,23,17,15,488.5,35.5,0.55,18.5,118.0,26.49,17.35
2016,9,23,17,30,399.0,28.0,0.5,18.0,72.0,21.73,12.5
2016,9,23,17,45,199.5,14.0,0.5,17.5,36.0,10.69,0.0
2016,9,23,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,0.35,14.0,26.5,96.41,0.0
2016,9,24,6,30,382.0,22.0,0.3,15.0,53.0,235.89,157.02
2016,9,24,6,45,487.5,30.0,0.3,16.0,98.5,319.34,249.39
2016,9,24,7,0,593.0,38.0,0.3,17.0,144.0,407.65,322.96
2016,9,24,7,15,654.0,43.0,0.3,17.5,195.0,471.83,374.83
2016,9,24,7,30,715.0,48.0,0.3,18.0,246.0,538.48,425.79
2016,9,24,7,45,755.0,51.5,0.3,19.0,297.0,590.98,462.54
2016,9,24,8,0,795.0,55.0,0.3,20.0,348.0,643.62,496.74
2016,9,24,8,15,821.5,58.0,0.3,21.0,397.0,679.55,517.86
2016,9,24,8,30,848.0,61.0,0.3,22.0,446.0,720.04,541.53
2016,9,24,8,45,867.0,63.0,0.3,23.0,491.0,751.86,558.61
2016,9,24,9,0,886.0,65.0,0.3,24.0,536.0,781.47,573.92
2016,9,24,9,15,900.0,66.5,0.25,24.5,576.5,804.0,584.65
2016,9,24,9,30,914.0,68.0,0.2,25.0,617.0,823.71,593.58
2016,9,24,9,45,925.5,68.5,0.2,25.5,651.5,837.21,599.4
2016,9,24,10,0,937.0,69.0,0.2,26.0,686.0,847.55,603.38
2016,9,24,10,15,944.0,70.0,0.15,26.5,713.5,851.49,602.68
2016,9,24,10,30,951.0,71.0,0.1,27.0,741.0,852.03,600.19
2016,9,24,10,45,955.0,72.0,0.1,28.0,761.5,846.72,593.81
2016,9,24,11,0,959.0,73.0,0.1,29.0,782.0,837.99,585.56
2016,9,24,11,15,961.5,73.5,0.1,29.0,794.5,824.17,576.68
2016,9,24,11,30,964.0,74.0,0.1,29.0,807.0,807.03,565.91
2016,9,24,11,45,964.0,74.5,0.1,29.5,811.5,784.81,550.98
2016,9,24,12,0,964.0,75.0,0.1,30.0,816.0,759.54,534.26
2016,9,24,12,15,963.0,75.0,0.1,30.0,812.5,730.13,516.03
2016,9,24,12,30,962.0,75.0,0.1,30.0,809.0,697.98,494.74
2016,9,24,12,45,950.0,79.5,0.15,30.5,796.0,660.74,468.79
2016,9,24,13,0,938.0,84.0,0.2,31.0,783.0,621.68,441.19
2016,9,24,13,15,932.5,83.5,0.2,31.0,764.5,579.96,411.57
2016,9,24,13,30,927.0,83.0,0.2,31.0,746.0,536.52,379.93
2016,9,24,13,45,919.0,82.0,0.2,31.0,719.5,490.0,345.2
2016,9,24,14,0,911.0,81.0,0.2,31.0,693.0,442.38,308.63
2016,9,24,14,15,900.5,79.5,0.2,31.0,660.0,392.57,269.43
2016,9,24,14,30,890.0,78.0,0.2,31.0,627.0,342.35,228.91
2016,9,24,14,45,875.5,76.5,0.2,31.0,588.0,290.9,186.95
2016,9,24,15,0,861.0,75.0,0.2,31.0,549.0,239.88,145.42
2016,9,24,15,15,842.5,72.5,0.2,30.5,505.0,188.09,105.26
2016,9,24,15,30,824.0,70.0,0.2,30.0,461.0,131.09,65.05
2016,9,24,15,45,793.0,68.0,0.2,30.0,412.5,81.83,39.36
2016,9,24,16,0,762.0,66.0,0.2,30.0,364.0,46.38,33.37
2016,9,24,16,15,724.0,61.5,0.25,29.0,313.5,44.55,32.14
2016,9,24,16,30,686.0,57.0,0.3,28.0,263.0,42.67,30.73
2016,9,24,16,45,622.0,52.0,0.4,27.5,212.5,40.27,28.71
2016,9,24,17,0,558.0,47.0,0.5,27.0,162.0,34.61,23.77
2016,9,24,17,15,462.5,38.5,0.55,26.0,115.5,29.31,19.0
2016,9,24,17,30,367.0,30.0,0.6,25.0,69.0,23.8,13.48
2016,9,24,17,45,183.5,15.0,0.7,24.0,34.5,11.72,0.0
2016,9,24,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,15,176.5,11.5,0.45,19.5,24.5,89.87,0.0
2016,9,25,6,30,353.0,23.0,0.4,20.0,49.0,226.4,141.88
2016,9,25,6,45,462.5,31.5,0.4,21.0,95.0,306.02,234.39
2016,9,25,7,0,572.0,40.0,0.4,22.0,141.0,396.07,308.46
2016,9,25,7,15,636.0,45.5,0.35,22.5,191.5,461.92,360.58
2016,9,25,7,30,700.0,51.0,0.3,23.0,242.0,530.37,411.66
2016,9,25,7,45,740.0,55.5,0.3,24.0,293.5,583.56,448.66
2016,9,25,8,0,780.0,60.0,0.3,25.0,345.0,636.87,482.79
2016,9,25,8,15,808.0,63.5,0.3,25.5,394.0,679.89,509.4
2016,9,25,8,30,836.0,67.0,0.3,26.0,443.0,721.62,534.4
2016,9,25,8,45,854.0,70.0,0.3,27.0,488.0,747.43,547.2
2016,9,25,9,0,872.0,73.0,0.3,28.0,533.0,776.97,562.32
2016,9,25,9,15,886.5,75.0,0.25,28.5,573.5,800.03,573.25
2016,9,25,9,30,901.0,77.0,0.2,29.0,614.0,820.32,582.39
2016,9,25,9,45,912.5,78.0,0.2,29.5,649.0,834.04,588.24
2016,9,25,10,0,924.0,79.0,0.2,30.0,684.0,844.63,592.29
2016,9,25,10,15,932.0,80.5,0.2,30.5,712.0,849.66,593.05
2016,9,25,10,30,940.0,82.0,0.2,31.0,740.0,851.32,591.95
2016,9,25,10,45,931.5,89.0,0.2,32.0,757.0,842.29,583.3
2016,9,25,11,0,923.0,96.0,0.2,33.0,774.0,829.92,572.96
2016,9,25,11,15,926.0,96.5,0.2,33.0,787.0,816.57,564.51
2016,9,25,11,30,929.0,97.0,0.2,33.0,800.0,800.0,554.2
2016,9,25,11,45,919.5,102.5,0.2,33.5,802.0,776.14,538.39
2016,9,25,12,0,910.0,108.0,0.2,34.0,804.0,749.63,521.08
2016,9,25,12,15,909.0,108.0,0.15,34.0,801.0,721.18,502.02
2016,9,25,12,30,908.0,108.0,0.1,34.0,798.0,690.14,480.84
2016,9,25,12,45,907.5,106.5,0.1,34.5,787.5,655.57,456.65
2016,9,25,13,0,907.0,105.0,0.1,35.0,777.0,618.68,430.5
2016,9,25,13,15,901.5,104.0,0.1,35.0,757.5,577.4,401.74
2016,9,25,13,30,896.0,103.0,0.1,35.0,738.0,534.49,371.09
2016,9,25,13,45,875.0,106.5,0.1,35.0,708.5,487.11,336.56
2016,9,25,14,0,854.0,110.0,0.1,35.0,679.0,436.11,298.7
2016,9,25,14,15,841.5,108.0,0.1,34.5,645.5,386.97,261.54
2016,9,25,14,30,829.0,106.0,0.1,34.0,612.0,337.81,223.27
2016,9,25,14,45,810.5,103.5,0.1,34.0,572.5,286.91,182.85
2016,9,25,15,0,792.0,101.0,0.1,34.0,533.0,237.07,143.42
2016,9,25,15,15,769.5,97.5,0.1,33.5,489.0,187.1,105.9
2016,9,25,15,30,747.0,94.0,0.1,33.0,445.0,133.69,69.59
2016,9,25,15,45,726.5,87.0,0.1,33.0,398.5,84.8,44.36
2016,9,25,16,0,706.0,80.0,0.1,33.0,352.0,52.34,37.78
2016,9,25,16,15,663.0,74.5,0.1,32.0,302.0,50.46,36.58
2016,9,25,16,30,620.0,69.0,0.1,31.0,252.0,48.52,35.17
2016,9,25,16,45,573.0,60.0,0.15,30.0,203.5,43.55,31.09
2016,9,25,17,0,526.0,51.0,0.2,29.0,155.0,38.3,26.6
2016,9,25,17,15,425.5,41.0,0.3,28.0,109.0,31.81,20.82
2016,9,25,17,30,325.0,31.0,0.4,27.0,63.0,25.02,14.0
2016,9,25,17,45,162.5,15.5,0.55,26.0,31.5,12.36,0.0
2016,9,25,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,126.0,12.0,0.45,18.0,21.0,67.43,0.0
2016,9,26,6,30,252.0,24.0,0.4,19.0,42.0,176.05,104.64
2016,9,26,6,45,362.5,35.5,0.35,20.5,85.0,262.58,201.26
2016,9,26,7,0,473.0,47.0,0.3,22.0,128.0,351.89,274.25
2016,9,26,7,15,542.0,54.5,0.25,22.5,177.5,418.83,327.39
2016,9,26,7,30,611.0,62.0,0.2,23.0,227.0,489.11,380.24
2016,9,26,7,45,655.5,68.0,0.2,24.0,277.0,543.82,418.77
2016,9,26,8,0,700.0,74.0,0.2,25.0,327.0,599.18,455.92
2016,9,26,8,15,732.0,78.5,0.2,26.0,375.5,640.33,480.75
2016,9,26,8,30,764.0,83.0,0.2,27.0,424.0,684.36,506.71
2016,9,26,8,45,785.5,86.5,0.2,28.0,469.0,717.84,524.81
2016,9,26,9,0,807.0,90.0,0.2,29.0,514.0,749.27,541.24
2016,9,26,9,15,824.0,93.0,0.2,29.5,554.5,774.24,554.31
2016,9,26,9,30,841.0,96.0,0.2,30.0,595.0,796.58,565.66
2016,9,26,9,45,852.0,98.5,0.2,30.5,629.0,810.65,571.81
2016,9,26,10,0,863.0,101.0,0.2,31.0,663.0,821.68,576.21
2016,9,26,10,15,872.0,103.0,0.2,31.5,691.0,822.11,574.19
2016,9,26,10,30,881.0,105.0,0.2,32.0,719.0,824.91,573.91
2016,9,26,10,45,886.0,106.5,0.2,32.5,739.0,820.74,569.45
2016,9,26,11,0,891.0,108.0,0.2,33.0,759.0,813.36,563.26
2016,9,26,11,15,894.5,109.0,0.2,33.0,772.0,801.11,555.39
2016,9,26,11,30,898.0,110.0,0.2,33.0,785.0,785.74,545.75
2016,9,26,11,45,898.5,110.5,0.2,33.5,790.0,764.61,531.57
2016,9,26,12,0,899.0,111.0,0.2,34.0,795.0,740.62,515.7
2016,9,26,12,15,898.0,111.0,0.2,34.0,791.5,712.38,497.05
2016,9,26,12,30,897.0,111.0,0.2,34.0,788.0,681.59,476.46
2016,9,26,12,45,911.5,102.0,0.2,34.0,781.5,649.44,454.81
2016,9,26,13,0,926.0,93.0,0.2,34.0,775.0,614.04,430.41
2016,9,26,13,15,921.0,92.0,0.2,33.5,756.0,572.43,401.87
2016,9,26,13,30,916.0,91.0,0.2,33.0,737.0,529.11,371.24
2016,9,26,13,45,908.0,90.0,0.2,33.0,710.5,482.94,336.88
2016,9,26,14,0,900.0,89.0,0.2,33.0,684.0,435.71,300.73
2016,9,26,14,15,889.0,87.0,0.2,33.0,650.5,385.74,261.63
2016,9,26,14,30,878.0,85.0,0.2,33.0,617.0,335.44,221.36
2016,9,26,14,45,863.0,83.0,0.2,33.0,578.0,284.04,179.85
2016,9,26,15,0,848.0,81.0,0.2,33.0,539.0,227.24,134.72
2016,9,26,15,15,827.5,78.5,0.2,32.5,494.5,175.65,95.65
2016,9,26,15,30,807.0,76.0,0.2,32.0,450.0,125.7,62.33
2016,9,26,15,45,779.0,72.0,0.2,31.5,402.0,76.15,38.69
2016,9,26,16,0,751.0,68.0,0.2,31.0,354.0,48.42,34.94
2016,9,26,16,15,711.0,63.5,0.2,30.0,303.5,46.66,33.76
2016,9,26,16,30,671.0,59.0,0.2,29.0,253.0,44.89,32.45
2016,9,26,16,45,610.5,52.5,0.2,28.0,203.0,37.62,26.37
2016,9,26,17,0,550.0,46.0,0.2,27.0,153.0,34.24,23.4
2016,9,26,17,15,451.5,37.0,0.2,25.5,107.0,28.45,18.23
2016,9,26,17,30,353.0,28.0,0.2,24.0,61.0,22.43,11.82
2016,9,26,17,45,176.5,14.0,0.25,23.0,30.5,13.34,0.0
2016,9,26,18,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,133.0,11.0,0.5,18.0,20.5,69.23,0.0
2016,9,27,6,30,266.0,22.0,0.4,19.0,41.0,178.73,98.94
2016,9,27,6,45,377.0,33.0,0.35,20.5,83.5,266.19,203.27
2016,9,27,7,0,488.0,44.0,0.3,22.0,126.0,355.27,276.45
2016,9,27,7,15,555.5,51.0,0.25,23.0,175.0,420.79,328.05
2016,9,27,7,30,623.0,58.0,0.2,24.0,224.0,489.61,379.12
2016,9,27,7,45,668.0,63.5,0.15,25.0,274.0,544.15,417.03
2016,9,27,8,0,713.0,69.0,0.1,26.0,324.0,596.01,451.05
2016,9,27,8,15,744.0,73.0,0.1,26.5,372.5,639.86,478.53
2016,9,27,8,30,775.0,77.0,0.1,27.0,421.0,682.63,504.5
2016,9,27,8,45,797.5,80.0,0.1,28.0,465.5,716.35,522.74
2016,9,27,9,0,820.0,83.0,0.1,29.0,510.0,748.04,539.31
2016,9,27,9,15,836.0,85.5,0.1,29.5,550.0,771.72,551.52
2016,9,27,9,30,852.0,88.0,0.1,30.0,590.0,792.73,562.03
2016,9,27,9,45,873.5,86.0,0.1,31.0,626.5,804.63,565.69
2016,9,27,10,0,895.0,84.0,0.1,32.0,663.0,819.43,571.32
2016,9,27,10,15,903.5,85.5,0.1,32.0,691.0,824.61,573.32
2016,9,27,10,30,912.0,87.0,0.1,32.0,719.0,826.51,573.57
2016,9,27,10,45,917.5,87.5,0.1,32.5,739.5,821.62,568.69
2016,9,27,11,0,923.0,88.0,0.1,33.0,760.0,813.44,562.03
2016,9,27,11,15,926.5,89.0,0.1,33.0,772.5,800.95,554.05
2016,9,27,11,30,930.0,90.0,0.1,33.0,785.0,785.23,544.23
2016,9,27,11,45,931.5,90.0,0.1,33.5,790.0,763.87,529.95
2016,9,27,12,0,933.0,90.0,0.1,34.0,795.0,739.52,513.95
2016,9,27,12,15,932.5,90.0,0.1,34.0,792.0,710.92,495.54
2016,9,27,12,30,932.0,90.0,0.1,34.0,789.0,679.64,474.6
2016,9,27,12,45,930.0,89.0,0.15,34.0,778.0,643.97,450.92
2016,9,27,13,0,928.0,88.0,0.2,34.0,767.0,606.02,425.15
2016,9,27,13,15,923.5,87.0,0.2,34.0,748.5,564.64,395.84
2016,9,27,13,30,919.0,86.0,0.2,34.0,730.0,521.5,364.48
2016,9,27,13,45,911.0,85.0,0.2,34.0,703.5,475.28,330.06
2016,9,27,14,0,903.0,84.0,0.2,34.0,677.0,427.99,293.84
2016,9,27,14,15,892.5,82.5,0.2,33.5,644.0,378.57,255.62
2016,9,27,14,30,882.0,81.0,0.2,33.0,611.0,328.76,216.05
2016,9,27,14,45,867.5,79.0,0.2,33.0,572.0,277.39,174.48
2016,9,27,15,0,853.0,77.0,0.2,33.0,533.0,226.48,133.67
2016,9,27,15,15,833.0,74.5,0.2,32.5,489.0,168.86,90.38
2016,9,27,15,30,813.0,72.0,0.2,32.0,445.0,118.78,57.59
2016,9,27,15,45,785.5,68.5,0.2,32.0,397.0,69.49,35.35
2016,9,27,16,0,758.0,65.0,0.2,32.0,349.0,46.27,33.01
2016,9,27,16,15,718.5,60.5,0.2,31.0,299.0,44.4,31.73
2016,9,27,16,30,679.0,56.0,0.2,30.0,249.0,42.51,30.31
2016,9,27,16,45,618.5,50.0,0.2,29.0,199.0,39.21,27.57
2016,9,27,17,0,558.0,44.0,0.2,28.0,149.0,32.77,22.01
2016,9,27,17,15,456.5,35.0,0.2,26.5,103.5,26.9,16.77
2016,9,27,17,30,355.0,26.0,0.2,25.0,58.0,20.79,10.0
2016,9,27,17,45,177.5,13.0,0.25,24.0,29.0,12.39,0.0
2016,9,27,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,15,163.5,10.5,0.75,18.0,21.0,81.78,0.0
2016,9,28,6,30,327.0,21.0,0.6,19.0,42.0,204.92,103.37
2016,9,28,6,45,442.0,29.5,0.45,20.0,86.5,288.78,220.09
2016,9,28,7,0,557.0,38.0,0.3,21.0,131.0,379.86,295.71
2016,9,28,7,15,623.0,44.0,0.25,21.5,181.0,446.17,348.75
2016,9,28,7,30,689.0,50.0,0.2,22.0,231.0,515.26,400.89
2016,9,28,7,45,730.5,54.0,0.2,23.0,281.5,567.91,438.03
2016,9,28,8,0,772.0,58.0,0.2,24.0,332.0,620.76,472.66
2016,9,28,8,15,800.5,61.0,0.2,25.0,380.5,662.82,497.96
2016,9,28,8,30,829.0,64.0,0.2,26.0,429.0,697.78,517.66
2016,9,28,8,45,849.5,66.5,0.2,27.0,474.0,730.34,535.23
2016,9,28,9,0,870.0,69.0,0.2,28.0,519.0,760.78,550.98
2016,9,28,9,15,884.5,71.0,0.2,28.0,559.5,783.51,563.71
2016,9,28,9,30,899.0,73.0,0.2,28.0,600.0,803.45,574.73
2016,9,28,9,45,908.0,75.5,0.2,28.5,634.0,816.61,580.36
2016,9,28,10,0,917.0,78.0,0.2,29.0,668.0,826.57,584.13
2016,9,28,10,15,925.0,79.0,0.2,29.0,695.5,830.75,585.6
2016,9,28,10,30,933.0,80.0,0.2,29.0,723.0,831.6,585.22
2016,9,28,10,45,937.5,81.0,0.2,29.5,743.0,826.31,580.04
2016,9,28,11,0,942.0,82.0,0.2,30.0,763.0,817.66,573.02
2016,9,28,11,15,945.0,82.5,0.2,30.0,775.5,804.0,564.19
2016,9,28,11,30,948.0,83.0,0.2,30.0,788.0,787.08,553.49
2016,9,28,11,45,948.5,83.5,0.25,30.0,792.5,765.16,540.5
2016,9,28,12,0,949.0,84.0,0.3,30.0,797.0,740.22,525.65
2016,9,28,12,15,948.0,84.0,0.3,29.5,793.5,710.88,507.33
2016,9,28,12,30,947.0,84.0,0.3,29.0,790.0,678.84,486.28
2016,9,28,12,45,938.0,86.5,0.3,29.0,777.0,641.84,460.4
2016,9,28,13,0,929.0,89.0,0.3,29.0,764.0,602.94,432.67
2016,9,28,13,15,923.5,88.0,0.3,29.0,745.0,560.97,402.18
2016,9,28,13,30,918.0,87.0,0.3,29.0,726.0,517.33,369.66
2016,9,28,13,45,911.5,85.5,0.3,29.0,699.5,471.34,334.49
2016,9,28,14,0,905.0,84.0,0.3,29.0,673.0,424.17,297.38
2016,9,28,14,15,894.0,82.5,0.3,28.5,640.0,374.51,257.99
2016,9,28,14,30,883.0,81.0,0.3,28.0,607.0,324.5,217.3
2016,9,28,14,45,869.5,78.0,0.3,28.0,568.0,272.56,174.32
2016,9,28,15,0,856.0,75.0,0.3,28.0,529.0,221.0,132.18
2016,9,28,15,15,836.0,72.5,0.3,27.5,484.5,163.32,88.17
2016,9,28,15,30,816.0,70.0,0.3,27.0,440.0,113.2,55.34
2016,9,28,15,45,789.0,66.5,0.3,26.5,392.5,63.91,34.06
2016,9,28,16,0,762.0,63.0,0.3,26.0,345.0,44.9,32.82
2016,9,28,16,15,721.0,59.0,0.3,25.0,294.5,43.39,31.77
2016,9,28,16,30,680.0,55.0,0.3,24.0,244.0,41.88,30.63
2016,9,28,16,45,618.0,49.0,0.35,23.5,194.0,38.55,27.7
2016,9,28,17,0,556.0,43.0,0.4,23.0,144.0,32.14,21.97
2016,9,28,17,15,448.0,34.5,0.4,22.0,99.0,26.69,16.89
2016,9,28,17,30,340.0,26.0,0.4,21.0,54.0,21.04,9.75
2016,9,28,17,45,170.0,13.0,0.4,20.0,27.0,12.39,0.0
2016,9,28,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,6,15,138.5,10.5,0.6,13.5,19.5,70.44,0.0
2016,9,29,6,30,277.0,21.0,0.6,14.0,39.0,178.92,80.04
2016,9,29,6,45,399.0,31.0,0.6,15.0,82.5,272.95,211.62
2016,9,29,7,0,521.0,41.0,0.6,16.0,126.0,366.86,292.37
2016,9,29,7,15,590.0,47.0,0.55,16.5,175.5,432.5,346.74
2016,9,29,7,30,659.0,53.0,0.5,17.0,225.0,497.72,398.0
2016,9,29,7,45,705.5,57.5,0.5,18.0,275.5,553.27,438.83
2016,9,29,8,0,752.0,62.0,0.5,19.0,326.0,609.31,477.53
2016,9,29,8,15,782.0,65.5,0.45,19.5,374.5,652.42,504.91
2016,9,29,8,30,812.0,69.0,0.4,20.0,423.0,694.35,530.56
2016,9,29,8,45,834.5,71.0,0.4,21.0,468.0,727.27,548.97
2016,9,29,9,0,857.0,73.0,0.4,22.0,513.0,752.32,561.74
2016,9,29,9,15,872.0,75.0,0.35,22.5,553.0,775.06,573.11
2016,9,29,9,30,887.0,77.0,0.3,23.0,593.0,795.08,582.56
2016,9,29,9,45,899.5,78.0,0.3,23.5,627.5,809.04,588.92
2016,9,29,10,0,912.0,79.0,0.3,24.0,662.0,819.92,593.43
2016,9,29,10,15,920.0,80.5,0.3,24.0,689.5,824.54,595.22
2016,9,29,10,30,928.0,82.0,0.3,24.0,717.0,825.83,595.11
2016,9,29,10,45,933.5,82.5,0.3,24.5,737.5,820.7,589.95
2016,9,29,11,0,939.0,83.0,0.3,25.0,758.0,812.23,582.89
2016,9,29,11,15,942.0,83.5,0.3,25.0,770.0,798.52,573.81
2016,9,29,11,30,945.0,84.0,0.3,25.0,782.0,781.56,562.81
2016,9,29,11,45,945.5,84.0,0.35,25.0,786.5,759.12,549.18
2016,9,29,12,0,946.0,84.0,0.4,25.0,791.0,733.69,533.63
2016,9,29,12,15,944.5,84.0,0.4,25.0,787.0,704.06,513.34
2016,9,29,12,30,943.0,84.0,0.4,25.0,783.0,671.78,490.6
2016,9,29,12,45,933.5,86.5,0.45,25.0,769.5,634.62,464.64
2016,9,29,13,0,924.0,89.0,0.5,25.0,756.0,595.61,436.69
2016,9,29,13,15,918.0,88.5,0.5,24.5,736.5,554.02,406.43
2016,9,29,13,30,912.0,88.0,0.5,24.0,717.0,510.8,373.98
2016,9,29,13,45,902.5,87.0,0.5,23.5,690.0,464.23,338.02
2016,9,29,14,0,893.0,86.0,0.5,23.0,663.0,416.75,300.17
2016,9,29,14,15,881.0,84.0,0.5,22.5,629.5,366.9,259.42
2016,9,29,14,30,869.0,82.0,0.5,22.0,596.0,316.85,217.49
2016,9,29,14,45,852.5,80.0,0.5,22.0,556.5,265.76,174.09
2016,9,29,15,0,836.0,78.0,0.5,22.0,517.0,209.44,127.39
2016,9,29,15,15,814.5,75.5,0.5,21.5,473.0,158.67,88.0
2016,9,29,15,30,793.0,73.0,0.5,21.0,429.0,109.67,55.86
2016,9,29,15,45,762.5,69.5,0.5,20.5,381.0,61.67,36.15
2016,9,29,16,0,732.0,66.0,0.5,20.0,333.0,47.47,35.97
2016,9,29,16,15,689.5,61.5,0.5,19.0,283.5,45.66,34.62
2016,9,29,16,30,647.0,57.0,0.5,18.0,234.0,39.95,29.75
2016,9,29,16,45,581.0,50.5,0.5,17.5,184.5,36.62,26.75
2016,9,29,17,0,515.0,44.0,0.5,17.0,135.0,33.2,23.49
2016,9,29,17,15,405.0,34.5,0.5,16.5,91.5,26.89,17.43
2016,9,29,17,30,295.0,25.0,0.5,16.0,48.0,20.31,8.53
2016,9,29,17,45,147.5,12.5,0.5,15.5,24.0,11.91,0.0
2016,9,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,15,118.5,10.5,0.6,12.0,17.5,61.4,0.0
2016,9,30,6,30,237.0,21.0,0.6,12.0,35.0,157.89,57.45
2016,9,30,6,45,356.5,32.0,0.6,12.5,77.0,251.06,195.65
2016,9,30,7,0,476.0,43.0,0.6,13.0,119.0,342.75,276.38
2016,9,30,7,15,261.5,70.0,0.6,13.5,114.5,262.74,214.66
2016,9,30,7,30,47.0,97.0,0.6,14.0,110.0,138.27,111.61
2016,9,30,7,45,56.0,117.5,0.6,14.5,135.5,166.75,135.81
2016,9,30,8,0,65.0,138.0,0.6,15.0,161.0,195.3,158.81
2016,9,30,8,15,238.5,144.0,0.6,15.5,244.5,344.45,280.51
2016,9,30,8,30,412.0,150.0,0.6,16.0,328.0,492.59,393.83
2016,9,30,8,45,624.0,115.0,0.6,16.5,417.5,621.78,488.9
2016,9,30,9,0,836.0,80.0,0.6,17.0,507.0,747.17,573.8
2016,9,30,9,15,853.5,82.5,0.6,17.0,547.5,771.85,587.42
2016,9,30,9,30,871.0,85.0,0.6,17.0,588.0,788.24,596.78
2016,9,30,9,45,884.0,86.5,0.6,17.5,623.0,802.82,603.95
2016,9,30,10,0,897.0,88.0,0.6,18.0,658.0,814.35,609.14
2016,9,30,10,15,906.5,89.5,0.6,18.0,686.5,819.92,611.64
2016,9,30,10,30,916.0,91.0,0.6,18.0,715.0,822.19,612.18
2016,9,30,10,45,742.0,163.0,0.6,18.5,678.0,759.64,568.32
2016,9,30,11,0,568.0,235.0,0.6,19.0,641.0,683.49,511.93
2016,9,30,11,15,751.5,165.0,0.6,18.5,711.5,740.29,555.43
2016,9,30,11,30,935.0,95.0,0.6,18.0,782.0,781.13,583.85
2016,9,30,11,45,935.0,96.0,0.65,18.0,786.5,759.32,569.21
2016,9,30,12,0,935.0,97.0,0.7,18.0,791.0,734.55,553.01
2016,9,30,12,15,715.0,184.0,0.7,17.5,713.5,646.79,489.07
2016,9,30,12,30,495.0,271.0,0.7,17.0,636.0,562.58,427.25
2016,9,30,12,45,512.0,260.0,0.7,17.0,632.5,540.49,411.53
2016,9,30,13,0,529.0,249.0,0.7,17.0,629.0,516.14,393.08
2016,9,30,13,15,532.5,240.0,0.7,16.5,613.5,484.39,369.4
2016,9,30,13,30,536.0,231.0,0.7,16.0,598.0,451.41,344.18
2016,9,30,13,45,498.5,235.0,0.7,16.0,566.0,410.95,312.26
2016,9,30,14,0,461.0,239.0,0.7,16.0,534.0,372.8,281.81
2016,9,30,14,15,482.0,218.0,0.65,16.0,513.0,336.08,250.96
2016,9,30,14,30,503.0,197.0,0.6,16.0,492.0,297.12,217.55
2016,9,30,14,45,527.5,175.0,0.6,16.0,465.5,255.95,181.9
2016,9,30,15,0,552.0,153.0,0.6,16.0,439.0,212.25,144.35
2016,9,30,15,15,461.0,158.0,0.6,15.5,383.0,172.34,116.67
2016,9,30,15,30,370.0,163.0,0.6,15.0,327.0,147.77,104.51
2016,9,30,15,45,349.5,148.5,0.6,15.0,289.5,113.27,86.48
2016,9,30,16,0,329.0,134.0,0.6,15.0,252.0,99.33,82.19
2016,9,30,16,15,311.5,115.5,0.6,14.5,214.0,87.21,71.9
2016,9,30,16,30,294.0,97.0,0.6,14.0,176.0,74.6,60.93
2016,9,30,16,45,260.0,79.0,0.6,14.0,138.0,61.82,49.41
2016,9,30,17,0,226.0,61.0,0.6,14.0,100.0,46.45,35.37
2016,9,30,17,15,169.5,43.0,0.55,13.5,66.5,34.86,24.4
2016,9,30,17,30,113.0,25.0,0.5,13.0,33.0,19.67,6.89
2016,9,30,17,45,56.5,12.5,0.5,12.5,16.5,11.91,0.0
2016,9,30,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
