Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.5,10.5,0.45,8.5,17.0,56.78,0.0
2016,10,1,6,30,217.0,21.0,0.4,9.0,34.0,146.47,37.78
2016,10,1,6,45,347.5,32.0,0.35,10.0,76.0,245.32,191.3
2016,10,1,7,0,478.0,43.0,0.3,11.0,118.0,342.27,276.21
2016,10,1,7,15,553.0,50.5,0.3,11.5,167.5,411.47,334.45
2016,10,1,7,30,628.0,58.0,0.3,12.0,217.0,484.39,392.78
2016,10,1,7,45,679.5,62.0,0.35,13.0,267.5,536.66,432.58
2016,10,1,8,0,731.0,66.0,0.4,14.0,318.0,594.46,474.59
2016,10,1,8,15,763.0,70.0,0.35,14.5,367.0,638.77,503.65
2016,10,1,8,30,795.0,74.0,0.3,15.0,416.0,682.0,530.84
2016,10,1,8,45,820.5,76.5,0.3,16.0,461.5,717.14,551.28
2016,10,1,9,0,846.0,79.0,0.3,17.0,507.0,750.28,569.89
2016,10,1,9,15,862.5,81.0,0.3,17.0,547.0,773.58,583.67
2016,10,1,9,30,879.0,83.0,0.3,17.0,587.0,788.64,592.01
2016,10,1,9,45,895.5,83.0,0.3,17.5,622.5,804.21,599.74
2016,10,1,10,0,912.0,83.0,0.3,18.0,658.0,816.77,605.5
2016,10,1,10,15,920.0,84.0,0.3,18.5,685.5,820.56,605.62
2016,10,1,10,30,928.0,85.0,0.3,19.0,713.0,821.03,603.85
2016,10,1,10,45,933.5,86.0,0.3,19.5,733.5,816.2,598.82
2016,10,1,11,0,939.0,87.0,0.3,20.0,754.0,808.02,591.84
2016,10,1,11,15,942.0,87.5,0.3,20.0,766.5,794.09,582.41
2016,10,1,11,30,945.0,88.0,0.3,20.0,779.0,776.91,571.04
2016,10,1,11,45,945.0,89.0,0.35,20.0,783.0,754.94,557.42
2016,10,1,12,0,945.0,90.0,0.4,20.0,787.0,729.98,541.49
2016,10,1,12,15,944.0,90.0,0.4,20.0,783.5,700.52,520.51
2016,10,1,12,30,943.0,90.0,0.4,20.0,780.0,668.38,497.34
2016,10,1,12,45,939.5,89.5,0.45,20.0,768.0,631.78,471.22
2016,10,1,13,0,936.0,89.0,0.5,20.0,756.0,592.99,442.8
2016,10,1,13,15,930.5,88.0,0.5,20.0,736.5,550.7,410.49
2016,10,1,13,30,925.0,87.0,0.5,20.0,717.0,506.74,376.03
2016,10,1,13,45,916.5,86.0,0.5,20.0,690.0,460.06,338.54
2016,10,1,14,0,908.0,85.0,0.5,20.0,663.0,412.36,299.18
2016,10,1,14,15,897.0,83.0,0.5,19.5,629.0,362.2,257.47
2016,10,1,14,30,886.0,81.0,0.5,19.0,595.0,311.73,214.53
2016,10,1,14,45,869.5,79.0,0.55,19.0,555.5,259.92,170.21
2016,10,1,15,0,853.0,77.0,0.6,19.0,516.0,202.89,122.72
2016,10,1,15,15,831.5,74.5,0.6,18.5,471.0,151.45,83.14
2016,10,1,15,30,810.0,72.0,0.6,18.0,426.0,101.76,51.89
2016,10,1,15,45,778.5,68.5,0.6,17.5,377.5,53.17,41.21
2016,10,1,16,0,747.0,65.0,0.6,17.0,329.0,47.19,36.23
2016,10,1,16,15,702.5,60.5,0.6,16.5,279.0,45.34,34.73
2016,10,1,16,30,658.0,56.0,0.6,16.0,229.0,43.5,33.13
2016,10,1,16,45,587.5,49.5,0.6,15.5,179.0,36.29,26.63
2016,10,1,17,0,517.0,43.0,0.6,15.0,129.0,32.85,23.28
2016,10,1,17,15,395.0,33.0,0.6,14.5,85.0,26.02,16.59
2016,10,1,17,30,273.0,23.0,0.6,14.0,41.0,18.88,4.45
2016,10,1,17,45,136.5,11.5,0.6,13.5,20.5,10.96,0.0
2016,10,1,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,10.5,9.5,0.4,10.0,10.0,13.55,0.0
2016,10,2,6,30,21.0,19.0,0.4,10.0,20.0,36.06,0.03
2016,10,2,6,45,64.0,37.5,0.45,10.5,46.0,87.19,65.39
2016,10,2,7,0,107.0,56.0,0.5,11.0,72.0,133.43,107.57
2016,10,2,7,15,128.5,76.5,0.5,11.0,103.5,172.46,142.06
2016,10,2,7,30,150.0,97.0,0.5,11.0,135.0,211.96,176.04
2016,10,2,7,45,163.5,116.5,0.5,11.5,166.0,245.45,203.63
2016,10,2,8,0,177.0,136.0,0.5,12.0,197.0,279.02,230.36
2016,10,2,8,15,88.5,134.5,0.5,12.0,165.0,214.73,176.07
2016,10,2,8,30,0.0,133.0,0.5,12.0,133.0,129.74,103.86
2016,10,2,8,45,7.0,155.5,0.5,12.5,159.5,157.32,126.6
2016,10,2,9,0,14.0,178.0,0.5,13.0,186.0,184.92,148.46
2016,10,2,9,15,415.5,139.0,0.5,13.0,376.0,489.97,395.67
2016,10,2,9,30,817.0,100.0,0.5,13.0,566.0,761.95,590.5
2016,10,2,9,45,546.5,190.0,0.5,13.5,509.5,649.07,502.2
2016,10,2,10,0,276.0,280.0,0.5,14.0,453.0,521.13,403.75
2016,10,2,10,15,580.0,190.0,0.5,14.5,573.5,672.21,518.42
2016,10,2,10,30,884.0,100.0,0.5,15.0,694.0,799.04,604.31
2016,10,2,10,45,607.0,207.5,0.5,15.5,621.0,694.55,526.31
2016,10,2,11,0,330.0,315.0,0.5,16.0,548.0,572.0,434.3
2016,10,2,11,15,174.5,288.5,0.5,16.0,412.0,414.49,319.2
2016,10,2,11,30,19.0,262.0,0.5,16.0,276.0,260.31,201.1
2016,10,2,11,45,467.0,181.0,0.55,16.0,523.0,509.06,397.55
2016,10,2,12,0,915.0,100.0,0.6,16.0,770.0,715.2,545.51
2016,10,2,12,15,466.0,178.0,0.6,16.0,519.5,474.65,366.36
2016,10,2,12,30,17.0,256.0,0.6,16.0,269.0,247.53,191.05
2016,10,2,12,45,151.0,291.5,0.6,16.0,398.5,355.12,275.91
2016,10,2,13,0,285.0,327.0,0.6,16.0,528.0,448.07,344.02
2016,10,2,13,15,156.5,295.0,0.6,16.0,405.0,341.96,263.55
2016,10,2,13,30,28.0,263.0,0.6,16.0,282.0,248.3,192.77
2016,10,2,13,45,211.0,259.5,0.65,16.0,393.0,313.85,242.54
2016,10,2,14,0,394.0,256.0,0.7,16.0,504.0,360.38,273.68
2016,10,2,14,15,309.5,257.0,0.7,15.5,446.0,311.15,235.86
2016,10,2,14,30,225.0,258.0,0.7,15.0,388.0,274.08,208.64
2016,10,2,14,45,224.0,240.5,0.7,15.0,362.0,244.85,184.99
2016,10,2,15,0,223.0,223.0,0.7,15.0,336.0,215.7,161.56
2016,10,2,15,15,220.5,203.0,0.7,14.5,307.0,184.8,137.91
2016,10,2,15,30,218.0,183.0,0.7,14.0,278.0,154.3,116.4
2016,10,2,15,45,476.5,124.0,0.7,14.0,299.5,85.68,70.36
2016,10,2,16,0,735.0,65.0,0.7,14.0,321.0,47.4,36.84
2016,10,2,16,15,690.0,60.0,0.65,13.5,271.0,45.13,34.98
2016,10,2,16,30,645.0,55.0,0.6,13.0,221.0,39.05,29.57
2016,10,2,16,45,575.5,48.5,0.6,13.0,172.0,35.66,26.34
2016,10,2,17,0,506.0,42.0,0.6,13.0,123.0,32.2,22.87
2016,10,2,17,15,381.5,32.0,0.6,12.5,80.0,25.34,16.0
2016,10,2,17,30,257.0,22.0,0.6,12.0,37.0,18.16,1.45
2016,10,2,17,45,128.5,11.0,0.6,11.5,18.5,10.48,0.0
2016,10,2,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.0,0.25,8.5,2.0,1.91,0.0
2016,10,3,6,30,0.0,4.0,0.2,9.0,4.0,3.7,0.0
2016,10,3,6,45,0.0,10.5,0.15,9.5,10.5,9.72,2.28
2016,10,3,7,0,0.0,17.0,0.1,10.0,17.0,15.75,7.88
2016,10,3,7,15,0.0,25.0,0.1,10.0,25.0,23.18,14.54
2016,10,3,7,30,0.0,33.0,0.1,10.0,33.0,30.62,21.16
2016,10,3,7,45,0.0,40.5,0.15,10.5,40.5,37.61,27.22
2016,10,3,8,0,0.0,48.0,0.2,11.0,48.0,44.59,33.16
2016,10,3,8,15,25.5,108.5,0.2,11.0,119.5,129.33,105.66
2016,10,3,8,30,51.0,169.0,0.2,11.0,191.0,217.09,177.41
2016,10,3,8,45,72.5,192.5,0.25,11.5,227.0,257.79,209.12
2016,10,3,9,0,94.0,216.0,0.3,12.0,263.0,298.59,240.59
2016,10,3,9,15,47.0,161.0,0.3,12.0,184.5,198.47,159.53
2016,10,3,9,30,0.0,106.0,0.3,12.0,106.0,99.37,77.69
2016,10,3,9,45,0.0,101.5,0.35,12.5,101.5,94.89,74.07
2016,10,3,10,0,0.0,97.0,0.4,13.0,97.0,90.53,70.2
2016,10,3,10,15,4.0,152.0,0.4,13.0,155.0,146.6,115.96
2016,10,3,10,30,8.0,207.0,0.4,13.0,213.0,202.99,160.63
2016,10,3,10,45,5.0,187.0,0.45,13.5,191.0,180.48,141.97
2016,10,3,11,0,2.0,167.0,0.5,14.0,169.0,158.52,124.19
2016,10,3,11,15,1.0,149.0,0.5,14.0,150.0,140.36,109.63
2016,10,3,11,30,0.0,131.0,0.5,14.0,131.0,122.48,95.23
2016,10,3,11,45,5.5,179.0,0.5,14.0,183.0,171.23,134.46
2016,10,3,12,0,11.0,227.0,0.5,14.0,235.0,219.25,172.11
2016,10,3,12,15,6.0,190.5,0.5,14.0,195.0,181.23,141.85
2016,10,3,12,30,1.0,154.0,0.5,14.0,155.0,143.91,112.3
2016,10,3,12,45,0.5,139.5,0.5,14.0,140.0,130.02,101.35
2016,10,3,13,0,0.0,125.0,0.5,14.0,125.0,116.26,90.36
2016,10,3,13,15,0.0,113.5,0.5,13.5,113.5,105.61,82.01
2016,10,3,13,30,0.0,102.0,0.5,13.0,102.0,95.01,73.62
2016,10,3,13,45,0.0,94.0,0.5,13.0,94.0,87.65,67.71
2016,10,3,14,0,0.0,86.0,0.5,13.0,86.0,80.15,61.66
2016,10,3,14,15,0.0,77.0,0.45,13.0,77.0,71.73,54.8
2016,10,3,14,30,0.0,68.0,0.4,13.0,68.0,63.31,47.92
2016,10,3,14,45,0.0,62.5,0.4,13.0,62.5,58.16,43.74
2016,10,3,15,0,0.0,57.0,0.4,13.0,57.0,53.02,39.54
2016,10,3,15,15,0.0,38.0,0.4,12.5,38.0,35.3,24.68
2016,10,3,15,30,0.0,19.0,0.4,12.0,19.0,17.63,9.61
2016,10,3,15,45,0.0,16.5,0.4,12.0,16.5,15.3,8.25
2016,10,3,16,0,0.0,14.0,0.4,12.0,14.0,12.98,6.17
2016,10,3,16,15,296.5,36.5,0.35,12.0,111.0,23.05,15.34
2016,10,3,16,30,593.0,59.0,0.3,12.0,208.0,42.49,32.84
2016,10,3,16,45,516.5,51.5,0.3,12.0,160.5,38.41,28.92
2016,10,3,17,0,440.0,44.0,0.3,12.0,113.0,34.23,24.73
2016,10,3,17,15,314.0,32.5,0.3,11.5,72.5,26.04,16.48
2016,10,3,17,30,188.0,21.0,0.3,11.0,32.0,17.4,0.0
2016,10,3,17,45,94.0,10.5,0.3,11.0,16.0,10.01,0.0
2016,10,3,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,15,100.0,9.0,0.4,9.0,14.0,50.87,0.0
2016,10,4,6,30,200.0,18.0,0.4,9.0,28.0,130.27,0.0
2016,10,4,6,45,335.5,29.0,0.4,9.5,68.5,232.66,177.32
2016,10,4,7,0,471.0,40.0,0.4,10.0,109.0,330.14,266.64
2016,10,4,7,15,549.5,47.5,0.4,10.0,158.0,400.07,327.08
2016,10,4,7,30,628.0,55.0,0.4,10.0,207.0,474.03,387.97
2016,10,4,7,45,385.0,95.0,0.4,10.5,194.5,380.86,313.21
2016,10,4,8,0,142.0,135.0,0.4,11.0,182.0,253.71,208.64
2016,10,4,8,15,231.0,147.0,0.4,11.5,238.0,340.14,279.62
2016,10,4,8,30,320.0,159.0,0.4,12.0,294.0,419.37,340.9
2016,10,4,8,45,583.5,117.5,0.4,13.0,395.0,584.86,466.53
2016,10,4,9,0,847.0,76.0,0.4,14.0,496.0,737.27,571.4
2016,10,4,9,15,863.5,78.5,0.35,14.5,536.0,755.29,578.14
2016,10,4,9,30,880.0,81.0,0.3,15.0,576.0,776.24,588.83
2016,10,4,9,45,895.5,81.5,0.3,15.5,611.0,791.23,596.23
2016,10,4,10,0,911.0,82.0,0.3,16.0,646.0,803.18,601.72
2016,10,4,10,15,919.0,83.5,0.3,16.5,673.0,807.24,602.09
2016,10,4,10,30,927.0,85.0,0.3,17.0,700.0,807.97,600.51
2016,10,4,10,45,934.5,85.0,0.3,17.5,720.5,803.33,595.58
2016,10,4,11,0,942.0,85.0,0.3,18.0,741.0,795.33,588.67
2016,10,4,11,15,945.0,85.5,0.3,18.5,753.5,781.17,577.9
2016,10,4,11,30,948.0,86.0,0.3,19.0,766.0,763.76,565.19
2016,10,4,11,45,715.0,178.5,0.35,19.5,693.0,674.82,501.73
2016,10,4,12,0,482.0,271.0,0.4,20.0,620.0,584.08,435.54
2016,10,4,12,15,487.0,265.5,0.4,20.0,617.0,563.13,421.34
2016,10,4,12,30,492.0,260.0,0.4,20.0,614.0,540.59,404.93
2016,10,4,12,45,707.0,177.0,0.45,20.0,676.0,565.91,424.34
2016,10,4,13,0,922.0,94.0,0.5,20.0,738.0,576.33,431.02
2016,10,4,13,15,916.0,93.0,0.5,20.0,718.0,534.27,398.01
2016,10,4,13,30,910.0,92.0,0.5,20.0,698.0,490.62,363.47
2016,10,4,13,45,898.5,91.5,0.55,20.0,670.0,443.81,325.98
2016,10,4,14,0,887.0,91.0,0.6,20.0,642.0,396.27,286.76
2016,10,4,14,15,874.5,89.5,0.6,19.5,608.5,347.1,245.52
2016,10,4,14,30,862.0,88.0,0.6,19.0,575.0,292.73,199.55
2016,10,4,14,45,839.5,87.0,0.6,19.0,534.0,241.5,155.93
2016,10,4,15,0,817.0,86.0,0.6,19.0,493.0,191.7,115.01
2016,10,4,15,15,792.5,83.0,0.6,18.5,448.5,141.73,78.22
2016,10,4,15,30,768.0,80.0,0.6,18.0,404.0,93.92,51.12
2016,10,4,15,45,727.5,77.0,0.65,18.0,354.5,50.44,38.8
2016,10,4,16,0,687.0,74.0,0.7,18.0,305.0,50.33,38.85
2016,10,4,16,15,635.0,68.0,0.65,17.0,255.5,47.85,36.85
2016,10,4,16,30,583.0,62.0,0.6,16.0,206.0,45.32,34.69
2016,10,4,16,45,498.5,54.0,0.6,15.5,157.5,40.92,30.61
2016,10,4,17,0,414.0,46.0,0.6,15.0,109.0,36.43,26.2
2016,10,4,17,15,279.0,33.5,0.6,14.5,68.5,27.31,16.97
2016,10,4,17,30,144.0,21.0,0.6,14.0,28.0,16.74,0.0
2016,10,4,17,45,72.0,10.5,0.6,13.5,14.0,10.01,0.0
2016,10,4,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,15,123.0,8.0,0.5,8.5,13.5,59.31,0.0
2016,10,5,6,30,246.0,16.0,0.5,9.0,27.0,147.69,0.0
2016,10,5,6,45,386.0,26.0,0.5,9.5,69.0,253.25,190.67
2016,10,5,7,0,526.0,36.0,0.5,10.0,111.0,347.4,280.05
2016,10,5,7,15,601.0,42.0,0.5,11.0,160.5,416.17,338.86
2016,10,5,7,30,676.0,48.0,0.5,12.0,210.0,488.11,396.81
2016,10,5,7,45,722.0,52.5,0.5,13.0,260.5,542.48,438.26
2016,10,5,8,0,768.0,57.0,0.5,14.0,311.0,597.26,477.87
2016,10,5,8,15,798.5,60.5,0.45,14.5,359.5,640.07,506.27
2016,10,5,8,30,829.0,64.0,0.4,15.0,408.0,681.67,532.56
2016,10,5,8,45,851.0,66.0,0.4,15.5,452.5,708.06,548.1
2016,10,5,9,0,873.0,68.0,0.4,16.0,497.0,737.95,565.94
2016,10,5,9,15,888.0,70.0,0.4,16.5,537.0,760.18,578.2
2016,10,5,9,30,903.0,72.0,0.4,17.0,577.0,779.64,588.57
2016,10,5,9,45,913.5,74.0,0.4,17.5,610.5,792.64,594.62
2016,10,5,10,0,924.0,76.0,0.4,18.0,644.0,802.47,598.7
2016,10,5,10,15,932.0,77.0,0.4,18.5,671.0,805.95,598.71
2016,10,5,10,30,940.0,78.0,0.4,19.0,698.0,806.08,596.75
2016,10,5,10,45,945.0,78.5,0.4,19.5,717.5,800.0,590.89
2016,10,5,11,0,950.0,79.0,0.4,20.0,737.0,790.56,583.07
2016,10,5,11,15,953.0,79.5,0.4,20.0,749.0,776.31,573.36
2016,10,5,11,30,956.0,80.0,0.4,20.0,761.0,758.79,561.65
2016,10,5,11,45,956.5,80.5,0.4,20.0,765.0,736.35,546.75
2016,10,5,12,0,957.0,81.0,0.4,20.0,769.0,710.88,528.86
2016,10,5,12,15,955.5,81.0,0.4,20.0,765.0,680.75,507.15
2016,10,5,12,30,954.0,81.0,0.4,20.0,761.0,647.95,483.2
2016,10,5,12,45,940.5,85.0,0.4,20.5,746.5,609.69,453.96
2016,10,5,13,0,927.0,89.0,0.4,21.0,732.0,569.79,423.04
2016,10,5,13,15,921.0,88.0,0.4,20.5,712.0,527.62,391.37
2016,10,5,13,30,915.0,87.0,0.4,20.0,692.0,483.84,357.45
2016,10,5,13,45,904.5,86.5,0.45,20.0,664.5,437.32,320.13
2016,10,5,14,0,894.0,86.0,0.5,20.0,637.0,389.98,281.0
2016,10,5,14,15,881.5,84.5,0.5,20.0,603.0,340.6,239.1
2016,10,5,14,30,869.0,83.0,0.5,20.0,569.0,291.06,196.5
2016,10,5,14,45,850.0,81.0,0.5,20.0,529.0,234.37,148.82
2016,10,5,15,0,831.0,79.0,0.5,20.0,489.0,183.88,107.63
2016,10,5,15,15,807.0,76.0,0.5,19.5,444.0,133.38,71.1
2016,10,5,15,30,783.0,73.0,0.5,19.0,399.0,84.96,44.81
2016,10,5,15,45,744.5,70.0,0.55,19.0,350.5,50.27,38.51
2016,10,5,16,0,706.0,67.0,0.6,19.0,302.0,49.8,38.23
2016,10,5,16,15,655.0,61.5,0.6,18.0,252.0,42.91,32.35
2016,10,5,16,30,604.0,56.0,0.6,17.0,202.0,40.54,30.32
2016,10,5,16,45,517.0,49.0,0.6,16.5,153.5,36.78,26.8
2016,10,5,17,0,430.0,42.0,0.6,16.0,105.0,32.97,23.01
2016,10,5,17,15,291.5,30.0,0.6,15.0,65.5,24.19,14.01
2016,10,5,17,30,153.0,18.0,0.6,14.0,26.0,14.9,0.0
2016,10,5,17,45,76.5,9.0,0.6,13.5,13.0,8.58,0.0
2016,10,5,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,15,120.5,7.5,0.45,8.5,12.5,7.15,0.0
2016,10,6,6,30,241.0,15.0,0.4,9.0,25.0,123.97,0.0
2016,10,6,6,45,380.5,24.5,0.4,10.0,66.0,241.25,178.64
2016,10,6,7,0,520.0,34.0,0.4,11.0,107.0,340.3,272.51
2016,10,6,7,15,595.0,40.5,0.35,12.0,156.0,408.87,330.64
2016,10,6,7,30,670.0,47.0,0.3,13.0,205.0,480.83,387.87
2016,10,6,7,45,716.5,51.0,0.3,14.0,254.5,534.47,428.52
2016,10,6,8,0,763.0,55.0,0.3,15.0,304.0,588.56,467.4
2016,10,6,8,15,793.5,58.5,0.25,16.0,352.5,631.06,494.6
2016,10,6,8,30,824.0,62.0,0.2,17.0,401.0,672.38,519.55
2016,10,6,8,45,846.0,64.0,0.2,18.0,445.0,698.59,533.8
2016,10,6,9,0,868.0,66.0,0.2,19.0,489.0,728.29,550.26
2016,10,6,9,15,883.0,68.0,0.15,19.5,528.5,750.37,561.54
2016,10,6,9,30,898.0,70.0,0.1,20.0,568.0,769.69,571.01
2016,10,6,9,45,912.0,70.0,0.1,20.5,602.0,782.96,577.12
2016,10,6,10,0,926.0,70.0,0.1,21.0,636.0,793.14,581.35
2016,10,6,10,15,933.5,71.5,0.1,21.5,662.5,796.81,581.47
2016,10,6,10,30,941.0,73.0,0.1,22.0,689.0,797.11,579.65
2016,10,6,10,45,945.5,73.5,0.1,22.5,708.5,790.66,573.65
2016,10,6,11,0,950.0,74.0,0.1,23.0,728.0,780.86,565.75
2016,10,6,11,15,952.5,74.5,0.1,23.0,739.5,766.27,556.01
2016,10,6,11,30,955.0,75.0,0.1,23.0,751.0,748.44,544.32
2016,10,6,11,45,956.0,75.0,0.1,23.5,754.5,725.89,528.62
2016,10,6,12,0,957.0,75.0,0.1,24.0,758.0,700.31,509.96
2016,10,6,12,15,955.5,74.5,0.1,24.0,754.0,669.75,488.43
2016,10,6,12,30,954.0,74.0,0.1,24.0,750.0,636.55,464.71
2016,10,6,12,45,938.0,80.0,0.15,24.0,735.5,598.97,437.79
2016,10,6,13,0,922.0,86.0,0.2,24.0,721.0,559.87,409.17
2016,10,6,13,15,916.0,85.0,0.2,24.0,701.0,517.95,377.37
2016,10,6,13,30,910.0,84.0,0.2,24.0,681.0,474.44,343.5
2016,10,6,13,45,900.0,83.0,0.2,24.0,653.5,427.97,306.52
2016,10,6,14,0,890.0,82.0,0.2,24.0,626.0,380.68,267.88
2016,10,6,14,15,878.0,80.5,0.2,24.0,592.5,331.76,227.18
2016,10,6,14,30,866.0,79.0,0.2,24.0,559.0,282.64,185.79
2016,10,6,14,45,847.5,77.0,0.2,24.0,519.0,226.28,139.43
2016,10,6,15,0,829.0,75.0,0.2,24.0,479.0,176.13,99.58
2016,10,6,15,15,805.5,72.0,0.2,23.5,435.0,125.95,64.54
2016,10,6,15,30,782.0,69.0,0.2,23.0,391.0,77.78,39.97
2016,10,6,15,45,747.5,65.5,0.25,23.0,343.0,46.84,34.92
2016,10,6,16,0,713.0,62.0,0.3,23.0,295.0,45.79,34.14
2016,10,6,16,15,663.0,57.0,0.35,22.0,246.0,43.43,32.25
2016,10,6,16,30,613.0,52.0,0.4,21.0,197.0,37.47,27.1
2016,10,6,16,45,532.5,45.0,0.5,20.0,149.0,33.56,23.56
2016,10,6,17,0,452.0,38.0,0.6,19.0,101.0,29.56,19.69
2016,10,6,17,15,312.0,27.0,0.65,18.0,62.0,21.59,11.27
2016,10,6,17,30,172.0,16.0,0.7,17.0,23.0,15.25,0.0
2016,10,6,17,45,86.0,8.0,0.75,16.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,96.0,7.5,0.85,13.5,11.0,0.0,0.0
2016,10,7,6,30,192.0,15.0,0.7,14.0,22.0,101.05,0.0
2016,10,7,6,45,329.5,25.0,0.6,14.5,60.5,221.89,158.79
2016,10,7,7,0,467.0,35.0,0.5,15.0,99.0,317.14,250.4
2016,10,7,7,15,544.0,42.0,0.4,16.0,146.0,384.17,306.76
2016,10,7,7,30,621.0,49.0,0.3,17.0,193.0,451.37,359.81
2016,10,7,7,45,670.0,53.5,0.25,18.0,241.5,505.6,400.32
2016,10,7,8,0,719.0,58.0,0.2,19.0,290.0,560.49,439.04
2016,10,7,8,15,751.5,61.5,0.15,19.5,337.0,603.12,467.63
2016,10,7,8,30,784.0,65.0,0.1,20.0,384.0,644.74,493.85
2016,10,7,8,45,806.5,67.5,0.1,21.0,428.0,676.56,512.03
2016,10,7,9,0,829.0,70.0,0.1,22.0,472.0,700.92,524.78
2016,10,7,9,15,845.5,72.5,0.1,22.5,510.5,724.05,537.58
2016,10,7,9,30,862.0,75.0,0.1,23.0,549.0,744.57,548.52
2016,10,7,9,45,869.5,78.5,0.1,23.5,581.5,756.55,553.82
2016,10,7,10,0,877.0,82.0,0.1,24.0,614.0,765.42,557.28
2016,10,7,10,15,885.5,83.5,0.1,24.5,640.5,769.65,557.86
2016,10,7,10,30,894.0,85.0,0.1,25.0,667.0,770.68,556.56
2016,10,7,10,45,901.0,85.0,0.1,25.5,686.5,765.71,551.58
2016,10,7,11,0,908.0,85.0,0.1,26.0,706.0,757.51,544.75
2016,10,7,11,15,911.5,85.5,0.1,26.0,718.0,744.07,535.78
2016,10,7,11,30,915.0,86.0,0.1,26.0,730.0,727.49,524.94
2016,10,7,11,45,917.0,85.5,0.1,26.5,734.0,705.79,509.47
2016,10,7,12,0,919.0,85.0,0.1,27.0,738.0,681.16,491.3
2016,10,7,12,15,918.0,85.0,0.1,27.0,734.0,652.32,471.03
2016,10,7,12,30,917.0,85.0,0.1,27.0,730.0,620.89,448.65
2016,10,7,12,45,901.0,90.0,0.1,27.0,715.0,583.46,421.59
2016,10,7,13,0,885.0,95.0,0.1,27.0,700.0,544.66,393.02
2016,10,7,13,15,879.0,94.0,0.1,27.0,680.5,504.08,362.53
2016,10,7,13,30,873.0,93.0,0.1,27.0,661.0,462.0,330.08
2016,10,7,13,45,865.5,91.0,0.1,27.5,635.0,417.16,294.15
2016,10,7,14,0,858.0,89.0,0.1,28.0,609.0,371.37,256.68
2016,10,7,14,15,845.0,87.0,0.1,27.5,575.5,318.53,214.41
2016,10,7,14,30,832.0,85.0,0.1,27.0,542.0,269.92,174.55
2016,10,7,14,45,631.5,128.0,0.15,27.0,460.5,218.38,139.64
2016,10,7,15,0,431.0,171.0,0.2,27.0,379.0,188.63,124.4
2016,10,7,15,15,485.0,142.5,0.2,26.5,356.0,145.33,91.56
2016,10,7,15,30,539.0,114.0,0.2,26.0,333.0,96.65,61.29
2016,10,7,15,45,511.0,104.5,0.2,26.0,292.0,72.62,56.16
2016,10,7,16,0,483.0,95.0,0.2,26.0,251.0,67.49,52.0
2016,10,7,16,15,533.0,74.0,0.3,25.0,219.5,53.64,40.47
2016,10,7,16,30,583.0,53.0,0.4,24.0,188.0,38.49,27.56
2016,10,7,16,45,502.5,45.5,0.5,23.5,141.5,34.2,23.68
2016,10,7,17,0,422.0,38.0,0.6,23.0,95.0,29.8,19.43
2016,10,7,17,15,283.0,26.5,0.65,22.0,57.5,21.35,10.26
2016,10,7,17,30,144.0,15.0,0.7,21.0,20.0,14.3,0.0
2016,10,7,17,45,72.0,7.5,0.75,20.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,7.0,0.45,14.0,9.5,0.0,0.0
2016,10,8,6,30,158.0,14.0,0.4,15.0,19.0,84.23,0.0
2016,10,8,6,45,295.5,25.0,0.35,16.0,56.5,202.81,140.54
2016,10,8,7,0,433.0,36.0,0.3,17.0,94.0,298.92,233.24
2016,10,8,7,15,513.0,43.5,0.25,18.0,140.5,366.84,290.02
2016,10,8,7,30,593.0,51.0,0.2,19.0,187.0,439.09,346.77
2016,10,8,7,45,641.5,57.0,0.2,20.0,235.0,493.15,387.29
2016,10,8,8,0,690.0,63.0,0.2,21.0,283.0,544.78,424.11
2016,10,8,8,15,724.0,67.0,0.15,21.5,330.0,588.22,453.58
2016,10,8,8,30,758.0,71.0,0.1,22.0,377.0,630.74,480.69
2016,10,8,8,45,662.0,103.0,0.1,23.0,392.0,614.97,465.41
2016,10,8,9,0,566.0,135.0,0.1,24.0,407.0,588.17,442.68
2016,10,8,9,15,702.5,108.5,0.05,24.5,474.0,664.3,494.75
2016,10,8,9,30,839.0,82.0,0.0,25.0,541.0,736.98,539.59
2016,10,8,9,45,685.0,139.0,0.0,25.5,528.5,688.88,504.07
2016,10,8,10,0,531.0,196.0,0.0,26.0,516.0,626.41,458.2
2016,10,8,10,15,711.5,140.5,0.0,26.5,589.0,703.49,511.63
2016,10,8,10,30,892.0,85.0,0.0,27.0,662.0,765.15,549.04
2016,10,8,10,45,898.0,85.5,0.0,27.5,681.5,759.92,543.01
2016,10,8,11,0,904.0,86.0,0.0,28.0,701.0,751.47,536.08
2016,10,8,11,15,907.5,86.5,0.0,28.0,712.5,738.02,527.17
2016,10,8,11,30,911.0,87.0,0.0,28.0,724.0,721.43,516.41
2016,10,8,11,45,913.5,86.5,0.05,28.5,728.5,700.1,501.29
2016,10,8,12,0,916.0,86.0,0.1,29.0,733.0,675.82,483.89
2016,10,8,12,15,915.0,86.0,0.1,29.0,728.5,647.02,463.75
2016,10,8,12,30,914.0,86.0,0.1,29.0,724.0,615.65,441.5
2016,10,8,12,45,912.5,84.5,0.1,29.0,712.5,580.16,416.0
2016,10,8,13,0,911.0,83.0,0.1,29.0,701.0,542.46,388.33
2016,10,8,13,15,905.5,82.0,0.1,29.0,681.5,501.27,357.46
2016,10,8,13,30,900.0,81.0,0.1,29.0,662.0,458.49,324.57
2016,10,8,13,45,891.0,80.0,0.1,29.0,635.5,412.97,288.78
2016,10,8,14,0,882.0,79.0,0.1,29.0,609.0,366.56,251.36
2016,10,8,14,15,870.0,77.0,0.1,28.5,575.5,317.75,211.88
2016,10,8,14,30,858.0,75.0,0.1,28.0,542.0,268.78,171.71
2016,10,8,14,45,840.0,73.5,0.15,28.0,503.0,219.14,131.44
2016,10,8,15,0,822.0,72.0,0.2,28.0,464.0,164.5,89.44
2016,10,8,15,15,798.5,69.0,0.2,27.5,420.5,114.97,56.6
2016,10,8,15,30,775.0,66.0,0.2,27.0,377.0,67.45,35.06
2016,10,8,15,45,740.0,62.5,0.2,27.0,329.5,44.84,32.63
2016,10,8,16,0,705.0,59.0,0.2,27.0,282.0,43.7,31.75
2016,10,8,16,15,654.5,54.0,0.25,25.5,233.5,41.24,29.86
2016,10,8,16,30,604.0,49.0,0.3,24.0,185.0,35.43,24.94
2016,10,8,16,45,523.0,42.0,0.35,23.0,138.5,31.41,21.32
2016,10,8,17,0,442.0,35.0,0.4,22.0,92.0,27.3,17.34
2016,10,8,17,15,298.5,24.0,0.45,21.0,54.5,19.2,8.02
2016,10,8,17,30,155.0,13.0,0.5,20.0,17.0,12.39,0.0
2016,10,8,17,45,77.5,6.5,0.6,19.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,6.5,0.75,14.5,9.0,0.0,0.0
2016,10,9,6,30,179.0,13.0,0.6,15.0,18.0,92.14,0.0
2016,10,9,6,45,322.0,23.5,0.5,16.0,56.0,211.54,142.37
2016,10,9,7,0,465.0,34.0,0.4,17.0,94.0,311.7,242.6
2016,10,9,7,15,545.0,41.0,0.3,18.0,141.5,379.64,299.57
2016,10,9,7,30,625.0,48.0,0.2,19.0,189.0,447.9,353.16
2016,10,9,7,45,674.5,53.0,0.15,20.0,238.0,502.72,393.93
2016,10,9,8,0,724.0,58.0,0.1,21.0,287.0,558.2,432.91
2016,10,9,8,15,757.5,61.5,0.1,21.5,334.5,601.27,462.43
2016,10,9,8,30,791.0,65.0,0.1,22.0,382.0,643.35,489.38
2016,10,9,8,45,814.0,68.0,0.15,23.0,426.0,675.97,508.57
2016,10,9,9,0,837.0,71.0,0.2,24.0,470.0,706.53,526.07
2016,10,9,9,15,854.0,73.5,0.2,24.5,509.0,724.47,535.23
2016,10,9,9,30,871.0,76.0,0.2,25.0,548.0,745.14,546.29
2016,10,9,9,45,884.5,77.0,0.2,25.5,581.5,758.58,552.52
2016,10,9,10,0,898.0,78.0,0.2,26.0,615.0,769.01,556.93
2016,10,9,10,15,906.5,79.5,0.2,26.5,642.0,773.07,557.36
2016,10,9,10,30,915.0,81.0,0.2,27.0,669.0,773.86,555.89
2016,10,9,10,45,920.0,82.5,0.2,27.5,688.5,768.74,550.83
2016,10,9,11,0,925.0,84.0,0.2,28.0,708.0,760.31,543.88
2016,10,9,11,15,928.0,84.5,0.2,28.0,719.5,746.14,534.48
2016,10,9,11,30,931.0,85.0,0.2,28.0,731.0,728.79,523.21
2016,10,9,11,45,931.0,85.5,0.2,28.0,735.0,706.33,507.9
2016,10,9,12,0,931.0,86.0,0.2,28.0,739.0,680.96,490.17
2016,10,9,12,15,930.0,86.0,0.2,28.0,734.5,651.7,469.57
2016,10,9,12,30,929.0,86.0,0.2,28.0,730.0,619.83,446.81
2016,10,9,12,45,924.5,86.0,0.2,28.0,718.0,583.6,420.56
2016,10,9,13,0,920.0,86.0,0.2,28.0,706.0,545.29,392.23
2016,10,9,13,15,914.0,85.0,0.2,28.0,686.0,503.48,360.68
2016,10,9,13,30,908.0,84.0,0.2,28.0,666.0,460.1,327.1
2016,10,9,13,45,896.5,83.5,0.2,28.0,638.5,413.71,290.44
2016,10,9,14,0,885.0,83.0,0.2,28.0,611.0,366.62,252.3
2016,10,9,14,15,747.0,114.0,0.2,27.5,542.0,301.81,204.18
2016,10,9,14,30,609.0,145.0,0.2,27.0,473.0,256.02,171.12
2016,10,9,14,45,714.5,111.0,0.2,26.5,468.5,213.18,132.53
2016,10,9,15,0,820.0,77.0,0.2,26.0,464.0,164.3,90.25
2016,10,9,15,15,677.5,94.0,0.2,25.5,393.5,116.93,63.84
2016,10,9,15,30,535.0,111.0,0.2,25.0,323.0,88.83,58.36
2016,10,9,15,45,618.5,86.5,0.2,24.5,302.0,59.02,45.05
2016,10,9,16,0,702.0,62.0,0.2,24.0,281.0,46.51,34.59
2016,10,9,16,15,650.0,56.5,0.2,23.0,232.0,39.85,29.0
2016,10,9,16,30,598.0,51.0,0.2,22.0,183.0,37.32,26.81
2016,10,9,16,45,515.5,43.0,0.2,21.5,136.0,32.51,22.39
2016,10,9,17,0,433.0,35.0,0.2,21.0,89.0,27.55,17.56
2016,10,9,17,15,216.5,25.0,0.2,20.0,52.0,20.38,7.87
2016,10,9,17,30,0.0,15.0,0.2,19.0,15.0,14.3,0.0
2016,10,9,17,45,0.0,7.5,0.25,18.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,15,50.0,6.5,0.4,14.0,7.5,0.0,0.0
2016,10,10,6,30,100.0,13.0,0.3,14.0,15.0,56.63,0.0
2016,10,10,6,45,243.0,25.5,0.25,14.5,51.0,173.18,112.2
2016,10,10,7,0,386.0,38.0,0.2,15.0,87.0,273.64,213.88
2016,10,10,7,15,471.5,47.0,0.15,15.5,133.0,344.44,274.15
2016,10,10,7,30,557.0,56.0,0.1,16.0,179.0,419.85,334.78
2016,10,10,7,45,504.5,77.0,0.1,17.0,209.0,427.47,340.22
2016,10,10,8,0,452.0,98.0,0.1,18.0,239.0,427.24,338.97
2016,10,10,8,15,487.0,106.0,0.1,18.5,280.0,468.67,369.65
2016,10,10,8,30,522.0,114.0,0.1,19.0,321.0,510.14,398.79
2016,10,10,8,45,357.0,159.0,0.15,19.5,308.0,440.69,343.71
2016,10,10,9,0,192.0,204.0,0.2,20.0,295.0,364.99,283.9
2016,10,10,9,15,511.0,146.0,0.2,20.5,415.0,554.18,427.39
2016,10,10,9,30,830.0,88.0,0.2,21.0,535.0,730.01,547.4
2016,10,10,9,45,844.5,89.5,0.2,21.5,568.5,744.08,551.89
2016,10,10,10,0,859.0,91.0,0.2,22.0,602.0,755.18,556.89
2016,10,10,10,15,868.5,92.5,0.2,22.0,628.5,755.03,555.67
2016,10,10,10,30,878.0,94.0,0.2,22.0,655.0,756.47,555.81
2016,10,10,10,45,883.0,96.0,0.2,22.5,674.0,751.93,551.05
2016,10,10,11,0,888.0,98.0,0.2,23.0,693.0,744.19,544.44
2016,10,10,11,15,891.5,98.5,0.2,23.0,704.5,730.68,535.25
2016,10,10,11,30,895.0,99.0,0.2,23.0,716.0,714.11,523.72
2016,10,10,11,45,895.0,99.5,0.2,23.0,719.5,692.21,508.1
2016,10,10,12,0,895.0,100.0,0.2,23.0,723.0,667.52,490.42
2016,10,10,12,15,894.0,100.0,0.2,23.0,719.0,639.06,469.9
2016,10,10,12,30,893.0,100.0,0.2,23.0,715.0,608.09,447.25
2016,10,10,12,45,887.5,100.0,0.25,23.0,702.5,572.35,421.31
2016,10,10,13,0,882.0,100.0,0.3,23.0,690.0,534.71,393.3
2016,10,10,13,15,875.5,99.0,0.3,23.0,670.0,493.98,361.8
2016,10,10,13,30,869.0,98.0,0.3,23.0,650.0,448.84,326.27
2016,10,10,13,45,856.5,97.0,0.3,23.0,622.5,402.65,289.02
2016,10,10,14,0,844.0,96.0,0.3,23.0,595.0,356.02,250.48
2016,10,10,14,15,830.5,94.0,0.3,22.5,561.5,308.02,210.63
2016,10,10,14,30,817.0,92.0,0.3,22.0,528.0,260.16,170.48
2016,10,10,14,45,796.0,89.5,0.35,21.5,488.5,210.91,130.25
2016,10,10,15,0,775.0,87.0,0.4,21.0,449.0,163.03,93.43
2016,10,10,15,15,748.0,83.5,0.4,20.5,405.5,115.5,62.48
2016,10,10,15,30,721.0,80.0,0.4,20.0,362.0,65.09,39.55
2016,10,10,15,45,686.0,74.5,0.4,20.0,315.0,50.07,38.25
2016,10,10,16,0,651.0,69.0,0.4,20.0,268.0,47.96,36.49
2016,10,10,16,15,595.0,62.5,0.35,19.0,220.0,44.92,33.95
2016,10,10,16,30,539.0,56.0,0.3,18.0,172.0,41.81,31.19
2016,10,10,16,45,453.5,46.5,0.3,17.5,126.5,35.86,25.66
2016,10,10,17,0,368.0,37.0,0.3,17.0,81.0,29.68,19.57
2016,10,10,17,15,223.5,23.5,0.3,16.0,46.5,19.17,5.83
2016,10,10,17,30,79.0,10.0,0.3,15.0,12.0,9.53,0.0
2016,10,10,17,45,39.5,5.0,0.35,14.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
