Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,43.0,5.5,0.3,10.5,6.5,0.0,0.0
2016,10,11,6,30,86.0,11.0,0.3,11.0,13.0,48.26,0.0
2016,10,11,6,45,227.0,24.5,0.3,12.0,48.0,162.28,100.66
2016,10,11,7,0,368.0,38.0,0.3,13.0,83.0,262.85,206.72
2016,10,11,7,15,454.5,47.5,0.25,13.5,129.0,333.88,268.09
2016,10,11,7,30,541.0,57.0,0.2,14.0,175.0,409.58,329.74
2016,10,11,7,45,291.5,88.5,0.2,15.0,154.0,305.84,247.36
2016,10,11,8,0,42.0,120.0,0.2,16.0,133.0,158.7,126.61
2016,10,11,8,15,48.5,138.5,0.15,16.5,156.0,182.33,146.2
2016,10,11,8,30,55.0,157.0,0.1,17.0,179.0,205.95,164.33
2016,10,11,8,45,422.0,120.0,0.1,18.0,315.5,451.36,358.64
2016,10,11,9,0,789.0,83.0,0.1,19.0,452.0,679.22,519.97
2016,10,11,9,15,807.5,85.5,0.1,19.5,491.0,702.61,530.19
2016,10,11,9,30,826.0,88.0,0.1,20.0,530.0,723.44,541.66
2016,10,11,9,45,852.0,85.5,0.1,21.0,565.5,741.34,550.07
2016,10,11,10,0,878.0,83.0,0.1,22.0,601.0,751.85,553.58
2016,10,11,10,15,887.5,84.5,0.1,22.0,627.5,756.43,555.48
2016,10,11,10,30,897.0,86.0,0.1,22.0,654.0,757.8,555.49
2016,10,11,10,45,904.0,86.5,0.1,22.5,673.5,753.0,550.58
2016,10,11,11,0,911.0,87.0,0.1,23.0,693.0,744.95,543.78
2016,10,11,11,15,914.5,87.5,0.1,23.5,705.0,731.19,533.43
2016,10,11,11,30,918.0,88.0,0.1,24.0,717.0,714.29,520.94
2016,10,11,11,45,918.5,88.5,0.1,24.5,720.5,692.34,504.36
2016,10,11,12,0,919.0,89.0,0.1,25.0,724.0,667.51,485.73
2016,10,11,12,15,918.0,89.0,0.1,25.0,720.0,638.51,464.98
2016,10,11,12,30,917.0,89.0,0.1,25.0,716.0,606.94,442.07
2016,10,11,12,45,912.0,89.0,0.1,25.0,703.5,570.81,415.49
2016,10,11,13,0,907.0,89.0,0.1,25.0,691.0,532.69,386.86
2016,10,11,13,15,901.0,88.0,0.1,25.0,671.0,491.39,355.2
2016,10,11,13,30,895.0,87.0,0.1,25.0,651.0,448.55,321.51
2016,10,11,13,45,652.5,157.5,0.15,25.0,560.0,373.48,267.22
2016,10,11,14,0,410.0,228.0,0.2,25.0,469.0,323.63,232.9
2016,10,11,14,15,450.5,203.5,0.2,24.5,454.0,287.8,203.83
2016,10,11,14,30,491.0,179.0,0.2,24.0,439.0,250.99,172.98
2016,10,11,14,45,553.0,147.0,0.2,24.0,419.0,208.02,136.07
2016,10,11,15,0,615.0,115.0,0.2,24.0,399.0,157.89,94.9
2016,10,11,15,15,608.5,104.0,0.2,23.0,362.0,113.64,65.94
2016,10,11,15,30,602.0,93.0,0.2,22.0,325.0,69.94,46.66
2016,10,11,15,45,552.0,90.0,0.25,21.5,281.5,62.42,48.64
2016,10,11,16,0,502.0,87.0,0.3,21.0,238.0,63.12,49.42
2016,10,11,16,15,457.5,75.5,0.3,20.0,194.5,55.33,42.8
2016,10,11,16,30,413.0,64.0,0.3,19.0,151.0,47.9,36.29
2016,10,11,16,45,337.5,51.0,0.35,18.5,109.5,38.91,28.11
2016,10,11,17,0,262.0,38.0,0.4,18.0,68.0,29.57,19.21
2016,10,11,17,15,131.0,19.0,0.4,17.0,34.0,14.88,1.65
2016,10,11,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,5.0,1.05,12.5,6.0,0.0,0.0
2016,10,12,6,30,107.0,10.0,0.9,13.0,12.0,56.18,0.0
2016,10,12,6,45,251.0,22.5,0.75,13.5,47.0,169.47,97.65
2016,10,12,7,0,395.0,35.0,0.6,14.0,82.0,272.14,213.06
2016,10,12,7,15,480.5,43.5,0.45,14.5,128.0,341.71,273.72
2016,10,12,7,30,566.0,52.0,0.3,15.0,174.0,415.99,333.89
2016,10,12,7,45,618.0,58.5,0.2,16.0,222.0,471.11,375.84
2016,10,12,8,0,670.0,65.0,0.1,17.0,270.0,527.34,416.28
2016,10,12,8,15,706.0,69.5,0.05,17.0,316.5,567.62,445.3
2016,10,12,8,30,742.0,74.0,0.0,17.0,363.0,611.0,475.68
2016,10,12,8,45,766.0,78.0,0.0,17.5,406.0,644.19,496.7
2016,10,12,9,0,790.0,82.0,0.0,18.0,449.0,675.42,515.75
2016,10,12,9,15,808.5,85.0,0.0,18.5,487.5,699.28,529.39
2016,10,12,9,30,827.0,88.0,0.0,19.0,526.0,720.56,541.22
2016,10,12,9,45,843.0,89.0,0.05,19.5,559.5,734.94,548.64
2016,10,12,10,0,859.0,90.0,0.1,20.0,593.0,746.36,554.43
2016,10,12,10,15,868.5,91.5,0.1,20.5,619.0,746.15,552.12
2016,10,12,10,30,878.0,93.0,0.1,21.0,645.0,747.42,551.1
2016,10,12,10,45,741.5,146.0,0.15,21.5,622.0,699.95,517.09
2016,10,12,11,0,605.0,199.0,0.2,22.0,599.0,643.6,476.05
2016,10,12,11,15,752.5,146.5,0.2,22.0,652.5,679.17,502.43
2016,10,12,11,30,900.0,94.0,0.2,22.0,706.0,703.99,519.79
2016,10,12,11,45,897.0,95.5,0.2,22.5,708.5,681.05,501.71
2016,10,12,12,0,894.0,97.0,0.2,23.0,711.0,655.43,482.3
2016,10,12,12,15,590.5,204.0,0.2,22.5,608.5,549.34,406.12
2016,10,12,12,30,287.0,311.0,0.2,22.0,506.0,450.18,334.36
2016,10,12,12,45,284.5,305.5,0.2,22.0,496.0,429.05,319.65
2016,10,12,13,0,282.0,300.0,0.2,22.0,486.0,407.48,303.58
2016,10,12,13,15,310.0,284.0,0.2,22.0,483.0,390.28,290.37
2016,10,12,13,30,338.0,268.0,0.2,22.0,480.0,370.53,274.7
2016,10,12,13,45,340.0,255.0,0.25,22.0,460.5,341.15,251.99
2016,10,12,14,0,342.0,242.0,0.3,22.0,441.0,311.25,228.46
2016,10,12,14,15,281.5,236.5,0.3,21.5,393.5,269.97,197.95
2016,10,12,14,30,221.0,231.0,0.3,21.0,346.0,238.59,175.49
2016,10,12,14,45,506.0,153.0,0.35,21.0,391.5,202.06,135.27
2016,10,12,15,0,791.0,75.0,0.4,21.0,437.0,147.43,80.86
2016,10,12,15,15,764.5,72.0,0.35,20.5,393.5,99.85,51.3
2016,10,12,15,30,738.0,69.0,0.3,20.0,350.0,54.64,42.08
2016,10,12,15,45,699.5,65.0,0.3,20.0,303.5,47.72,36.25
2016,10,12,16,0,661.0,61.0,0.3,20.0,257.0,42.13,31.41
2016,10,12,16,15,605.0,55.0,0.3,19.0,209.5,39.23,28.95
2016,10,12,16,30,549.0,49.0,0.3,18.0,162.0,36.25,26.27
2016,10,12,16,45,463.0,40.5,0.3,17.5,117.5,30.94,21.29
2016,10,12,17,0,377.0,32.0,0.3,17.0,73.0,25.45,15.68
2016,10,12,17,15,188.5,16.0,0.3,16.5,36.5,12.44,0.0
2016,10,12,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,45,155.0,17.5,0.3,12.5,35.5,115.89,59.52
2016,10,13,7,0,310.0,35.0,0.3,13.0,71.0,227.45,177.81
2016,10,13,7,15,374.5,47.0,0.3,13.0,111.5,286.32,230.72
2016,10,13,7,30,439.0,59.0,0.3,13.0,152.0,348.85,283.76
2016,10,13,7,45,475.5,70.0,0.3,13.5,193.5,396.02,322.02
2016,10,13,8,0,512.0,81.0,0.3,14.0,235.0,443.67,358.94
2016,10,13,8,15,536.0,91.5,0.3,14.0,276.5,482.57,388.35
2016,10,13,8,30,560.0,102.0,0.3,14.0,318.0,520.57,416.16
2016,10,13,8,45,471.0,136.5,0.3,14.5,332.0,501.36,398.43
2016,10,13,9,0,382.0,171.0,0.3,15.0,346.0,470.1,372.32
2016,10,13,9,15,239.5,201.5,0.3,15.5,314.5,403.1,318.24
2016,10,13,9,30,97.0,232.0,0.3,16.0,283.0,311.29,244.81
2016,10,13,9,45,146.0,249.0,0.35,16.5,331.5,372.74,292.37
2016,10,13,10,0,195.0,266.0,0.4,17.0,380.0,423.56,329.65
2016,10,13,10,15,190.5,279.5,0.4,17.0,394.5,430.3,333.21
2016,10,13,10,30,186.0,293.0,0.4,17.0,409.0,436.14,336.58
2016,10,13,10,45,117.0,287.0,0.45,17.5,361.0,374.8,289.14
2016,10,13,11,0,48.0,281.0,0.5,18.0,313.0,308.31,237.79
2016,10,13,11,15,24.0,194.0,0.5,18.0,210.0,202.82,157.14
2016,10,13,11,30,0.0,107.0,0.5,18.0,107.0,99.87,75.77
2016,10,13,11,45,0.0,107.5,0.5,18.0,107.5,100.3,76.4
2016,10,13,12,0,0.0,108.0,0.5,18.0,108.0,100.73,76.74
2016,10,13,12,15,10.5,179.5,0.5,17.5,187.0,173.19,134.77
2016,10,13,12,30,21.0,251.0,0.5,17.0,266.0,243.7,189.64
2016,10,13,12,45,39.0,268.5,0.5,17.0,295.0,266.42,206.76
2016,10,13,13,0,57.0,286.0,0.5,17.0,324.0,286.38,221.83
2016,10,13,13,15,33.0,244.5,0.5,17.0,266.5,235.13,182.46
2016,10,13,13,30,9.0,203.0,0.5,17.0,209.0,188.8,146.94
2016,10,13,13,45,4.5,111.5,0.5,17.0,114.5,105.04,80.67
2016,10,13,14,0,0.0,20.0,0.5,17.0,20.0,18.58,9.92
2016,10,13,14,15,0.0,30.5,0.5,16.5,30.5,28.34,18.25
2016,10,13,14,30,0.0,41.0,0.5,16.0,41.0,38.11,26.55
2016,10,13,14,45,0.0,38.0,0.5,16.0,38.0,35.31,24.26
2016,10,13,15,0,0.0,35.0,0.5,16.0,35.0,32.51,21.97
2016,10,13,15,15,55.0,95.5,0.5,15.5,116.0,87.88,66.88
2016,10,13,15,30,110.0,156.0,0.5,15.0,197.0,119.28,99.46
2016,10,13,15,45,103.5,135.5,0.5,15.0,170.5,104.91,87.06
2016,10,13,16,0,97.0,115.0,0.5,15.0,144.0,90.52,74.61
2016,10,13,16,15,84.5,95.0,0.5,14.5,116.5,75.99,61.9
2016,10,13,16,30,72.0,75.0,0.5,14.0,89.0,61.03,48.51
2016,10,13,16,45,50.0,55.0,0.5,14.0,63.5,47.22,35.74
2016,10,13,17,0,28.0,35.0,0.5,14.0,38.0,30.83,20.15
2016,10,13,17,15,14.0,17.5,0.5,14.0,19.0,15.97,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,10.0,0.25,13.0,10.0,9.26,0.0
2016,10,14,7,0,0.0,20.0,0.2,13.0,20.0,18.55,9.62
2016,10,14,7,15,0.0,32.5,0.2,13.0,32.5,30.18,20.01
2016,10,14,7,30,0.0,45.0,0.2,13.0,45.0,41.82,30.27
2016,10,14,7,45,0.0,58.5,0.2,13.5,58.5,55.15,41.75
2016,10,14,8,0,0.0,72.0,0.2,14.0,72.0,68.43,52.95
2016,10,14,8,15,0.0,85.0,0.2,14.0,85.0,81.09,63.52
2016,10,14,8,30,0.0,98.0,0.2,14.0,98.0,93.69,73.88
2016,10,14,8,45,0.0,57.5,0.25,14.5,57.5,53.46,39.86
2016,10,14,9,0,0.0,17.0,0.3,15.0,17.0,15.77,7.83
2016,10,14,9,15,35.5,121.0,0.3,15.5,139.5,145.79,116.98
2016,10,14,9,30,71.0,225.0,0.3,16.0,262.0,284.25,225.66
2016,10,14,9,45,42.5,213.5,0.3,16.5,236.0,247.72,194.68
2016,10,14,10,0,14.0,202.0,0.3,17.0,210.0,204.58,159.86
2016,10,14,10,15,7.0,142.5,0.3,17.0,146.5,139.51,108.38
2016,10,14,10,30,0.0,83.0,0.3,17.0,83.0,77.35,58.22
2016,10,14,10,45,0.0,92.0,0.3,17.0,92.0,85.77,65.18
2016,10,14,11,0,0.0,101.0,0.3,17.0,101.0,94.26,71.97
2016,10,14,11,15,0.0,107.5,0.3,17.0,107.5,100.37,76.81
2016,10,14,11,30,0.0,114.0,0.3,17.0,114.0,106.44,81.63
2016,10,14,11,45,50.5,216.0,0.35,17.0,250.5,237.19,185.67
2016,10,14,12,0,101.0,318.0,0.4,17.0,387.0,361.14,278.96
2016,10,14,12,15,126.0,319.0,0.4,17.0,404.5,372.62,286.38
2016,10,14,12,30,151.0,320.0,0.4,17.0,422.0,379.04,290.92
2016,10,14,12,45,152.5,313.5,0.4,17.5,414.5,364.57,279.26
2016,10,14,13,0,154.0,307.0,0.4,18.0,407.0,349.71,267.42
2016,10,14,13,15,85.5,264.0,0.4,18.0,319.5,274.49,210.95
2016,10,14,13,30,17.0,221.0,0.4,18.0,232.0,207.52,160.5
2016,10,14,13,45,8.5,157.0,0.4,18.0,162.5,146.98,113.66
2016,10,14,14,0,0.0,93.0,0.4,18.0,93.0,86.59,65.75
2016,10,14,14,15,0.0,68.0,0.4,17.5,68.0,63.3,47.09
2016,10,14,14,30,0.0,43.0,0.4,17.0,43.0,39.97,27.96
2016,10,14,14,45,111.5,115.5,0.4,17.0,165.5,116.61,86.57
2016,10,14,15,0,223.0,188.0,0.4,17.0,288.0,173.44,127.9
2016,10,14,15,15,233.0,167.5,0.35,16.5,262.5,137.74,101.65
2016,10,14,15,30,243.0,147.0,0.3,16.0,237.0,107.49,88.63
2016,10,14,15,45,225.5,129.5,0.3,15.5,204.0,96.29,79.39
2016,10,14,16,0,208.0,112.0,0.3,15.0,171.0,84.67,69.47
2016,10,14,16,15,188.0,92.5,0.3,14.5,138.5,71.22,57.68
2016,10,14,16,30,168.0,73.0,0.3,14.0,106.0,57.28,45.16
2016,10,14,16,45,134.5,54.0,0.3,14.0,75.5,43.17,32.14
2016,10,14,17,0,101.0,35.0,0.3,14.0,45.0,28.58,17.98
2016,10,14,17,15,50.5,17.5,0.3,13.5,22.5,14.66,0.0
2016,10,14,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,45,175.5,16.5,0.45,11.0,35.5,120.98,43.25
2016,10,15,7,0,351.0,33.0,0.5,11.0,71.0,243.49,189.92
2016,10,15,7,15,443.0,41.0,0.5,11.0,115.0,313.25,253.71
2016,10,15,7,30,535.0,49.0,0.5,11.0,159.0,388.2,317.56
2016,10,15,7,45,589.0,55.5,0.55,11.0,205.0,442.82,363.29
2016,10,15,8,0,643.0,62.0,0.6,11.0,251.0,498.74,408.32
2016,10,15,8,15,321.5,33.5,0.6,11.0,128.0,263.03,220.49
2016,10,15,8,30,0.0,5.0,0.6,11.0,5.0,4.63,0.0
2016,10,15,8,45,0.0,6.0,0.65,11.5,6.0,5.56,0.0
2016,10,15,9,0,0.0,7.0,0.7,12.0,7.0,6.49,0.0
2016,10,15,9,15,0.0,8.0,0.7,12.5,8.0,7.42,0.74
2016,10,15,9,30,0.0,9.0,0.7,13.0,9.0,8.35,1.51
2016,10,15,9,45,0.0,25.0,0.75,13.5,25.0,23.23,14.16
2016,10,15,10,0,0.0,41.0,0.8,14.0,41.0,38.13,26.66
2016,10,15,10,15,0.0,76.0,0.8,14.0,76.0,70.79,53.91
2016,10,15,10,30,0.0,111.0,0.8,14.0,111.0,103.85,81.06
2016,10,15,10,45,0.0,62.5,0.8,14.0,62.5,58.2,43.18
2016,10,15,11,0,0.0,14.0,0.8,14.0,14.0,13.02,5.34
2016,10,15,11,15,0.0,22.0,0.8,14.0,22.0,20.46,11.63
2016,10,15,11,30,0.0,30.0,0.8,14.0,30.0,27.91,17.88
2016,10,15,11,45,0.0,22.5,0.85,14.5,22.5,20.93,11.96
2016,10,15,12,0,0.0,15.0,0.9,15.0,15.0,13.95,6.08
2016,10,15,12,15,0.0,67.0,0.9,15.0,67.0,62.43,46.51
2016,10,15,12,30,0.0,119.0,0.9,15.0,119.0,110.82,86.17
2016,10,15,12,45,0.0,91.5,0.95,15.0,91.5,85.32,65.27
2016,10,15,13,0,0.0,64.0,1.0,15.0,64.0,59.61,44.16
2016,10,15,13,15,0.0,39.5,1.0,15.0,39.5,36.75,25.22
2016,10,15,13,30,0.0,15.0,1.0,15.0,15.0,13.94,6.11
2016,10,15,13,45,0.0,18.5,1.0,15.0,18.5,17.19,8.88
2016,10,15,14,0,0.0,22.0,1.0,15.0,22.0,20.44,11.65
2016,10,15,14,15,0.0,16.0,0.95,15.0,16.0,14.86,6.96
2016,10,15,14,30,0.0,10.0,0.9,15.0,10.0,9.28,2.25
2016,10,15,14,45,0.0,21.5,0.9,15.0,21.5,19.96,11.37
2016,10,15,15,0,0.0,33.0,0.9,15.0,33.0,30.64,20.5
2016,10,15,15,15,0.0,19.5,0.85,15.0,19.5,18.09,9.84
2016,10,15,15,30,0.0,6.0,0.8,15.0,6.0,5.56,0.0
2016,10,15,15,45,0.0,5.0,0.75,15.0,5.0,4.63,0.0
2016,10,15,16,0,0.0,4.0,0.7,15.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,0.65,14.5,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,0.6,14.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.5,0.6,14.0,1.5,1.39,0.0
2016,10,15,17,0,0.0,1.0,0.6,14.0,1.0,0.92,0.0
2016,10,15,17,15,0.0,0.5,0.55,13.5,0.5,0.46,0.0
2016,10,15,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,13.5,0.3,10.5,13.5,12.52,0.0
2016,10,16,7,0,0.0,27.0,0.3,11.0,27.0,25.42,15.14
2016,10,16,7,15,0.0,44.0,0.3,11.0,44.0,43.54,31.41
2016,10,16,7,30,0.0,61.0,0.3,11.0,61.0,60.91,46.74
2016,10,16,7,45,0.0,79.0,0.35,11.5,79.0,79.09,62.42
2016,10,16,8,0,0.0,97.0,0.4,12.0,97.0,96.98,77.51
2016,10,16,8,15,3.0,113.0,0.4,12.0,114.0,114.3,92.03
2016,10,16,8,30,6.0,129.0,0.4,12.0,131.0,131.69,106.37
2016,10,16,8,45,8.0,142.5,0.45,12.5,146.0,145.69,117.48
2016,10,16,9,0,10.0,156.0,0.5,13.0,161.0,159.74,128.5
2016,10,16,9,15,7.0,160.0,0.5,13.0,163.5,160.23,128.4
2016,10,16,9,30,4.0,164.0,0.5,13.0,166.0,160.93,128.56
2016,10,16,9,45,6.0,175.5,0.5,13.5,179.0,173.03,137.84
2016,10,16,10,0,8.0,187.0,0.5,14.0,192.0,185.07,146.93
2016,10,16,10,15,11.0,199.5,0.5,14.5,206.5,198.74,157.27
2016,10,16,10,30,14.0,212.0,0.5,15.0,221.0,212.25,167.37
2016,10,16,10,45,7.5,188.0,0.55,15.5,193.0,183.14,143.74
2016,10,16,11,0,1.0,164.0,0.6,16.0,165.0,154.9,120.93
2016,10,16,11,15,2.5,174.0,0.6,16.0,176.0,165.07,129.08
2016,10,16,11,30,4.0,184.0,0.6,16.0,187.0,175.08,136.92
2016,10,16,11,45,2.0,157.0,0.6,16.0,158.5,147.93,115.22
2016,10,16,12,0,0.0,130.0,0.6,16.0,130.0,121.23,93.88
2016,10,16,12,15,24.5,207.0,0.6,16.0,223.0,207.7,163.1
2016,10,16,12,30,49.0,284.0,0.6,16.0,316.0,288.72,225.43
2016,10,16,12,45,28.0,240.5,0.65,16.0,259.0,235.06,183.54
2016,10,16,13,0,7.0,197.0,0.7,16.0,202.0,184.58,144.37
2016,10,16,13,15,7.5,195.0,0.7,15.5,200.0,181.99,142.94
2016,10,16,13,30,8.0,193.0,0.7,15.0,198.0,179.28,141.2
2016,10,16,13,45,4.0,108.5,0.75,15.0,111.0,102.04,79.09
2016,10,16,14,0,0.0,24.0,0.8,15.0,24.0,22.3,13.19
2016,10,16,14,15,0.0,25.5,0.8,14.5,25.5,23.69,14.49
2016,10,16,14,30,0.0,27.0,0.8,14.0,27.0,25.08,15.75
2016,10,16,14,45,0.0,21.5,0.8,14.0,21.5,19.96,11.43
2016,10,16,15,0,0.0,16.0,0.8,14.0,16.0,14.84,7.09
2016,10,16,15,15,0.0,25.0,0.8,14.0,25.0,23.2,14.3
2016,10,16,15,30,0.0,34.0,0.8,14.0,34.0,31.56,22.75
2016,10,16,15,45,0.0,29.5,0.8,14.0,29.5,27.37,19.02
2016,10,16,16,0,0.0,25.0,0.8,14.0,25.0,23.18,15.25
2016,10,16,16,15,0.0,20.0,0.8,13.5,20.0,18.54,11.04
2016,10,16,16,30,0.0,15.0,0.8,13.0,15.0,13.89,6.78
2016,10,16,16,45,0.0,10.5,0.85,13.0,10.5,9.72,2.88
2016,10,16,17,0,0.0,6.0,0.9,13.0,6.0,5.55,0.0
2016,10,16,17,15,0.0,3.0,0.85,13.0,3.0,2.86,0.0
2016,10,16,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,161.0,17.0,0.4,10.5,33.5,111.82,9.31
2016,10,17,7,0,322.0,34.0,0.4,11.0,67.0,227.21,174.28
2016,10,17,7,15,421.5,43.0,0.35,11.0,111.0,300.78,242.2
2016,10,17,7,30,521.0,52.0,0.3,11.0,155.0,379.84,308.97
2016,10,17,7,45,593.5,56.5,0.3,11.5,203.0,442.14,359.67
2016,10,17,8,0,666.0,61.0,0.3,12.0,251.0,506.57,409.76
2016,10,17,8,15,704.5,65.0,0.3,12.0,297.0,546.92,440.44
2016,10,17,8,30,743.0,69.0,0.3,12.0,343.0,590.37,472.42
2016,10,17,8,45,773.0,71.0,0.3,12.5,386.5,624.56,495.73
2016,10,17,9,0,803.0,73.0,0.3,13.0,430.0,656.99,516.59
2016,10,17,9,15,500.0,149.0,0.3,13.5,378.0,534.26,421.18
2016,10,17,9,30,197.0,225.0,0.3,14.0,326.0,383.5,302.93
2016,10,17,9,45,98.5,131.0,0.3,14.5,181.5,207.24,165.84
2016,10,17,10,0,0.0,37.0,0.3,15.0,37.0,34.4,23.21
2016,10,17,10,15,38.0,154.5,0.3,15.0,177.5,178.42,142.4
2016,10,17,10,30,76.0,272.0,0.3,15.0,318.0,325.06,255.74
2016,10,17,10,45,192.5,277.5,0.35,15.5,399.5,415.55,324.04
2016,10,17,11,0,309.0,283.0,0.4,16.0,481.0,501.34,386.87
2016,10,17,11,15,592.5,191.0,0.4,16.0,578.0,598.76,459.84
2016,10,17,11,30,876.0,99.0,0.4,16.0,675.0,672.43,513.29
2016,10,17,11,45,585.0,200.0,0.4,16.5,585.5,566.66,431.84
2016,10,17,12,0,294.0,301.0,0.4,17.0,496.0,465.06,354.53
2016,10,17,12,15,232.5,306.5,0.4,16.5,460.0,419.58,321.82
2016,10,17,12,30,171.0,312.0,0.4,16.0,424.0,380.05,292.58
2016,10,17,12,45,85.5,212.0,0.4,16.0,268.0,238.71,185.61
2016,10,17,13,0,0.0,112.0,0.4,16.0,112.0,104.17,79.91
2016,10,17,13,15,192.0,178.0,0.4,16.0,293.5,241.09,188.31
2016,10,17,13,30,384.0,244.0,0.4,16.0,475.0,359.28,274.04
2016,10,17,13,45,288.5,248.0,0.4,16.0,417.0,309.12,234.69
2016,10,17,14,0,193.0,252.0,0.4,16.0,359.0,269.89,205.8
2016,10,17,14,15,488.0,172.5,0.4,16.0,421.0,258.46,186.52
2016,10,17,14,30,783.0,93.0,0.4,16.0,483.0,227.43,148.1
2016,10,17,14,45,766.5,88.0,0.4,16.0,445.0,179.26,108.5
2016,10,17,15,0,750.0,83.0,0.4,16.0,407.0,132.09,73.91
2016,10,17,15,15,720.5,79.5,0.4,15.5,364.0,81.83,45.41
2016,10,17,15,30,691.0,76.0,0.4,15.0,321.0,50.91,39.79
2016,10,17,15,45,658.5,69.0,0.4,15.0,276.5,47.55,36.92
2016,10,17,16,0,626.0,62.0,0.4,15.0,232.0,44.06,33.8
2016,10,17,16,15,561.0,55.5,0.4,14.0,185.5,40.78,30.88
2016,10,17,16,30,496.0,49.0,0.4,13.0,139.0,37.47,27.74
2016,10,17,16,45,390.5,39.0,0.4,12.5,96.5,30.77,21.27
2016,10,17,17,0,285.0,29.0,0.4,12.0,54.0,23.82,12.79
2016,10,17,17,15,142.5,14.5,0.4,11.5,27.0,13.82,0.0
2016,10,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,15.5,0.4,9.5,33.5,117.91,0.0
2016,10,18,7,0,364.0,31.0,0.4,10.0,67.0,243.7,185.61
2016,10,18,7,15,463.5,39.5,0.4,10.5,111.5,317.19,255.12
2016,10,18,7,30,563.0,48.0,0.4,11.0,156.0,396.4,322.06
2016,10,18,7,45,625.0,53.0,0.4,11.5,204.0,453.87,369.18
2016,10,18,8,0,687.0,58.0,0.4,12.0,252.0,509.43,412.79
2016,10,18,8,15,448.5,102.5,0.4,12.5,238.0,424.53,344.72
2016,10,18,8,30,210.0,147.0,0.4,13.0,224.0,316.5,257.14
2016,10,18,8,45,197.0,167.5,0.4,13.5,246.5,321.66,260.98
2016,10,18,9,0,184.0,188.0,0.4,14.0,269.0,335.69,270.39
2016,10,18,9,15,522.5,132.0,0.4,14.5,389.5,528.48,421.25
2016,10,18,9,30,861.0,76.0,0.4,15.0,510.0,708.91,549.96
2016,10,18,9,45,541.0,164.0,0.4,15.5,443.0,577.56,448.36
2016,10,18,10,0,221.0,252.0,0.4,16.0,376.0,422.89,329.26
2016,10,18,10,15,573.0,163.0,0.35,16.5,504.5,595.85,461.47
2016,10,18,10,30,925.0,74.0,0.3,17.0,633.0,735.83,557.88
2016,10,18,10,45,934.5,73.5,0.3,17.5,652.5,731.13,550.82
2016,10,18,11,0,944.0,73.0,0.3,18.0,672.0,723.07,543.85
2016,10,18,11,15,947.5,73.5,0.3,18.0,683.0,708.69,533.43
2016,10,18,11,30,951.0,74.0,0.3,18.0,694.0,691.09,520.2
2016,10,18,11,45,951.5,74.0,0.3,18.5,697.5,667.94,502.05
2016,10,18,12,0,952.0,74.0,0.3,19.0,701.0,641.85,481.67
2016,10,18,12,15,950.5,74.0,0.3,19.0,696.0,611.8,459.08
2016,10,18,12,30,949.0,74.0,0.3,19.0,691.0,579.14,434.16
2016,10,18,12,45,940.0,76.0,0.3,19.0,677.5,542.19,405.53
2016,10,18,13,0,931.0,78.0,0.3,19.0,664.0,503.41,374.84
2016,10,18,13,15,924.0,77.5,0.3,19.0,643.5,461.56,341.09
2016,10,18,13,30,917.0,77.0,0.3,19.0,623.0,418.22,305.25
2016,10,18,13,45,905.5,76.0,0.35,19.0,595.0,371.65,266.39
2016,10,18,14,0,894.0,75.0,0.4,19.0,567.0,324.4,226.08
2016,10,18,14,15,880.0,73.5,0.4,18.5,533.0,275.68,184.36
2016,10,18,14,30,866.0,72.0,0.4,18.0,499.0,226.97,142.94
2016,10,18,14,45,845.5,70.0,0.4,18.0,459.5,171.74,98.28
2016,10,18,15,0,825.0,68.0,0.4,18.0,420.0,122.89,63.48
2016,10,18,15,15,798.0,64.5,0.4,17.5,375.5,74.05,38.39
2016,10,18,15,30,771.0,61.0,0.4,17.0,331.0,44.1,33.49
2016,10,18,15,45,731.5,57.0,0.45,17.0,284.0,42.39,32.06
2016,10,18,16,0,692.0,53.0,0.5,17.0,237.0,40.69,30.53
2016,10,18,16,15,629.5,47.5,0.55,16.0,189.5,37.62,27.79
2016,10,18,16,30,567.0,42.0,0.6,15.0,142.0,34.55,24.87
2016,10,18,16,45,456.0,33.5,0.7,14.0,97.5,25.98,16.86
2016,10,18,17,0,345.0,25.0,0.8,13.0,53.0,20.18,9.21
2016,10,18,17,15,172.5,12.5,0.8,12.5,26.5,11.91,0.0
2016,10,18,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,0.65,9.5,32.5,122.64,0.0
2016,10,19,7,0,404.0,27.0,0.6,10.0,65.0,257.45,193.94
2016,10,19,7,15,498.0,34.5,0.5,11.0,109.5,322.1,258.35
2016,10,19,7,30,592.0,42.0,0.4,12.0,154.0,398.37,322.19
2016,10,19,7,45,648.0,47.0,0.35,13.0,201.0,453.61,366.55
2016,10,19,8,0,704.0,52.0,0.3,14.0,248.0,509.89,409.18
2016,10,19,8,15,740.0,55.5,0.25,14.5,293.5,552.2,439.93
2016,10,19,8,30,776.0,59.0,0.2,15.0,339.0,593.68,468.74
2016,10,19,8,45,798.5,62.0,0.2,16.0,381.0,624.24,488.2
2016,10,19,9,0,821.0,65.0,0.2,17.0,423.0,652.79,505.03
2016,10,19,9,15,838.5,67.5,0.15,17.5,460.5,670.15,513.98
2016,10,19,9,30,856.0,70.0,0.1,18.0,498.0,689.89,524.65
2016,10,19,9,45,868.0,71.5,0.1,18.5,530.0,701.8,530.39
2016,10,19,10,0,880.0,73.0,0.1,19.0,562.0,710.74,534.26
2016,10,19,10,15,888.5,74.0,0.1,19.5,587.0,713.55,534.1
2016,10,19,10,30,897.0,75.0,0.1,20.0,612.0,713.21,532.03
2016,10,19,10,45,905.0,75.0,0.1,20.5,630.5,708.21,527.01
2016,10,19,11,0,913.0,75.0,0.1,21.0,649.0,699.98,520.03
2016,10,19,11,15,916.0,75.5,0.1,21.5,660.0,685.72,508.46
2016,10,19,11,30,919.0,76.0,0.1,22.0,671.0,668.36,494.64
2016,10,19,11,45,920.5,75.5,0.1,22.5,674.0,646.02,477.34
2016,10,19,12,0,922.0,75.0,0.1,23.0,677.0,620.81,457.9
2016,10,19,12,15,920.5,75.0,0.1,23.0,672.0,591.62,436.25
2016,10,19,12,30,919.0,75.0,0.1,23.0,667.0,559.91,412.38
2016,10,19,12,45,909.0,77.0,0.1,23.5,653.5,523.54,383.88
2016,10,19,13,0,899.0,79.0,0.1,24.0,640.0,485.5,353.62
2016,10,19,13,15,892.0,78.0,0.1,24.0,620.0,444.5,321.19
2016,10,19,13,30,885.0,77.0,0.1,24.0,600.0,402.1,286.81
2016,10,19,13,45,874.5,75.5,0.15,24.0,573.0,356.89,249.78
2016,10,19,14,0,864.0,74.0,0.2,24.0,546.0,311.0,211.4
2016,10,19,14,15,850.0,72.5,0.2,23.5,512.5,263.81,171.88
2016,10,19,14,30,836.0,71.0,0.2,23.0,479.0,216.67,132.78
2016,10,19,14,45,816.5,68.5,0.25,23.0,440.5,162.82,90.46
2016,10,19,15,0,797.0,66.0,0.3,23.0,402.0,115.27,57.8
2016,10,19,15,15,769.5,63.0,0.3,22.0,359.0,68.44,35.41
2016,10,19,15,30,742.0,60.0,0.3,21.0,316.0,43.39,32.3
2016,10,19,15,45,701.0,56.0,0.3,20.5,270.0,41.66,30.94
2016,10,19,16,0,660.0,52.0,0.3,20.0,224.0,39.94,29.47
2016,10,19,16,15,597.5,46.5,0.4,19.0,178.0,36.85,26.73
2016,10,19,16,30,535.0,41.0,0.5,18.0,132.0,30.86,21.29
2016,10,19,16,45,428.0,32.5,0.6,17.5,90.0,25.24,15.87
2016,10,19,17,0,321.0,24.0,0.7,17.0,48.0,19.42,7.55
2016,10,19,17,15,160.5,12.0,0.75,16.5,24.0,11.44,0.0
2016,10,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,13.0,0.7,14.0,32.0,122.84,0.0
2016,10,20,7,0,415.0,26.0,0.7,14.0,64.0,253.36,185.33
2016,10,20,7,15,510.5,33.0,0.5,14.5,108.5,325.0,256.58
2016,10,20,7,30,606.0,40.0,0.3,15.0,153.0,401.42,319.84
2016,10,20,7,45,664.0,44.5,0.2,16.0,200.5,457.26,363.74
2016,10,20,8,0,722.0,49.0,0.1,17.0,248.0,514.23,405.91
2016,10,20,8,15,758.0,52.5,0.1,18.0,294.0,556.74,436.01
2016,10,20,8,30,794.0,56.0,0.1,19.0,340.0,598.39,464.14
2016,10,20,8,45,819.5,58.5,0.1,20.0,382.5,625.55,480.82
2016,10,20,9,0,845.0,61.0,0.1,21.0,425.0,655.81,498.54
2016,10,20,9,15,862.5,63.0,0.1,21.5,463.5,677.73,511.01
2016,10,20,9,30,880.0,65.0,0.1,22.0,502.0,697.03,521.64
2016,10,20,9,45,893.0,66.0,0.1,23.0,534.0,709.15,526.38
2016,10,20,10,0,906.0,67.0,0.1,24.0,566.0,718.25,529.2
2016,10,20,10,15,914.5,68.0,0.1,24.0,591.5,721.03,530.0
2016,10,20,10,30,923.0,69.0,0.1,24.0,617.0,720.56,528.86
2016,10,20,10,45,928.0,70.0,0.15,24.5,635.5,714.38,523.71
2016,10,20,11,0,933.0,71.0,0.2,25.0,654.0,704.94,516.67
2016,10,20,11,15,936.0,71.5,0.2,25.0,664.5,690.38,505.97
2016,10,20,11,30,939.0,72.0,0.2,25.0,675.0,672.67,492.96
2016,10,20,11,45,938.5,72.5,0.2,25.5,678.0,649.72,475.33
2016,10,20,12,0,938.0,73.0,0.2,26.0,681.0,623.91,455.57
2016,10,20,12,15,936.5,72.5,0.2,26.0,676.0,593.8,433.46
2016,10,20,12,30,935.0,72.0,0.2,26.0,671.0,561.15,409.1
2016,10,20,12,45,927.5,73.0,0.25,26.0,657.5,524.6,381.87
2016,10,20,13,0,920.0,74.0,0.3,26.0,644.0,486.19,352.51
2016,10,20,13,15,913.5,73.0,0.3,25.5,624.0,444.69,320.27
2016,10,20,13,30,907.0,72.0,0.3,25.0,604.0,401.71,285.88
2016,10,20,13,45,898.0,70.5,0.3,25.0,577.0,356.17,248.11
2016,10,20,14,0,889.0,69.0,0.3,25.0,550.0,309.78,208.94
2016,10,20,14,15,875.5,67.5,0.3,24.5,516.5,261.69,168.65
2016,10,20,14,30,862.0,66.0,0.3,24.0,483.0,213.58,128.82
2016,10,20,14,45,843.0,63.5,0.3,24.0,444.0,164.13,90.19
2016,10,20,15,0,824.0,61.0,0.3,24.0,405.0,115.66,57.6
2016,10,20,15,15,797.0,58.5,0.3,23.5,361.5,62.32,31.49
2016,10,20,15,30,770.0,56.0,0.3,23.0,318.0,40.42,29.47
2016,10,20,15,45,730.0,52.0,0.3,22.5,271.5,38.56,27.98
2016,10,20,16,0,690.0,48.0,0.3,22.0,225.0,36.68,26.37
2016,10,20,16,15,627.5,43.0,0.4,21.0,178.5,33.89,23.9
2016,10,20,16,30,565.0,38.0,0.5,20.0,132.0,31.11,21.26
2016,10,20,16,45,453.5,30.0,0.6,19.0,89.0,25.31,15.7
2016,10,20,17,0,342.0,22.0,0.7,18.0,46.0,17.72,5.25
2016,10,20,17,15,171.0,11.0,0.7,17.5,23.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
