Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,12.5,0.8,12.5,30.5,101.91,0.0
2016,10,21,7,0,407.0,25.0,0.7,13.0,61.0,247.0,177.94
2016,10,21,7,15,504.5,32.5,0.6,13.5,105.0,319.33,252.8
2016,10,21,7,30,602.0,40.0,0.5,14.0,149.0,396.8,318.24
2016,10,21,7,45,656.5,45.0,0.4,15.0,196.0,450.89,361.5
2016,10,21,8,0,711.0,50.0,0.3,16.0,243.0,505.92,402.78
2016,10,21,8,15,748.0,54.0,0.25,16.5,289.0,549.25,434.28
2016,10,21,8,30,785.0,58.0,0.2,17.0,335.0,591.77,463.76
2016,10,21,8,45,809.5,60.5,0.2,18.0,377.5,622.92,483.61
2016,10,21,9,0,834.0,63.0,0.2,19.0,420.0,647.25,497.67
2016,10,21,9,15,852.0,65.5,0.2,20.0,458.0,669.83,509.95
2016,10,21,9,30,870.0,68.0,0.2,21.0,496.0,689.82,520.22
2016,10,21,9,45,883.5,69.0,0.2,22.0,528.5,702.1,525.16
2016,10,21,10,0,897.0,70.0,0.2,23.0,561.0,711.39,528.2
2016,10,21,10,15,905.5,71.5,0.2,23.0,586.5,714.63,529.32
2016,10,21,10,30,914.0,73.0,0.2,23.0,612.0,714.65,528.5
2016,10,21,10,45,920.0,73.5,0.2,23.5,630.0,708.58,522.79
2016,10,21,11,0,926.0,74.0,0.2,24.0,648.0,699.26,514.91
2016,10,21,11,15,928.5,74.5,0.2,24.0,658.5,684.43,503.84
2016,10,21,11,30,931.0,75.0,0.2,24.0,669.0,666.48,490.59
2016,10,21,11,45,930.5,75.5,0.25,24.5,671.5,643.65,473.56
2016,10,21,12,0,930.0,76.0,0.3,25.0,674.0,618.0,454.37
2016,10,21,12,15,928.0,75.5,0.3,24.5,669.0,587.81,432.82
2016,10,21,12,30,926.0,75.0,0.3,24.0,664.0,555.15,408.96
2016,10,21,12,45,913.5,78.0,0.35,24.0,649.5,518.38,381.2
2016,10,21,13,0,901.0,81.0,0.4,24.0,635.0,480.07,351.54
2016,10,21,13,15,894.0,80.0,0.4,23.5,614.5,439.06,319.26
2016,10,21,13,30,887.0,79.0,0.4,23.0,594.0,396.64,284.91
2016,10,21,13,45,875.5,78.0,0.4,23.0,566.5,351.56,247.17
2016,10,21,14,0,864.0,77.0,0.4,23.0,539.0,305.87,208.29
2016,10,21,14,15,849.0,75.0,0.4,22.5,505.5,253.43,164.5
2016,10,21,14,30,834.0,73.0,0.4,22.0,472.0,205.54,124.73
2016,10,21,14,45,814.5,70.0,0.4,22.0,433.5,156.73,86.53
2016,10,21,15,0,795.0,67.0,0.4,22.0,395.0,109.09,54.71
2016,10,21,15,15,766.5,64.0,0.4,21.5,352.0,62.65,34.49
2016,10,21,15,30,738.0,61.0,0.4,21.0,309.0,44.61,33.38
2016,10,21,15,45,698.0,56.5,0.4,20.5,263.5,42.49,31.65
2016,10,21,16,0,658.0,52.0,0.4,20.0,218.0,40.37,29.81
2016,10,21,16,15,592.0,46.0,0.4,19.0,171.5,36.82,26.65
2016,10,21,16,30,526.0,40.0,0.4,18.0,125.0,30.39,20.8
2016,10,21,16,45,410.5,31.0,0.45,17.5,83.5,24.26,14.82
2016,10,21,17,0,295.0,22.0,0.5,17.0,42.0,17.9,3.91
2016,10,21,17,15,147.5,11.0,0.5,16.0,21.0,10.48,0.0
2016,10,21,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,66.0,15.0,0.85,12.0,20.5,43.25,0.0
2016,10,22,7,0,132.0,30.0,0.8,12.0,41.0,125.88,87.58
2016,10,22,7,15,176.0,47.5,0.7,12.5,72.5,162.97,129.36
2016,10,22,7,30,220.0,65.0,0.6,13.0,104.0,211.22,171.85
2016,10,22,7,45,250.0,81.5,0.5,13.5,138.5,251.87,206.4
2016,10,22,8,0,280.0,98.0,0.4,14.0,173.0,293.34,240.14
2016,10,22,8,15,297.0,113.5,0.35,14.5,206.0,325.92,265.55
2016,10,22,8,30,314.0,129.0,0.3,15.0,239.0,358.15,289.76
2016,10,22,8,45,366.0,138.5,0.25,16.0,281.5,416.5,332.76
2016,10,22,9,0,418.0,148.0,0.2,17.0,324.0,464.56,366.4
2016,10,22,9,15,558.0,126.0,0.2,17.5,384.0,541.66,422.9
2016,10,22,9,30,698.0,104.0,0.2,18.0,444.0,615.66,474.95
2016,10,22,9,45,811.5,91.0,0.2,19.0,511.5,677.76,515.67
2016,10,22,10,0,925.0,78.0,0.2,20.0,579.0,735.97,551.44
2016,10,22,10,15,790.0,114.5,0.2,20.0,557.0,681.58,511.7
2016,10,22,10,30,655.0,151.0,0.2,20.0,535.0,621.93,468.52
2016,10,22,10,45,642.5,162.0,0.2,20.5,548.0,614.86,462.24
2016,10,22,11,0,630.0,173.0,0.2,21.0,561.0,605.46,453.65
2016,10,22,11,15,634.5,175.5,0.2,21.0,572.0,596.57,446.61
2016,10,22,11,30,639.0,178.0,0.2,21.0,583.0,585.3,437.82
2016,10,22,11,45,663.0,170.5,0.2,21.0,592.5,573.8,429.06
2016,10,22,12,0,687.0,163.0,0.2,21.0,602.0,559.16,417.85
2016,10,22,12,15,676.5,165.0,0.2,21.0,594.5,531.48,396.95
2016,10,22,12,30,666.0,167.0,0.2,21.0,587.0,502.48,374.9
2016,10,22,12,45,630.5,174.0,0.2,21.0,565.5,464.99,346.38
2016,10,22,13,0,595.0,181.0,0.2,21.0,544.0,428.34,318.14
2016,10,22,13,15,559.0,186.0,0.2,20.5,518.5,389.53,288.53
2016,10,22,13,30,523.0,191.0,0.2,20.0,493.0,353.58,260.57
2016,10,22,13,45,715.0,133.5,0.25,20.0,525.0,338.74,242.99
2016,10,22,14,0,907.0,76.0,0.3,20.0,557.0,312.84,213.93
2016,10,22,14,15,892.0,74.0,0.3,19.5,522.5,263.18,171.66
2016,10,22,14,30,877.0,72.0,0.3,19.0,488.0,213.63,130.35
2016,10,22,14,45,857.0,69.5,0.3,19.0,448.0,158.1,86.9
2016,10,22,15,0,837.0,67.0,0.3,19.0,408.0,108.79,54.45
2016,10,22,15,15,808.0,63.5,0.3,18.5,363.0,59.91,34.18
2016,10,22,15,30,779.0,60.0,0.3,18.0,318.0,44.11,33.4
2016,10,22,15,45,735.0,56.0,0.35,17.5,270.5,42.36,31.97
2016,10,22,16,0,691.0,52.0,0.4,17.0,223.0,40.66,30.46
2016,10,22,16,15,622.0,46.0,0.4,16.0,175.0,37.1,27.23
2016,10,22,16,30,553.0,40.0,0.4,15.0,127.0,30.64,21.26
2016,10,22,16,45,426.5,31.0,0.4,14.0,83.5,24.49,15.14
2016,10,22,17,0,300.0,22.0,0.4,13.0,40.0,18.12,2.09
2016,10,22,17,15,150.0,11.0,0.4,12.5,20.0,10.48,0.0
2016,10,22,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,23,6,45,172.5,13.0,0.45,10.0,27.0,87.47,0.0
2016,10,23,7,0,345.0,26.0,0.4,10.0,54.0,219.73,150.78
2016,10,23,7,15,453.0,35.0,0.3,10.5,98.0,297.68,235.97
2016,10,23,7,30,561.0,44.0,0.2,11.0,142.0,379.42,305.3
2016,10,23,7,45,624.5,49.5,0.15,11.5,189.0,432.51,349.32
2016,10,23,8,0,688.0,55.0,0.1,12.0,236.0,492.35,396.17
2016,10,23,8,15,678.5,62.0,0.1,12.5,268.0,509.71,409.04
2016,10,23,8,30,669.0,69.0,0.1,13.0,300.0,527.42,421.53
2016,10,23,8,45,578.5,100.5,0.15,13.5,318.5,514.79,409.95
2016,10,23,9,0,488.0,132.0,0.2,14.0,337.0,491.35,390.43
2016,10,23,9,15,578.0,121.0,0.2,14.0,385.5,547.34,432.53
2016,10,23,9,30,668.0,110.0,0.2,14.0,434.0,598.78,469.42
2016,10,23,9,45,535.0,159.0,0.25,14.5,429.0,555.77,434.07
2016,10,23,10,0,402.0,208.0,0.3,15.0,424.0,504.29,393.6
2016,10,23,10,15,426.0,213.0,0.3,15.0,451.5,529.95,412.17
2016,10,23,10,30,450.0,218.0,0.3,15.0,479.0,544.78,421.97
2016,10,23,10,45,685.5,151.0,0.3,15.5,563.0,629.49,484.18
2016,10,23,11,0,921.0,84.0,0.3,16.0,647.0,698.27,532.19
2016,10,23,11,15,924.0,84.5,0.3,16.0,657.5,683.63,519.68
2016,10,23,11,30,927.0,85.0,0.3,16.0,668.0,665.87,506.08
2016,10,23,11,45,931.5,83.5,0.35,16.5,671.5,643.95,489.17
2016,10,23,12,0,936.0,82.0,0.4,17.0,675.0,619.01,469.84
2016,10,23,12,15,736.0,145.5,0.4,16.5,609.5,542.09,412.9
2016,10,23,12,30,536.0,209.0,0.4,16.0,544.0,470.22,359.59
2016,10,23,12,45,580.0,189.5,0.45,16.0,546.0,450.76,344.72
2016,10,23,13,0,624.0,170.0,0.5,16.0,548.0,428.4,326.24
2016,10,23,13,15,598.5,171.0,0.5,15.5,524.0,390.75,296.22
2016,10,23,13,30,573.0,172.0,0.5,15.0,500.0,352.77,265.53
2016,10,23,13,45,544.5,172.0,0.5,15.0,472.0,315.09,234.2
2016,10,23,14,0,516.0,172.0,0.5,15.0,444.0,278.92,203.9
2016,10,23,14,15,557.0,148.5,0.5,15.0,425.0,240.68,169.66
2016,10,23,14,30,598.0,125.0,0.5,15.0,406.0,198.14,132.01
2016,10,23,14,45,593.0,114.5,0.5,15.0,373.0,156.02,98.43
2016,10,23,15,0,588.0,104.0,0.5,15.0,340.0,114.05,69.49
2016,10,23,15,15,556.0,98.5,0.45,14.5,302.0,76.09,53.36
2016,10,23,15,30,524.0,93.0,0.4,14.0,264.0,66.28,53.63
2016,10,23,15,45,495.0,81.5,0.4,13.5,223.5,59.46,47.72
2016,10,23,16,0,466.0,70.0,0.4,13.0,183.0,52.36,41.4
2016,10,23,16,15,412.0,59.0,0.4,12.5,142.5,45.37,34.97
2016,10,23,16,30,358.0,48.0,0.4,12.0,102.0,38.09,28.07
2016,10,23,16,45,267.0,34.5,0.4,11.5,66.5,27.96,18.08
2016,10,23,17,0,176.0,21.0,0.4,11.0,31.0,17.28,0.0
2016,10,23,17,15,88.0,10.5,0.4,10.5,15.5,10.01,0.0
2016,10,23,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.5,0.7,12.0,9.5,9.05,0.0
2016,10,24,7,0,0.0,19.0,0.7,12.0,19.0,17.64,6.63
2016,10,24,7,15,0.0,36.0,0.7,12.0,36.0,35.75,24.13
2016,10,24,7,30,0.0,53.0,0.7,12.0,53.0,53.44,39.83
2016,10,24,7,45,1.5,72.0,0.7,12.0,72.5,73.91,57.72
2016,10,24,8,0,3.0,91.0,0.7,12.0,92.0,93.99,75.02
2016,10,24,8,15,9.5,108.0,0.7,12.0,111.0,114.52,92.52
2016,10,24,8,30,16.0,125.0,0.7,12.0,130.0,135.21,109.86
2016,10,24,8,45,46.5,149.5,0.7,12.0,168.0,188.9,154.71
2016,10,24,9,0,77.0,174.0,0.7,12.0,206.0,235.09,192.36
2016,10,24,9,15,38.5,90.5,0.7,12.0,106.5,114.66,92.44
2016,10,24,9,30,0.0,7.0,0.7,12.0,7.0,6.49,0.0
2016,10,24,9,45,8.5,100.5,0.75,12.0,105.5,99.99,79.61
2016,10,24,10,0,17.0,194.0,0.8,12.0,204.0,198.77,160.48
2016,10,24,10,15,8.5,155.5,0.8,12.0,160.5,153.27,122.6
2016,10,24,10,30,0.0,117.0,0.8,12.0,117.0,109.66,86.53
2016,10,24,10,45,0.0,104.0,0.8,12.5,104.0,97.14,76.03
2016,10,24,11,0,0.0,91.0,0.8,13.0,91.0,84.82,65.63
2016,10,24,11,15,0.0,108.0,0.8,13.0,108.0,100.83,78.84
2016,10,24,11,30,0.0,125.0,0.8,13.0,125.0,116.76,91.85
2016,10,24,11,45,0.0,109.5,0.8,13.0,109.5,102.13,79.77
2016,10,24,12,0,0.0,94.0,0.8,13.0,94.0,87.64,67.84
2016,10,24,12,15,0.0,127.0,0.8,13.0,127.0,118.26,93.1
2016,10,24,12,30,0.0,160.0,0.8,13.0,160.0,148.46,117.68
2016,10,24,12,45,0.0,101.5,0.8,13.0,101.5,94.53,73.51
2016,10,24,13,0,0.0,43.0,0.8,13.0,43.0,40.0,28.22
2016,10,24,13,15,0.0,94.5,0.8,13.0,94.5,88.02,68.53
2016,10,24,13,30,0.0,146.0,0.8,13.0,146.0,134.26,106.68
2016,10,24,13,45,0.0,82.5,0.8,13.0,82.5,76.84,59.23
2016,10,24,14,0,0.0,19.0,0.8,13.0,19.0,17.64,9.43
2016,10,24,14,15,0.0,27.5,0.75,13.0,27.5,25.54,16.24
2016,10,24,14,30,0.0,36.0,0.7,13.0,36.0,33.44,23.05
2016,10,24,14,45,0.0,21.5,0.7,13.0,21.5,19.95,11.53
2016,10,24,15,0,0.0,7.0,0.7,13.0,7.0,6.49,0.0
2016,10,24,15,15,0.0,6.0,0.7,13.0,6.0,5.56,0.0
2016,10,24,15,30,0.0,5.0,0.7,13.0,5.0,4.63,0.0
2016,10,24,15,45,0.0,4.0,0.7,13.0,4.0,3.7,0.0
2016,10,24,16,0,0.0,3.0,0.7,13.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.5,0.65,12.5,2.5,2.31,0.0
2016,10,24,16,30,0.0,2.0,0.6,12.0,2.0,1.85,0.0
2016,10,24,16,45,0.0,1.0,0.55,12.0,1.0,0.92,0.0
2016,10,24,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,0.4,13.0,6.5,6.2,0.0
2016,10,25,7,0,0.0,13.0,0.4,13.0,13.0,12.05,2.28
2016,10,25,7,15,0.0,25.5,0.4,13.0,25.5,23.67,13.99
2016,10,25,7,30,0.0,38.0,0.4,13.0,38.0,35.31,24.37
2016,10,25,7,45,0.0,52.5,0.4,13.0,52.5,49.96,37.19
2016,10,25,8,0,0.0,67.0,0.4,13.0,67.0,64.38,49.66
2016,10,25,8,15,0.0,81.0,0.4,13.0,81.0,78.11,61.35
2016,10,25,8,30,0.0,95.0,0.4,13.0,95.0,91.74,72.76
2016,10,25,8,45,0.0,57.5,0.4,13.0,57.5,53.46,40.24
2016,10,25,9,0,0.0,20.0,0.4,13.0,20.0,18.55,10.36
2016,10,25,9,15,0.0,71.0,0.4,13.0,71.0,66.07,50.88
2016,10,25,9,30,0.0,122.0,0.4,13.0,122.0,115.88,92.21
2016,10,25,9,45,0.0,127.5,0.45,13.5,127.5,120.82,95.71
2016,10,25,10,0,0.0,133.0,0.5,14.0,133.0,125.8,99.41
2016,10,25,10,15,3.5,159.0,0.5,14.0,161.0,153.35,121.7
2016,10,25,10,30,7.0,185.0,0.5,14.0,189.0,180.69,143.43
2016,10,25,10,45,37.0,225.5,0.5,14.5,248.0,245.67,194.86
2016,10,25,11,0,67.0,266.0,0.5,15.0,307.0,303.43,238.97
2016,10,25,11,15,33.5,140.0,0.5,15.0,160.5,154.95,121.85
2016,10,25,11,30,0.0,14.0,0.5,15.0,14.0,13.01,5.28
2016,10,25,11,45,0.0,14.0,0.5,15.0,14.0,13.01,5.34
2016,10,25,12,0,0.0,14.0,0.5,15.0,14.0,13.01,5.34
2016,10,25,12,15,22.5,137.0,0.5,15.0,151.5,140.4,110.84
2016,10,25,12,30,45.0,260.0,0.5,15.0,289.0,262.31,206.58
2016,10,25,12,45,25.0,222.5,0.5,15.0,238.5,216.16,169.72
2016,10,25,13,0,5.0,185.0,0.5,15.0,188.0,172.23,135.35
2016,10,25,13,15,35.5,215.0,0.5,15.0,235.0,207.53,163.4
2016,10,25,13,30,66.0,245.0,0.5,15.0,282.0,239.23,187.55
2016,10,25,13,45,39.5,214.5,0.5,15.0,236.5,200.7,157.49
2016,10,25,14,0,13.0,184.0,0.5,15.0,191.0,168.6,132.95
2016,10,25,14,15,14.0,175.5,0.5,15.0,183.0,159.61,126.02
2016,10,25,14,30,15.0,167.0,0.5,15.0,175.0,150.41,118.79
2016,10,25,14,45,7.5,131.5,0.5,15.0,135.5,118.62,93.46
2016,10,25,15,0,0.0,96.0,0.5,15.0,96.0,87.56,68.39
2016,10,25,15,15,0.0,84.5,0.5,15.0,84.5,77.2,62.92
2016,10,25,15,30,0.0,73.0,0.5,15.0,73.0,67.03,54.09
2016,10,25,15,45,0.0,61.5,0.5,15.0,61.5,56.79,45.06
2016,10,25,16,0,0.0,50.0,0.5,15.0,50.0,46.46,35.79
2016,10,25,16,15,0.0,38.0,0.5,14.5,38.0,35.3,25.71
2016,10,25,16,30,0.0,26.0,0.5,14.0,26.0,24.13,15.5
2016,10,25,16,45,0.0,16.5,0.5,14.0,16.5,15.3,6.94
2016,10,25,17,0,0.0,7.0,0.5,14.0,7.0,6.48,0.0
2016,10,25,17,15,0.0,3.5,0.5,14.0,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,6,45,146.0,11.5,0.4,13.0,22.0,72.97,0.0
2016,10,26,7,0,292.0,23.0,0.4,13.0,44.0,183.99,104.18
2016,10,26,7,15,405.5,32.0,0.4,13.0,85.0,265.48,206.74
2016,10,26,7,30,519.0,41.0,0.4,13.0,126.0,347.06,277.79
2016,10,26,7,45,259.5,59.0,0.4,13.5,101.5,234.62,190.73
2016,10,26,8,0,0.0,77.0,0.4,14.0,77.0,76.04,58.78
2016,10,26,8,15,0.0,93.0,0.4,14.0,93.0,91.77,72.54
2016,10,26,8,30,0.0,109.0,0.4,14.0,109.0,107.36,85.48
2016,10,26,8,45,0.0,73.5,0.45,14.0,73.5,68.57,52.82
2016,10,26,9,0,0.0,38.0,0.5,14.0,38.0,35.29,24.6
2016,10,26,9,15,0.0,82.0,0.5,14.5,82.0,76.47,59.27
2016,10,26,9,30,0.0,126.0,0.5,15.0,126.0,119.98,94.89
2016,10,26,9,45,0.0,142.5,0.5,15.5,143.0,135.93,107.32
2016,10,26,10,0,0.0,159.0,0.5,16.0,160.0,151.76,119.59
2016,10,26,10,15,68.0,210.0,0.5,16.0,249.5,255.3,202.97
2016,10,26,10,30,136.0,261.0,0.5,16.0,339.0,358.95,282.51
2016,10,26,10,45,84.5,251.0,0.5,16.5,300.0,302.95,237.24
2016,10,26,11,0,33.0,241.0,0.5,17.0,261.0,256.07,199.91
2016,10,26,11,15,34.5,246.0,0.5,17.0,267.5,259.24,202.46
2016,10,26,11,30,36.0,251.0,0.5,17.0,274.0,262.18,204.53
2016,10,26,11,45,36.0,252.0,0.5,17.5,274.5,260.12,202.39
2016,10,26,12,0,36.0,253.0,0.5,18.0,275.0,257.95,200.23
2016,10,26,12,15,36.0,251.0,0.5,18.0,273.0,252.86,196.26
2016,10,26,12,30,36.0,249.0,0.5,18.0,271.0,247.68,192.25
2016,10,26,12,45,452.0,168.0,0.5,18.0,435.5,364.62,281.06
2016,10,26,13,0,868.0,87.0,0.5,18.0,600.0,451.94,339.91
2016,10,26,13,15,860.5,86.0,0.5,18.0,580.5,409.51,303.56
2016,10,26,13,30,853.0,85.0,0.5,18.0,561.0,367.99,268.2
2016,10,26,13,45,837.5,85.0,0.5,18.0,533.5,323.92,230.3
2016,10,26,14,0,822.0,85.0,0.5,18.0,506.0,279.7,191.85
2016,10,26,14,15,807.0,82.5,0.45,17.5,473.5,233.53,152.22
2016,10,26,14,30,792.0,80.0,0.4,17.0,441.0,187.7,114.09
2016,10,26,14,45,765.5,78.0,0.4,17.0,402.5,141.63,79.4
2016,10,26,15,0,739.0,76.0,0.4,17.0,364.0,97.54,52.93
2016,10,26,15,15,707.0,72.0,0.35,16.5,321.5,48.99,37.82
2016,10,26,15,30,675.0,68.0,0.3,16.0,279.0,46.85,36.15
2016,10,26,15,45,623.0,63.0,0.3,15.5,234.0,44.8,34.4
2016,10,26,16,0,571.0,58.0,0.3,15.0,189.0,42.78,32.55
2016,10,26,16,15,492.5,50.5,0.3,14.5,144.5,38.53,28.54
2016,10,26,16,30,414.0,43.0,0.3,14.0,100.0,34.21,24.24
2016,10,26,16,45,207.0,34.0,0.3,13.5,62.5,26.73,15.99
2016,10,26,17,0,0.0,25.0,0.3,13.0,25.0,21.45,0.0
2016,10,26,17,15,0.0,12.5,0.3,12.5,12.5,11.91,0.0
2016,10,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.5,13.0,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,0.5,13.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,2.5,0.5,13.0,2.5,2.31,0.0
2016,10,27,7,30,0.0,4.0,0.5,13.0,4.0,3.7,0.0
2016,10,27,7,45,0.0,5.5,0.55,13.0,5.5,5.09,0.0
2016,10,27,8,0,0.0,7.0,0.6,13.0,7.0,6.48,0.0
2016,10,27,8,15,0.0,8.5,0.55,13.0,8.5,7.87,1.18
2016,10,27,8,30,0.0,10.0,0.5,13.0,10.0,9.26,2.39
2016,10,27,8,45,0.0,51.5,0.5,13.5,51.5,47.86,35.55
2016,10,27,9,0,0.0,93.0,0.5,14.0,93.0,87.84,69.07
2016,10,27,9,15,2.0,124.5,0.45,14.0,125.5,120.7,96.1
2016,10,27,9,30,4.0,156.0,0.4,14.0,158.0,153.61,122.67
2016,10,27,9,45,2.0,116.5,0.4,14.0,117.5,111.32,87.67
2016,10,27,10,0,0.0,77.0,0.4,14.0,77.0,71.69,54.81
2016,10,27,10,15,4.5,133.0,0.35,14.0,136.0,128.47,101.74
2016,10,27,10,30,9.0,189.0,0.3,14.0,195.0,186.02,147.69
2016,10,27,10,45,6.5,184.0,0.3,14.0,188.5,178.56,141.13
2016,10,27,11,0,4.0,179.0,0.3,14.0,182.0,171.37,135.23
2016,10,27,11,15,2.0,132.5,0.3,14.0,134.0,125.24,98.06
2016,10,27,11,30,0.0,86.0,0.3,14.0,86.0,80.15,61.32
2016,10,27,11,45,0.0,86.5,0.3,14.5,86.5,80.62,61.72
2016,10,27,12,0,0.0,87.0,0.3,15.0,87.0,81.08,61.97
2016,10,27,12,15,10.5,157.5,0.3,15.0,164.0,151.95,119.59
2016,10,27,12,30,21.0,228.0,0.3,15.0,241.0,220.74,173.64
2016,10,27,12,45,11.5,200.0,0.3,15.0,207.5,189.45,148.63
2016,10,27,13,0,2.0,172.0,0.3,15.0,174.0,159.2,124.92
2016,10,27,13,15,1.0,125.5,0.25,15.0,126.5,116.53,90.82
2016,10,27,13,30,0.0,79.0,0.2,15.0,79.0,73.57,55.94
2016,10,27,13,45,0.0,80.5,0.2,15.0,80.5,74.97,57.34
2016,10,27,14,0,0.0,82.0,0.2,15.0,82.0,76.36,58.61
2016,10,27,14,15,15.5,129.0,0.15,14.5,136.0,120.68,94.76
2016,10,27,14,30,31.0,176.0,0.1,14.0,190.0,154.52,121.69
2016,10,27,14,45,15.5,144.5,0.1,14.0,151.5,129.42,102.05
2016,10,27,15,0,0.0,113.0,0.1,14.0,113.0,101.19,79.8
2016,10,27,15,15,0.0,99.5,0.1,14.0,99.5,89.02,73.39
2016,10,27,15,30,0.0,86.0,0.1,14.0,86.0,77.38,63.33
2016,10,27,15,45,0.0,71.5,0.1,14.0,71.5,64.83,52.29
2016,10,27,16,0,0.0,57.0,0.1,14.0,57.0,52.13,40.93
2016,10,27,16,15,0.0,43.5,0.15,13.5,43.5,40.13,30.05
2016,10,27,16,30,0.0,30.0,0.2,13.0,30.0,27.86,18.76
2016,10,27,16,45,0.0,18.5,0.25,13.0,18.5,17.16,8.0
2016,10,27,17,0,0.0,7.0,0.3,13.0,7.0,6.67,0.0
2016,10,27,17,15,0.0,3.5,0.3,13.0,3.5,3.34,0.0
2016,10,27,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.2,12.0,3.5,3.34,0.0
2016,10,28,7,0,0.0,7.0,0.2,12.0,7.0,6.48,0.0
2016,10,28,7,15,0.0,15.5,0.2,12.0,15.5,14.36,6.17
2016,10,28,7,30,0.0,24.0,0.2,12.0,24.0,22.26,13.33
2016,10,28,7,45,0.0,33.0,0.2,12.5,33.0,30.63,20.73
2016,10,28,8,0,0.0,42.0,0.2,13.0,42.0,39.01,28.04
2016,10,28,8,15,0.0,51.5,0.2,13.0,51.5,47.86,35.69
2016,10,28,8,30,0.0,61.0,0.2,13.0,61.0,56.73,43.23
2016,10,28,8,45,0.0,70.0,0.2,13.0,70.0,65.14,50.28
2016,10,28,9,0,0.0,79.0,0.2,13.0,79.0,73.8,57.46
2016,10,28,9,15,22.5,133.5,0.2,13.0,144.0,149.94,121.05
2016,10,28,9,30,45.0,188.0,0.2,13.0,209.0,223.72,180.22
2016,10,28,9,45,47.0,201.5,0.2,13.5,225.0,237.23,189.62
2016,10,28,10,0,49.0,215.0,0.2,14.0,241.0,250.48,199.15
2016,10,28,10,15,25.0,189.5,0.2,14.0,202.5,198.27,157.12
2016,10,28,10,30,1.0,164.0,0.2,14.0,164.0,156.08,122.99
2016,10,28,10,45,0.5,155.5,0.25,14.0,155.5,146.93,115.79
2016,10,28,11,0,0.0,147.0,0.3,14.0,147.0,138.05,108.61
2016,10,28,11,15,0.0,127.5,0.3,14.0,127.5,119.26,93.34
2016,10,28,11,30,0.0,108.0,0.3,14.0,108.0,100.77,78.3
2016,10,28,11,45,1.0,138.5,0.35,14.5,139.0,129.85,101.88
2016,10,28,12,0,2.0,169.0,0.4,15.0,170.0,158.57,124.67
2016,10,28,12,15,1.0,150.5,0.4,15.0,151.0,140.49,110.04
2016,10,28,12,30,0.0,132.0,0.4,15.0,132.0,122.67,95.78
2016,10,28,12,45,0.0,89.5,0.4,15.0,89.5,83.41,63.88
2016,10,28,13,0,0.0,47.0,0.4,15.0,47.0,43.72,31.15
2016,10,28,13,15,0.0,85.0,0.4,15.0,85.0,79.19,60.77
2016,10,28,13,30,0.0,123.0,0.4,15.0,123.0,113.62,89.06
2016,10,28,13,45,0.0,78.0,0.4,15.0,78.0,72.63,55.34
2016,10,28,14,0,0.0,33.0,0.4,15.0,33.0,30.66,20.37
2016,10,28,14,15,413.5,53.0,0.4,14.5,237.5,122.23,80.25
2016,10,28,14,30,827.0,73.0,0.4,14.0,442.0,180.83,108.71
2016,10,28,14,45,413.5,43.0,0.4,14.0,227.5,72.23,38.13
2016,10,28,15,0,0.0,13.0,0.4,14.0,13.0,12.05,4.73
2016,10,28,15,15,0.0,11.5,0.35,13.5,11.5,10.66,4.01
2016,10,28,15,30,0.0,10.0,0.3,13.0,10.0,9.26,2.77
2016,10,28,15,45,325.0,28.5,0.3,13.0,100.0,18.31,10.97
2016,10,28,16,0,650.0,47.0,0.3,13.0,190.0,37.21,27.86
2016,10,28,16,15,572.5,40.5,0.3,12.0,144.5,33.01,23.89
2016,10,28,16,30,495.0,34.0,0.3,11.0,99.0,28.78,19.66
2016,10,28,16,45,247.5,28.5,0.35,10.5,61.0,23.28,12.5
2016,10,28,17,0,0.0,23.0,0.4,10.0,23.0,21.92,0.0
2016,10,28,17,15,0.0,11.5,0.4,9.5,11.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,100.0,11.0,0.35,11.5,17.0,51.93,0.0
2016,10,29,7,0,200.0,22.0,0.4,12.0,34.0,134.16,42.94
2016,10,29,7,15,319.0,33.0,0.4,12.0,72.5,220.08,169.13
2016,10,29,7,30,438.0,44.0,0.4,12.0,111.0,302.68,242.61
2016,10,29,7,45,512.5,50.5,0.4,12.5,154.5,362.3,293.29
2016,10,29,8,0,587.0,57.0,0.4,13.0,198.0,424.3,343.7
2016,10,29,8,15,293.5,56.5,0.4,13.0,127.0,254.87,209.72
2016,10,29,8,30,0.0,56.0,0.4,13.0,56.0,52.06,38.82
2016,10,29,8,45,0.0,64.5,0.4,13.5,64.5,59.99,45.83
2016,10,29,9,0,0.0,73.0,0.4,14.0,73.0,67.93,52.33
2016,10,29,9,15,0.0,109.0,0.4,14.0,109.0,103.61,82.01
2016,10,29,9,30,0.0,145.0,0.4,14.0,145.0,139.71,111.38
2016,10,29,9,45,0.0,131.0,0.4,14.0,131.0,124.53,98.57
2016,10,29,10,0,0.0,117.0,0.4,14.0,117.0,110.18,86.67
2016,10,29,10,15,4.0,151.5,0.4,14.5,154.0,146.38,115.99
2016,10,29,10,30,8.0,186.0,0.4,15.0,191.0,182.43,144.39
2016,10,29,10,45,20.5,210.5,0.45,15.5,223.0,213.66,168.76
2016,10,29,11,0,33.0,235.0,0.5,16.0,255.0,249.78,196.56
2016,10,29,11,15,23.5,223.0,0.5,16.0,237.5,224.99,176.66
2016,10,29,11,30,14.0,211.0,0.5,16.0,220.0,206.47,162.0
2016,10,29,11,45,26.5,231.0,0.5,16.0,247.5,231.29,181.6
2016,10,29,12,0,39.0,251.0,0.5,16.0,275.0,257.17,201.55
2016,10,29,12,15,39.5,249.0,0.5,16.0,273.0,252.23,197.45
2016,10,29,12,30,40.0,247.0,0.5,16.0,271.0,247.15,193.47
2016,10,29,12,45,454.5,166.0,0.5,16.0,429.0,358.13,277.83
2016,10,29,13,0,869.0,85.0,0.5,16.0,587.0,439.76,332.44
2016,10,29,13,15,434.5,119.0,0.5,16.0,370.0,268.01,203.43
2016,10,29,13,30,0.0,153.0,0.5,16.0,153.0,140.21,109.56
2016,10,29,13,45,167.0,177.5,0.5,16.0,260.5,203.36,156.27
2016,10,29,14,0,334.0,202.0,0.5,16.0,368.0,249.16,185.4
2016,10,29,14,15,173.0,179.5,0.45,15.5,265.5,184.84,139.3
2016,10,29,14,30,12.0,157.0,0.4,15.0,163.0,141.03,111.24
2016,10,29,14,45,15.0,148.0,0.4,15.0,154.5,131.59,103.89
2016,10,29,15,0,18.0,139.0,0.4,15.0,146.0,121.63,96.11
2016,10,29,15,15,14.0,123.0,0.4,14.5,128.5,106.48,88.53
2016,10,29,15,30,10.0,107.0,0.4,14.0,111.0,93.12,77.16
2016,10,29,15,45,5.0,90.5,0.4,14.0,92.5,79.24,64.94
2016,10,29,16,0,0.0,74.0,0.4,14.0,74.0,65.21,52.35
2016,10,29,16,15,0.0,55.5,0.35,13.5,55.5,49.52,38.17
2016,10,29,16,30,0.0,37.0,0.3,13.0,37.0,33.62,23.57
2016,10,29,16,45,0.0,22.5,0.3,12.5,22.5,20.75,9.84
2016,10,29,17,0,0.0,8.0,0.3,12.0,8.0,7.63,0.0
2016,10,29,17,15,0.0,4.0,0.3,12.0,4.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,0.7,12.0,1.0,0.92,0.0
2016,10,30,7,30,0.0,2.0,0.7,12.0,2.0,1.85,0.0
2016,10,30,7,45,0.0,2.5,0.7,12.5,2.5,2.31,0.0
2016,10,30,8,0,0.0,3.0,0.7,13.0,3.0,2.78,0.0
2016,10,30,8,15,0.0,4.0,0.7,13.0,4.0,3.7,0.0
2016,10,30,8,30,0.0,5.0,0.7,13.0,5.0,4.63,0.0
2016,10,30,8,45,0.0,6.0,0.75,13.0,6.0,5.56,0.0
2016,10,30,9,0,0.0,7.0,0.8,13.0,7.0,6.49,0.0
2016,10,30,9,15,0.0,65.5,0.75,13.0,65.5,60.93,46.59
2016,10,30,9,30,0.0,124.0,0.7,13.0,124.0,118.22,94.41
2016,10,30,9,45,0.5,141.0,0.7,13.0,141.5,135.02,107.89
2016,10,30,10,0,1.0,158.0,0.7,13.0,159.0,151.69,121.27
2016,10,30,10,15,0.5,107.0,0.7,13.0,107.5,100.57,78.99
2016,10,30,10,30,0.0,56.0,0.7,13.0,56.0,52.1,38.53
2016,10,30,10,45,44.0,159.0,0.75,13.0,185.0,182.35,147.04
2016,10,30,11,0,88.0,262.0,0.8,13.0,314.0,311.45,249.08
2016,10,30,11,15,74.0,261.5,0.8,13.0,305.5,298.26,237.34
2016,10,30,11,30,60.0,261.0,0.8,13.0,297.0,285.51,226.98
2016,10,30,11,45,114.5,272.0,0.8,13.0,341.0,323.02,256.65
2016,10,30,12,0,169.0,283.0,0.8,13.0,385.0,359.81,284.72
2016,10,30,12,15,84.5,217.5,0.8,13.0,268.5,246.04,195.4
2016,10,30,12,30,0.0,152.0,0.8,13.0,152.0,141.02,111.41
2016,10,30,12,45,171.0,197.0,0.8,13.0,294.5,257.52,205.05
2016,10,30,13,0,342.0,242.0,0.8,13.0,437.0,356.86,279.28
2016,10,30,13,15,545.5,181.0,0.8,13.0,480.5,361.04,277.27
2016,10,30,13,30,749.0,120.0,0.8,13.0,524.0,348.74,260.47
2016,10,30,13,45,667.5,129.0,0.8,13.0,476.0,297.94,218.45
2016,10,30,14,0,586.0,138.0,0.8,13.0,428.0,253.15,181.96
2016,10,30,14,15,364.5,164.0,0.75,13.0,340.5,204.35,148.96
2016,10,30,14,30,143.0,190.0,0.7,13.0,253.0,175.06,134.35
2016,10,30,14,45,71.5,150.5,0.7,13.0,182.0,133.74,104.27
2016,10,30,15,0,0.0,111.0,0.7,13.0,111.0,99.16,78.76
2016,10,30,15,15,0.0,97.0,0.65,12.5,97.0,86.72,72.01
2016,10,30,15,30,0.0,83.0,0.6,12.0,83.0,74.69,61.55
2016,10,30,15,45,267.5,70.0,0.6,12.0,127.0,50.75,40.14
2016,10,30,16,0,535.0,57.0,0.6,12.0,171.0,42.81,32.86
2016,10,30,16,15,447.0,48.5,0.6,11.5,128.0,37.6,27.9
2016,10,30,16,30,359.0,40.0,0.6,11.0,85.0,32.29,22.51
2016,10,30,16,45,179.5,28.5,0.6,11.0,51.0,22.5,10.42
2016,10,30,17,0,0.0,17.0,0.6,11.0,17.0,16.2,0.0
2016,10,30,17,15,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
