Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,6,45,0.0,1.0,0.4,9.5,1.0,0.95,0.0
2016,10,31,7,0,0.0,2.0,0.4,10.0,2.0,1.85,0.0
2016,10,31,7,15,0.0,5.0,0.4,10.0,5.0,4.62,0.0
2016,10,31,7,30,0.0,8.0,0.4,10.0,8.0,7.4,0.67
2016,10,31,7,45,0.0,12.0,0.4,10.5,12.0,11.11,3.98
2016,10,31,8,0,0.0,16.0,0.4,11.0,16.0,14.82,7.27
2016,10,31,8,15,0.0,19.5,0.4,11.0,19.5,18.07,10.15
2016,10,31,8,30,0.0,23.0,0.4,11.0,23.0,21.33,12.99
2016,10,31,8,45,0.0,27.0,0.4,11.0,27.0,25.05,16.2
2016,10,31,9,0,0.0,31.0,0.4,11.0,31.0,28.77,19.39
2016,10,31,9,15,0.0,57.5,0.4,11.0,57.5,53.46,40.59
2016,10,31,9,30,0.0,84.0,0.4,11.0,84.0,78.37,61.61
2016,10,31,9,45,0.0,110.5,0.45,11.5,110.5,104.18,82.94
2016,10,31,10,0,0.0,137.0,0.5,12.0,137.0,130.03,103.94
2016,10,31,10,15,26.5,184.0,0.5,12.0,198.5,199.89,161.17
2016,10,31,10,30,53.0,231.0,0.5,12.0,260.0,264.02,211.99
2016,10,31,10,45,27.0,199.5,0.55,12.0,214.5,212.26,169.85
2016,10,31,11,0,1.0,168.0,0.6,12.0,169.0,158.92,126.54
2016,10,31,11,15,3.5,177.5,0.6,12.0,180.0,169.01,134.9
2016,10,31,11,30,6.0,187.0,0.6,12.0,191.0,178.88,142.78
2016,10,31,11,45,3.0,140.5,0.6,12.5,142.5,132.83,105.08
2016,10,31,12,0,0.0,94.0,0.6,13.0,94.0,87.61,67.88
2016,10,31,12,15,0.0,73.5,0.6,13.0,73.5,68.46,52.08
2016,10,31,12,30,0.0,53.0,0.6,13.0,53.0,49.32,36.12
2016,10,31,12,45,2.0,114.5,0.65,13.0,116.0,107.29,84.49
2016,10,31,13,0,4.0,176.0,0.7,13.0,179.0,163.38,130.23
2016,10,31,13,15,3.0,170.5,0.7,13.0,172.5,157.28,125.19
2016,10,31,13,30,2.0,165.0,0.7,13.0,166.0,151.25,120.48
2016,10,31,13,45,1.0,92.5,0.7,13.0,93.0,86.26,67.16
2016,10,31,14,0,0.0,20.0,0.7,13.0,20.0,18.57,10.25
2016,10,31,14,15,0.0,17.5,0.7,12.5,17.5,16.24,8.35
2016,10,31,14,30,0.0,15.0,0.7,12.0,15.0,13.91,6.39
2016,10,31,14,45,0.0,13.5,0.7,12.0,13.5,12.52,5.21
2016,10,31,15,0,0.0,12.0,0.7,12.0,12.0,11.12,4.02
2016,10,31,15,15,0.0,10.5,0.65,12.0,10.5,9.73,3.2
2016,10,31,15,30,0.0,9.0,0.6,12.0,9.0,8.34,1.94
2016,10,31,15,45,0.0,7.5,0.6,12.0,7.5,6.94,0.66
2016,10,31,16,0,0.0,6.0,0.6,12.0,6.0,5.55,0.0
2016,10,31,16,15,0.0,4.5,0.6,12.0,4.5,4.16,0.0
2016,10,31,16,30,0.0,3.0,0.6,12.0,3.0,2.77,0.0
2016,10,31,16,45,0.0,1.5,0.6,12.0,1.5,1.39,0.0
2016,10,31,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,96.0,10.0,0.4,8.5,14.5,48.36,0.0
2016,11,1,7,0,192.0,20.0,0.4,9.0,29.0,122.56,0.0
2016,11,1,7,15,326.0,30.0,0.35,9.5,67.0,216.41,162.37
2016,11,1,7,30,460.0,40.0,0.3,10.0,105.0,303.92,243.08
2016,11,1,7,45,543.0,46.5,0.3,10.5,150.5,367.5,297.59
2016,11,1,8,0,626.0,53.0,0.3,11.0,196.0,433.98,351.97
2016,11,1,8,15,673.0,57.5,0.3,11.0,240.0,475.71,385.85
2016,11,1,8,30,720.0,62.0,0.3,11.0,284.0,521.42,421.4
2016,11,1,8,45,373.5,104.0,0.3,11.5,220.0,365.81,297.91
2016,11,1,9,0,27.0,146.0,0.3,12.0,156.0,169.96,136.78
2016,11,1,9,15,71.0,170.0,0.25,12.0,200.5,223.07,181.51
2016,11,1,9,30,115.0,194.0,0.2,12.0,245.0,284.95,230.5
2016,11,1,9,45,83.0,201.0,0.2,12.5,239.5,260.17,208.93
2016,11,1,10,0,51.0,208.0,0.2,13.0,234.0,244.01,194.88
2016,11,1,10,15,101.0,227.5,0.15,13.5,281.5,294.47,234.42
2016,11,1,10,30,151.0,247.0,0.1,14.0,329.0,350.82,276.69
2016,11,1,10,45,294.0,232.5,0.1,14.5,398.0,427.84,335.01
2016,11,1,11,0,437.0,218.0,0.1,15.0,467.0,499.97,387.29
2016,11,1,11,15,352.0,241.0,0.1,15.0,444.0,454.9,351.63
2016,11,1,11,30,267.0,264.0,0.1,15.0,421.0,417.18,322.57
2016,11,1,11,45,230.5,270.0,0.1,15.5,406.0,388.43,300.15
2016,11,1,12,0,194.0,276.0,0.1,16.0,391.0,365.12,281.66
2016,11,1,12,15,538.5,181.5,0.05,16.0,497.0,446.29,342.51
2016,11,1,12,30,883.0,87.0,0.0,16.0,603.0,503.13,380.6
2016,11,1,12,45,557.5,171.0,0.0,16.0,494.5,402.05,304.27
2016,11,1,13,0,232.0,255.0,0.0,16.0,386.0,321.61,245.61
2016,11,1,13,15,549.5,167.0,0.0,16.0,462.5,346.04,259.11
2016,11,1,13,30,867.0,79.0,0.0,16.0,539.0,350.19,252.16
2016,11,1,13,45,851.5,78.5,0.05,16.0,511.5,302.51,211.07
2016,11,1,14,0,836.0,78.0,0.1,16.0,484.0,257.95,172.57
2016,11,1,14,15,818.5,76.0,0.05,15.5,450.5,211.8,133.45
2016,11,1,14,30,801.0,74.0,0.0,15.0,417.0,166.2,96.74
2016,11,1,14,45,773.5,71.5,0.0,15.0,378.5,120.11,64.36
2016,11,1,15,0,746.0,69.0,0.0,15.0,340.0,76.05,42.16
2016,11,1,15,15,710.0,65.0,0.0,14.5,297.5,48.35,37.66
2016,11,1,15,30,674.0,61.0,0.0,14.0,255.0,42.52,32.64
2016,11,1,15,45,622.0,55.5,0.05,14.0,210.5,39.84,30.19
2016,11,1,16,0,570.0,50.0,0.1,14.0,166.0,37.14,27.57
2016,11,1,16,15,482.5,42.5,0.05,13.5,123.0,32.58,23.22
2016,11,1,16,30,395.0,35.0,0.0,13.0,80.0,27.94,18.42
2016,11,1,16,45,241.5,23.0,0.0,12.5,46.5,18.68,5.76
2016,11,1,17,0,88.0,11.0,0.0,12.0,13.0,10.48,0.0
2016,11,1,17,15,44.0,5.5,0.0,11.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.5,0.7,8.0,13.5,12.87,0.0
2016,11,2,7,0,0.0,27.0,0.7,8.0,27.0,34.95,0.0
2016,11,2,7,15,236.5,32.5,0.6,8.5,65.0,176.49,131.18
2016,11,2,7,30,473.0,38.0,0.5,9.0,103.0,306.29,246.2
2016,11,2,7,45,547.5,44.5,0.4,9.5,147.0,365.28,297.0
2016,11,2,8,0,622.0,51.0,0.3,10.0,191.0,426.77,347.33
2016,11,2,8,15,669.0,56.0,0.3,10.5,235.0,468.93,381.17
2016,11,2,8,30,716.0,61.0,0.3,11.0,279.0,514.9,416.36
2016,11,2,8,45,611.0,86.5,0.3,12.0,291.0,493.98,397.75
2016,11,2,9,0,506.0,112.0,0.3,13.0,303.0,459.0,368.85
2016,11,2,9,15,428.0,141.0,0.3,13.5,313.5,444.86,356.13
2016,11,2,9,30,350.0,170.0,0.3,14.0,324.0,417.42,333.07
2016,11,2,9,45,609.5,121.0,0.3,14.5,412.5,543.71,429.61
2016,11,2,10,0,869.0,72.0,0.3,15.0,501.0,649.33,505.4
2016,11,2,10,15,879.0,73.0,0.3,15.0,526.0,652.43,505.01
2016,11,2,10,30,889.0,74.0,0.3,15.0,551.0,652.45,503.83
2016,11,2,10,45,894.5,75.5,0.3,15.5,568.5,647.04,497.83
2016,11,2,11,0,900.0,77.0,0.3,16.0,586.0,638.5,489.6
2016,11,2,11,15,903.0,77.5,0.3,16.0,596.5,624.28,478.21
2016,11,2,11,30,906.0,78.0,0.3,16.0,607.0,607.08,464.56
2016,11,2,11,45,905.5,78.5,0.3,16.5,609.0,584.98,446.36
2016,11,2,12,0,905.0,79.0,0.3,17.0,611.0,560.18,425.97
2016,11,2,12,15,903.0,78.5,0.25,17.0,606.0,531.04,402.37
2016,11,2,12,30,901.0,78.0,0.2,17.0,601.0,499.54,376.6
2016,11,2,12,45,898.0,77.0,0.2,17.0,588.5,464.89,348.35
2016,11,2,13,0,895.0,76.0,0.2,17.0,576.0,428.23,317.83
2016,11,2,13,15,887.5,75.0,0.2,17.0,556.0,388.11,283.96
2016,11,2,13,30,880.0,74.0,0.2,17.0,536.0,346.66,248.27
2016,11,2,13,45,867.0,72.5,0.2,17.0,509.0,302.14,209.74
2016,11,2,14,0,854.0,71.0,0.2,17.0,482.0,257.17,170.65
2016,11,2,14,15,837.5,69.0,0.15,16.5,449.0,206.35,127.86
2016,11,2,14,30,821.0,67.0,0.1,16.0,416.0,160.15,90.82
2016,11,2,14,45,795.5,65.0,0.1,16.0,377.5,113.85,58.74
2016,11,2,15,0,770.0,63.0,0.1,16.0,339.0,69.33,37.24
2016,11,2,15,15,736.0,59.5,0.15,15.5,297.0,43.92,33.6
2016,11,2,15,30,702.0,56.0,0.2,15.0,255.0,42.55,32.5
2016,11,2,15,45,647.5,51.0,0.25,15.0,210.0,39.83,29.99
2016,11,2,16,0,593.0,46.0,0.3,15.0,165.0,33.92,24.55
2016,11,2,16,15,508.0,39.0,0.45,14.0,122.0,29.65,20.51
2016,11,2,16,30,423.0,32.0,0.6,13.0,79.0,25.31,15.99
2016,11,2,16,45,269.0,21.0,0.75,12.5,45.5,16.92,3.43
2016,11,2,17,0,115.0,10.0,0.9,12.0,12.0,9.53,0.0
2016,11,2,17,15,57.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,0.85,11.0,12.0,11.44,0.0
2016,11,3,7,0,0.0,24.0,0.8,11.0,24.0,22.88,0.0
2016,11,3,7,15,229.5,30.0,0.65,11.5,60.5,168.93,121.57
2016,11,3,7,30,459.0,36.0,0.5,12.0,97.0,295.19,234.15
2016,11,3,7,45,532.5,42.5,0.4,12.5,140.0,352.8,283.67
2016,11,3,8,0,606.0,49.0,0.3,13.0,183.0,413.0,332.74
2016,11,3,8,15,653.5,54.0,0.25,13.5,226.5,455.04,365.94
2016,11,3,8,30,701.0,59.0,0.2,14.0,270.0,500.77,400.28
2016,11,3,8,45,639.5,78.0,0.15,14.5,291.5,498.98,396.91
2016,11,3,9,0,578.0,97.0,0.1,15.0,313.0,489.14,387.66
2016,11,3,9,15,693.0,84.0,0.05,15.5,369.0,550.81,432.77
2016,11,3,9,30,808.0,71.0,0.0,16.0,425.0,609.89,473.8
2016,11,3,9,45,685.5,107.5,0.0,17.0,422.5,575.28,444.02
2016,11,3,10,0,563.0,144.0,0.0,18.0,420.0,528.98,407.3
2016,11,3,10,15,710.0,112.0,0.0,18.5,478.0,588.51,450.3
2016,11,3,10,30,857.0,80.0,0.0,19.0,536.0,638.12,483.85
2016,11,3,10,45,677.0,138.0,0.0,19.5,505.5,577.75,436.71
2016,11,3,11,0,497.0,196.0,0.0,20.0,475.0,510.97,386.36
2016,11,3,11,15,689.5,139.0,0.0,20.0,534.0,559.48,422.56
2016,11,3,11,30,882.0,82.0,0.0,20.0,593.0,593.82,446.27
2016,11,3,11,45,884.5,82.0,0.0,20.5,596.0,573.39,428.89
2016,11,3,12,0,887.0,82.0,0.0,21.0,599.0,550.18,410.0
2016,11,3,12,15,885.5,81.5,0.0,21.0,594.5,521.81,387.88
2016,11,3,12,30,884.0,81.0,0.0,21.0,590.0,491.09,363.58
2016,11,3,12,45,878.5,80.5,0.0,21.0,577.5,456.43,335.82
2016,11,3,13,0,873.0,80.0,0.0,21.0,565.0,419.97,306.03
2016,11,3,13,15,865.0,79.0,0.0,21.0,545.0,380.54,273.31
2016,11,3,13,30,857.0,78.0,0.0,21.0,525.0,336.6,236.5
2016,11,3,13,45,702.0,110.5,0.0,21.0,464.5,281.3,194.68
2016,11,3,14,0,547.0,143.0,0.0,21.0,404.0,239.42,164.61
2016,11,3,14,15,532.0,135.5,0.0,20.5,374.5,201.78,134.39
2016,11,3,14,30,517.0,128.0,0.0,20.0,345.0,164.95,106.11
2016,11,3,14,45,491.5,118.5,0.05,20.0,310.0,126.69,79.95
2016,11,3,15,0,466.0,109.0,0.1,20.0,275.0,90.64,60.93
2016,11,3,15,15,438.5,99.5,0.15,19.0,240.0,70.79,56.36
2016,11,3,15,30,411.0,90.0,0.2,18.0,205.0,65.27,51.87
2016,11,3,15,45,376.0,77.5,0.25,17.5,168.5,57.24,44.86
2016,11,3,16,0,341.0,65.0,0.3,17.0,132.0,48.93,37.39
2016,11,3,16,15,289.0,50.5,0.25,16.5,97.0,38.67,28.04
2016,11,3,16,30,237.0,36.0,0.2,16.0,62.0,28.03,17.93
2016,11,3,16,45,118.5,18.0,0.2,16.0,31.0,14.08,0.54
2016,11,3,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,7.5,0.4,9.5,11.5,7.15,0.0
2016,11,4,7,0,203.0,15.0,0.4,10.0,23.0,100.78,0.0
2016,11,4,7,15,341.5,25.0,0.4,10.5,60.5,213.01,149.64
2016,11,4,7,30,480.0,35.0,0.4,11.0,98.0,302.53,239.15
2016,11,4,7,45,557.5,41.5,0.4,12.0,142.0,362.45,291.08
2016,11,4,8,0,635.0,48.0,0.4,13.0,186.0,421.28,339.4
2016,11,4,8,15,683.0,52.5,0.35,13.5,230.5,467.39,375.83
2016,11,4,8,30,731.0,57.0,0.3,14.0,275.0,513.19,410.26
2016,11,4,8,45,762.5,60.5,0.25,14.5,316.5,547.14,434.32
2016,11,4,9,0,794.0,64.0,0.2,15.0,358.0,579.42,456.25
2016,11,4,9,15,816.5,66.5,0.15,15.5,395.0,602.9,471.05
2016,11,4,9,30,839.0,69.0,0.1,16.0,432.0,623.93,483.76
2016,11,4,9,45,854.0,71.0,0.1,16.5,463.5,636.9,490.92
2016,11,4,10,0,869.0,73.0,0.1,17.0,495.0,643.39,493.54
2016,11,4,10,15,879.5,74.5,0.1,17.5,520.5,647.28,494.19
2016,11,4,10,30,890.0,76.0,0.1,18.0,546.0,648.07,492.62
2016,11,4,10,45,896.0,77.0,0.1,18.5,564.0,642.37,486.49
2016,11,4,11,0,902.0,78.0,0.1,19.0,582.0,633.55,478.18
2016,11,4,11,15,906.0,79.0,0.1,19.0,592.5,620.42,467.68
2016,11,4,11,30,910.0,80.0,0.1,19.0,603.0,604.24,454.9
2016,11,4,11,45,910.0,80.5,0.1,19.5,605.5,582.37,437.08
2016,11,4,12,0,910.0,81.0,0.1,20.0,608.0,557.75,417.07
2016,11,4,12,15,908.0,80.5,0.1,20.0,603.0,528.53,394.22
2016,11,4,12,30,906.0,80.0,0.1,20.0,598.0,496.94,369.13
2016,11,4,12,45,903.0,79.0,0.1,20.0,585.5,462.2,341.1
2016,11,4,13,0,900.0,78.0,0.1,20.0,573.0,425.44,310.82
2016,11,4,13,15,892.0,76.5,0.1,20.0,553.0,384.62,276.8
2016,11,4,13,30,884.0,75.0,0.1,20.0,533.0,342.51,241.05
2016,11,4,13,45,871.0,74.0,0.1,20.0,505.5,298.43,203.32
2016,11,4,14,0,858.0,73.0,0.1,20.0,478.0,249.73,161.96
2016,11,4,14,15,840.5,71.0,0.1,19.5,445.0,202.97,123.22
2016,11,4,14,30,823.0,69.0,0.1,19.0,412.0,156.71,87.15
2016,11,4,14,45,797.5,66.5,0.1,19.0,373.0,110.16,56.13
2016,11,4,15,0,772.0,64.0,0.1,19.0,334.0,65.39,36.22
2016,11,4,15,15,736.0,60.0,0.15,18.5,291.5,44.69,33.85
2016,11,4,15,30,700.0,56.0,0.2,18.0,249.0,42.89,32.37
2016,11,4,15,45,645.5,51.0,0.25,18.0,204.5,40.18,29.88
2016,11,4,16,0,591.0,46.0,0.3,18.0,160.0,34.25,24.44
2016,11,4,16,15,501.5,38.5,0.3,17.5,117.0,29.53,19.99
2016,11,4,16,30,412.0,31.0,0.3,17.0,74.0,24.71,14.92
2016,11,4,16,45,206.0,15.5,0.35,16.5,37.0,12.01,0.0
2016,11,4,17,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,11.0,20.0,19.06,0.0
2016,11,5,7,15,224.0,27.5,0.25,11.0,55.5,159.14,107.66
2016,11,5,7,30,448.0,35.0,0.2,11.0,91.0,285.13,224.54
2016,11,5,7,45,520.0,42.5,0.2,11.5,133.5,342.25,274.41
2016,11,5,8,0,592.0,50.0,0.2,12.0,176.0,401.96,323.95
2016,11,5,8,15,640.5,54.5,0.15,12.5,219.0,446.42,359.3
2016,11,5,8,30,689.0,59.0,0.1,13.0,262.0,488.04,390.97
2016,11,5,8,45,719.5,63.0,0.05,13.5,302.0,521.16,414.86
2016,11,5,9,0,750.0,67.0,0.0,14.0,342.0,552.71,436.83
2016,11,5,9,15,617.0,102.5,0.0,14.5,344.0,518.7,408.63
2016,11,5,9,30,484.0,138.0,0.0,15.0,346.0,471.69,371.39
2016,11,5,9,45,503.0,146.0,0.05,15.5,375.5,491.38,385.35
2016,11,5,10,0,522.0,154.0,0.1,16.0,405.0,509.2,396.99
2016,11,5,10,15,503.0,168.0,0.1,16.0,420.5,507.28,394.1
2016,11,5,10,30,484.0,182.0,0.1,16.0,436.0,503.34,389.99
2016,11,5,10,45,478.0,191.0,0.1,16.5,448.5,500.5,386.18
2016,11,5,11,0,472.0,200.0,0.1,17.0,461.0,495.89,381.06
2016,11,5,11,15,452.5,209.5,0.1,17.0,464.0,482.17,369.96
2016,11,5,11,30,433.0,219.0,0.1,17.0,467.0,467.36,358.15
2016,11,5,11,45,494.5,200.0,0.1,17.0,484.5,468.57,358.66
2016,11,5,12,0,556.0,181.0,0.1,17.0,502.0,465.63,355.52
2016,11,5,12,15,508.0,195.5,0.1,17.0,486.5,436.04,332.18
2016,11,5,12,30,460.0,210.0,0.1,17.0,471.0,407.36,309.73
2016,11,5,12,45,500.5,192.5,0.15,17.0,470.5,388.89,294.65
2016,11,5,13,0,541.0,175.0,0.2,17.0,470.0,366.75,275.92
2016,11,5,13,15,688.5,126.5,0.2,16.5,488.5,351.22,259.7
2016,11,5,13,30,836.0,78.0,0.2,16.0,507.0,324.28,232.45
2016,11,5,13,45,655.0,118.5,0.2,16.0,444.0,271.24,192.2
2016,11,5,14,0,474.0,159.0,0.2,16.0,381.0,233.0,165.66
2016,11,5,14,15,491.0,142.5,0.2,15.5,358.5,196.86,135.06
2016,11,5,14,30,508.0,126.0,0.2,15.0,336.0,158.86,104.16
2016,11,5,14,45,489.0,117.5,0.25,15.0,304.0,122.54,79.23
2016,11,5,15,0,470.0,109.0,0.3,15.0,272.0,87.72,61.52
2016,11,5,15,15,451.0,96.5,0.25,14.5,236.5,68.93,55.82
2016,11,5,15,30,432.0,84.0,0.2,14.0,201.0,61.09,49.04
2016,11,5,15,45,389.5,72.5,0.2,14.0,164.0,53.68,42.35
2016,11,5,16,0,347.0,61.0,0.2,14.0,127.0,46.02,35.26
2016,11,5,16,15,287.0,47.5,0.2,13.5,92.0,36.46,26.38
2016,11,5,16,30,227.0,34.0,0.2,13.0,57.0,26.54,16.59
2016,11,5,16,45,113.5,17.0,0.25,13.0,28.5,13.35,0.0
2016,11,5,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.3,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,0.3,11.0,14.0,13.34,0.0
2016,11,6,7,15,106.0,27.5,0.25,11.0,40.5,94.71,59.7
2016,11,6,7,30,212.0,41.0,0.2,11.0,67.0,175.69,138.28
2016,11,6,7,45,247.0,57.0,0.2,11.0,99.5,216.6,175.21
2016,11,6,8,0,282.0,73.0,0.2,11.0,132.0,258.52,211.49
2016,11,6,8,15,304.5,88.0,0.2,11.0,164.5,292.83,240.41
2016,11,6,8,30,327.0,103.0,0.2,11.0,197.0,326.9,268.16
2016,11,6,8,45,338.0,118.0,0.25,11.5,228.0,353.59,288.9
2016,11,6,9,0,349.0,133.0,0.3,12.0,259.0,369.52,300.87
2016,11,6,9,15,357.5,146.0,0.3,12.0,287.0,390.22,316.37
2016,11,6,9,30,366.0,159.0,0.3,12.0,315.0,409.65,330.51
2016,11,6,9,45,410.5,163.0,0.3,12.5,350.0,449.46,359.63
2016,11,6,10,0,455.0,167.0,0.3,13.0,385.0,478.75,380.17
2016,11,6,10,15,663.0,119.0,0.3,13.0,454.0,557.91,440.14
2016,11,6,10,30,871.0,71.0,0.3,13.0,523.0,623.75,488.15
2016,11,6,10,45,880.0,71.0,0.3,13.5,541.5,619.07,481.74
2016,11,6,11,0,889.0,71.0,0.3,14.0,560.0,611.3,474.01
2016,11,6,11,15,893.0,71.5,0.3,14.0,570.5,598.02,463.06
2016,11,6,11,30,897.0,72.0,0.3,14.0,581.0,581.76,449.81
2016,11,6,11,45,900.5,71.5,0.3,14.5,584.0,561.27,432.47
2016,11,6,12,0,904.0,71.0,0.3,15.0,587.0,537.93,412.78
2016,11,6,12,15,613.5,155.5,0.3,15.0,504.5,449.96,345.78
2016,11,6,12,30,323.0,240.0,0.3,15.0,422.0,369.37,285.01
2016,11,6,12,45,296.0,239.0,0.3,15.0,403.0,342.21,264.17
2016,11,6,13,0,269.0,238.0,0.3,15.0,384.0,316.15,243.58
2016,11,6,13,15,269.0,228.5,0.3,14.5,370.5,293.49,225.52
2016,11,6,13,30,269.0,219.0,0.3,14.0,357.0,270.44,206.8
2016,11,6,13,45,290.5,203.5,0.3,14.0,345.0,247.76,187.08
2016,11,6,14,0,312.0,188.0,0.3,14.0,333.0,223.03,165.42
2016,11,6,14,15,168.0,171.5,0.25,13.5,249.0,171.67,129.69
2016,11,6,14,30,24.0,155.0,0.2,13.0,165.0,139.11,110.08
2016,11,6,14,45,21.0,141.0,0.2,13.0,149.5,124.59,98.81
2016,11,6,15,0,18.0,127.0,0.2,13.0,134.0,110.36,87.77
2016,11,6,15,15,13.5,111.5,0.15,12.5,116.5,96.74,80.65
2016,11,6,15,30,9.0,96.0,0.1,12.0,99.0,83.72,69.34
2016,11,6,15,45,4.5,79.5,0.1,12.0,81.0,69.81,56.9
2016,11,6,16,0,0.0,63.0,0.1,12.0,63.0,55.76,44.11
2016,11,6,16,15,0.0,45.5,0.1,11.5,45.5,40.8,30.37
2016,11,6,16,30,0.0,28.0,0.1,11.0,28.0,25.64,15.8
2016,11,6,16,45,0.0,14.0,0.15,11.0,14.0,12.99,0.0
2016,11,6,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,0.7,11.0,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,0.7,11.0,10.0,9.53,0.0
2016,11,7,7,15,36.0,26.0,0.6,11.5,30.0,52.98,29.0
2016,11,7,7,30,72.0,42.0,0.5,12.0,50.0,91.66,69.95
2016,11,7,7,45,88.5,60.0,0.4,12.5,75.0,121.88,97.09
2016,11,7,8,0,105.0,78.0,0.3,13.0,100.0,151.98,123.11
2016,11,7,8,15,115.5,96.5,0.25,13.5,125.5,179.48,146.18
2016,11,7,8,30,126.0,115.0,0.2,14.0,151.0,206.67,168.25
2016,11,7,8,45,132.5,132.0,0.2,14.5,175.0,229.24,186.03
2016,11,7,9,0,139.0,149.0,0.2,15.0,199.0,251.35,202.99
2016,11,7,9,15,168.5,164.0,0.2,15.0,231.0,284.7,229.16
2016,11,7,9,30,198.0,179.0,0.2,15.0,263.0,317.82,254.58
2016,11,7,9,45,271.0,183.5,0.2,15.5,307.0,374.33,297.51
2016,11,7,10,0,344.0,188.0,0.2,16.0,351.0,421.57,332.16
2016,11,7,10,15,386.5,190.0,0.2,16.5,382.0,445.76,348.73
2016,11,7,10,30,429.0,192.0,0.2,17.0,413.0,475.8,369.36
2016,11,7,10,45,419.5,201.5,0.2,17.5,424.0,471.78,364.33
2016,11,7,11,0,410.0,211.0,0.2,18.0,435.0,466.25,358.61
2016,11,7,11,15,376.5,223.5,0.2,18.0,432.0,443.31,340.76
2016,11,7,11,30,343.0,236.0,0.2,18.0,429.0,425.93,327.05
2016,11,7,11,45,376.5,229.5,0.2,18.5,442.5,426.04,326.04
2016,11,7,12,0,410.0,223.0,0.2,19.0,456.0,423.62,322.71
2016,11,7,12,15,402.5,222.5,0.2,18.5,450.0,404.27,307.88
2016,11,7,12,30,395.0,222.0,0.2,18.0,444.0,384.23,292.46
2016,11,7,12,45,264.0,234.0,0.2,18.0,380.5,323.46,246.74
2016,11,7,13,0,133.0,246.0,0.2,18.0,317.0,270.87,207.84
2016,11,7,13,15,134.5,236.5,0.2,17.5,306.5,254.6,195.59
2016,11,7,13,30,136.0,227.0,0.2,17.0,296.0,238.05,182.63
2016,11,7,13,45,206.5,209.5,0.2,17.0,307.5,232.53,175.63
2016,11,7,14,0,277.0,192.0,0.2,17.0,319.0,217.72,160.48
2016,11,7,14,15,323.0,170.5,0.2,16.5,308.5,191.79,137.6
2016,11,7,14,30,369.0,149.0,0.2,16.0,298.0,161.65,112.19
2016,11,7,14,45,359.5,135.5,0.2,16.0,269.5,124.7,85.93
2016,11,7,15,0,350.0,122.0,0.2,16.0,241.0,92.56,68.43
2016,11,7,15,15,336.0,107.0,0.2,15.5,209.0,76.8,62.46
2016,11,7,15,30,322.0,92.0,0.2,15.0,177.0,67.19,54.16
2016,11,7,15,45,291.0,77.5,0.25,15.0,144.0,57.6,45.56
2016,11,7,16,0,260.0,63.0,0.3,15.0,111.0,47.67,36.47
2016,11,7,16,15,213.0,47.5,0.3,14.5,79.5,36.54,26.2
2016,11,7,16,30,166.0,32.0,0.3,14.0,48.0,24.99,14.78
2016,11,7,16,45,83.0,16.0,0.35,14.0,24.0,12.59,0.0
2016,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,45,47.5,5.5,0.7,11.5,7.0,0.0,0.0
2016,11,8,7,0,95.0,11.0,0.7,12.0,14.0,49.61,0.0
2016,11,8,7,15,230.5,23.5,0.6,12.5,46.5,151.29,84.04
2016,11,8,7,30,366.0,36.0,0.5,13.0,79.0,241.88,187.49
2016,11,8,7,45,449.0,45.0,0.4,13.5,120.0,303.32,241.74
2016,11,8,8,0,532.0,54.0,0.3,14.0,161.0,367.99,295.01
2016,11,8,8,15,463.0,74.5,0.25,14.5,183.5,363.52,292.35
2016,11,8,8,30,394.0,95.0,0.2,15.0,206.0,353.26,284.34
2016,11,8,8,45,427.0,103.0,0.15,15.5,239.5,385.92,309.49
2016,11,8,9,0,460.0,111.0,0.1,16.0,273.0,418.14,332.97
2016,11,8,9,15,450.5,126.5,0.1,16.5,299.0,432.02,341.8
2016,11,8,9,30,441.0,142.0,0.1,17.0,325.0,443.73,348.9
2016,11,8,9,45,445.5,153.5,0.1,17.5,350.5,457.73,357.71
2016,11,8,10,0,450.0,165.0,0.1,18.0,376.0,469.89,364.93
2016,11,8,10,15,651.5,122.5,0.1,18.0,446.0,549.25,423.76
2016,11,8,10,30,853.0,80.0,0.1,18.0,516.0,618.76,472.96
2016,11,8,10,45,701.0,125.0,0.1,18.5,491.5,565.32,430.59
2016,11,8,11,0,549.0,170.0,0.1,19.0,467.0,505.66,385.35
2016,11,8,11,15,701.0,130.5,0.1,19.0,517.5,544.09,413.71
2016,11,8,11,30,853.0,91.0,0.1,19.0,568.0,571.38,432.06
2016,11,8,11,45,839.5,97.0,0.1,19.0,568.0,548.64,413.64
2016,11,8,12,0,826.0,103.0,0.1,19.0,568.0,523.82,394.07
2016,11,8,12,15,824.0,102.5,0.1,19.0,563.0,496.34,372.3
2016,11,8,12,30,822.0,102.0,0.1,19.0,558.0,466.73,348.46
2016,11,8,12,45,837.0,94.5,0.1,19.0,550.0,435.47,322.7
2016,11,8,13,0,852.0,87.0,0.1,19.0,542.0,401.28,293.92
2016,11,8,13,15,843.5,85.5,0.1,19.0,522.5,361.84,260.72
2016,11,8,13,30,835.0,84.0,0.1,19.0,503.0,321.29,226.02
2016,11,8,13,45,808.0,86.0,0.1,19.0,474.0,278.33,189.59
2016,11,8,14,0,781.0,88.0,0.1,19.0,445.0,236.27,154.11
2016,11,8,14,15,761.5,85.0,0.1,18.5,412.5,192.21,118.15
2016,11,8,14,30,742.0,82.0,0.1,18.0,380.0,144.75,81.99
2016,11,8,14,45,700.5,81.0,0.1,18.0,341.0,102.39,55.88
2016,11,8,15,0,659.0,80.0,0.1,18.0,302.0,63.48,41.82
2016,11,8,15,15,618.5,74.5,0.1,17.5,261.0,52.69,41.03
2016,11,8,15,30,578.0,69.0,0.1,17.0,220.0,50.36,39.05
2016,11,8,15,45,508.5,62.0,0.1,17.0,177.0,46.65,35.64
2016,11,8,16,0,439.0,55.0,0.1,17.0,134.0,42.94,32.05
2016,11,8,16,15,349.5,43.5,0.25,16.5,95.0,34.79,24.42
2016,11,8,16,30,260.0,32.0,0.4,16.0,56.0,26.32,15.41
2016,11,8,16,45,130.0,16.0,0.55,15.5,28.0,12.64,0.0
2016,11,8,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,78.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,11,9,7,0,156.0,11.0,0.9,10.0,14.0,74.2,0.0
2016,11,9,7,15,307.0,21.0,0.75,10.5,48.0,180.29,90.34
2016,11,9,7,30,458.0,31.0,0.6,11.0,82.0,278.43,215.82
2016,11,9,7,45,542.5,37.5,0.45,12.0,125.0,334.72,267.07
2016,11,9,8,0,627.0,44.0,0.3,13.0,168.0,399.85,320.24
2016,11,9,8,15,677.0,48.5,0.25,13.5,211.5,445.84,357.19
2016,11,9,8,30,727.0,53.0,0.2,14.0,255.0,491.67,392.24
2016,11,9,8,45,479.0,96.5,0.2,15.0,238.0,406.99,325.32
2016,11,9,9,0,231.0,140.0,0.2,16.0,221.0,303.83,243.03
2016,11,9,9,15,162.0,158.0,0.15,16.5,217.5,272.81,217.89
2016,11,9,9,30,93.0,176.0,0.1,17.0,214.0,240.38,190.72
2016,11,9,9,45,482.5,121.5,0.1,17.5,343.5,443.69,350.85
2016,11,9,10,0,872.0,67.0,0.1,18.0,473.0,621.43,478.96
2016,11,9,10,15,521.5,147.5,0.1,18.0,394.0,489.03,377.09
2016,11,9,10,30,171.0,228.0,0.1,18.0,315.0,338.96,262.5
2016,11,9,10,45,327.5,208.5,0.1,18.5,382.0,414.07,320.78
2016,11,9,11,0,484.0,189.0,0.1,19.0,449.0,484.63,371.34
2016,11,9,11,15,436.5,205.0,0.1,19.0,443.0,461.7,352.42
2016,11,9,11,30,389.0,221.0,0.1,19.0,437.0,434.08,331.28
2016,11,9,11,45,650.0,147.5,0.1,19.5,510.0,495.3,375.61
2016,11,9,12,0,911.0,74.0,0.1,20.0,583.0,534.82,401.19
2016,11,9,12,15,909.0,74.0,0.1,20.0,578.0,506.47,377.82
2016,11,9,12,30,907.0,74.0,0.1,20.0,573.0,475.73,352.99
2016,11,9,12,45,902.0,73.0,0.1,20.5,560.5,440.57,323.7
2016,11,9,13,0,897.0,72.0,0.1,21.0,548.0,403.54,292.41
2016,11,9,13,15,888.5,71.0,0.1,21.0,528.0,363.64,258.9
2016,11,9,13,30,880.0,70.0,0.1,21.0,508.0,322.5,223.75
2016,11,9,13,45,681.5,110.0,0.1,21.5,438.5,262.24,179.28
2016,11,9,14,0,483.0,150.0,0.1,22.0,369.0,221.5,152.04
2016,11,9,14,15,650.0,107.0,0.1,22.0,379.0,187.14,117.22
2016,11,9,14,30,817.0,64.0,0.1,22.0,389.0,139.67,73.75
2016,11,9,14,45,789.5,62.0,0.15,22.0,351.0,94.43,46.27
2016,11,9,15,0,762.0,60.0,0.2,22.0,313.0,51.14,38.8
2016,11,9,15,15,725.0,56.0,0.2,21.0,271.5,42.02,31.18
2016,11,9,15,30,688.0,52.0,0.2,20.0,230.0,40.11,29.62
2016,11,9,15,45,626.0,47.5,0.25,19.5,186.0,37.72,27.46
2016,11,9,16,0,564.0,43.0,0.3,19.0,142.0,32.36,22.56
2016,11,9,16,15,468.5,35.0,0.35,18.0,101.0,27.09,17.61
2016,11,9,16,30,373.0,27.0,0.4,17.0,60.0,21.66,11.36
2016,11,9,16,45,186.5,13.5,0.45,16.5,30.0,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,10,7,15,2.5,18.0,0.45,11.5,18.0,17.93,2.63
2016,11,10,7,30,5.0,36.0,0.4,12.0,36.0,40.23,27.17
2016,11,10,7,45,18.0,53.5,0.35,13.0,56.5,70.24,53.49
2016,11,10,8,0,31.0,71.0,0.3,14.0,77.0,95.9,75.59
2016,11,10,8,15,38.5,88.5,0.25,14.5,98.0,118.63,94.88
2016,11,10,8,30,46.0,106.0,0.2,15.0,119.0,141.24,113.6
2016,11,10,8,45,51.5,122.5,0.2,16.0,139.0,161.32,129.56
2016,11,10,9,0,57.0,139.0,0.2,17.0,159.0,181.25,144.98
2016,11,10,9,15,176.0,150.5,0.15,17.5,221.0,271.99,217.8
2016,11,10,9,30,295.0,162.0,0.1,18.0,283.0,364.49,288.31
2016,11,10,9,45,567.5,116.5,0.1,18.5,371.0,493.13,384.9
2016,11,10,10,0,840.0,71.0,0.1,19.0,459.0,606.47,465.49
2016,11,10,10,15,851.5,72.5,0.1,19.5,483.5,610.64,464.95
2016,11,10,10,30,863.0,74.0,0.1,20.0,508.0,609.06,461.88
2016,11,10,10,45,870.5,75.0,0.1,20.5,525.5,604.58,456.67
2016,11,10,11,0,878.0,76.0,0.1,21.0,543.0,597.05,449.26
2016,11,10,11,15,882.0,76.5,0.05,21.0,553.5,583.96,438.33
2016,11,10,11,30,886.0,77.0,0.0,21.0,564.0,567.94,425.36
2016,11,10,11,45,886.0,77.5,0.0,21.0,566.5,546.92,408.86
2016,11,10,12,0,886.0,78.0,0.0,21.0,569.0,523.26,390.15
2016,11,10,12,15,884.0,77.5,0.0,21.0,564.5,495.12,367.84
2016,11,10,12,30,882.0,77.0,0.0,21.0,560.0,464.69,343.34
