Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,12,45,877.0,76.5,0.05,21.5,547.5,430.87,315.3
2016,11,10,13,0,872.0,76.0,0.1,22.0,535.0,395.23,285.39
2016,11,10,13,15,863.5,75.0,0.1,21.5,515.0,356.32,253.24
2016,11,10,13,30,855.0,74.0,0.1,21.0,495.0,312.97,217.0
2016,11,10,13,45,841.0,72.5,0.1,21.0,469.0,269.64,180.0
2016,11,10,14,0,827.0,71.0,0.1,21.0,443.0,226.04,142.94
2016,11,10,14,15,809.0,69.0,0.1,21.0,410.5,181.36,106.42
2016,11,10,14,30,791.0,67.0,0.1,21.0,378.0,137.25,73.43
2016,11,10,14,45,766.0,63.5,0.1,21.5,341.0,92.27,46.01
2016,11,10,15,0,741.0,60.0,0.1,22.0,304.0,49.05,36.99
2016,11,10,15,15,703.5,56.0,0.1,21.5,263.0,42.11,31.2
2016,11,10,15,30,666.0,52.0,0.1,21.0,222.0,40.2,29.57
2016,11,10,15,45,608.5,47.0,0.15,20.5,179.5,37.37,27.02
2016,11,10,16,0,551.0,42.0,0.2,20.0,137.0,31.61,21.79
2016,11,10,16,15,456.0,34.0,0.25,19.5,96.5,26.3,16.77
2016,11,10,16,30,361.0,26.0,0.3,19.0,56.0,20.84,10.3
2016,11,10,16,45,180.5,13.0,0.4,18.5,28.0,12.39,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,15,182.5,16.0,0.65,12.5,35.0,115.76,34.71
2016,11,11,7,30,365.0,32.0,0.5,13.0,70.0,232.98,176.94
2016,11,11,7,45,446.0,40.5,0.4,13.5,110.0,291.54,230.93
2016,11,11,8,0,527.0,49.0,0.3,14.0,150.0,353.43,282.59
2016,11,11,8,15,581.0,55.0,0.25,14.5,191.5,400.11,320.45
2016,11,11,8,30,635.0,61.0,0.2,15.0,233.0,447.23,356.92
2016,11,11,8,45,485.0,92.5,0.2,15.5,236.0,402.14,321.33
2016,11,11,9,0,335.0,124.0,0.2,16.0,239.0,344.53,275.82
2016,11,11,9,15,275.0,147.0,0.2,16.0,248.0,335.68,268.44
2016,11,11,9,30,215.0,170.0,0.2,16.0,257.0,315.56,251.73
2016,11,11,9,45,221.5,183.5,0.2,16.5,279.0,332.11,263.67
2016,11,11,10,0,228.0,197.0,0.2,17.0,301.0,347.74,274.36
2016,11,11,10,15,229.0,208.0,0.2,17.0,318.0,356.29,280.03
2016,11,11,10,30,230.0,219.0,0.2,17.0,335.0,363.89,285.0
2016,11,11,10,45,297.0,216.5,0.2,17.5,370.5,402.03,312.97
2016,11,11,11,0,364.0,214.0,0.2,18.0,406.0,430.82,333.12
2016,11,11,11,15,272.5,232.5,0.15,18.0,378.0,388.45,299.53
2016,11,11,11,30,181.0,251.0,0.1,18.0,350.0,343.37,264.7
2016,11,11,11,45,179.5,253.0,0.1,18.0,351.5,337.1,259.9
2016,11,11,12,0,178.0,255.0,0.1,18.0,353.0,330.3,254.28
2016,11,11,12,15,122.5,246.0,0.1,18.0,313.5,287.74,221.76
2016,11,11,12,30,67.0,237.0,0.1,18.0,274.0,247.35,191.14
2016,11,11,12,45,95.0,237.0,0.1,18.0,288.0,253.88,196.02
2016,11,11,13,0,123.0,237.0,0.1,18.0,302.0,257.54,198.01
2016,11,11,13,15,116.5,227.5,0.1,18.0,287.0,239.17,183.48
2016,11,11,13,30,110.0,218.0,0.1,18.0,272.0,223.02,170.79
2016,11,11,13,45,55.0,149.0,0.1,18.0,176.0,146.42,112.1
2016,11,11,14,0,0.0,80.0,0.1,18.0,80.0,74.48,56.33
2016,11,11,14,15,0.0,76.0,0.1,17.5,76.0,70.74,53.73
2016,11,11,14,30,0.0,72.0,0.1,17.0,72.0,67.0,50.86
2016,11,11,14,45,0.0,65.0,0.1,17.0,65.0,60.46,45.52
2016,11,11,15,0,0.0,58.0,0.1,17.0,58.0,53.93,42.2
2016,11,11,15,15,0.0,50.0,0.1,16.5,50.0,46.46,35.74
2016,11,11,15,30,0.0,42.0,0.1,16.0,42.0,39.01,29.18
2016,11,11,15,45,0.0,34.0,0.15,16.0,34.0,31.56,22.44
2016,11,11,16,0,0.0,26.0,0.2,16.0,26.0,24.12,15.62
2016,11,11,16,15,0.0,18.0,0.2,15.5,18.0,16.68,8.79
2016,11,11,16,30,0.0,10.0,0.2,15.0,10.0,9.26,1.4
2016,11,11,16,45,0.0,5.0,0.2,14.5,5.0,4.77,0.0
2016,11,11,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,7,15,216.5,14.0,0.55,10.5,35.5,125.92,21.43
2016,11,12,7,30,433.0,28.0,0.4,11.0,71.0,252.36,190.83
2016,11,12,7,45,524.5,34.5,0.3,12.0,113.5,316.39,250.41
2016,11,12,8,0,616.0,41.0,0.2,13.0,156.0,383.56,305.79
2016,11,12,8,15,669.0,45.0,0.2,13.5,199.0,429.68,343.59
2016,11,12,8,30,722.0,49.0,0.2,14.0,242.0,475.8,379.72
2016,11,12,8,45,377.0,89.5,0.2,15.0,191.5,334.91,269.18
2016,11,12,9,0,32.0,130.0,0.2,16.0,141.0,155.86,123.62
2016,11,12,9,15,81.0,150.5,0.2,17.5,182.5,206.2,164.84
2016,11,12,9,30,130.0,171.0,0.2,19.0,224.0,264.85,209.77
2016,11,12,9,45,165.0,184.0,0.2,20.5,256.0,297.74,233.32
2016,11,12,10,0,200.0,197.0,0.2,22.0,288.0,330.06,255.94
2016,11,12,10,15,108.0,189.5,0.15,21.5,239.0,262.45,203.19
2016,11,12,10,30,16.0,182.0,0.1,21.0,190.0,183.8,141.63
2016,11,12,10,45,162.5,202.0,0.1,21.0,287.5,300.44,233.33
2016,11,12,11,0,309.0,222.0,0.1,21.0,385.0,406.09,311.26
2016,11,12,11,15,607.0,147.5,0.1,20.5,474.0,498.51,379.32
2016,11,12,11,30,905.0,73.0,0.1,20.0,563.0,568.07,428.57
2016,11,12,11,45,904.5,73.5,0.15,19.5,565.5,546.54,411.61
2016,11,12,12,0,904.0,74.0,0.2,19.0,568.0,522.35,393.47
2016,11,12,12,15,902.0,73.5,0.2,19.0,563.0,493.9,370.57
2016,11,12,12,30,900.0,73.0,0.2,19.0,558.0,463.11,345.41
2016,11,12,12,45,892.5,73.5,0.2,19.0,545.0,428.85,317.07
2016,11,12,13,0,885.0,74.0,0.2,19.0,532.0,392.88,286.76
2016,11,12,13,15,876.0,72.5,0.2,19.0,512.5,353.07,252.89
2016,11,12,13,30,867.0,71.0,0.2,19.0,493.0,312.08,217.5
2016,11,12,13,45,680.0,107.0,0.2,19.0,427.0,253.58,174.15
2016,11,12,14,0,493.0,143.0,0.2,19.0,361.0,213.69,147.36
2016,11,12,14,15,422.0,143.0,0.2,18.5,320.0,176.86,120.53
2016,11,12,14,30,351.0,143.0,0.2,18.0,279.0,149.8,103.21
2016,11,12,14,45,544.0,102.0,0.2,18.0,288.5,104.59,64.91
2016,11,12,15,0,737.0,61.0,0.2,18.0,298.0,46.42,35.34
2016,11,12,15,15,697.0,57.0,0.2,17.5,257.0,43.25,32.76
2016,11,12,15,30,657.0,53.0,0.2,17.0,216.0,41.38,31.12
2016,11,12,15,45,593.0,47.5,0.25,16.5,173.5,34.81,25.22
2016,11,12,16,0,529.0,42.0,0.3,16.0,131.0,31.84,22.35
2016,11,12,16,15,427.0,34.0,0.35,15.5,91.0,26.53,17.19
2016,11,12,16,30,325.0,26.0,0.4,15.0,51.0,21.09,9.95
2016,11,12,16,45,162.5,13.0,0.5,14.5,25.5,12.39,0.0
2016,11,12,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,15,178.0,15.0,0.45,12.0,32.0,109.44,0.0
2016,11,13,7,30,356.0,30.0,0.4,12.0,64.0,224.04,166.96
2016,11,13,7,45,449.0,37.5,0.35,12.5,104.0,286.2,226.26
2016,11,13,8,0,542.0,45.0,0.3,13.0,144.0,352.36,281.97
2016,11,13,8,15,597.5,50.0,0.2,13.5,185.5,398.45,319.43
2016,11,13,8,30,653.0,55.0,0.1,14.0,227.0,441.96,353.26
2016,11,13,8,45,594.5,73.0,0.05,14.5,248.5,442.35,352.7
2016,11,13,9,0,536.0,91.0,0.0,15.0,270.0,434.74,345.96
2016,11,13,9,15,662.0,78.5,0.0,15.5,324.5,498.94,394.24
2016,11,13,9,30,788.0,66.0,0.0,16.0,379.0,560.65,438.29
2016,11,13,9,45,809.5,67.0,0.05,17.0,410.5,575.87,446.39
2016,11,13,10,0,831.0,68.0,0.1,18.0,442.0,588.4,453.07
2016,11,13,10,15,843.5,69.5,0.1,18.0,466.5,590.22,453.3
2016,11,13,10,30,856.0,71.0,0.1,18.0,491.0,592.41,453.72
2016,11,13,10,45,866.0,71.0,0.1,18.5,509.0,588.45,448.84
2016,11,13,11,0,876.0,71.0,0.1,19.0,527.0,581.47,441.76
2016,11,13,11,15,880.5,71.5,0.1,19.0,537.5,568.88,431.39
2016,11,13,11,30,885.0,72.0,0.1,19.0,548.0,553.35,418.77
2016,11,13,11,45,886.5,72.0,0.1,19.0,551.0,532.87,402.37
2016,11,13,12,0,888.0,72.0,0.1,19.0,554.0,509.7,383.69
2016,11,13,12,15,886.5,72.0,0.1,19.0,549.5,482.53,361.68
2016,11,13,12,30,885.0,72.0,0.1,19.0,545.0,453.01,337.41
2016,11,13,12,45,881.5,71.0,0.1,19.5,533.0,419.53,309.04
2016,11,13,13,0,878.0,70.0,0.1,20.0,521.0,384.13,278.64
2016,11,13,13,15,869.5,69.0,0.1,19.5,502.0,345.37,246.13
2016,11,13,13,30,861.0,68.0,0.1,19.0,483.0,305.39,211.98
2016,11,13,13,45,849.5,66.0,0.1,19.0,457.5,262.8,175.13
2016,11,13,14,0,838.0,64.0,0.1,19.0,432.0,219.67,138.16
2016,11,13,14,15,820.0,62.0,0.1,19.0,400.0,170.81,98.36
2016,11,13,14,30,802.0,60.0,0.1,19.0,368.0,126.59,65.7
2016,11,13,14,45,777.0,57.5,0.1,19.0,331.5,82.36,40.05
2016,11,13,15,0,752.0,55.0,0.1,19.0,295.0,40.31,29.9
2016,11,13,15,15,714.5,51.5,0.1,18.5,254.5,38.66,28.61
2016,11,13,15,30,677.0,48.0,0.1,18.0,214.0,37.05,27.19
2016,11,13,15,45,619.0,43.0,0.15,17.5,172.0,34.08,24.46
2016,11,13,16,0,561.0,38.0,0.2,17.0,130.0,31.12,21.6
2016,11,13,16,15,462.0,30.5,0.3,16.0,90.5,25.64,16.33
2016,11,13,16,30,363.0,23.0,0.4,15.0,51.0,20.03,8.73
2016,11,13,16,45,181.5,11.5,0.55,14.5,25.5,10.96,0.0
2016,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,15,215.0,13.0,1.0,10.5,33.0,118.67,0.0
2016,11,14,7,30,430.0,26.0,0.8,11.0,66.0,245.81,181.75
2016,11,14,7,45,522.0,33.0,0.6,12.0,107.5,309.58,244.87
2016,11,14,8,0,614.0,40.0,0.4,13.0,149.0,376.77,300.75
2016,11,14,8,15,667.5,44.0,0.35,13.5,192.0,422.73,338.64
2016,11,14,8,30,721.0,48.0,0.3,14.0,235.0,468.72,374.69
2016,11,14,8,45,420.0,92.0,0.25,14.5,205.5,359.62,289.11
2016,11,14,9,0,119.0,136.0,0.2,15.0,176.0,222.27,178.52
2016,11,14,9,15,479.5,97.5,0.15,15.5,282.5,405.81,326.31
2016,11,14,9,30,840.0,59.0,0.1,16.0,389.0,576.82,452.24
2016,11,14,9,45,856.5,60.5,0.05,17.0,420.0,590.04,456.62
2016,11,14,10,0,873.0,62.0,0.0,18.0,451.0,600.5,461.1
2016,11,14,10,15,580.0,133.5,0.0,18.0,398.0,503.34,387.54
2016,11,14,10,30,287.0,205.0,0.0,18.0,345.0,387.62,299.89
2016,11,14,10,45,598.5,135.5,0.05,18.5,440.5,501.33,386.5
2016,11,14,11,0,910.0,66.0,0.1,19.0,536.0,592.52,450.78
2016,11,14,11,15,913.5,66.5,0.1,19.0,546.5,578.95,438.33
2016,11,14,11,30,917.0,67.0,0.1,19.0,557.0,562.39,424.95
2016,11,14,11,45,917.0,67.5,0.1,19.5,560.0,541.09,407.16
2016,11,14,12,0,917.0,68.0,0.1,20.0,563.0,517.05,387.12
2016,11,14,12,15,915.0,68.0,0.1,19.5,558.0,488.97,365.19
2016,11,14,12,30,913.0,68.0,0.1,19.0,553.0,458.5,340.87
2016,11,14,12,45,908.0,67.5,0.1,19.0,540.5,424.12,312.35
2016,11,14,13,0,903.0,67.0,0.1,19.0,528.0,387.84,281.7
2016,11,14,13,15,894.5,66.0,0.1,19.0,508.5,348.26,247.9
2016,11,14,13,30,886.0,65.0,0.1,19.0,489.0,307.42,212.52
2016,11,14,13,45,872.0,64.0,0.1,19.0,462.5,264.21,175.19
2016,11,14,14,0,858.0,63.0,0.1,19.0,436.0,220.6,137.92
2016,11,14,14,15,840.0,61.0,0.1,18.5,404.0,175.38,101.33
2016,11,14,14,30,822.0,59.0,0.1,18.0,372.0,125.91,64.82
2016,11,14,14,45,795.0,56.5,0.15,17.5,334.5,80.75,39.14
2016,11,14,15,0,768.0,54.0,0.2,17.0,297.0,39.65,29.58
2016,11,14,15,15,730.0,50.5,0.2,16.5,256.0,37.96,28.23
2016,11,14,15,30,692.0,47.0,0.2,16.0,215.0,36.31,26.76
2016,11,14,15,45,632.5,42.5,0.25,15.5,172.5,33.76,24.38
2016,11,14,16,0,573.0,38.0,0.3,15.0,130.0,31.26,21.89
2016,11,14,16,15,471.5,30.5,0.35,14.0,90.0,25.78,16.55
2016,11,14,16,30,370.0,23.0,0.4,13.0,50.0,20.17,8.41
2016,11,14,16,45,185.0,11.5,0.45,12.5,25.0,10.96,0.0
2016,11,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,10.5,0.4,13.0,10.5,9.73,0.0
2016,11,15,7,30,0.0,21.0,0.4,13.0,21.0,19.49,9.36
2016,11,15,7,45,0.0,35.0,0.4,13.5,35.0,33.54,22.36
2016,11,15,8,0,0.0,49.0,0.4,14.0,49.0,47.74,34.81
2016,11,15,8,15,0.0,64.0,0.4,14.0,64.0,62.82,47.91
2016,11,15,8,30,0.0,79.0,0.4,14.0,79.0,77.66,60.63
2016,11,15,8,45,0.0,94.0,0.45,14.0,94.0,92.34,73.02
2016,11,15,9,0,0.0,109.0,0.5,14.0,109.0,106.89,85.14
2016,11,15,9,15,1.5,121.5,0.5,14.0,122.0,119.5,95.49
2016,11,15,9,30,3.0,134.0,0.5,14.0,135.0,132.1,105.72
2016,11,15,9,45,1.5,114.5,0.5,14.0,115.0,109.85,87.08
2016,11,15,10,0,0.0,95.0,0.5,14.0,95.0,89.09,69.73
2016,11,15,10,15,0.0,112.5,0.5,14.0,112.5,105.97,83.68
2016,11,15,10,30,0.0,130.0,0.5,14.0,130.0,122.75,97.32
2016,11,15,10,45,18.5,169.0,0.55,14.5,178.5,171.21,136.69
2016,11,15,11,0,37.0,208.0,0.6,15.0,227.0,223.94,178.39
2016,11,15,11,15,20.0,188.0,0.6,15.0,198.0,188.39,149.43
2016,11,15,11,30,3.0,168.0,0.6,15.0,169.0,159.14,125.83
2016,11,15,11,45,45.0,203.5,0.6,15.0,227.5,215.93,171.62
2016,11,15,12,0,87.0,239.0,0.6,15.0,286.0,266.65,211.06
2016,11,15,12,15,107.0,240.0,0.6,14.5,297.0,271.83,214.82
2016,11,15,12,30,127.0,241.0,0.6,14.0,308.0,276.48,218.31
2016,11,15,12,45,156.0,235.0,0.6,14.0,315.5,274.92,216.25
2016,11,15,13,0,185.0,229.0,0.6,14.0,323.0,271.03,212.06
2016,11,15,13,15,134.0,218.0,0.6,13.5,285.0,235.22,184.44
2016,11,15,13,30,83.0,207.0,0.6,13.0,247.0,205.06,161.74
2016,11,15,13,45,268.5,177.0,0.6,13.0,295.0,213.22,161.59
2016,11,15,14,0,454.0,147.0,0.6,13.0,343.0,205.97,146.94
2016,11,15,14,15,227.0,135.0,0.6,12.5,233.0,143.25,105.0
2016,11,15,14,30,0.0,123.0,0.6,12.0,123.0,109.77,87.86
2016,11,15,14,45,0.0,111.0,0.6,12.0,111.0,98.66,78.78
2016,11,15,15,0,0.0,99.0,0.6,12.0,99.0,87.66,73.01
2016,11,15,15,15,0.0,85.0,0.55,11.5,85.0,75.77,62.6
2016,11,15,15,30,0.0,71.0,0.5,11.0,71.0,63.74,51.87
2016,11,15,15,45,0.0,56.5,0.5,11.0,56.5,51.18,40.38
2016,11,15,16,0,0.0,42.0,0.5,11.0,42.0,38.47,28.63
2016,11,15,16,15,0.0,29.0,0.5,10.5,29.0,26.87,17.69
2016,11,15,16,30,0.0,16.0,0.5,10.0,16.0,14.84,4.38
2016,11,15,16,45,0.0,8.0,0.5,10.0,8.0,7.63,0.0
2016,11,15,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,15,195.0,13.5,0.5,6.0,30.5,93.81,0.0
2016,11,16,7,30,390.0,27.0,0.5,6.0,61.0,231.6,167.32
2016,11,16,7,45,486.5,34.5,0.5,6.5,101.5,295.62,236.86
2016,11,16,8,0,583.0,42.0,0.5,7.0,142.0,358.74,292.65
2016,11,16,8,15,640.0,47.0,0.5,7.5,184.5,406.9,333.94
2016,11,16,8,30,697.0,52.0,0.5,8.0,227.0,455.19,373.48
2016,11,16,8,45,733.5,55.5,0.5,8.5,267.5,490.02,400.92
2016,11,16,9,0,770.0,59.0,0.5,9.0,308.0,523.46,426.21
2016,11,16,9,15,795.0,61.5,0.5,9.0,344.0,547.29,444.08
2016,11,16,9,30,820.0,64.0,0.5,9.0,380.0,568.85,459.77
2016,11,16,9,45,837.0,66.0,0.5,9.5,411.0,582.56,468.33
2016,11,16,10,0,854.0,68.0,0.5,10.0,442.0,593.48,474.6
2016,11,16,10,15,865.5,69.5,0.5,10.0,466.5,594.68,474.43
2016,11,16,10,30,877.0,71.0,0.5,10.0,491.0,596.14,474.32
2016,11,16,10,45,530.5,150.5,0.5,10.5,407.5,470.15,375.32
2016,11,16,11,0,184.0,230.0,0.5,11.0,324.0,334.42,267.54
2016,11,16,11,15,533.5,155.0,0.5,11.0,434.5,454.87,363.75
2016,11,16,11,30,883.0,80.0,0.5,11.0,545.0,552.31,435.54
2016,11,16,11,45,878.0,82.0,0.5,11.0,547.0,531.09,416.39
2016,11,16,12,0,873.0,84.0,0.5,11.0,549.0,506.51,395.83
2016,11,16,12,15,871.0,84.0,0.5,11.0,544.0,479.01,372.64
2016,11,16,12,30,869.0,84.0,0.5,11.0,539.0,449.24,347.15
2016,11,16,12,45,871.0,81.0,0.5,11.0,528.5,416.03,318.35
2016,11,16,13,0,873.0,78.0,0.5,11.0,518.0,380.62,287.07
2016,11,16,13,15,864.0,76.5,0.5,11.0,498.5,341.09,252.02
2016,11,16,13,30,855.0,75.0,0.5,11.0,479.0,300.44,215.51
2016,11,16,13,45,834.5,75.0,0.5,11.0,452.0,257.57,177.39
2016,11,16,14,0,814.0,75.0,0.5,11.0,425.0,214.97,140.04
2016,11,16,14,15,794.0,73.0,0.5,11.0,392.5,171.23,103.5
2016,11,16,14,30,774.0,71.0,0.5,11.0,360.0,128.28,71.46
2016,11,16,14,45,749.0,67.0,0.5,11.0,323.5,84.39,46.06
2016,11,16,15,0,724.0,63.0,0.5,11.0,287.0,47.41,37.35
2016,11,16,15,15,682.0,58.5,0.5,10.5,246.5,45.1,35.4
2016,11,16,15,30,640.0,54.0,0.5,10.0,206.0,39.05,29.9
2016,11,16,15,45,587.5,47.0,0.5,9.5,165.0,34.86,25.97
2016,11,16,16,0,535.0,40.0,0.5,9.0,124.0,30.56,21.8
2016,11,16,16,15,425.5,31.5,0.5,8.5,84.5,24.7,15.91
2016,11,16,16,30,316.0,23.0,0.5,8.0,45.0,18.64,6.42
2016,11,16,16,45,158.0,11.5,0.5,7.5,22.5,10.96,0.0
2016,11,16,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,12.0,0.65,4.0,29.5,98.12,0.0
2016,11,17,7,30,421.0,24.0,0.5,5.0,59.0,233.43,164.56
2016,11,17,7,45,514.5,31.0,0.4,6.0,99.5,298.13,238.04
2016,11,17,8,0,608.0,38.0,0.3,7.0,140.0,364.83,295.79
2016,11,17,8,15,664.5,42.5,0.25,7.5,183.0,412.22,335.96
2016,11,17,8,30,721.0,47.0,0.2,8.0,226.0,459.82,374.34
2016,11,17,8,45,757.0,50.5,0.2,8.5,266.5,494.57,401.5
2016,11,17,9,0,793.0,54.0,0.2,9.0,307.0,527.93,426.49
2016,11,17,9,15,817.5,56.5,0.15,9.5,343.5,551.65,442.8
2016,11,17,9,30,842.0,59.0,0.1,10.0,380.0,569.4,454.25
2016,11,17,9,45,862.0,59.5,0.1,11.0,411.5,583.41,462.15
2016,11,17,10,0,882.0,60.0,0.1,12.0,443.0,594.72,467.75
2016,11,17,10,15,893.5,61.5,0.1,12.0,468.0,599.25,469.86
2016,11,17,10,30,905.0,63.0,0.1,12.0,493.0,600.71,469.67
2016,11,17,10,45,911.5,64.0,0.1,12.5,511.0,595.58,463.77
2016,11,17,11,0,918.0,65.0,0.1,13.0,529.0,587.34,455.55
2016,11,17,11,15,922.0,65.5,0.1,13.0,539.5,574.07,444.38
2016,11,17,11,30,926.0,66.0,0.1,13.0,550.0,557.78,430.82
2016,11,17,11,45,925.0,67.0,0.1,13.5,553.0,536.5,412.58
2016,11,17,12,0,924.0,68.0,0.1,14.0,556.0,512.51,392.04
2016,11,17,12,15,922.0,67.5,0.1,14.0,551.0,483.96,368.47
2016,11,17,12,30,920.0,67.0,0.1,14.0,546.0,453.03,342.54
2016,11,17,12,45,912.0,67.5,0.15,14.0,533.5,418.49,313.58
2016,11,17,13,0,904.0,68.0,0.2,14.0,521.0,382.21,282.55
2016,11,17,13,15,895.5,67.0,0.15,13.5,501.5,342.86,248.36
2016,11,17,13,30,887.0,66.0,0.1,13.0,482.0,302.24,212.56
2016,11,17,13,45,871.0,65.0,0.1,13.0,455.0,258.82,174.36
2016,11,17,14,0,855.0,64.0,0.1,13.0,428.0,215.16,136.5
2016,11,17,14,15,836.0,62.0,0.1,13.0,396.0,165.92,96.03
2016,11,17,14,30,817.0,60.0,0.1,13.0,364.0,121.28,63.32
2016,11,17,14,45,787.5,58.0,0.1,13.0,326.5,77.01,38.96
2016,11,17,15,0,758.0,56.0,0.1,13.0,289.0,41.61,31.89
2016,11,17,15,15,718.0,52.0,0.1,12.5,248.0,39.54,30.17
2016,11,17,15,30,678.0,48.0,0.1,12.0,207.0,37.5,28.31
2016,11,17,15,45,614.0,43.0,0.1,12.0,164.5,34.53,25.44
2016,11,17,16,0,550.0,38.0,0.1,12.0,122.0,31.6,22.45
2016,11,17,16,15,443.5,30.0,0.15,11.5,83.0,23.43,14.57
2016,11,17,16,30,337.0,22.0,0.2,11.0,44.0,17.79,5.1
2016,11,17,16,45,168.5,11.0,0.3,10.5,22.0,10.48,0.0
2016,11,17,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,12.5,0.55,4.5,27.0,87.48,0.0
2016,11,18,7,30,370.0,25.0,0.5,5.0,54.0,215.33,146.53
2016,11,18,7,45,465.5,33.5,0.5,5.5,94.0,281.33,224.76
2016,11,18,8,0,561.0,42.0,0.5,6.0,134.0,348.53,284.48
2016,11,18,8,15,621.0,47.5,0.5,6.5,176.5,392.99,323.32
2016,11,18,8,30,681.0,53.0,0.5,7.0,219.0,442.79,364.52
2016,11,18,8,45,716.0,57.5,0.5,7.5,258.5,477.52,392.2
2016,11,18,9,0,751.0,62.0,0.5,8.0,298.0,510.86,417.69
2016,11,18,9,15,777.0,64.5,0.5,8.5,334.5,534.99,435.24
2016,11,18,9,30,803.0,67.0,0.5,9.0,371.0,556.9,450.54
2016,11,18,9,45,822.0,69.0,0.55,9.5,402.0,571.66,460.55
2016,11,18,10,0,841.0,71.0,0.6,10.0,433.0,583.68,468.28
2016,11,18,10,15,853.0,72.5,0.6,10.0,457.5,588.14,470.47
2016,11,18,10,30,865.0,74.0,0.6,10.0,482.0,589.6,470.35
2016,11,18,10,45,870.0,75.5,0.6,10.5,499.5,583.99,464.02
2016,11,18,11,0,875.0,77.0,0.6,11.0,517.0,575.39,455.4
2016,11,18,11,15,879.5,78.0,0.6,11.0,527.5,561.61,443.65
2016,11,18,11,30,884.0,79.0,0.6,11.0,538.0,546.73,430.83
2016,11,18,11,45,883.5,79.5,0.65,11.5,540.5,525.95,413.02
2016,11,18,12,0,883.0,80.0,0.7,12.0,543.0,502.57,392.9
2016,11,18,12,15,881.5,79.5,0.7,12.0,539.0,475.27,369.67
2016,11,18,12,30,880.0,79.0,0.7,12.0,535.0,445.65,344.11
2016,11,18,12,45,875.5,78.0,0.7,12.5,523.0,410.58,313.2
2016,11,18,13,0,871.0,77.0,0.7,13.0,511.0,374.82,281.13
2016,11,18,13,15,862.0,76.0,0.7,13.0,492.0,336.03,246.67
2016,11,18,13,30,853.0,75.0,0.7,13.0,473.0,296.12,210.79
2016,11,18,13,45,836.5,74.0,0.7,13.0,446.5,253.58,172.92
2016,11,18,14,0,820.0,73.0,0.7,13.0,420.0,210.98,135.61
2016,11,18,14,15,798.5,70.5,0.7,12.5,387.5,166.56,99.12
2016,11,18,14,30,777.0,68.0,0.7,12.0,355.0,123.06,67.29
2016,11,18,14,45,747.5,65.0,0.7,12.0,318.0,79.94,43.41
2016,11,18,15,0,718.0,62.0,0.7,12.0,281.0,46.78,36.64
2016,11,18,15,15,673.5,57.5,0.7,11.5,240.0,44.43,34.63
2016,11,18,15,30,629.0,53.0,0.7,11.0,199.0,38.42,29.17
2016,11,18,15,45,565.5,46.5,0.7,11.0,157.5,34.61,25.53
2016,11,18,16,0,502.0,40.0,0.7,11.0,116.0,30.73,21.69
2016,11,18,16,15,390.5,31.0,0.7,10.5,78.0,24.41,15.35
2016,11,18,16,30,279.0,22.0,0.7,10.0,40.0,17.85,4.42
2016,11,18,16,45,139.5,11.0,0.7,9.5,20.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,0.65,11.0,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,0.7,11.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,0.7,11.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,0.7,11.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,4.0,0.7,11.5,4.0,3.7,0.0
2016,11,19,9,0,0.0,5.0,0.7,12.0,5.0,4.63,0.0
2016,11,19,9,15,0.0,5.5,0.7,12.0,5.5,5.09,0.0
2016,11,19,9,30,0.0,6.0,0.7,12.0,6.0,5.56,0.0
2016,11,19,9,45,70.5,96.0,0.7,12.0,126.0,141.68,116.31
2016,11,19,10,0,141.0,186.0,0.7,12.0,246.0,279.89,228.73
2016,11,19,10,15,71.5,170.5,0.7,12.0,201.0,212.14,172.11
2016,11,19,10,30,2.0,155.0,0.7,12.0,156.0,148.85,119.46
2016,11,19,10,45,20.5,179.0,0.7,12.5,189.0,182.28,146.91
2016,11,19,11,0,39.0,203.0,0.7,13.0,222.0,219.89,176.79
2016,11,19,11,15,19.5,112.0,0.7,13.0,121.5,117.39,93.06
2016,11,19,11,30,0.0,21.0,0.7,13.0,21.0,19.5,11.0
2016,11,19,11,45,0.0,90.5,0.7,13.0,91.0,84.31,65.84
2016,11,19,12,0,0.0,160.0,0.7,13.0,161.0,149.03,119.13
2016,11,19,12,15,0.0,90.5,0.7,13.0,91.0,84.29,65.51
2016,11,19,12,30,0.0,21.0,0.7,13.0,21.0,19.5,11.02
2016,11,19,12,45,0.0,40.0,0.7,13.0,40.0,37.18,26.14
2016,11,19,13,0,0.0,59.0,0.7,13.0,59.0,54.88,41.16
2016,11,19,13,15,0.0,99.0,0.65,13.0,99.0,91.82,72.25
2016,11,19,13,30,0.0,139.0,0.6,13.0,139.0,126.97,101.43
2016,11,19,13,45,0.0,77.5,0.6,13.0,77.5,72.14,55.75
2016,11,19,14,0,0.0,16.0,0.6,13.0,16.0,14.84,7.13
2016,11,19,14,15,0.0,14.5,0.55,12.5,14.5,13.45,6.0
2016,11,19,14,30,0.0,13.0,0.5,12.0,13.0,12.05,4.83
2016,11,19,14,45,0.0,11.5,0.5,12.0,11.5,10.66,3.63
2016,11,19,15,0,0.0,10.0,0.5,12.0,10.0,9.26,2.79
2016,11,19,15,15,0.0,8.5,0.5,11.5,8.5,7.87,1.53
2016,11,19,15,30,0.0,7.0,0.5,11.0,7.0,6.48,0.25
2016,11,19,15,45,0.0,5.5,0.5,11.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,0.5,11.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,0.5,11.0,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,0.5,11.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,0.5,11.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,15,51.0,13.0,0.35,10.0,16.5,32.89,0.0
2016,11,20,7,30,102.0,26.0,0.3,10.0,33.0,87.15,50.21
2016,11,20,7,45,153.0,41.5,0.3,10.0,61.0,134.54,104.54
2016,11,20,8,0,204.0,57.0,0.3,10.0,89.0,179.37,144.83
2016,11,20,8,15,231.0,72.5,0.3,10.0,119.0,213.66,175.04
2016,11,20,8,30,258.0,88.0,0.3,10.0,149.0,248.19,204.58
2016,11,20,8,45,277.5,102.5,0.3,10.5,178.5,277.32,228.44
2016,11,20,9,0,297.0,117.0,0.3,11.0,208.0,305.97,251.16
2016,11,20,9,15,312.0,128.5,0.3,11.0,234.5,327.76,268.28
2016,11,20,9,30,327.0,140.0,0.3,11.0,261.0,348.7,284.38
2016,11,20,9,45,364.5,147.0,0.3,11.5,292.5,376.52,305.21
2016,11,20,10,0,402.0,154.0,0.3,12.0,324.0,411.46,330.81
2016,11,20,10,15,415.0,161.5,0.3,12.0,346.0,422.76,338.39
2016,11,20,10,30,428.0,169.0,0.3,12.0,368.0,432.33,344.76
2016,11,20,10,45,652.0,120.5,0.35,12.0,436.5,504.83,400.59
2016,11,20,11,0,876.0,72.0,0.4,12.0,505.0,563.82,444.04
2016,11,20,11,15,879.5,72.5,0.4,12.0,515.5,550.98,432.15
2016,11,20,11,30,883.0,73.0,0.4,12.0,526.0,535.28,418.8
2016,11,20,11,45,880.5,74.0,0.4,12.5,528.0,514.29,400.51
2016,11,20,12,0,878.0,75.0,0.4,13.0,530.0,490.79,380.07
2016,11,20,12,15,876.0,75.0,0.35,13.0,525.5,464.14,357.12
2016,11,20,12,30,874.0,75.0,0.3,13.0,521.0,435.2,331.97
2016,11,20,12,45,437.0,104.5,0.3,13.0,327.5,264.28,203.46
2016,11,20,13,0,0.0,134.0,0.3,13.0,134.0,123.57,97.46
2016,11,20,13,15,0.0,77.0,0.3,13.0,77.0,71.68,55.16
2016,11,20,13,30,0.0,20.0,0.3,13.0,20.0,18.56,10.3
2016,11,20,13,45,102.0,99.0,0.3,13.0,141.5,111.34,85.0
2016,11,20,14,0,204.0,178.0,0.3,13.0,263.0,186.59,141.61
2016,11,20,14,15,494.5,120.0,0.3,13.0,305.0,160.94,107.42
2016,11,20,14,30,785.0,62.0,0.3,13.0,347.0,116.02,61.15
2016,11,20,14,45,761.0,58.5,0.3,13.0,311.0,72.57,37.75
2016,11,20,15,0,737.0,55.0,0.3,13.0,275.0,41.01,31.35
2016,11,20,15,15,695.5,51.0,0.3,12.5,235.5,38.91,29.56
2016,11,20,15,30,654.0,47.0,0.3,12.0,196.0,36.84,27.66
2016,11,20,15,45,590.0,41.5,0.3,11.5,155.0,33.37,24.38
2016,11,20,16,0,526.0,36.0,0.3,11.0,114.0,29.9,20.93
2016,11,20,16,15,414.0,28.0,0.45,10.5,76.5,21.83,13.02
2016,11,20,16,30,302.0,20.0,0.6,10.0,39.0,16.1,1.93
2016,11,20,16,45,151.0,10.0,0.75,9.5,19.5,9.53,0.0
