Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,15,151.0,7.5,0.6,2.5,13.0,63.36,0.0
2016,12,1,7,30,302.0,15.0,0.6,3.0,26.0,134.72,0.0
2016,12,1,7,45,431.5,22.5,0.6,3.5,62.5,228.9,158.74
2016,12,1,8,0,561.0,30.0,0.6,4.0,99.0,307.92,246.04
2016,12,1,8,15,631.0,35.0,0.55,4.5,140.0,359.0,292.95
2016,12,1,8,30,701.0,40.0,0.5,5.0,181.0,411.12,337.66
2016,12,1,8,45,743.5,43.5,0.5,6.0,221.0,447.8,367.9
2016,12,1,9,0,786.0,47.0,0.5,7.0,261.0,483.45,395.81
2016,12,1,9,15,814.0,49.5,0.5,7.5,297.5,505.09,412.45
2016,12,1,9,30,842.0,52.0,0.5,8.0,334.0,528.25,429.48
2016,12,1,9,45,854.5,56.0,0.55,8.5,365.0,542.34,439.38
2016,12,1,10,0,867.0,60.0,0.6,9.0,396.0,553.64,446.84
2016,12,1,10,15,880.0,61.5,0.6,9.5,421.5,559.42,449.4
2016,12,1,10,30,893.0,63.0,0.6,10.0,447.0,562.26,449.54
2016,12,1,10,45,901.0,64.0,0.6,10.5,465.5,558.78,444.77
2016,12,1,11,0,909.0,65.0,0.6,11.0,484.0,552.25,437.6
2016,12,1,11,15,914.0,65.5,0.55,11.0,495.5,540.57,426.68
2016,12,1,11,30,919.0,66.0,0.5,11.0,507.0,525.89,413.31
2016,12,1,11,45,920.0,66.0,0.5,11.0,511.0,505.84,396.11
2016,12,1,12,0,921.0,66.0,0.5,11.0,515.0,483.06,376.46
2016,12,1,12,15,919.0,66.0,0.45,11.0,511.5,456.36,352.97
2016,12,1,12,30,917.0,66.0,0.4,11.0,508.0,427.26,327.15
2016,12,1,12,45,901.0,68.5,0.4,11.5,495.0,393.23,296.96
2016,12,1,13,0,885.0,71.0,0.4,12.0,482.0,357.92,265.32
2016,12,1,13,15,875.5,70.0,0.4,11.5,463.5,320.25,232.13
2016,12,1,13,30,866.0,69.0,0.4,11.0,445.0,278.46,195.17
2016,12,1,13,45,849.0,68.0,0.4,11.0,419.5,236.67,158.07
2016,12,1,14,0,832.0,67.0,0.4,11.0,394.0,194.78,121.79
2016,12,1,14,15,811.0,65.0,0.4,11.0,363.5,151.64,87.04
2016,12,1,14,30,790.0,63.0,0.4,11.0,333.0,109.27,57.71
2016,12,1,14,45,760.5,60.0,0.4,11.0,297.0,66.78,37.13
2016,12,1,15,0,731.0,57.0,0.4,11.0,261.0,43.54,33.9
2016,12,1,15,15,686.0,52.5,0.4,10.0,221.5,41.02,31.73
2016,12,1,15,30,641.0,48.0,0.4,9.0,182.0,38.54,29.45
2016,12,1,15,45,569.5,42.0,0.45,8.5,142.0,34.59,25.64
2016,12,1,16,0,498.0,36.0,0.5,8.0,102.0,28.01,19.29
2016,12,1,16,15,371.5,27.0,0.5,7.5,66.0,21.47,12.15
2016,12,1,16,30,245.0,18.0,0.5,7.0,30.0,14.69,0.0
2016,12,1,16,45,122.5,9.0,0.55,6.5,15.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,15,133.0,7.0,0.55,2.5,11.5,6.67,0.0
2016,12,2,7,30,266.0,14.0,0.5,3.0,23.0,118.75,0.0
2016,12,2,7,45,395.0,22.0,0.5,4.0,58.0,210.93,141.26
2016,12,2,8,0,524.0,30.0,0.5,5.0,93.0,289.76,229.99
2016,12,2,8,15,595.0,35.5,0.45,5.5,133.0,340.94,276.89
2016,12,2,8,30,666.0,41.0,0.4,6.0,173.0,393.31,321.65
2016,12,2,8,45,600.5,55.5,0.4,6.5,194.0,390.24,320.94
2016,12,2,9,0,535.0,70.0,0.4,7.0,215.0,379.48,313.24
2016,12,2,9,15,556.5,77.0,0.4,7.5,245.5,403.13,332.24
2016,12,2,9,30,578.0,84.0,0.4,8.0,276.0,425.19,348.88
2016,12,2,9,45,615.5,85.5,0.4,8.5,307.5,448.16,365.81
2016,12,2,10,0,653.0,87.0,0.4,9.0,339.0,469.19,380.72
2016,12,2,10,15,559.0,115.5,0.35,9.0,341.0,444.58,359.65
2016,12,2,10,30,465.0,144.0,0.3,9.0,343.0,414.73,334.99
2016,12,2,10,45,431.5,158.0,0.3,9.5,349.0,404.42,325.62
2016,12,2,11,0,398.0,172.0,0.3,10.0,355.0,392.86,315.07
2016,12,2,11,15,245.5,191.5,0.3,10.0,305.5,320.45,257.46
2016,12,2,11,30,93.0,211.0,0.3,10.0,256.0,248.95,200.36
2016,12,2,11,45,222.5,203.0,0.3,10.5,311.0,301.47,241.9
2016,12,2,12,0,352.0,195.0,0.3,11.0,366.0,346.68,274.98
2016,12,2,12,15,617.5,132.0,0.3,11.0,429.5,391.33,305.92
2016,12,2,12,30,883.0,69.0,0.3,11.0,493.0,415.96,318.88
2016,12,2,12,45,661.5,117.5,0.3,11.5,431.0,349.54,266.56
2016,12,2,13,0,440.0,166.0,0.3,12.0,369.0,293.99,224.68
2016,12,2,13,15,325.5,176.0,0.3,12.0,323.5,250.3,191.38
2016,12,2,13,30,211.0,186.0,0.3,12.0,278.0,215.36,165.83
2016,12,2,13,45,206.5,175.5,0.35,12.0,261.5,194.17,148.3
2016,12,2,14,0,202.0,165.0,0.4,12.0,245.0,173.1,130.93
2016,12,2,14,15,482.0,114.0,0.4,11.5,283.5,148.96,99.2
2016,12,2,14,30,762.0,63.0,0.4,11.0,322.0,106.93,56.87
2016,12,2,14,45,732.0,60.0,0.4,11.0,287.5,65.82,36.96
2016,12,2,15,0,702.0,57.0,0.4,11.0,253.0,43.52,33.88
2016,12,2,15,15,657.0,53.0,0.45,10.5,214.5,41.46,32.05
2016,12,2,15,30,612.0,49.0,0.5,10.0,176.0,36.03,27.05
2016,12,2,15,45,540.5,43.0,0.55,9.5,137.0,32.49,23.63
2016,12,2,16,0,469.0,37.0,0.6,9.0,98.0,28.93,20.0
2016,12,2,16,15,344.5,27.5,0.65,8.5,63.0,21.95,12.43
2016,12,2,16,30,220.0,18.0,0.7,8.0,28.0,14.7,0.0
2016,12,2,16,45,110.0,9.0,0.75,7.5,14.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,6.5,0.35,6.0,10.0,0.0,0.0
2016,12,3,7,30,225.0,13.0,0.3,6.0,20.0,101.0,0.0
2016,12,3,7,45,364.0,21.5,0.3,6.5,54.0,195.52,124.39
2016,12,3,8,0,503.0,30.0,0.3,7.0,88.0,278.96,218.6
2016,12,3,8,15,575.5,35.0,0.3,7.5,127.5,329.75,265.07
2016,12,3,8,30,648.0,40.0,0.3,8.0,167.0,381.75,309.48
2016,12,3,8,45,573.0,56.5,0.3,9.0,186.5,376.1,306.19
2016,12,3,9,0,498.0,73.0,0.3,10.0,206.0,362.23,295.57
2016,12,3,9,15,515.5,82.0,0.25,10.5,236.0,385.49,313.77
2016,12,3,9,30,533.0,91.0,0.2,11.0,266.0,407.17,329.58
2016,12,3,9,45,676.0,76.0,0.2,12.0,320.5,469.29,376.12
2016,12,3,10,0,819.0,61.0,0.2,13.0,375.0,528.16,418.07
2016,12,3,10,15,833.5,62.5,0.2,13.5,400.0,534.67,420.56
2016,12,3,10,30,848.0,64.0,0.2,14.0,425.0,535.9,419.65
2016,12,3,10,45,852.5,67.0,0.2,14.5,443.0,533.24,415.64
2016,12,3,11,0,857.0,70.0,0.2,15.0,461.0,529.38,410.56
2016,12,3,11,15,863.0,70.5,0.2,15.0,472.5,517.33,400.17
2016,12,3,11,30,869.0,71.0,0.2,15.0,484.0,504.12,388.71
2016,12,3,11,45,866.5,72.5,0.25,15.5,488.0,485.09,372.4
2016,12,3,12,0,864.0,74.0,0.3,16.0,492.0,463.49,353.89
2016,12,3,12,15,863.0,74.0,0.3,16.0,489.0,438.27,332.49
2016,12,3,12,30,862.0,74.0,0.3,16.0,486.0,410.75,308.84
2016,12,3,12,45,859.0,72.5,0.3,16.0,476.0,378.88,281.35
2016,12,3,13,0,856.0,71.0,0.3,16.0,466.0,345.14,251.8
2016,12,3,13,15,847.0,70.0,0.3,16.0,448.5,308.4,219.5
2016,12,3,13,30,838.0,69.0,0.3,16.0,431.0,270.53,185.95
2016,12,3,13,45,821.0,68.5,0.3,16.0,406.0,230.51,151.06
2016,12,3,14,0,804.0,68.0,0.3,16.0,381.0,190.4,117.02
2016,12,3,14,15,783.0,65.5,0.3,15.5,351.0,148.21,83.9
2016,12,3,14,30,762.0,63.0,0.3,15.0,321.0,106.81,55.86
2016,12,3,14,45,729.5,60.5,0.3,14.5,286.0,66.12,36.78
2016,12,3,15,0,697.0,58.0,0.3,14.0,251.0,44.44,34.27
2016,12,3,15,15,652.0,53.5,0.4,13.5,213.0,41.95,32.08
2016,12,3,15,30,607.0,49.0,0.5,13.0,175.0,36.05,26.71
2016,12,3,15,45,537.5,42.5,0.6,12.5,136.0,32.07,22.93
2016,12,3,16,0,468.0,36.0,0.7,12.0,97.0,28.03,18.92
2016,12,3,16,15,345.0,27.0,0.7,11.5,62.5,21.5,11.82
2016,12,3,16,30,222.0,18.0,0.7,11.0,28.0,14.72,0.0
2016,12,3,16,45,111.0,9.0,0.75,10.5,14.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,5.0,0.8,5.5,5.0,0.0,0.0
2016,12,4,7,30,0.0,10.0,0.7,6.0,10.0,9.53,0.0
2016,12,4,7,45,31.5,25.0,0.6,6.5,29.0,47.39,25.46
2016,12,4,8,0,63.0,40.0,0.5,7.0,48.0,81.36,62.13
2016,12,4,8,15,76.5,57.0,0.45,7.0,70.0,107.87,86.62
2016,12,4,8,30,90.0,74.0,0.4,7.0,92.0,133.95,109.92
2016,12,4,8,45,98.5,90.5,0.4,7.5,113.5,156.59,129.6
2016,12,4,9,0,107.0,107.0,0.4,8.0,135.0,178.88,148.46
2016,12,4,9,15,111.5,122.0,0.4,8.0,155.0,196.77,163.45
2016,12,4,9,30,116.0,137.0,0.4,8.0,175.0,214.2,177.75
2016,12,4,9,45,119.5,149.5,0.4,8.5,192.0,227.64,188.18
2016,12,4,10,0,123.0,162.0,0.4,9.0,209.0,240.59,198.02
2016,12,4,10,15,96.0,170.5,0.35,9.5,208.5,225.29,184.4
2016,12,4,10,30,69.0,179.0,0.3,10.0,208.0,216.87,176.58
2016,12,4,10,45,84.5,189.5,0.3,10.5,226.5,233.28,189.35
2016,12,4,11,0,100.0,200.0,0.3,11.0,245.0,248.96,201.17
2016,12,4,11,15,273.5,185.0,0.3,11.0,313.5,327.56,263.6
2016,12,4,11,30,447.0,170.0,0.3,11.0,382.0,394.31,313.88
2016,12,4,11,45,234.0,176.5,0.35,11.5,288.0,284.32,226.72
2016,12,4,12,0,21.0,183.0,0.4,12.0,194.0,180.02,143.87
2016,12,4,12,15,25.5,185.5,0.4,12.0,198.5,182.79,146.6
2016,12,4,12,30,30.0,188.0,0.4,12.0,203.0,185.77,148.87
2016,12,4,12,45,168.0,188.5,0.4,12.5,266.5,233.45,184.64
2016,12,4,13,0,306.0,189.0,0.4,13.0,330.0,270.09,209.2
2016,12,4,13,15,186.5,185.5,0.4,12.5,270.5,218.93,170.29
2016,12,4,13,30,67.0,182.0,0.4,12.0,211.0,177.54,140.54
2016,12,4,13,45,54.5,169.0,0.4,12.0,192.0,159.28,126.15
2016,12,4,14,0,42.0,156.0,0.4,12.0,173.0,142.16,112.65
2016,12,4,14,15,39.0,144.5,0.4,11.5,159.0,128.47,101.86
2016,12,4,14,30,36.0,133.0,0.4,11.0,145.0,115.04,91.36
2016,12,4,14,45,32.5,119.5,0.4,11.0,129.5,100.47,79.96
2016,12,4,15,0,29.0,106.0,0.4,11.0,114.0,87.91,73.45
2016,12,4,15,15,302.5,78.5,0.35,10.5,142.0,57.59,46.47
2016,12,4,15,30,576.0,51.0,0.3,10.0,170.0,37.74,28.58
2016,12,4,15,45,515.5,43.5,0.3,10.0,132.5,32.95,24.0
2016,12,4,16,0,455.0,36.0,0.3,10.0,95.0,28.03,19.13
2016,12,4,16,15,333.0,27.0,0.3,9.5,61.0,21.51,11.95
2016,12,4,16,30,211.0,18.0,0.3,9.0,27.0,14.72,0.0
2016,12,4,16,45,105.5,9.0,0.35,9.0,13.5,8.58,0.0
2016,12,4,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.4,4.0,4.5,0.0,0.0
2016,12,5,7,30,0.0,9.0,0.4,4.0,9.0,8.58,0.0
2016,12,5,7,45,23.5,24.0,0.4,4.0,26.5,37.02,17.56
2016,12,5,8,0,47.0,39.0,0.4,4.0,44.0,73.01,55.7
2016,12,5,8,15,59.0,55.5,0.4,4.5,64.5,97.73,78.69
2016,12,5,8,30,71.0,72.0,0.4,5.0,85.0,122.07,100.51
2016,12,5,8,45,78.0,88.0,0.4,5.5,105.5,143.03,118.93
2016,12,5,9,0,85.0,104.0,0.4,6.0,126.0,163.69,136.62
2016,12,5,9,15,88.0,118.5,0.35,6.0,144.5,180.02,150.38
2016,12,5,9,30,91.0,133.0,0.3,6.0,163.0,188.65,157.43
2016,12,5,9,45,88.5,146.0,0.3,6.5,177.5,199.54,165.95
2016,12,5,10,0,86.0,159.0,0.3,7.0,192.0,210.06,173.97
2016,12,5,10,15,106.5,171.0,0.3,7.0,214.5,238.19,196.82
2016,12,5,10,30,127.0,183.0,0.3,7.0,237.0,258.71,213.06
2016,12,5,10,45,160.0,191.0,0.3,7.5,261.5,280.71,230.04
2016,12,5,11,0,193.0,199.0,0.3,8.0,286.0,301.47,245.66
2016,12,5,11,15,190.0,204.5,0.3,8.0,292.5,299.91,243.61
2016,12,5,11,30,187.0,210.0,0.3,8.0,299.0,297.76,241.28
2016,12,5,11,45,205.5,210.5,0.3,8.0,309.0,300.22,242.62
2016,12,5,12,0,224.0,211.0,0.3,8.0,319.0,301.29,242.65
2016,12,5,12,15,205.0,211.5,0.3,8.0,309.5,285.13,229.09
2016,12,5,12,30,186.0,212.0,0.3,8.0,300.0,269.37,216.02
2016,12,5,12,45,173.0,207.5,0.3,8.0,288.5,251.9,201.54
2016,12,5,13,0,160.0,203.0,0.3,8.0,277.0,234.89,187.42
2016,12,5,13,15,139.0,195.0,0.3,8.0,257.5,213.2,169.76
2016,12,5,13,30,118.0,187.0,0.3,8.0,238.0,192.88,153.35
2016,12,5,13,45,140.5,176.5,0.3,8.0,233.5,181.08,142.41
2016,12,5,14,0,163.0,166.0,0.3,8.0,229.0,167.26,129.71
2016,12,5,14,15,158.0,154.0,0.3,7.5,211.5,146.87,113.33
2016,12,5,14,30,153.0,142.0,0.3,7.0,194.0,126.77,98.05
2016,12,5,14,45,149.0,127.0,0.35,7.0,173.0,105.0,82.71
2016,12,5,15,0,145.0,112.0,0.4,7.0,152.0,88.36,74.97
2016,12,5,15,15,135.5,96.0,0.4,6.5,129.0,76.77,64.58
2016,12,5,15,30,126.0,80.0,0.4,6.0,106.0,64.87,53.67
2016,12,5,15,45,111.0,63.5,0.4,6.0,82.5,52.3,41.86
2016,12,5,16,0,96.0,47.0,0.4,6.0,59.0,39.42,29.58
2016,12,5,16,15,48.0,32.0,0.4,5.5,38.0,27.29,16.94
2016,12,5,16,30,0.0,17.0,0.4,5.0,17.0,15.57,0.0
2016,12,5,16,45,0.0,8.5,0.45,5.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,48.0,6.5,0.45,3.0,7.5,0.0,0.0
2016,12,6,7,30,96.0,13.0,0.4,3.0,15.0,49.56,0.0
2016,12,6,7,45,235.0,25.0,0.4,3.5,46.0,144.87,77.01
2016,12,6,8,0,374.0,37.0,0.4,4.0,77.0,230.84,181.46
2016,12,6,8,15,461.0,44.5,0.4,4.5,116.0,287.63,233.96
2016,12,6,8,30,548.0,52.0,0.4,5.0,155.0,346.57,284.71
2016,12,6,8,45,436.0,73.0,0.45,5.5,166.5,320.23,265.47
2016,12,6,9,0,324.0,94.0,0.5,6.0,178.0,290.89,242.55
2016,12,6,9,15,338.5,106.5,0.5,6.0,205.5,313.86,262.12
2016,12,6,9,30,353.0,119.0,0.5,6.0,233.0,335.75,279.8
2016,12,6,9,45,374.5,126.0,0.55,6.5,257.5,354.19,294.11
2016,12,6,10,0,396.0,133.0,0.6,7.0,282.0,371.41,307.12
2016,12,6,10,15,373.0,147.0,0.6,7.0,295.0,370.44,305.38
2016,12,6,10,30,350.0,161.0,0.6,7.0,308.0,361.26,297.27
2016,12,6,10,45,270.0,179.5,0.6,7.5,296.0,332.77,272.86
2016,12,6,11,0,190.0,198.0,0.6,8.0,284.0,298.76,244.27
2016,12,6,11,15,266.0,193.5,0.55,8.0,317.0,331.92,270.5
2016,12,6,11,30,342.0,189.0,0.5,8.0,350.0,356.59,288.78
2016,12,6,11,45,365.5,186.5,0.5,8.5,360.0,355.05,285.77
2016,12,6,12,0,389.0,184.0,0.5,9.0,370.0,351.51,281.18
2016,12,6,12,15,369.5,186.5,0.5,9.0,362.5,332.56,265.02
2016,12,6,12,30,350.0,189.0,0.5,9.0,355.0,313.53,248.85
2016,12,6,12,45,235.0,195.5,0.5,9.0,306.0,264.14,209.97
2016,12,6,13,0,120.0,202.0,0.5,9.0,257.0,221.12,176.94
2016,12,6,13,15,489.0,136.0,0.5,8.5,347.0,261.5,199.54
2016,12,6,13,30,858.0,70.0,0.5,8.0,437.0,275.73,195.94
2016,12,6,13,45,598.5,108.5,0.5,8.0,358.0,216.66,153.47
2016,12,6,14,0,339.0,147.0,0.5,8.0,279.0,179.03,131.87
2016,12,6,14,15,327.0,138.0,0.5,7.5,257.0,152.3,110.52
2016,12,6,14,30,315.0,129.0,0.5,7.0,235.0,126.21,91.48
2016,12,6,14,45,304.5,116.0,0.5,7.0,209.5,98.02,73.72
2016,12,6,15,0,294.0,103.0,0.5,7.0,184.0,78.74,66.36
2016,12,6,15,15,461.5,76.5,0.5,6.5,181.5,56.46,46.21
2016,12,6,15,30,629.0,50.0,0.5,6.0,179.0,37.02,28.39
2016,12,6,15,45,556.5,43.5,0.5,6.0,139.0,33.04,24.49
2016,12,6,16,0,484.0,37.0,0.5,6.0,99.0,29.02,20.34
2016,12,6,16,15,357.5,28.0,0.5,5.5,64.0,22.5,12.98
2016,12,6,16,30,231.0,19.0,0.5,5.0,29.0,15.74,0.0
2016,12,6,16,45,115.5,9.5,0.5,5.0,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.4,2.0,3.0,0.0,0.0
2016,12,7,7,30,0.0,6.0,0.4,2.0,6.0,5.72,0.0
2016,12,7,7,45,0.0,19.5,0.4,2.5,19.5,18.66,4.4
2016,12,7,8,0,0.0,33.0,0.4,3.0,33.0,33.33,22.4
2016,12,7,8,15,2.0,49.0,0.4,3.0,49.5,51.1,38.88
2016,12,7,8,30,4.0,65.0,0.4,3.0,66.0,68.3,54.5
2016,12,7,8,45,9.5,79.5,0.4,3.5,82.0,85.13,69.52
2016,12,7,9,0,15.0,94.0,0.4,4.0,98.0,102.01,84.31
2016,12,7,9,15,18.0,107.5,0.4,4.0,113.0,116.46,96.87
2016,12,7,9,30,21.0,121.0,0.4,4.0,128.0,130.88,109.23
2016,12,7,9,45,23.5,132.5,0.4,4.5,140.5,142.78,119.04
2016,12,7,10,0,26.0,144.0,0.4,5.0,153.0,160.7,133.79
2016,12,7,10,15,13.0,138.0,0.4,5.0,142.5,139.82,115.7
2016,12,7,10,30,0.0,132.0,0.4,5.0,132.0,125.73,103.52
2016,12,7,10,45,0.0,130.0,0.4,5.5,130.0,123.08,101.01
2016,12,7,11,0,0.0,128.0,0.4,6.0,128.0,120.62,98.65
2016,12,7,11,15,67.5,168.5,0.4,6.0,200.5,197.14,163.08
2016,12,7,11,30,135.0,209.0,0.4,6.0,273.0,271.35,222.98
2016,12,7,11,45,67.5,169.0,0.45,6.5,201.0,192.3,157.38
2016,12,7,12,0,0.0,129.0,0.5,7.0,129.0,120.24,97.52
2016,12,7,12,15,0.0,99.0,0.5,6.5,99.0,92.14,74.15
2016,12,7,12,30,0.0,69.0,0.5,6.0,69.0,64.21,50.4
2016,12,7,12,45,0.0,80.0,0.5,6.0,80.0,74.48,59.37
2016,12,7,13,0,0.0,91.0,0.5,6.0,91.0,84.56,68.06
2016,12,7,13,15,13.0,128.0,0.5,5.5,134.0,121.31,99.3
2016,12,7,13,30,26.0,165.0,0.5,5.0,177.0,155.29,127.69
2016,12,7,13,45,13.0,120.5,0.55,5.0,126.5,112.58,91.85
2016,12,7,14,0,0.0,76.0,0.6,5.0,76.0,70.62,56.46
2016,12,7,14,15,0.0,70.0,0.6,4.5,70.0,65.13,51.95
2016,12,7,14,30,0.0,64.0,0.6,4.0,64.0,59.53,47.21
2016,12,7,14,45,0.0,57.0,0.6,4.0,57.0,52.99,41.49
2016,12,7,15,0,0.0,50.0,0.6,4.0,50.0,46.47,37.6
2016,12,7,15,15,0.0,42.5,0.6,3.5,42.5,39.48,31.14
2016,12,7,15,30,0.0,35.0,0.6,3.0,35.0,32.49,24.57
2016,12,7,15,45,0.0,27.0,0.6,3.0,27.0,25.05,17.46
2016,12,7,16,0,0.0,19.0,0.6,3.0,19.0,17.61,10.31
2016,12,7,16,15,0.0,12.0,0.6,2.5,12.0,11.12,3.66
2016,12,7,16,30,0.0,5.0,0.6,2.0,5.0,4.62,0.0
2016,12,7,16,45,0.0,2.5,0.6,2.0,2.5,2.38,0.0
2016,12,7,17,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,0.4,5.0,3.0,2.86,0.0
2016,12,8,7,45,0.0,10.0,0.4,5.0,10.0,9.26,0.0
2016,12,8,8,0,0.0,17.0,0.4,5.0,17.0,15.76,7.49
2016,12,8,8,15,0.0,26.0,0.4,5.0,26.0,24.13,15.3
2016,12,8,8,30,0.0,35.0,0.4,5.0,35.0,32.5,22.95
2016,12,8,8,45,0.0,44.5,0.4,5.5,44.5,41.35,30.88
2016,12,8,9,0,0.0,54.0,0.4,6.0,54.0,50.24,38.74
2016,12,8,9,15,0.0,62.5,0.4,6.0,62.5,58.43,45.94
2016,12,8,9,30,0.0,71.0,0.4,6.0,71.0,66.59,53.04
2016,12,8,9,45,0.0,78.0,0.4,6.5,78.0,73.22,58.62
2016,12,8,10,0,0.0,85.0,0.4,7.0,85.0,79.84,64.13
2016,12,8,10,15,0.0,109.5,0.4,7.0,109.5,103.86,84.6
2016,12,8,10,30,0.0,134.0,0.4,7.0,134.0,127.8,104.68
2016,12,8,10,45,0.0,133.0,0.4,7.5,133.0,126.08,102.79
2016,12,8,11,0,0.0,132.0,0.4,8.0,132.0,124.54,101.21
2016,12,8,11,15,36.5,166.5,0.4,8.0,183.5,179.59,147.2
2016,12,8,11,30,73.0,201.0,0.4,8.0,235.0,229.26,187.37
2016,12,8,11,45,73.0,203.5,0.4,8.5,238.0,228.2,185.51
2016,12,8,12,0,73.0,206.0,0.4,9.0,241.0,226.88,183.82
2016,12,8,12,15,39.0,183.0,0.4,9.0,201.5,187.5,151.81
2016,12,8,12,30,5.0,160.0,0.4,9.0,162.0,149.96,121.4
2016,12,8,12,45,2.5,150.0,0.4,9.0,151.0,139.23,112.77
2016,12,8,13,0,0.0,140.0,0.4,9.0,140.0,128.79,104.25
2016,12,8,13,15,6.5,148.0,0.4,9.0,151.0,137.08,111.13
2016,12,8,13,30,13.0,156.0,0.4,9.0,162.0,144.42,117.06
2016,12,8,13,45,6.5,128.5,0.4,9.0,131.5,118.1,95.35
2016,12,8,14,0,0.0,101.0,0.4,9.0,101.0,92.49,74.2
2016,12,8,14,15,0.0,93.0,0.4,9.0,93.0,85.09,68.08
2016,12,8,14,30,0.0,85.0,0.4,9.0,85.0,77.7,61.86
2016,12,8,14,45,0.0,76.0,0.4,9.0,76.0,69.5,54.87
2016,12,8,15,0,0.0,67.0,0.4,9.0,67.0,61.39,50.33
2016,12,8,15,15,0.0,56.5,0.35,9.0,56.5,52.1,41.86
2016,12,8,15,30,0.0,46.0,0.3,9.0,46.0,42.71,33.2
2016,12,8,15,45,0.0,35.5,0.3,9.5,35.5,32.97,24.07
2016,12,8,16,0,0.0,25.0,0.3,10.0,25.0,23.2,14.86
2016,12,8,16,15,0.0,16.0,0.3,10.0,16.0,14.83,6.46
2016,12,8,16,30,0.0,7.0,0.3,10.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,0.3,10.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,45,223.0,14.0,0.3,9.5,36.0,123.51,42.15
2016,12,9,8,0,446.0,28.0,0.3,10.0,72.0,245.16,185.09
2016,12,9,8,15,526.5,33.5,0.3,10.0,110.0,298.24,235.9
2016,12,9,8,30,607.0,39.0,0.3,10.0,148.0,353.04,283.28
2016,12,9,8,45,658.0,43.0,0.3,10.0,186.5,392.65,317.1
2016,12,9,9,0,709.0,47.0,0.3,10.0,225.0,431.79,349.24
2016,12,9,9,15,388.0,87.5,0.3,10.0,187.0,316.37,258.44
2016,12,9,9,30,67.0,128.0,0.3,10.0,149.0,170.19,138.8
2016,12,9,9,45,68.5,140.5,0.3,10.5,164.0,182.63,149.57
2016,12,9,10,0,70.0,153.0,0.3,11.0,179.0,194.82,159.0
2016,12,9,10,15,35.0,137.0,0.3,11.0,150.0,155.83,126.39
2016,12,9,10,30,0.0,121.0,0.3,11.0,121.0,114.81,92.0
2016,12,9,10,45,0.0,103.5,0.3,11.0,103.5,97.17,77.32
2016,12,9,11,0,0.0,86.0,0.3,11.0,86.0,80.19,63.02
2016,12,9,11,15,50.0,145.5,0.3,11.0,169.0,165.43,134.28
2016,12,9,11,30,100.0,205.0,0.3,11.0,252.0,246.33,198.94
2016,12,9,11,45,50.0,159.5,0.3,11.0,183.0,175.03,140.66
2016,12,9,12,0,0.0,114.0,0.3,11.0,114.0,106.24,84.37
2016,12,9,12,15,0.0,121.0,0.3,11.0,121.0,112.55,89.92
2016,12,9,12,30,0.0,128.0,0.3,11.0,128.0,118.74,95.07
2016,12,9,12,45,7.0,147.5,0.3,11.0,150.5,138.57,111.39
2016,12,9,13,0,14.0,167.0,0.3,11.0,173.0,157.29,126.56
2016,12,9,13,15,40.0,173.0,0.3,11.0,190.0,167.14,133.83
2016,12,9,13,30,66.0,179.0,0.3,11.0,207.0,174.88,139.11
2016,12,9,13,45,33.0,136.0,0.3,11.0,150.0,128.2,101.76
2016,12,9,14,0,0.0,93.0,0.3,11.0,93.0,85.56,67.71
2016,12,9,14,15,0.0,86.0,0.3,11.0,86.0,79.09,62.47
2016,12,9,14,30,0.0,79.0,0.3,11.0,79.0,72.62,57.06
2016,12,9,14,45,0.0,70.5,0.3,11.0,70.5,64.9,50.53
2016,12,9,15,0,0.0,62.0,0.3,11.0,62.0,57.24,46.22
2016,12,9,15,15,0.0,52.5,0.3,11.0,52.5,48.74,38.51
2016,12,9,15,30,0.0,43.0,0.3,11.0,43.0,39.96,30.45
2016,12,9,15,45,0.0,33.5,0.3,11.0,33.5,31.11,22.24
2016,12,9,16,0,0.0,24.0,0.3,11.0,24.0,22.27,13.97
2016,12,9,16,15,0.0,15.5,0.3,10.5,15.5,14.37,6.08
2016,12,9,16,30,0.0,7.0,0.3,10.0,7.0,6.48,0.0
2016,12,9,16,45,0.0,3.5,0.3,10.0,3.5,3.34,0.0
2016,12,9,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,0.3,12.0,1.0,0.92,0.0
2016,12,10,8,0,0.0,2.0,0.3,12.0,2.0,1.85,0.0
2016,12,10,8,15,0.0,3.0,0.3,12.0,3.0,2.77,0.0
2016,12,10,8,30,0.0,4.0,0.3,12.0,4.0,3.7,0.0
2016,12,10,8,45,0.0,5.5,0.3,12.0,5.5,5.09,0.0
2016,12,10,9,0,0.0,7.0,0.3,12.0,7.0,6.48,0.0
2016,12,10,9,15,0.0,8.0,0.3,11.5,8.0,7.41,0.82
2016,12,10,9,30,0.0,9.0,0.3,11.0,9.0,8.34,1.65
2016,12,10,9,45,0.0,10.5,0.3,11.0,10.5,9.73,2.86
2016,12,10,10,0,0.0,12.0,0.3,11.0,12.0,11.12,4.07
2016,12,10,10,15,0.0,11.5,0.3,11.0,11.5,10.66,3.66
2016,12,10,10,30,0.0,11.0,0.3,11.0,11.0,10.2,3.24
2016,12,10,10,45,0.0,21.5,0.3,11.0,21.5,19.95,11.71
2016,12,10,11,0,0.0,32.0,0.3,11.0,32.0,29.71,20.13
2016,12,10,11,15,0.0,33.5,0.3,11.0,33.5,31.11,21.3
2016,12,10,11,30,0.0,35.0,0.3,11.0,35.0,32.51,22.49
2016,12,10,11,45,0.0,24.0,0.3,11.0,24.0,22.28,13.65
2016,12,10,12,0,0.0,13.0,0.3,11.0,13.0,12.06,4.81
2016,12,10,12,15,0.0,10.0,0.3,11.0,10.0,9.28,2.4
2016,12,10,12,30,0.0,7.0,0.3,11.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,56.5,0.3,11.0,56.5,52.54,39.72
2016,12,10,13,0,0.0,106.0,0.3,11.0,106.0,98.19,78.3
2016,12,10,13,15,0.0,91.5,0.3,11.0,91.5,84.91,67.02
2016,12,10,13,30,0.0,77.0,0.3,11.0,77.0,71.67,55.94
2016,12,10,13,45,0.0,71.0,0.3,11.0,71.0,66.06,51.29
2016,12,10,14,0,0.0,65.0,0.3,11.0,65.0,60.46,46.59
2016,12,10,14,15,0.0,60.0,0.3,10.5,60.0,55.79,42.76
2016,12,10,14,30,0.0,55.0,0.3,10.0,55.0,51.12,38.89
2016,12,10,14,45,0.0,49.0,0.3,10.0,49.0,45.53,34.08
2016,12,10,15,0,0.0,43.0,0.3,10.0,43.0,39.94,30.82
2016,12,10,15,15,0.0,36.5,0.3,9.5,36.5,33.88,25.33
2016,12,10,15,30,0.0,30.0,0.3,9.0,30.0,27.83,19.75
2016,12,10,15,45,0.0,23.5,0.3,9.0,23.5,21.79,14.07
2016,12,10,16,0,0.0,17.0,0.3,9.0,17.0,15.75,8.35
2016,12,10,16,15,0.0,11.0,0.3,9.0,11.0,10.19,2.72
2016,12,10,16,30,0.0,5.0,0.3,9.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,0.35,9.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,7,45,32.5,17.0,0.75,3.5,20.0,34.71,2.57
2016,12,11,8,0,65.0,34.0,0.7,4.0,40.0,74.77,55.09
2016,12,11,8,15,81.5,50.5,0.6,4.0,62.0,102.13,81.89
2016,12,11,8,30,98.0,67.0,0.5,4.0,84.0,129.11,106.49
2016,12,11,8,45,107.0,82.5,0.45,4.5,105.5,150.88,125.86
2016,12,11,9,0,116.0,98.0,0.4,5.0,127.0,172.39,144.44
2016,12,11,9,15,120.5,113.0,0.35,5.5,147.0,190.59,159.64
2016,12,11,9,30,125.0,128.0,0.3,6.0,167.0,208.3,173.99
2016,12,11,9,45,127.0,141.5,0.3,6.5,184.5,222.34,185.05
2016,12,11,10,0,129.0,155.0,0.3,7.0,202.0,235.81,195.41
2016,12,11,10,15,119.5,166.0,0.25,7.0,212.0,239.69,197.88
2016,12,11,10,30,110.0,177.0,0.2,7.0,222.0,243.11,199.99
2016,12,11,10,45,134.5,185.5,0.2,7.5,243.5,261.25,214.05
2016,12,11,11,0,159.0,194.0,0.2,8.0,265.0,278.41,226.93
2016,12,11,11,15,132.0,199.0,0.2,8.0,259.0,265.0,215.42
2016,12,11,11,30,105.0,204.0,0.2,8.0,253.0,247.82,201.23
2016,12,11,11,45,52.5,140.5,0.2,8.0,165.0,157.93,128.0
2016,12,11,12,0,0.0,77.0,0.2,8.0,77.0,71.68,56.14
2016,12,11,12,15,37.0,139.5,0.2,8.0,156.5,146.26,119.08
2016,12,11,12,30,74.0,202.0,0.2,8.0,236.0,215.66,174.96
2016,12,11,12,45,83.0,199.5,0.25,8.0,237.5,212.24,171.32
2016,12,11,13,0,92.0,197.0,0.3,8.0,239.0,207.98,167.45
2016,12,11,13,15,70.0,185.0,0.3,8.0,216.5,185.93,149.66
2016,12,11,13,30,48.0,173.0,0.3,8.0,194.0,165.61,133.52
2016,12,11,13,45,24.5,152.0,0.3,8.0,163.0,141.72,114.61
