Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,14,0,1.0,131.0,0.3,8.0,132.0,118.04,95.95
2016,12,11,14,15,0.5,121.0,0.3,7.5,121.5,108.47,88.27
2016,12,11,14,30,0.0,111.0,0.3,7.0,111.0,98.97,80.49
2016,12,11,14,45,0.0,99.0,0.3,7.0,99.0,87.96,71.15
2016,12,11,15,0,0.0,87.0,0.3,7.0,87.0,77.29,65.04
2016,12,11,15,15,0.0,74.0,0.3,6.5,74.0,66.19,55.04
2016,12,11,15,30,0.0,61.0,0.3,6.0,61.0,54.96,44.73
2016,12,11,15,45,0.0,47.5,0.3,6.0,47.5,43.21,33.69
2016,12,11,16,0,0.0,34.0,0.3,6.0,34.0,31.32,22.41
2016,12,11,16,15,0.0,22.0,0.3,5.5,22.0,20.43,11.37
2016,12,11,16,30,0.0,10.0,0.3,5.0,10.0,9.27,0.0
2016,12,11,16,45,0.0,5.0,0.35,5.0,5.0,4.77,0.0
2016,12,11,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,7,45,223.0,13.5,0.5,3.5,34.5,118.39,10.01
2016,12,12,8,0,446.0,27.0,0.4,4.0,69.0,241.63,182.71
2016,12,12,8,15,533.0,33.5,0.35,4.5,108.0,298.38,239.64
2016,12,12,8,30,620.0,40.0,0.3,5.0,147.0,357.3,290.81
2016,12,12,8,45,671.0,44.5,0.3,5.5,186.5,397.78,325.49
2016,12,12,9,0,722.0,49.0,0.3,6.0,226.0,437.71,358.25
2016,12,12,9,15,756.0,52.0,0.25,6.0,262.5,466.1,380.94
2016,12,12,9,30,790.0,55.0,0.2,6.0,299.0,492.69,401.35
2016,12,12,9,45,805.0,59.0,0.2,6.5,329.5,508.18,412.21
2016,12,12,10,0,820.0,63.0,0.2,7.0,360.0,521.08,420.68
2016,12,12,10,15,836.0,64.5,0.15,7.0,386.5,528.95,425.32
2016,12,12,10,30,852.0,66.0,0.1,7.0,413.0,533.97,427.6
2016,12,12,10,45,864.0,67.0,0.1,7.0,433.0,533.36,425.87
2016,12,12,11,0,876.0,68.0,0.1,7.0,453.0,528.0,420.44
2016,12,12,11,15,882.0,69.0,0.05,7.0,465.5,518.7,411.47
2016,12,12,11,30,888.0,70.0,0.0,7.0,478.0,506.48,400.22
2016,12,12,11,45,631.5,126.5,0.0,7.5,418.5,425.84,336.82
2016,12,12,12,0,375.0,183.0,0.0,8.0,359.0,343.93,273.13
2016,12,12,12,15,418.5,173.0,0.0,8.0,368.5,342.62,271.29
2016,12,12,12,30,462.0,163.0,0.0,8.0,378.0,334.84,263.03
2016,12,12,12,45,411.0,169.5,0.0,8.0,358.0,304.86,238.3
2016,12,12,13,0,360.0,176.0,0.0,8.0,338.0,276.37,215.07
2016,12,12,13,15,273.0,179.5,0.0,8.0,300.0,238.41,185.45
2016,12,12,13,30,186.0,183.0,0.0,8.0,262.0,206.95,161.79
2016,12,12,13,45,305.5,157.5,0.05,8.5,278.5,198.97,149.79
2016,12,12,14,0,425.0,132.0,0.1,9.0,295.0,179.94,127.89
2016,12,12,14,15,412.0,124.0,0.15,9.0,272.0,149.97,103.75
2016,12,12,14,30,399.0,116.0,0.2,9.0,249.0,120.66,82.44
2016,12,12,14,45,566.5,85.5,0.25,9.0,252.5,80.99,52.39
2016,12,12,15,0,734.0,55.0,0.3,9.0,256.0,42.01,32.76
2016,12,12,15,15,689.5,51.0,0.3,8.5,217.5,39.84,30.86
2016,12,12,15,30,645.0,47.0,0.3,8.0,179.0,37.74,28.85
2016,12,12,15,45,576.5,41.0,0.35,8.0,139.5,33.72,24.91
2016,12,12,16,0,508.0,35.0,0.4,8.0,100.0,29.7,20.78
2016,12,12,16,15,254.0,32.5,0.4,8.0,65.0,25.53,15.45
2016,12,12,16,30,0.0,30.0,0.4,8.0,30.0,25.19,0.0
2016,12,12,16,45,0.0,15.0,0.45,8.0,15.0,14.3,0.0
2016,12,12,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.0,0.25,5.5,10.0,9.27,0.0
2016,12,13,8,0,0.0,20.0,0.2,6.0,20.0,18.56,9.29
2016,12,13,8,15,0.0,32.5,0.2,6.0,32.5,30.41,20.5
2016,12,13,8,30,0.0,45.0,0.2,6.0,45.0,43.03,31.92
2016,12,13,8,45,0.0,57.0,0.2,6.5,57.0,54.85,42.46
2016,12,13,9,0,0.0,69.0,0.2,7.0,69.0,66.56,52.71
2016,12,13,9,15,0.0,80.5,0.2,7.0,80.5,77.63,62.35
2016,12,13,9,30,0.0,92.0,0.2,7.0,92.0,88.65,71.81
2016,12,13,9,45,0.0,102.0,0.2,7.5,102.0,98.04,79.61
2016,12,13,10,0,0.0,112.0,0.2,8.0,112.0,107.4,87.28
2016,12,13,10,15,0.0,106.5,0.2,8.0,106.5,101.02,81.7
2016,12,13,10,30,0.0,101.0,0.2,8.0,101.0,95.09,76.59
2016,12,13,10,45,5.5,130.0,0.2,8.0,132.5,126.15,102.8
2016,12,13,11,0,11.0,159.0,0.2,8.0,164.0,156.91,128.18
2016,12,13,11,15,5.5,111.0,0.2,8.0,113.5,106.73,85.96
2016,12,13,11,30,0.0,63.0,0.2,8.0,63.0,58.6,45.18
2016,12,13,11,45,0.0,98.5,0.2,8.0,98.5,91.85,73.69
2016,12,13,12,0,0.0,134.0,0.2,8.0,134.0,124.98,101.42
2016,12,13,12,15,5.0,150.0,0.2,8.0,152.5,141.54,115.01
2016,12,13,12,30,10.0,166.0,0.2,8.0,171.0,157.44,128.03
2016,12,13,12,45,21.5,172.5,0.2,8.0,182.5,166.31,135.07
2016,12,13,13,0,33.0,179.0,0.2,8.0,194.0,173.52,140.67
2016,12,13,13,15,21.0,165.0,0.2,8.0,174.0,156.12,126.52
2016,12,13,13,30,9.0,151.0,0.2,8.0,154.0,139.21,112.98
2016,12,13,13,45,6.5,142.5,0.25,8.0,145.0,130.03,105.65
2016,12,13,14,0,4.0,134.0,0.3,8.0,136.0,121.06,98.42
2016,12,13,14,15,2.0,124.5,0.3,7.5,125.5,111.53,90.79
2016,12,13,14,30,0.0,115.0,0.3,7.0,115.0,102.17,83.21
2016,12,13,14,45,0.0,102.5,0.3,7.0,102.5,90.71,73.49
2016,12,13,15,0,0.0,90.0,0.3,7.0,90.0,79.59,67.11
2016,12,13,15,15,0.0,76.5,0.3,7.0,76.5,68.14,56.69
2016,12,13,15,30,0.0,63.0,0.3,7.0,63.0,56.55,45.99
2016,12,13,15,45,0.0,48.5,0.3,7.0,48.5,44.04,34.3
2016,12,13,16,0,0.0,34.0,0.3,7.0,34.0,31.34,22.35
2016,12,13,16,15,0.0,22.0,0.3,7.0,22.0,20.43,11.36
2016,12,13,16,30,0.0,10.0,0.3,7.0,10.0,9.27,0.0
2016,12,13,16,45,0.0,5.0,0.35,7.0,5.0,4.77,0.0
2016,12,13,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,0.4,11.0,6.5,6.02,0.0
2016,12,14,8,0,0.0,13.0,0.4,11.0,13.0,12.04,3.78
2016,12,14,8,15,0.0,21.5,0.4,11.0,21.5,19.94,11.18
2016,12,14,8,30,0.0,30.0,0.4,11.0,30.0,27.84,18.26
2016,12,14,8,45,0.0,38.5,0.45,11.0,38.5,35.76,25.29
2016,12,14,9,0,0.0,47.0,0.5,11.0,47.0,43.68,32.26
2016,12,14,9,15,0.0,55.0,0.5,11.0,55.0,51.13,38.75
2016,12,14,9,30,0.0,63.0,0.5,11.0,63.0,58.67,45.24
2016,12,14,9,45,0.0,70.0,0.5,11.0,70.0,65.35,50.92
2016,12,14,10,0,0.0,77.0,0.5,11.0,77.0,72.02,56.54
2016,12,14,10,15,0.0,47.5,0.5,11.0,47.5,44.13,32.58
2016,12,14,10,30,0.0,18.0,0.5,11.0,18.0,16.7,8.87
2016,12,14,10,45,0.0,44.5,0.5,11.5,44.5,41.35,30.11
2016,12,14,11,0,0.0,71.0,0.5,12.0,71.0,66.07,51.04
2016,12,14,11,15,0.0,81.0,0.5,12.0,81.0,75.42,58.84
2016,12,14,11,30,0.0,91.0,0.5,12.0,91.0,84.85,66.71
2016,12,14,11,45,0.0,86.5,0.5,12.0,86.5,80.57,63.06
2016,12,14,12,0,0.0,82.0,0.5,12.0,82.0,76.35,59.51
2016,12,14,12,15,0.0,97.5,0.5,12.0,97.5,90.76,71.62
2016,12,14,12,30,0.0,113.0,0.5,12.0,113.0,104.97,83.48
2016,12,14,12,45,0.0,114.5,0.5,12.0,114.5,106.14,84.44
2016,12,14,13,0,0.0,116.0,0.5,12.0,116.0,107.25,85.42
2016,12,14,13,15,0.0,109.0,0.5,12.0,109.0,100.68,80.0
2016,12,14,13,30,0.0,102.0,0.5,12.0,102.0,94.15,74.64
2016,12,14,13,45,0.0,84.0,0.5,12.0,84.0,77.89,61.05
2016,12,14,14,0,0.0,66.0,0.5,12.0,66.0,61.39,47.17
2016,12,14,14,15,0.0,61.0,0.5,12.0,61.0,56.72,43.29
2016,12,14,14,30,0.0,56.0,0.5,12.0,56.0,52.06,39.35
2016,12,14,14,45,0.0,50.0,0.5,12.0,50.0,46.46,34.58
2016,12,14,15,0,0.0,44.0,0.5,12.0,44.0,40.87,31.37
2016,12,14,15,15,0.0,37.0,0.5,12.0,37.0,34.35,25.45
2016,12,14,15,30,0.0,30.0,0.5,12.0,30.0,27.83,19.46
2016,12,14,15,45,0.0,23.5,0.5,12.0,23.5,21.79,13.85
2016,12,14,16,0,0.0,17.0,0.5,12.0,17.0,15.75,8.21
2016,12,14,16,15,0.0,11.0,0.5,11.5,11.0,10.19,2.73
2016,12,14,16,30,0.0,5.0,0.5,11.0,5.0,4.62,0.0
2016,12,14,16,45,0.0,2.5,0.5,11.0,2.5,2.38,0.0
2016,12,14,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,0.3,11.0,0.5,0.46,0.0
2016,12,15,8,0,0.0,1.0,0.3,11.0,1.0,0.92,0.0
2016,12,15,8,15,0.0,1.5,0.25,11.0,1.5,1.39,0.0
2016,12,15,8,30,0.0,2.0,0.2,11.0,2.0,1.85,0.0
2016,12,15,8,45,0.0,2.5,0.2,11.0,2.5,2.31,0.0
2016,12,15,9,0,0.0,3.0,0.2,11.0,3.0,2.78,0.0
2016,12,15,9,15,0.0,3.5,0.2,11.0,3.5,3.24,0.0
2016,12,15,9,30,0.0,4.0,0.2,11.0,4.0,3.7,0.0
2016,12,15,9,45,0.0,4.5,0.2,11.5,4.5,4.17,0.0
2016,12,15,10,0,0.0,5.0,0.2,12.0,5.0,4.63,0.0
2016,12,15,10,15,0.0,6.5,0.15,12.0,6.5,6.02,0.0
2016,12,15,10,30,0.0,8.0,0.1,12.0,8.0,7.42,0.81
2016,12,15,10,45,0.0,20.0,0.1,12.0,20.0,18.56,10.48
2016,12,15,11,0,0.0,32.0,0.1,12.0,32.0,29.71,20.09
2016,12,15,11,15,0.0,36.5,0.1,12.0,36.5,33.9,23.65
2016,12,15,11,30,0.0,41.0,0.1,12.0,41.0,38.09,27.21
2016,12,15,11,45,0.0,41.5,0.1,12.0,41.5,38.56,27.59
2016,12,15,12,0,0.0,42.0,0.1,12.0,42.0,39.03,27.98
2016,12,15,12,15,0.0,34.0,0.1,12.0,34.0,31.58,21.6
2016,12,15,12,30,0.0,26.0,0.1,12.0,26.0,24.14,15.22
2016,12,15,12,45,0.0,35.5,0.15,12.0,35.5,32.97,22.83
2016,12,15,13,0,0.0,45.0,0.2,12.0,45.0,41.82,30.4
2016,12,15,13,15,0.0,38.0,0.2,11.5,38.0,35.3,24.88
2016,12,15,13,30,0.0,31.0,0.2,11.0,31.0,28.78,19.35
2016,12,15,13,45,0.0,43.0,0.2,11.0,43.0,39.94,29.04
2016,12,15,14,0,0.0,55.0,0.2,11.0,55.0,51.13,38.68
2016,12,15,14,15,0.0,50.5,0.2,11.0,50.5,46.93,35.1
2016,12,15,14,30,0.0,46.0,0.2,11.0,46.0,42.73,31.53
2016,12,15,14,45,0.0,41.0,0.2,11.0,41.0,38.07,27.53
2016,12,15,15,0,0.0,36.0,0.2,11.0,36.0,33.41,24.82
2016,12,15,15,15,0.0,30.5,0.2,10.5,30.5,28.3,20.18
2016,12,15,15,30,0.0,25.0,0.2,10.0,25.0,23.18,15.47
2016,12,15,15,45,0.0,19.5,0.2,10.0,19.5,18.07,10.69
2016,12,15,16,0,0.0,14.0,0.2,10.0,14.0,12.97,5.87
2016,12,15,16,15,0.0,9.0,0.2,10.0,9.0,8.33,1.27
2016,12,15,16,30,0.0,4.0,0.2,10.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,0.2,10.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,45,224.5,13.5,0.7,3.0,32.5,116.05,0.0
2016,12,16,8,0,449.0,27.0,0.7,3.0,65.0,239.6,175.54
2016,12,16,8,15,541.5,33.5,0.7,3.0,105.0,299.04,240.94
2016,12,16,8,30,634.0,40.0,0.7,3.0,145.0,360.63,296.37
2016,12,16,8,45,691.5,44.0,0.7,3.5,185.5,404.08,334.42
2016,12,16,9,0,749.0,48.0,0.7,4.0,226.0,447.08,370.47
2016,12,16,9,15,783.5,51.0,0.7,4.5,263.5,476.23,394.12
2016,12,16,9,30,818.0,54.0,0.7,5.0,301.0,503.53,415.33
2016,12,16,9,45,843.5,56.0,0.7,5.5,334.5,522.73,429.42
2016,12,16,10,0,869.0,58.0,0.7,6.0,368.0,536.42,438.78
2016,12,16,10,15,884.5,59.5,0.7,6.0,395.0,544.58,444.23
2016,12,16,10,30,900.0,61.0,0.7,6.0,422.0,549.84,447.18
2016,12,16,10,45,910.0,62.5,0.7,6.5,442.5,549.17,444.57
2016,12,16,11,0,920.0,64.0,0.7,7.0,463.0,545.42,439.4
2016,12,16,11,15,925.5,64.5,0.7,7.0,476.5,535.2,429.89
2016,12,16,11,30,931.0,65.0,0.7,7.0,490.0,521.95,417.84
2016,12,16,11,45,933.5,65.5,0.7,7.5,495.5,504.3,401.37
2016,12,16,12,0,936.0,66.0,0.7,8.0,501.0,483.78,382.37
2016,12,16,12,15,934.5,66.0,0.7,8.0,499.0,458.3,359.81
2016,12,16,12,30,933.0,66.0,0.7,8.0,497.0,430.33,334.77
2016,12,16,12,45,927.0,65.5,0.7,8.0,487.5,397.89,305.68
2016,12,16,13,0,921.0,65.0,0.7,8.0,478.0,363.51,274.42
2016,12,16,13,15,912.5,64.0,0.7,8.0,461.0,326.17,240.25
2016,12,16,13,30,904.0,63.0,0.7,8.0,444.0,287.41,204.54
2016,12,16,13,45,891.0,61.5,0.7,8.0,420.0,246.04,166.88
2016,12,16,14,0,878.0,60.0,0.7,8.0,396.0,204.01,129.51
2016,12,16,14,15,858.5,58.0,0.7,7.5,366.0,160.28,93.45
2016,12,16,14,30,839.0,56.0,0.7,7.0,336.0,112.89,58.71
2016,12,16,14,45,811.5,53.5,0.7,7.0,301.0,69.26,35.62
2016,12,16,15,0,784.0,51.0,0.7,7.0,266.0,38.59,29.91
2016,12,16,15,15,742.5,47.5,0.7,6.5,227.5,36.73,28.24
2016,12,16,15,30,701.0,44.0,0.7,6.0,189.0,34.93,26.51
2016,12,16,15,45,636.5,38.5,0.7,5.5,148.5,31.28,22.95
2016,12,16,16,0,572.0,33.0,0.7,5.0,108.0,27.6,19.21
2016,12,16,16,15,286.0,33.5,0.7,4.5,71.0,27.6,17.72
2016,12,16,16,30,0.0,34.0,0.7,4.0,34.0,28.01,0.0
2016,12,16,16,45,0.0,17.0,0.7,3.5,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,12.5,0.65,0.5,33.0,122.91,0.0
2016,12,17,8,0,492.0,25.0,0.5,1.0,66.0,255.45,185.88
2016,12,17,8,15,581.5,31.0,0.45,1.5,106.5,313.92,252.5
2016,12,17,8,30,671.0,37.0,0.4,2.0,147.0,374.12,306.18
2016,12,17,8,45,723.0,41.5,0.35,3.0,188.0,415.94,341.83
2016,12,17,9,0,775.0,46.0,0.3,4.0,229.0,457.22,375.11
2016,12,17,9,15,808.0,49.0,0.3,4.5,267.0,485.94,398.08
2016,12,17,9,30,841.0,52.0,0.3,5.0,305.0,512.75,418.58
2016,12,17,9,45,860.0,55.0,0.3,5.5,337.5,526.78,428.53
2016,12,17,10,0,879.0,58.0,0.3,6.0,370.0,541.43,438.44
2016,12,17,10,15,894.5,59.5,0.3,6.0,397.5,549.68,443.83
2016,12,17,10,30,910.0,61.0,0.3,6.0,425.0,555.0,446.76
2016,12,17,10,45,918.5,62.5,0.35,6.5,445.5,553.57,444.15
2016,12,17,11,0,927.0,64.0,0.4,7.0,466.0,549.06,439.03
2016,12,17,11,15,932.5,65.0,0.4,7.0,479.5,539.38,430.02
2016,12,17,11,30,938.0,66.0,0.4,7.0,493.0,526.64,418.46
2016,12,17,11,45,939.0,66.5,0.4,7.0,498.5,508.24,402.31
2016,12,17,12,0,940.0,67.0,0.4,7.0,504.0,487.01,383.65
2016,12,17,12,15,938.5,67.0,0.4,7.0,502.5,461.51,361.24
2016,12,17,12,30,937.0,67.0,0.4,7.0,501.0,433.49,336.34
2016,12,17,12,45,929.0,67.5,0.4,7.0,491.0,401.24,307.61
2016,12,17,13,0,921.0,68.0,0.4,7.0,481.0,367.12,276.79
2016,12,17,13,15,912.0,67.0,0.4,7.0,464.0,329.64,242.74
2016,12,17,13,30,903.0,66.0,0.4,7.0,447.0,290.78,207.17
2016,12,17,13,45,889.5,64.5,0.4,7.0,423.0,249.33,169.63
2016,12,17,14,0,876.0,63.0,0.4,7.0,399.0,203.84,129.53
2016,12,17,14,15,856.5,61.0,0.4,7.0,369.0,159.9,93.1
2016,12,17,14,30,837.0,59.0,0.4,7.0,339.0,116.4,61.47
2016,12,17,14,45,808.5,56.5,0.4,7.0,304.0,72.81,38.21
2016,12,17,15,0,780.0,54.0,0.4,7.0,269.0,41.14,32.26
2016,12,17,15,15,737.0,50.0,0.4,6.5,229.5,38.92,30.27
2016,12,17,15,30,694.0,46.0,0.4,6.0,190.0,36.74,28.19
2016,12,17,15,45,625.5,40.5,0.45,5.5,149.5,33.13,24.67
2016,12,17,16,0,557.0,35.0,0.5,5.0,109.0,29.54,20.99
2016,12,17,16,15,278.5,35.0,0.55,4.5,72.0,29.05,19.05
2016,12,17,16,30,0.0,35.0,0.6,4.0,35.0,28.73,0.0
2016,12,17,16,45,0.0,17.5,0.7,3.5,17.5,16.68,0.0
2016,12,17,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,18,7,45,246.0,12.0,0.45,0.5,32.5,121.77,0.0
2016,12,18,8,0,492.0,24.0,0.4,1.0,65.0,253.67,182.23
2016,12,18,8,15,582.5,30.0,0.4,1.5,105.5,312.78,251.0
2016,12,18,8,30,673.0,36.0,0.4,2.0,146.0,373.36,305.35
2016,12,18,8,45,723.0,40.5,0.4,2.5,186.5,414.23,341.29
2016,12,18,9,0,773.0,45.0,0.4,3.0,227.0,454.53,375.08
2016,12,18,9,15,807.0,48.0,0.4,3.5,265.0,483.79,398.72
2016,12,18,9,30,841.0,51.0,0.4,4.0,303.0,507.94,417.42
2016,12,18,9,45,859.5,54.0,0.4,4.5,335.5,525.01,429.8
2016,12,18,10,0,878.0,57.0,0.4,5.0,368.0,539.51,439.65
2016,12,18,10,15,893.0,59.0,0.35,5.0,395.5,548.18,444.87
2016,12,18,10,30,908.0,61.0,0.3,5.0,423.0,553.91,447.57
2016,12,18,10,45,918.0,62.0,0.3,5.5,443.5,552.82,444.66
2016,12,18,11,0,928.0,63.0,0.3,6.0,464.0,548.65,439.24
2016,12,18,11,15,933.5,63.5,0.25,6.0,477.5,538.53,429.4
2016,12,18,11,30,939.0,64.0,0.2,6.0,491.0,525.37,417.06
2016,12,18,11,45,941.5,64.0,0.2,6.5,496.5,507.26,400.48
2016,12,18,12,0,944.0,64.0,0.2,7.0,502.0,486.27,381.39
2016,12,18,12,15,942.5,64.0,0.2,7.0,500.5,460.81,359.14
2016,12,18,12,30,941.0,64.0,0.2,7.0,499.0,432.83,334.42
2016,12,18,12,45,937.0,63.5,0.2,7.5,489.5,401.06,305.62
2016,12,18,13,0,933.0,63.0,0.2,8.0,480.0,367.19,274.61
2016,12,18,13,15,924.5,62.0,0.2,8.0,463.5,329.6,240.7
2016,12,18,13,30,916.0,61.0,0.2,8.0,447.0,290.56,205.2
2016,12,18,13,45,903.0,60.0,0.2,8.0,423.5,249.3,168.02
2016,12,18,14,0,890.0,59.0,0.2,8.0,400.0,207.33,131.01
2016,12,18,14,15,871.0,57.0,0.2,7.5,370.5,163.24,94.79
2016,12,18,14,30,852.0,55.0,0.2,7.0,341.0,119.41,63.08
2016,12,18,14,45,824.0,53.0,0.25,7.0,306.0,71.57,36.15
2016,12,18,15,0,796.0,51.0,0.3,7.0,271.0,38.56,29.91
2016,12,18,15,15,755.5,47.5,0.4,6.5,232.0,36.69,28.24
2016,12,18,15,30,715.0,44.0,0.5,6.0,193.0,34.88,26.49
2016,12,18,15,45,650.0,39.0,0.65,5.5,152.5,31.69,23.35
2016,12,18,16,0,585.0,34.0,0.8,5.0,112.0,28.51,20.06
2016,12,18,16,15,468.0,26.5,0.85,4.5,74.0,22.76,13.78
2016,12,18,16,30,351.0,19.0,0.9,4.0,36.0,16.86,0.0
2016,12,18,16,45,175.5,9.5,0.95,3.5,18.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,7,45,195.0,12.5,0.7,2.5,28.5,88.6,0.0
2016,12,19,8,0,390.0,25.0,0.6,3.0,57.0,210.45,148.86
2016,12,19,8,15,482.5,32.0,0.5,3.5,94.5,269.75,215.98
2016,12,19,8,30,575.0,39.0,0.4,4.0,132.0,330.39,269.65
2016,12,19,8,45,629.5,44.0,0.3,4.5,170.0,372.43,305.72
2016,12,19,9,0,684.0,49.0,0.2,5.0,208.0,414.21,339.81
2016,12,19,9,15,720.0,52.0,0.2,5.5,244.5,443.52,363.37
2016,12,19,9,30,756.0,55.0,0.2,6.0,281.0,471.21,384.72
2016,12,19,9,45,773.0,59.0,0.2,6.5,311.5,488.06,396.88
2016,12,19,10,0,790.0,63.0,0.2,7.0,342.0,502.47,406.71
2016,12,19,10,15,807.0,65.0,0.2,7.0,368.5,512.02,413.2
2016,12,19,10,30,824.0,67.0,0.2,7.0,395.0,518.82,417.34
2016,12,19,10,45,726.0,88.0,0.2,7.5,387.5,484.16,388.78
2016,12,19,11,0,628.0,109.0,0.2,8.0,380.0,446.62,358.41
2016,12,19,11,15,594.5,122.0,0.2,8.0,385.0,432.33,346.47
2016,12,19,11,30,561.0,135.0,0.2,8.0,390.0,413.8,330.94
2016,12,19,11,45,509.0,149.5,0.2,8.5,383.0,390.37,311.02
2016,12,19,12,0,457.0,164.0,0.2,9.0,376.0,366.97,291.2
2016,12,19,12,15,659.0,118.5,0.15,9.0,423.0,395.63,310.25
2016,12,19,12,30,861.0,73.0,0.1,9.0,470.0,410.44,316.19
2016,12,19,12,45,697.5,106.0,0.1,9.0,424.0,353.65,271.0
2016,12,19,13,0,534.0,139.0,0.1,9.0,378.0,303.19,232.02
2016,12,19,13,15,438.0,151.5,0.1,9.0,343.5,264.29,201.34
2016,12,19,13,30,342.0,164.0,0.1,9.0,309.0,231.51,176.11
2016,12,19,13,45,393.5,146.5,0.1,9.0,304.5,209.95,155.24
2016,12,19,14,0,445.0,129.0,0.1,9.0,300.0,184.59,130.98
2016,12,19,14,15,431.5,121.5,0.1,8.5,277.5,154.24,106.42
2016,12,19,14,30,418.0,114.0,0.1,8.0,255.0,124.53,84.45
2016,12,19,14,45,403.0,103.5,0.15,8.0,228.0,93.17,64.75
2016,12,19,15,0,388.0,93.0,0.2,8.0,201.0,67.37,55.85
2016,12,19,15,15,363.5,82.0,0.3,7.5,171.5,60.28,49.54
2016,12,19,15,30,339.0,71.0,0.4,7.0,142.0,53.02,42.85
2016,12,19,15,45,302.0,58.5,0.55,7.0,111.5,44.34,34.63
2016,12,19,16,0,265.0,46.0,0.7,7.0,81.0,35.41,26.03
2016,12,19,16,15,132.5,36.0,0.7,6.5,53.5,29.37,19.33
2016,12,19,16,30,0.0,26.0,0.7,6.0,26.0,22.79,1.07
2016,12,19,16,45,0.0,13.0,0.75,6.0,13.0,12.39,0.0
2016,12,19,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,11.5,0.8,5.5,27.5,90.21,0.0
2016,12,20,8,0,404.0,23.0,0.7,6.0,55.0,214.15,147.94
2016,12,20,8,15,495.5,29.5,0.6,6.5,92.0,272.74,215.9
2016,12,20,8,30,587.0,36.0,0.5,7.0,129.0,332.43,268.63
2016,12,20,8,45,640.5,40.0,0.4,8.0,167.5,372.88,302.79
2016,12,20,9,0,694.0,44.0,0.3,9.0,206.0,413.12,334.87
2016,12,20,9,15,556.5,70.0,0.3,9.5,213.0,382.83,311.42
2016,12,20,9,30,419.0,96.0,0.3,10.0,220.0,340.51,277.98
2016,12,20,9,45,429.5,106.0,0.3,10.5,245.5,357.52,291.37
2016,12,20,10,0,440.0,116.0,0.3,11.0,271.0,373.01,302.51
2016,12,20,10,15,482.0,118.0,0.3,11.0,299.5,394.9,319.09
2016,12,20,10,30,524.0,120.0,0.3,11.0,328.0,415.08,333.9
2016,12,20,10,45,501.5,132.0,0.3,11.5,339.0,410.0,328.15
2016,12,20,11,0,479.0,144.0,0.3,12.0,350.0,403.23,321.31
2016,12,20,11,15,673.0,104.0,0.25,12.0,403.5,453.62,358.75
2016,12,20,11,30,867.0,64.0,0.2,12.0,457.0,491.56,384.7
2016,12,20,11,45,705.0,104.0,0.2,12.5,426.5,439.75,342.85
2016,12,20,12,0,543.0,144.0,0.2,13.0,396.0,386.31,300.97
2016,12,20,12,15,702.5,105.5,0.2,13.0,430.5,401.85,310.4
2016,12,20,12,30,862.0,67.0,0.2,13.0,465.0,406.65,309.46
2016,12,20,12,45,691.5,104.5,0.2,13.5,420.5,350.87,265.25
2016,12,20,13,0,521.0,142.0,0.2,14.0,376.0,302.32,227.93
2016,12,20,13,15,459.0,148.5,0.15,13.5,349.5,268.44,200.99
2016,12,20,13,30,397.0,155.0,0.1,13.0,323.0,237.71,176.72
2016,12,20,13,45,387.5,149.0,0.1,13.0,305.5,211.4,154.36
2016,12,20,14,0,378.0,143.0,0.1,13.0,288.0,185.23,132.39
2016,12,20,14,15,564.0,102.0,0.1,12.5,300.5,157.33,101.53
2016,12,20,14,30,750.0,61.0,0.1,12.0,313.0,114.2,61.08
2016,12,20,14,45,719.5,58.5,0.1,12.0,280.0,74.48,39.41
2016,12,20,15,0,689.0,56.0,0.1,12.0,247.0,42.53,32.85
2016,12,20,15,15,646.0,52.0,0.2,11.5,211.0,40.38,30.98
2016,12,20,15,30,603.0,48.0,0.3,11.0,175.0,34.97,26.02
2016,12,20,15,45,535.0,42.0,0.4,10.5,137.5,31.34,22.56
2016,12,20,16,0,467.0,36.0,0.5,10.0,100.0,27.66,18.91
2016,12,20,16,15,356.5,27.5,0.55,9.5,66.0,21.57,12.6
2016,12,20,16,30,246.0,19.0,0.6,9.0,32.0,15.27,0.0
2016,12,20,16,45,123.0,9.5,0.7,9.0,16.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,7,45,213.0,11.5,0.4,5.5,28.5,94.36,0.0
2016,12,21,8,0,426.0,23.0,0.4,6.0,57.0,222.59,151.33
2016,12,21,8,15,522.0,29.5,0.35,6.5,95.5,284.12,223.54
2016,12,21,8,30,618.0,36.0,0.3,7.0,134.0,346.48,278.33
2016,12,21,8,45,674.0,40.5,0.3,8.0,174.0,389.37,314.71
2016,12,21,9,0,730.0,45.0,0.3,9.0,214.0,432.04,349.17
2016,12,21,9,15,766.5,48.0,0.25,9.0,251.5,462.24,373.38
2016,12,21,9,30,803.0,51.0,0.2,9.0,289.0,490.77,395.32
2016,12,21,9,45,828.0,53.0,0.2,9.5,322.0,506.83,406.79
2016,12,21,10,0,853.0,55.0,0.2,10.0,355.0,523.79,418.4
2016,12,21,10,15,870.0,56.5,0.2,10.5,382.5,533.26,423.92
2016,12,21,10,30,887.0,58.0,0.2,11.0,410.0,539.9,427.07
2016,12,21,10,45,898.5,59.5,0.2,11.5,431.5,540.64,425.59
2016,12,21,11,0,910.0,61.0,0.2,12.0,453.0,538.33,421.67
2016,12,21,11,15,917.0,61.5,0.2,12.0,467.0,529.53,413.54
2016,12,21,11,30,924.0,62.0,0.2,12.0,481.0,517.69,402.95
2016,12,21,11,45,927.0,62.5,0.2,12.5,488.0,500.93,387.72
2016,12,21,12,0,930.0,63.0,0.2,13.0,495.0,481.31,370.04
2016,12,21,12,15,930.0,63.0,0.2,13.0,494.0,457.1,349.22
2016,12,21,12,30,930.0,63.0,0.2,13.0,493.0,430.32,325.95
2016,12,21,12,45,920.0,65.0,0.2,13.5,483.5,399.39,298.5
2016,12,21,13,0,910.0,67.0,0.2,14.0,474.0,366.65,269.21
2016,12,21,13,15,902.0,66.0,0.15,14.0,458.5,330.12,236.73
2016,12,21,13,30,894.0,65.0,0.1,14.0,443.0,292.14,202.77
2016,12,21,13,45,881.5,63.5,0.1,14.0,420.0,251.46,166.97
2016,12,21,14,0,869.0,62.0,0.1,14.0,397.0,210.08,131.22
2016,12,21,14,15,850.5,60.5,0.1,13.5,368.0,163.7,93.69
2016,12,21,14,30,832.0,59.0,0.1,13.0,339.0,121.05,62.99
2016,12,21,14,45,805.0,56.0,0.15,13.0,304.5,77.29,38.78
2016,12,21,15,0,778.0,53.0,0.2,13.0,270.0,40.1,30.53
2016,12,21,15,15,737.0,49.5,0.3,12.0,231.5,38.29,29.03
2016,12,21,15,30,696.0,46.0,0.4,11.0,193.0,36.53,27.43
2016,12,21,15,45,631.5,41.0,0.5,10.5,153.0,33.4,24.41
2016,12,21,16,0,567.0,36.0,0.6,10.0,113.0,30.3,21.26
2016,12,21,16,15,450.5,28.0,0.65,9.5,75.5,24.09,14.8
2016,12,21,16,30,334.0,20.0,0.7,9.0,38.0,17.72,1.44
2016,12,21,16,45,167.0,10.0,0.75,8.5,19.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
