Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,7,45,193.5,12.5,0.85,5.5,27.5,87.54,0.0
2016,12,22,8,0,387.0,25.0,0.8,6.0,55.0,212.98,143.37
2016,12,22,8,15,486.0,32.5,0.65,6.5,93.5,270.58,213.73
2016,12,22,8,30,585.0,40.0,0.5,7.0,132.0,334.95,270.26
2016,12,22,8,45,645.5,44.5,0.35,7.5,172.0,379.82,308.14
2016,12,22,9,0,706.0,49.0,0.2,8.0,212.0,424.48,343.83
2016,12,22,9,15,743.5,52.5,0.2,8.5,249.0,455.63,368.54
2016,12,22,9,30,781.0,56.0,0.2,9.0,286.0,485.14,391.0
2016,12,22,9,45,806.0,58.5,0.2,9.5,319.5,504.91,405.22
2016,12,22,10,0,831.0,61.0,0.2,10.0,353.0,522.26,417.08
2016,12,22,10,15,848.5,63.0,0.2,10.0,380.5,532.37,423.85
2016,12,22,10,30,866.0,65.0,0.2,10.0,408.0,539.61,428.23
2016,12,22,10,45,878.0,66.0,0.2,10.5,429.0,537.65,424.84
2016,12,22,11,0,890.0,67.0,0.2,11.0,450.0,535.21,420.9
2016,12,22,11,15,896.0,68.0,0.15,11.0,464.0,526.68,412.51
2016,12,22,11,30,902.0,69.0,0.1,11.0,478.0,515.19,401.78
2016,12,22,11,45,903.5,69.5,0.1,11.5,484.0,498.11,386.35
2016,12,22,12,0,905.0,70.0,0.1,12.0,490.0,478.29,368.59
2016,12,22,12,15,903.5,70.0,0.1,12.0,488.5,454.02,347.81
2016,12,22,12,30,902.0,70.0,0.1,12.0,487.0,427.33,324.69
2016,12,22,12,45,895.5,69.5,0.1,12.0,477.5,396.02,297.56
2016,12,22,13,0,889.0,69.0,0.1,12.0,468.0,362.85,268.4
2016,12,22,13,15,879.0,68.0,0.1,12.0,451.5,326.48,236.26
2016,12,22,13,30,869.0,67.0,0.1,12.0,435.0,286.21,200.64
2016,12,22,13,45,850.5,66.5,0.1,12.0,411.5,245.72,165.01
2016,12,22,14,0,832.0,66.0,0.1,12.0,388.0,205.09,129.86
2016,12,22,14,15,811.5,64.0,0.1,11.5,359.0,162.96,95.52
2016,12,22,14,30,791.0,62.0,0.1,11.0,330.0,121.4,65.22
2016,12,22,14,45,760.0,59.5,0.15,11.0,295.5,79.73,41.81
2016,12,22,15,0,729.0,57.0,0.2,11.0,261.0,43.4,33.76
2016,12,22,15,15,686.5,53.0,0.25,10.0,223.5,41.25,31.97
2016,12,22,15,30,644.0,49.0,0.3,9.0,186.0,39.16,30.07
2016,12,22,15,45,578.0,43.0,0.4,8.5,147.0,35.17,26.24
2016,12,22,16,0,512.0,37.0,0.5,8.0,108.0,28.49,19.86
2016,12,22,16,15,400.5,28.5,0.55,7.5,72.5,22.41,13.59
2016,12,22,16,30,289.0,20.0,0.6,7.0,37.0,16.12,1.7
2016,12,22,16,45,144.5,10.0,0.65,7.0,18.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,0.5,5.0,2.0,1.91,0.0
2016,12,23,8,0,0.0,4.0,0.5,5.0,4.0,3.7,0.0
2016,12,23,8,15,0.0,7.0,0.45,5.0,7.0,6.48,0.0
2016,12,23,8,30,0.0,10.0,0.4,5.0,10.0,9.26,2.45
2016,12,23,8,45,0.0,13.0,0.35,5.0,13.0,12.04,5.01
2016,12,23,9,0,0.0,16.0,0.3,5.0,16.0,14.82,7.56
2016,12,23,9,15,0.0,19.0,0.25,5.0,19.0,17.61,10.09
2016,12,23,9,30,0.0,22.0,0.2,5.0,22.0,20.4,12.59
2016,12,23,9,45,0.0,24.5,0.2,5.0,24.5,22.72,14.66
2016,12,23,10,0,0.0,27.0,0.2,5.0,27.0,25.05,16.71
2016,12,23,10,15,0.0,20.5,0.2,5.0,20.5,19.01,11.31
2016,12,23,10,30,0.0,14.0,0.2,5.0,14.0,12.98,5.93
2016,12,23,10,45,0.0,15.5,0.25,5.5,15.5,14.38,7.13
2016,12,23,11,0,0.0,17.0,0.3,6.0,17.0,15.77,8.32
2016,12,23,11,15,14.0,97.5,0.35,6.0,104.0,98.16,80.12
2016,12,23,11,30,28.0,178.0,0.4,6.0,191.0,185.66,153.38
2016,12,23,11,45,14.0,94.0,0.45,6.0,100.5,94.18,75.93
2016,12,23,12,0,0.0,10.0,0.5,6.0,10.0,9.28,2.51
2016,12,23,12,15,0.0,54.0,0.5,6.0,54.0,50.21,38.45
2016,12,23,12,30,0.0,98.0,0.5,6.0,98.0,91.17,73.75
2016,12,23,12,45,67.0,149.0,0.5,6.0,179.5,162.51,133.08
2016,12,23,13,0,134.0,200.0,0.5,6.0,261.0,226.58,184.04
2016,12,23,13,15,129.5,195.0,0.5,6.0,252.0,213.29,172.15
2016,12,23,13,30,125.0,190.0,0.5,6.0,243.0,200.0,160.78
2016,12,23,13,45,124.0,180.5,0.55,6.0,231.0,183.91,147.07
2016,12,23,14,0,123.0,171.0,0.6,6.0,219.0,167.74,133.34
2016,12,23,14,15,120.5,158.5,0.55,6.0,202.5,149.04,117.67
2016,12,23,14,30,118.0,146.0,0.5,6.0,186.0,130.51,102.65
2016,12,23,14,45,113.5,131.5,0.5,6.0,167.0,110.68,87.56
2016,12,23,15,0,109.0,117.0,0.5,6.0,148.0,91.72,78.31
2016,12,23,15,15,99.5,101.5,0.5,5.5,126.5,80.6,68.35
2016,12,23,15,30,90.0,86.0,0.5,5.0,105.0,69.17,57.88
2016,12,23,15,45,77.5,69.0,0.5,5.0,83.0,56.43,45.92
2016,12,23,16,0,65.0,52.0,0.5,5.0,61.0,43.34,33.49
2016,12,23,16,15,33.0,36.5,0.5,4.5,41.0,32.0,22.18
2016,12,23,16,30,1.0,21.0,0.5,4.0,21.0,19.15,4.12
2016,12,23,16,45,0.5,10.5,0.5,4.0,10.5,10.01,0.0
2016,12,23,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,0.5,2.0,26.5,91.27,0.0
2016,12,24,8,0,412.0,23.0,0.5,2.0,53.0,214.95,142.57
2016,12,24,8,15,509.0,29.5,0.5,2.0,91.0,277.68,221.79
2016,12,24,8,30,606.0,36.0,0.5,2.0,129.0,340.33,279.06
2016,12,24,8,45,664.0,40.0,0.5,2.5,169.0,383.56,317.36
2016,12,24,9,0,722.0,44.0,0.5,3.0,209.0,426.66,353.88
2016,12,24,9,15,758.5,47.0,0.5,3.0,246.0,456.98,379.42
2016,12,24,9,30,795.0,50.0,0.5,3.0,283.0,485.69,402.73
2016,12,24,9,45,819.0,52.5,0.5,3.5,316.0,502.01,414.88
2016,12,24,10,0,843.0,55.0,0.5,4.0,349.0,519.29,427.19
2016,12,24,10,15,859.5,56.5,0.5,4.5,376.5,528.78,432.99
2016,12,24,10,30,876.0,58.0,0.5,5.0,404.0,535.48,436.37
2016,12,24,10,45,888.0,59.0,0.5,5.5,425.5,536.3,435.0
2016,12,24,11,0,900.0,60.0,0.5,6.0,447.0,534.1,431.13
2016,12,24,11,15,907.0,60.5,0.5,6.0,461.0,525.74,423.11
2016,12,24,11,30,914.0,61.0,0.5,6.0,475.0,514.37,412.58
2016,12,24,11,45,918.0,61.0,0.5,6.0,482.0,498.04,397.96
2016,12,24,12,0,922.0,61.0,0.5,6.0,489.0,478.85,380.77
2016,12,24,12,15,922.0,61.0,0.5,6.0,488.5,455.12,359.65
2016,12,24,12,30,922.0,61.0,0.5,6.0,488.0,428.84,336.01
2016,12,24,12,45,913.0,62.5,0.5,6.5,479.5,398.26,307.97
2016,12,24,13,0,904.0,64.0,0.5,7.0,471.0,365.85,277.98
2016,12,24,13,15,897.0,63.5,0.5,7.0,456.0,330.51,245.6
2016,12,24,13,30,890.0,63.0,0.5,7.0,441.0,293.64,211.5
2016,12,24,13,45,881.5,61.0,0.5,7.0,419.0,253.71,174.86
2016,12,24,14,0,873.0,59.0,0.5,7.0,397.0,212.77,137.89
2016,12,24,14,15,855.5,57.0,0.5,6.5,369.0,169.72,101.5
2016,12,24,14,30,838.0,55.0,0.5,6.0,341.0,126.81,68.9
2016,12,24,14,45,815.5,52.0,0.5,6.0,307.5,78.95,39.15
2016,12,24,15,0,793.0,49.0,0.5,6.0,274.0,36.6,28.21
2016,12,24,15,15,755.0,46.0,0.5,5.5,236.0,35.1,26.9
2016,12,24,15,30,717.0,43.0,0.5,5.0,198.0,33.65,25.51
2016,12,24,15,45,659.0,38.0,0.55,4.5,158.0,30.41,22.36
2016,12,24,16,0,601.0,33.0,0.6,4.0,118.0,27.15,19.06
2016,12,24,16,15,493.0,26.5,0.65,3.5,80.5,22.35,13.96
2016,12,24,16,30,385.0,20.0,0.7,3.0,43.0,17.48,4.09
2016,12,24,16,45,192.5,10.0,0.75,2.5,21.5,9.53,0.0
2016,12,24,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,45,73.0,12.5,0.4,1.5,18.0,40.34,0.0
2016,12,25,8,0,146.0,25.0,0.4,2.0,36.0,109.95,70.88
2016,12,25,8,15,181.5,40.0,0.4,2.0,62.5,149.34,119.51
2016,12,25,8,30,217.0,55.0,0.4,2.0,89.0,185.27,153.35
2016,12,25,8,45,244.0,68.5,0.4,2.5,116.0,215.87,180.93
2016,12,25,9,0,271.0,82.0,0.4,3.0,143.0,237.94,200.56
2016,12,25,9,15,282.0,95.5,0.4,3.5,169.0,260.32,219.59
2016,12,25,9,30,293.0,109.0,0.4,4.0,195.0,281.85,237.22
2016,12,25,9,45,297.0,121.5,0.45,4.5,217.5,297.5,249.68
2016,12,25,10,0,301.0,134.0,0.5,5.0,240.0,312.0,260.89
2016,12,25,10,15,307.5,145.0,0.5,5.0,260.0,324.94,270.84
2016,12,25,10,30,314.0,156.0,0.5,5.0,280.0,336.65,279.61
2016,12,25,10,45,360.5,157.0,0.5,5.0,306.5,357.34,295.73
2016,12,25,11,0,407.0,158.0,0.5,5.0,333.0,382.54,314.89
2016,12,25,11,15,298.0,179.5,0.5,5.0,310.0,335.79,276.11
2016,12,25,11,30,189.0,201.0,0.5,5.0,287.0,291.87,240.07
2016,12,25,11,45,164.5,204.5,0.5,5.5,280.5,277.56,227.8
2016,12,25,12,0,140.0,208.0,0.5,6.0,274.0,263.64,215.71
2016,12,25,12,15,206.5,203.0,0.5,6.0,299.5,280.99,228.93
2016,12,25,12,30,273.0,198.0,0.5,6.0,325.0,296.43,239.7
2016,12,25,12,45,226.5,199.0,0.55,6.0,303.0,267.52,215.91
2016,12,25,13,0,180.0,200.0,0.6,6.0,281.0,242.65,195.84
2016,12,25,13,15,98.0,179.5,0.6,6.0,223.5,191.59,155.2
2016,12,25,13,30,16.0,159.0,0.6,6.0,166.0,148.46,121.61
2016,12,25,13,45,32.0,159.0,0.6,6.0,171.5,148.17,120.99
2016,12,25,14,0,48.0,159.0,0.6,6.0,177.0,147.5,119.73
2016,12,25,14,15,46.0,148.0,0.6,5.5,164.5,134.06,108.69
2016,12,25,14,30,44.0,137.0,0.6,5.0,152.0,120.77,97.92
2016,12,25,14,45,40.5,124.0,0.6,5.0,136.5,106.13,86.12
2016,12,25,15,0,37.0,111.0,0.6,5.0,121.0,91.84,78.76
2016,12,25,15,15,32.5,96.0,0.55,4.5,104.0,80.21,68.28
2016,12,25,15,30,28.0,81.0,0.5,4.0,87.0,68.46,57.49
2016,12,25,15,45,19.5,65.5,0.5,3.5,69.5,56.11,45.95
2016,12,25,16,0,11.0,50.0,0.5,3.0,52.0,44.48,34.87
2016,12,25,16,15,5.5,34.0,0.5,2.5,35.0,30.74,21.47
2016,12,25,16,30,0.0,18.0,0.5,2.0,18.0,16.71,4.39
2016,12,25,16,45,0.0,9.0,0.55,1.5,9.0,8.58,0.0
2016,12,25,17,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,203.5,11.5,0.5,0.5,26.0,90.16,0.0
2016,12,26,8,0,407.0,23.0,0.5,1.0,52.0,212.05,137.6
2016,12,26,8,15,506.0,30.0,0.45,1.5,90.5,276.63,220.77
2016,12,26,8,30,605.0,37.0,0.4,2.0,129.0,340.83,278.81
2016,12,26,8,45,664.5,41.0,0.4,3.0,169.5,385.03,317.25
2016,12,26,9,0,724.0,45.0,0.4,4.0,210.0,429.09,353.76
2016,12,26,9,15,761.0,48.5,0.35,4.5,247.5,460.47,378.88
2016,12,26,9,30,798.0,52.0,0.3,5.0,285.0,490.26,401.58
2016,12,26,9,45,819.0,55.0,0.3,5.5,318.0,509.01,415.3
2016,12,26,10,0,840.0,58.0,0.3,6.0,351.0,525.28,426.59
2016,12,26,10,15,857.0,60.0,0.25,6.0,379.0,532.73,431.05
2016,12,26,10,30,874.0,62.0,0.2,6.0,407.0,540.41,435.38
2016,12,26,10,45,885.5,63.0,0.2,6.5,428.5,541.1,433.9
2016,12,26,11,0,897.0,64.0,0.2,7.0,450.0,538.79,430.01
2016,12,26,11,15,904.0,65.0,0.15,7.0,464.5,531.13,422.17
2016,12,26,11,30,911.0,66.0,0.1,7.0,479.0,520.44,411.91
2016,12,26,11,45,914.0,66.5,0.1,7.5,486.0,504.31,397.01
2016,12,26,12,0,917.0,67.0,0.1,8.0,493.0,485.34,379.68
2016,12,26,12,15,916.5,66.5,0.1,8.0,492.5,461.07,358.65
2016,12,26,12,30,916.0,66.0,0.1,8.0,492.0,434.3,335.2
2016,12,26,12,45,912.0,65.5,0.1,8.5,484.0,403.82,307.8
2016,12,26,13,0,908.0,65.0,0.1,9.0,476.0,371.26,278.24
2016,12,26,13,15,900.0,64.5,0.1,9.0,460.5,335.57,246.23
2016,12,26,13,30,892.0,64.0,0.1,9.0,445.0,298.38,212.56
2016,12,26,13,45,880.0,62.5,0.1,9.0,422.5,258.08,176.35
2016,12,26,14,0,868.0,61.0,0.1,9.0,400.0,217.01,139.96
2016,12,26,14,15,849.5,59.0,0.1,8.5,371.0,174.01,104.02
2016,12,26,14,30,831.0,57.0,0.1,8.0,342.0,127.25,68.25
2016,12,26,14,45,801.0,55.0,0.1,8.0,308.0,84.14,42.31
2016,12,26,15,0,771.0,53.0,0.1,8.0,274.0,42.86,33.69
2016,12,26,15,15,731.0,49.5,0.15,7.5,236.0,37.95,29.33
2016,12,26,15,30,691.0,46.0,0.2,7.0,198.0,36.17,27.65
2016,12,26,15,45,619.0,42.0,0.3,6.5,157.5,33.94,25.43
2016,12,26,16,0,547.0,38.0,0.4,6.0,117.0,31.83,23.16
2016,12,26,16,15,439.0,30.0,0.35,5.5,80.0,23.51,14.99
2016,12,26,16,30,331.0,22.0,0.3,5.0,43.0,17.75,5.57
2016,12,26,16,45,165.5,11.0,0.25,5.0,21.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,7,45,37.5,12.5,0.4,2.5,15.5,26.5,0.0
2016,12,27,8,0,75.0,25.0,0.3,3.0,31.0,71.7,43.36
2016,12,27,8,15,108.5,41.0,0.3,3.5,54.5,109.94,86.59
2016,12,27,8,30,142.0,57.0,0.3,4.0,78.0,145.01,118.74
2016,12,27,8,45,159.0,72.5,0.3,5.0,103.0,171.93,142.59
2016,12,27,9,0,176.0,88.0,0.3,6.0,128.0,198.67,165.5
2016,12,27,9,15,185.5,103.0,0.25,6.0,151.5,220.61,184.15
2016,12,27,9,30,195.0,118.0,0.2,6.0,175.0,241.91,201.75
2016,12,27,9,45,203.0,130.5,0.2,6.5,196.0,258.72,215.01
2016,12,27,10,0,211.0,143.0,0.2,7.0,217.0,274.78,227.35
2016,12,27,10,15,284.5,145.5,0.2,7.5,253.5,313.83,258.4
2016,12,27,10,30,358.0,148.0,0.2,8.0,290.0,352.07,287.78
2016,12,27,10,45,393.5,150.5,0.25,8.5,314.0,375.5,304.92
2016,12,27,11,0,429.0,153.0,0.3,9.0,338.0,389.95,314.98
2016,12,27,11,15,514.5,139.0,0.25,9.0,367.5,410.77,329.95
2016,12,27,11,30,600.0,125.0,0.2,9.0,397.0,431.01,343.74
2016,12,27,11,45,566.0,136.5,0.2,9.5,396.5,409.59,324.98
2016,12,27,12,0,532.0,148.0,0.2,10.0,396.0,390.5,308.38
2016,12,27,12,15,530.5,148.5,0.2,10.0,395.5,374.38,294.41
2016,12,27,12,30,529.0,149.0,0.2,10.0,395.0,356.8,278.99
2016,12,27,12,45,662.0,117.5,0.25,10.0,420.5,359.92,277.78
2016,12,27,13,0,795.0,86.0,0.3,10.0,446.0,353.06,267.05
2016,12,27,13,15,786.0,85.0,0.3,10.0,431.0,319.77,237.12
2016,12,27,13,30,777.0,84.0,0.3,10.0,416.0,285.37,206.12
2016,12,27,13,45,768.5,80.5,0.3,10.0,395.5,247.85,172.46
2016,12,27,14,0,760.0,77.0,0.3,10.0,375.0,209.61,138.54
2016,12,27,14,15,740.5,74.5,0.3,10.0,348.0,170.13,105.4
2016,12,27,14,30,721.0,72.0,0.3,10.0,321.0,127.53,72.57
2016,12,27,14,45,703.5,67.0,0.3,10.0,290.0,87.1,47.02
2016,12,27,15,0,686.0,62.0,0.3,10.0,259.0,47.53,37.62
2016,12,27,15,15,645.0,57.5,0.3,9.0,223.0,40.85,31.75
2016,12,27,15,30,604.0,53.0,0.3,8.0,187.0,38.66,29.78
2016,12,27,15,45,552.5,46.0,0.35,7.5,150.0,34.3,25.66
2016,12,27,16,0,501.0,39.0,0.4,7.0,113.0,29.85,21.3
2016,12,27,16,15,396.0,31.0,0.4,6.5,77.5,24.3,15.67
2016,12,27,16,30,291.0,23.0,0.4,6.0,42.0,18.59,6.68
2016,12,27,16,45,145.5,11.5,0.45,5.5,21.0,10.96,0.0
2016,12,27,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,7,45,205.0,10.5,0.8,4.0,25.0,89.72,0.0
2016,12,28,8,0,410.0,21.0,0.7,5.0,50.0,211.45,132.35
2016,12,28,8,15,505.5,27.5,0.55,6.0,87.5,274.06,215.25
2016,12,28,8,30,601.0,34.0,0.4,7.0,125.0,335.99,270.09
2016,12,28,8,45,658.5,38.0,0.3,8.0,164.5,379.04,306.48
2016,12,28,9,0,716.0,42.0,0.2,9.0,204.0,422.1,340.83
2016,12,28,9,15,752.0,45.0,0.15,9.5,241.0,452.42,364.64
2016,12,28,9,30,788.0,48.0,0.1,10.0,278.0,477.81,383.73
2016,12,28,9,45,814.0,49.5,0.1,10.5,311.0,497.64,398.11
2016,12,28,10,0,840.0,51.0,0.1,11.0,344.0,515.26,410.23
2016,12,28,10,15,856.5,52.5,0.1,11.0,371.5,525.25,416.94
2016,12,28,10,30,873.0,54.0,0.1,11.0,399.0,532.47,421.35
2016,12,28,10,45,884.0,55.0,0.1,11.5,420.0,533.27,420.0
2016,12,28,11,0,895.0,56.0,0.1,12.0,441.0,531.08,416.28
2016,12,28,11,15,902.0,56.5,0.1,12.0,455.5,523.25,408.96
2016,12,28,11,30,909.0,57.0,0.1,12.0,470.0,512.42,399.22
2016,12,28,11,45,912.5,57.5,0.1,12.5,477.5,496.91,385.03
2016,12,28,12,0,916.0,58.0,0.1,13.0,485.0,478.54,368.43
2016,12,28,12,15,916.0,58.0,0.1,13.0,485.0,455.33,348.53
2016,12,28,12,30,916.0,58.0,0.1,13.0,485.0,429.57,326.22
2016,12,28,12,45,909.5,59.0,0.1,13.5,477.5,399.9,299.9
2016,12,28,13,0,903.0,60.0,0.1,14.0,470.0,368.25,271.57
2016,12,28,13,15,896.0,59.5,0.1,14.0,455.5,333.22,240.62
2016,12,28,13,30,889.0,59.0,0.1,14.0,441.0,296.63,207.95
2016,12,28,13,45,877.0,58.0,0.1,14.0,419.5,257.04,172.88
2016,12,28,14,0,865.0,57.0,0.1,14.0,398.0,216.66,137.54
2016,12,28,14,15,848.0,55.5,0.1,13.5,370.0,174.52,102.6
2016,12,28,14,30,831.0,54.0,0.1,13.0,342.0,132.43,70.78
2016,12,28,14,45,804.5,52.0,0.15,13.0,308.5,85.38,41.11
2016,12,28,15,0,778.0,50.0,0.2,13.0,275.0,43.89,33.9
2016,12,28,15,15,741.0,47.0,0.35,12.5,238.0,35.66,26.62
2016,12,28,15,30,704.0,44.0,0.5,12.0,201.0,34.24,25.29
2016,12,28,15,45,645.5,39.5,0.65,11.5,161.5,31.47,22.66
2016,12,28,16,0,587.0,35.0,0.8,11.0,122.0,28.73,19.93
2016,12,28,16,15,486.5,28.0,0.85,10.5,84.5,23.5,14.7
2016,12,28,16,30,386.0,21.0,0.9,10.0,47.0,18.16,6.73
2016,12,28,16,45,193.0,10.5,1.0,9.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.0,0.7,5.5,25.0,88.84,0.0
2016,12,29,8,0,403.0,22.0,0.7,6.0,50.0,209.12,129.2
2016,12,29,8,15,502.0,29.0,0.6,6.5,88.5,274.1,214.93
2016,12,29,8,30,601.0,36.0,0.5,7.0,127.0,338.35,272.35
2016,12,29,8,45,660.0,40.0,0.4,8.0,166.5,382.4,309.66
2016,12,29,9,0,719.0,44.0,0.3,9.0,206.0,426.4,344.82
2016,12,29,9,15,755.5,47.5,0.25,9.5,244.0,457.75,369.44
2016,12,29,9,30,792.0,51.0,0.2,10.0,282.0,487.54,391.73
2016,12,29,9,45,814.5,53.5,0.2,11.0,315.0,506.76,404.82
2016,12,29,10,0,837.0,56.0,0.2,12.0,348.0,520.47,413.3
2016,12,29,10,15,854.0,58.0,0.2,12.0,376.0,531.3,420.66
2016,12,29,10,30,871.0,60.0,0.2,12.0,404.0,539.36,425.65
2016,12,29,10,45,883.5,60.5,0.2,12.5,425.5,540.38,424.46
2016,12,29,11,0,896.0,61.0,0.2,13.0,447.0,538.41,420.92
2016,12,29,11,15,903.0,62.0,0.2,13.0,462.0,531.11,414.0
2016,12,29,11,30,910.0,63.0,0.2,13.0,477.0,520.79,404.66
2016,12,29,11,45,914.0,63.0,0.2,13.5,484.5,504.95,390.28
2016,12,29,12,0,918.0,63.0,0.2,14.0,492.0,486.24,373.49
2016,12,29,12,15,918.0,63.0,0.2,14.0,492.0,462.97,353.63
2016,12,29,12,30,918.0,63.0,0.2,14.0,492.0,437.12,331.36
2016,12,29,12,45,915.5,62.0,0.2,14.5,484.5,406.89,304.68
2016,12,29,13,0,913.0,61.0,0.2,15.0,477.0,374.49,275.8
2016,12,29,13,15,906.0,60.5,0.15,14.5,462.0,339.13,244.88
2016,12,29,13,30,899.0,60.0,0.1,14.0,447.0,302.19,212.18
2016,12,29,13,45,887.0,59.0,0.1,14.0,425.5,262.21,176.79
2016,12,29,14,0,875.0,58.0,0.1,14.0,404.0,221.42,141.07
2016,12,29,14,15,858.5,56.5,0.1,13.5,376.0,178.9,105.71
2016,12,29,14,30,842.0,55.0,0.1,13.0,348.0,136.36,73.34
2016,12,29,14,45,816.0,53.0,0.1,13.0,314.5,88.82,42.95
2016,12,29,15,0,790.0,51.0,0.1,13.0,281.0,46.73,27.96
2016,12,29,15,15,753.5,47.5,0.1,12.0,243.5,36.05,27.06
2016,12,29,15,30,717.0,44.0,0.1,11.0,206.0,34.18,25.43
2016,12,29,15,45,657.5,40.0,0.15,10.5,166.0,31.87,23.2
2016,12,29,16,0,598.0,36.0,0.2,10.0,126.0,29.62,20.89
2016,12,29,16,15,497.5,29.0,0.25,9.5,87.5,24.41,15.68
2016,12,29,16,30,397.0,22.0,0.3,9.0,49.0,19.1,7.97
2016,12,29,16,45,198.5,11.0,0.35,8.5,24.5,10.48,0.0
2016,12,29,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,191.0,11.0,0.85,6.0,24.5,84.78,0.0
2016,12,30,8,0,382.0,22.0,0.8,6.0,49.0,200.36,122.9
2016,12,30,8,15,483.5,29.5,0.65,6.5,87.0,266.58,209.23
2016,12,30,8,30,585.0,37.0,0.5,7.0,125.0,332.23,267.64
2016,12,30,8,45,646.0,41.5,0.35,7.5,165.0,377.71,306.33
2016,12,30,9,0,707.0,46.0,0.2,8.0,205.0,423.22,342.94
2016,12,30,9,15,744.0,49.5,0.2,8.5,243.0,454.8,368.15
2016,12,30,9,30,781.0,53.0,0.2,9.0,281.0,484.84,391.15
2016,12,30,9,45,807.5,55.0,0.2,9.5,314.5,505.62,406.24
2016,12,30,10,0,834.0,57.0,0.2,10.0,348.0,524.06,418.99
2016,12,30,10,15,850.5,58.5,0.2,10.5,376.0,531.03,422.78
2016,12,30,10,30,867.0,60.0,0.2,11.0,404.0,538.35,426.55
2016,12,30,10,45,876.5,62.0,0.2,11.5,425.0,539.59,425.52
2016,12,30,11,0,886.0,64.0,0.2,12.0,446.0,537.85,422.11
2016,12,30,11,15,892.5,64.5,0.2,12.0,460.5,529.91,414.73
2016,12,30,11,30,899.0,65.0,0.2,12.0,475.0,519.01,404.97
2016,12,30,11,45,899.5,66.0,0.2,12.0,482.0,502.79,391.01
2016,12,30,12,0,900.0,67.0,0.2,12.0,489.0,483.84,374.7
2016,12,30,12,15,899.0,67.0,0.2,12.0,488.5,460.57,354.77
2016,12,30,12,30,898.0,67.0,0.2,12.0,488.0,434.82,332.49
2016,12,30,12,45,890.5,67.5,0.25,12.5,479.5,404.73,306.21
2016,12,30,13,0,883.0,68.0,0.3,13.0,471.0,372.79,277.94
2016,12,30,13,15,875.0,67.5,0.3,12.5,456.0,338.05,247.61
2016,12,30,13,30,867.0,67.0,0.3,12.0,441.0,301.86,215.52
2016,12,30,13,45,847.0,67.0,0.35,12.0,418.5,259.08,178.06
2016,12,30,14,0,827.0,67.0,0.4,12.0,396.0,218.76,142.81
2016,12,30,14,15,808.0,65.5,0.4,11.5,368.0,177.44,108.03
2016,12,30,14,30,789.0,64.0,0.4,11.0,340.0,136.49,76.34
2016,12,30,14,45,747.5,63.5,0.4,11.0,305.0,95.64,50.9
2016,12,30,15,0,706.0,63.0,0.4,11.0,270.0,57.8,37.15
2016,12,30,15,15,664.0,59.0,0.4,10.5,233.0,41.83,32.42
2016,12,30,15,30,622.0,55.0,0.4,10.0,196.0,40.08,30.83
2016,12,30,15,45,542.5,50.5,0.4,9.5,156.5,37.91,28.72
2016,12,30,16,0,463.0,46.0,0.4,9.0,117.0,35.87,26.56
2016,12,30,16,15,357.0,36.5,0.4,8.5,81.0,29.11,19.9
2016,12,30,16,30,251.0,27.0,0.4,8.0,45.0,22.15,10.71
2016,12,30,16,45,125.5,13.5,0.4,7.5,22.5,12.87,0.0
2016,12,30,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
